Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,183.5,16.0,1.4,1.5,34.0,12.03,0.0
2016,1,1,8,0,367.0,32.0,1.6,2.0,68.0,47.46,22.45
2016,1,1,8,15,458.5,40.5,1.6,2.5,107.5,85.15,48.01
2016,1,1,8,30,550.0,49.0,1.6,3.0,147.0,131.71,84.09
2016,1,1,8,45,606.5,54.5,1.6,3.5,187.5,176.72,123.21
2016,1,1,9,0,663.0,60.0,1.6,4.0,228.0,226.27,167.7
2016,1,1,9,15,700.5,64.5,1.6,5.0,266.5,273.37,210.7
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,322.58,254.86
2016,1,1,9,45,755.0,74.0,1.65,7.0,337.0,365.91,293.63
2016,1,1,10,0,772.0,79.0,1.7,8.0,369.0,408.86,330.94
2016,1,1,10,15,790.0,81.0,1.6,8.0,397.0,448.56,365.34
2016,1,1,10,30,808.0,83.0,1.5,8.0,425.0,487.41,398.08
2016,1,1,10,45,818.5,85.5,1.45,8.5,446.0,521.77,425.87
2016,1,1,11,0,829.0,88.0,1.4,9.0,467.0,554.34,451.46
2016,1,1,11,15,836.0,89.0,1.3,9.0,481.5,581.33,472.61
2016,1,1,11,30,843.0,90.0,1.2,9.0,496.0,605.96,491.44
2016,1,1,11,45,846.5,90.0,1.15,9.5,502.5,624.87,505.04
2016,1,1,12,0,850.0,90.0,1.1,10.0,509.0,641.02,516.3
2016,1,1,12,15,849.0,90.0,1.05,10.0,508.0,651.43,523.99
2016,1,1,12,30,848.0,90.0,1.0,10.0,507.0,658.85,529.37
2016,1,1,12,45,849.5,87.5,1.0,10.5,499.5,662.1,531.28
2016,1,1,13,0,851.0,85.0,1.0,11.0,492.0,662.29,530.9
2016,1,1,13,15,842.5,84.0,1.0,11.0,475.5,654.56,525.5
2016,1,1,13,30,834.0,83.0,1.0,11.0,459.0,643.87,517.88
2016,1,1,13,45,821.0,81.5,1.0,11.0,436.0,626.9,505.48
2016,1,1,14,0,808.0,80.0,1.0,11.0,413.0,607.3,490.93
2016,1,1,14,15,788.5,77.5,0.95,10.5,383.5,580.17,470.82
2016,1,1,14,30,769.0,75.0,0.9,10.0,354.0,551.01,448.74
2016,1,1,14,45,742.0,71.0,0.9,10.0,319.5,514.15,419.79
2016,1,1,15,0,715.0,67.0,0.9,10.0,285.0,479.1,391.38
2016,1,1,15,15,673.5,62.5,0.85,9.5,246.0,432.56,353.41
2016,1,1,15,30,632.0,58.0,0.8,9.0,207.0,386.53,314.65
2016,1,1,15,45,569.0,52.0,0.75,8.5,166.5,330.1,266.35
2016,1,1,16,0,506.0,46.0,0.7,8.0,126.0,276.6,219.07
2016,1,1,16,15,403.0,36.5,0.75,7.5,88.0,208.14,158.46
2016,1,1,16,30,300.0,27.0,0.8,7.0,50.0,144.88,86.4
2016,1,1,16,45,150.0,13.5,0.9,6.5,25.0,56.24,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,1.35,3.5,8.5,8.19,0.0
2016,1,2,8,0,0.0,17.0,1.5,4.0,17.0,16.4,7.63
2016,1,2,8,15,0.0,27.0,1.5,4.5,27.0,26.06,16.77
2016,1,2,8,30,0.0,37.0,1.5,5.0,37.0,35.73,25.54
2016,1,2,8,45,0.0,47.5,1.5,5.5,47.5,45.89,34.63
2016,1,2,9,0,0.0,58.0,1.5,6.0,58.0,56.05,43.61
2016,1,2,9,15,0.0,68.0,1.5,6.5,68.0,65.77,52.06
2016,1,2,9,30,0.0,78.0,1.5,7.0,78.0,75.52,60.43
2016,1,2,9,45,0.0,87.0,1.55,8.0,87.0,84.34,67.73
2016,1,2,10,0,0.0,96.0,1.6,9.0,96.0,93.2,74.96
2016,1,2,10,15,5.0,124.5,1.75,10.0,127.0,123.78,100.48
2016,1,2,10,30,10.0,153.0,1.9,11.0,158.0,155.09,126.17
2016,1,2,10,45,16.5,165.0,2.1,12.0,173.0,171.07,138.85
2016,1,2,11,0,23.0,177.0,2.3,13.0,188.0,187.5,151.85
2016,1,2,11,15,66.0,196.0,2.4,13.0,227.5,237.25,193.08
2016,1,2,11,30,109.0,215.0,2.5,13.0,267.0,285.37,232.61
2016,1,2,11,45,224.0,208.0,2.6,13.5,317.5,356.7,291.29
2016,1,2,12,0,339.0,201.0,2.7,14.0,368.0,432.14,352.16
2016,1,2,12,15,185.5,199.0,2.7,14.0,290.5,330.43,269.25
2016,1,2,12,30,32.0,197.0,2.7,14.0,213.0,224.63,181.3
2016,1,2,12,45,162.0,199.0,2.7,14.5,276.5,319.84,260.98
2016,1,2,13,0,292.0,201.0,2.7,15.0,340.0,416.2,338.87
2016,1,2,13,15,243.0,199.5,2.6,15.0,313.0,383.39,311.8
2016,1,2,13,30,194.0,198.0,2.5,15.0,286.0,342.74,279.02
2016,1,2,13,45,241.5,182.5,2.45,15.0,286.5,362.58,296.04
2016,1,2,14,0,289.0,167.0,2.4,15.0,287.0,372.98,305.22
2016,1,2,14,15,339.0,147.5,2.15,14.5,279.0,377.71,310.06
2016,1,2,14,30,389.0,128.0,1.9,14.0,271.0,387.46,318.38
2016,1,2,14,45,368.5,119.5,1.65,14.0,244.5,358.33,294.01
2016,1,2,15,0,348.0,111.0,1.4,14.0,218.0,328.98,269.31
2016,1,2,15,15,328.0,98.0,1.2,13.5,188.5,294.71,240.82
2016,1,2,15,30,308.0,85.0,1.0,13.0,159.0,260.63,211.81
2016,1,2,15,45,277.0,71.0,0.85,12.5,128.0,220.87,177.54
2016,1,2,16,0,246.0,57.0,0.7,12.0,97.0,182.59,143.78
2016,1,2,16,15,193.0,42.5,0.75,11.5,67.5,137.37,103.72
2016,1,2,16,30,140.0,28.0,0.8,11.0,38.0,94.21,56.81
2016,1,2,16,45,70.0,14.0,0.9,10.5,19.0,33.96,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,65.0,17.0,1.8,8.0,23.5,14.46,0.0
2016,1,3,8,0,130.0,34.0,1.9,9.0,47.0,37.26,20.34
2016,1,3,8,15,165.5,50.0,1.9,9.5,74.5,63.75,41.08
2016,1,3,8,30,201.0,66.0,1.9,10.0,102.0,93.92,65.45
2016,1,3,8,45,220.5,82.0,1.95,10.5,130.5,124.37,91.66
2016,1,3,9,0,240.0,98.0,2.0,11.0,159.0,156.55,119.74
2016,1,3,9,15,252.0,112.5,1.9,11.5,185.5,186.64,146.23
2016,1,3,9,30,264.0,127.0,1.8,12.0,212.0,217.46,172.97
2016,1,3,9,45,277.0,137.5,1.7,12.5,235.0,245.21,196.73
2016,1,3,10,0,290.0,148.0,1.6,13.0,258.0,273.48,220.42
2016,1,3,10,15,318.5,156.0,1.55,13.0,284.5,306.56,247.99
2016,1,3,10,30,347.0,164.0,1.5,13.0,311.0,340.9,276.2
2016,1,3,10,45,215.0,182.0,1.5,13.5,274.5,299.21,242.41
2016,1,3,11,0,83.0,200.0,1.5,14.0,238.0,248.57,200.53
2016,1,3,11,15,198.0,200.0,1.6,14.0,295.0,321.98,261.1
2016,1,3,11,30,313.0,200.0,1.7,14.0,352.0,401.29,324.98
2016,1,3,11,45,396.0,186.0,1.85,14.0,380.5,450.36,364.61
2016,1,3,12,0,479.0,172.0,2.0,14.0,409.0,495.59,401.35
2016,1,3,12,15,500.5,167.0,2.1,14.0,414.5,511.34,414.27
2016,1,3,12,30,522.0,162.0,2.2,14.0,420.0,525.66,426.26
2016,1,3,12,45,497.5,164.0,2.35,14.5,407.0,515.82,418.34
2016,1,3,13,0,473.0,166.0,2.5,15.0,394.0,504.01,408.94
2016,1,3,13,15,454.5,164.0,2.45,15.0,377.0,490.04,398.13
2016,1,3,13,30,436.0,162.0,2.4,15.0,360.0,474.52,386.06
2016,1,3,13,45,316.0,170.5,2.35,15.5,310.0,396.75,323.06
2016,1,3,14,0,196.0,179.0,2.3,16.0,260.0,321.4,261.28
2016,1,3,14,15,172.5,167.0,1.95,15.5,235.0,291.69,237.71
2016,1,3,14,30,149.0,155.0,1.6,15.0,210.0,262.26,213.9
2016,1,3,14,45,136.5,142.0,1.3,15.0,188.5,238.45,194.23
2016,1,3,15,0,124.0,129.0,1.0,15.0,167.0,214.88,174.51
2016,1,3,15,15,114.0,112.5,0.85,14.5,144.0,188.55,152.81
2016,1,3,15,30,104.0,96.0,0.7,14.0,121.0,162.46,130.89
2016,1,3,15,45,85.0,79.0,0.6,13.5,96.5,131.95,104.93
2016,1,3,16,0,66.0,62.0,0.5,13.0,72.0,102.44,79.46
2016,1,3,16,15,38.5,45.0,0.5,12.5,50.5,65.65,47.81
2016,1,3,16,30,11.0,28.0,0.5,12.0,29.0,35.3,19.23
2016,1,3,16,45,5.5,14.0,0.55,12.0,14.5,15.36,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,90.0,16.5,2.65,11.5,25.0,12.75,0.0
2016,1,4,8,0,180.0,33.0,2.7,12.0,50.0,37.92,19.27
2016,1,4,8,15,222.0,47.5,2.8,12.0,79.5,66.69,40.79
2016,1,4,8,30,264.0,62.0,2.9,12.0,109.0,99.64,67.02
2016,1,4,8,45,291.5,75.5,3.0,12.5,139.5,132.74,95.23
2016,1,4,9,0,319.0,89.0,3.1,13.0,170.0,168.18,126.1
2016,1,4,9,15,333.5,102.5,3.15,13.0,198.5,201.98,156.41
2016,1,4,9,30,348.0,116.0,3.2,13.0,227.0,236.57,187.16
2016,1,4,9,45,354.0,127.5,3.3,13.5,251.0,266.59,213.55
2016,1,4,10,0,360.0,139.0,3.4,14.0,275.0,296.37,239.19
2016,1,4,10,15,484.5,125.0,3.5,14.5,322.5,353.56,286.36
2016,1,4,10,30,609.0,111.0,3.6,15.0,370.0,420.15,340.81
2016,1,4,10,45,524.0,138.0,3.75,15.5,368.5,422.47,343.08
2016,1,4,11,0,439.0,165.0,3.9,16.0,367.0,420.57,341.35
2016,1,4,11,15,295.0,191.5,3.95,16.0,329.0,373.61,303.33
2016,1,4,11,30,151.0,218.0,4.0,16.0,291.0,318.82,257.98
2016,1,4,11,45,317.5,195.0,4.05,16.0,351.5,406.1,330.57
2016,1,4,12,0,484.0,172.0,4.1,16.0,412.0,499.1,406.16
2016,1,4,12,15,418.5,186.0,4.05,16.0,393.5,479.42,389.6
2016,1,4,12,30,353.0,200.0,4.0,16.0,375.0,450.47,366.18
2016,1,4,12,45,176.5,130.0,4.0,16.0,217.5,259.78,212.65
2016,1,4,13,0,0.0,60.0,4.0,16.0,60.0,57.99,43.08
2016,1,4,13,15,210.0,113.0,3.9,16.0,209.0,264.4,218.55
2016,1,4,13,30,420.0,166.0,3.8,16.0,358.0,469.12,383.98
2016,1,4,13,45,304.0,173.0,3.75,16.0,308.5,392.34,320.86
2016,1,4,14,0,188.0,180.0,3.7,16.0,259.0,317.72,259.59
2016,1,4,14,15,102.5,159.5,3.4,15.5,202.0,239.91,195.78
2016,1,4,14,30,17.0,139.0,3.1,15.0,145.0,151.55,122.06
2016,1,4,14,45,13.0,126.5,2.85,14.5,131.0,136.4,109.83
2016,1,4,15,0,9.0,114.0,2.6,14.0,117.0,121.46,97.5
2016,1,4,15,15,4.5,99.5,2.35,13.5,101.0,104.19,83.05
2016,1,4,15,30,0.0,85.0,2.1,13.0,85.0,87.19,68.64
2016,1,4,15,45,0.0,68.5,1.85,13.0,68.5,70.12,53.9
2016,1,4,16,0,0.0,52.0,1.6,13.0,52.0,52.89,38.9
2016,1,4,16,15,0.0,36.5,1.65,12.5,36.5,36.63,24.61
2016,1,4,16,30,0.0,21.0,1.7,12.0,21.0,20.28,9.1
2016,1,4,16,45,0.0,10.5,1.75,12.0,10.5,10.32,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,3.0,16.0,1.7,11.5,16.5,15.45,0.0
2016,1,5,8,0,6.0,32.0,1.8,12.0,33.0,30.75,18.31
2016,1,5,8,15,21.5,49.0,2.0,12.0,53.0,48.76,34.17
2016,1,5,8,30,37.0,66.0,2.2,12.0,73.0,68.84,51.07
2016,1,5,8,45,47.0,82.5,2.45,12.0,93.5,89.08,68.42
2016,1,5,9,0,57.0,99.0,2.7,12.0,114.0,110.37,86.73
2016,1,5,9,15,61.5,115.0,2.8,12.0,133.0,130.57,104.24
2016,1,5,9,30,66.0,131.0,2.9,12.0,152.0,151.2,121.96
2016,1,5,9,45,70.0,144.5,3.0,12.5,169.0,169.53,137.35
2016,1,5,10,0,74.0,158.0,3.1,13.0,186.0,188.15,152.78
2016,1,5,10,15,58.0,165.5,3.2,13.0,188.5,191.76,155.93
2016,1,5,10,30,42.0,173.0,3.3,13.0,191.0,194.12,157.85
2016,1,5,10,45,21.0,91.5,3.4,13.0,100.5,101.26,80.5
2016,1,5,11,0,0.0,10.0,3.5,13.0,10.0,9.65,2.6
2016,1,5,11,15,15.0,101.5,3.55,13.0,109.0,107.2,85.54
2016,1,5,11,30,30.0,193.0,3.6,13.0,208.0,214.46,174.42
2016,1,5,11,45,17.5,181.5,3.65,13.0,190.5,190.78,154.49
2016,1,5,12,0,5.0,170.0,3.7,13.0,173.0,171.47,138.33
2016,1,5,12,15,2.5,120.5,3.65,12.5,122.0,119.38,95.32
2016,1,5,12,30,0.0,71.0,3.6,12.0,71.0,68.65,52.83
2016,1,5,12,45,0.0,73.0,3.6,12.0,73.0,70.59,54.53
2016,1,5,13,0,0.0,75.0,3.6,12.0,75.0,72.52,56.2
2016,1,5,13,15,0.0,70.5,3.45,11.5,70.5,68.16,52.66
2016,1,5,13,30,0.0,66.0,3.3,11.0,66.0,63.8,49.11
2016,1,5,13,45,4.5,109.0,3.2,11.0,111.0,109.86,88.41
2016,1,5,14,0,9.0,152.0,3.1,11.0,156.0,158.92,129.8
2016,1,5,14,15,4.5,128.5,2.95,11.0,130.5,131.38,106.65
2016,1,5,14,30,0.0,105.0,2.8,11.0,105.0,104.1,83.65
2016,1,5,14,45,0.0,95.5,2.7,11.0,95.5,94.64,75.74
2016,1,5,15,0,0.0,86.0,2.6,11.0,86.0,85.21,67.75
2016,1,5,15,15,0.0,74.5,2.35,10.5,74.5,73.62,57.94
2016,1,5,15,30,0.0,63.0,2.1,10.0,63.0,62.04,47.99
2016,1,5,15,45,0.0,51.0,1.9,10.0,51.0,49.88,37.32
2016,1,5,16,0,0.0,39.0,1.7,10.0,39.0,37.68,26.53
2016,1,5,16,15,0.0,27.5,1.6,9.5,27.5,26.55,16.61
2016,1,5,16,30,0.0,16.0,1.5,9.0,16.0,15.44,5.95
2016,1,5,16,45,0.0,8.0,1.45,9.0,8.0,7.71,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,17.0,3.3,12.0,17.0,16.36,0.0
2016,1,6,8,0,5.0,34.0,3.3,12.0,34.0,32.46,19.67
2016,1,6,8,15,27.5,54.0,3.15,11.5,58.5,53.83,38.21
2016,1,6,8,30,50.0,74.0,3.0,11.0,83.0,78.19,58.58
2016,1,6,8,45,73.5,92.5,2.95,11.0,109.5,103.81,80.1
2016,1,6,9,0,97.0,111.0,2.9,11.0,136.0,132.74,104.63
2016,1,6,9,15,112.5,128.0,2.95,11.0,161.0,159.55,127.7
2016,1,6,9,30,128.0,145.0,3.0,11.0,186.0,187.71,151.85
2016,1,6,9,45,151.0,153.0,3.05,11.5,206.5,210.83,171.3
2016,1,6,10,0,174.0,161.0,3.1,12.0,227.0,235.49,191.96
2016,1,6,10,15,171.0,173.5,3.15,12.0,242.5,254.36,208.09
2016,1,6,10,30,168.0,186.0,3.2,12.0,258.0,272.72,223.53
2016,1,6,10,45,92.5,180.0,3.25,12.0,220.0,229.44,187.84
2016,1,6,11,0,17.0,174.0,3.3,12.0,182.0,181.01,147.09
2016,1,6,11,15,12.0,172.5,3.4,12.0,178.5,177.19,143.86
2016,1,6,11,30,7.0,171.0,3.5,12.0,175.0,173.09,140.3
2016,1,6,11,45,3.5,118.0,3.6,12.0,120.0,117.27,93.78
2016,1,6,12,0,0.0,65.0,3.7,12.0,65.0,62.84,47.91
2016,1,6,12,15,192.0,130.0,3.65,12.0,226.5,265.9,221.67
2016,1,6,12,30,384.0,195.0,3.6,12.0,388.0,465.92,384.83
2016,1,6,12,45,272.0,206.5,3.55,12.0,342.0,408.32,336.27
2016,1,6,13,0,160.0,218.0,3.5,12.0,296.0,341.99,281.16
2016,1,6,13,15,80.0,115.5,3.35,11.5,154.5,175.5,144.64
2016,1,6,13,30,0.0,13.0,3.2,11.0,13.0,12.55,5.15
2016,1,6,13,45,22.5,93.0,3.1,11.0,102.5,108.17,87.55
2016,1,6,14,0,45.0,173.0,3.0,11.0,192.0,211.94,174.79
2016,1,6,14,15,155.0,161.5,2.85,11.0,221.0,274.84,228.93
2016,1,6,14,30,265.0,150.0,2.7,11.0,250.0,333.64,278.51
2016,1,6,14,45,250.0,140.0,2.55,11.0,227.0,309.09,257.7
2016,1,6,15,0,235.0,130.0,2.4,11.0,204.0,284.54,236.92
2016,1,6,15,15,218.0,115.0,2.2,10.5,177.0,252.98,210.38
2016,1,6,15,30,201.0,100.0,2.0,10.0,150.0,221.79,183.61
2016,1,6,15,45,171.0,83.5,1.8,10.0,120.5,183.27,149.86
2016,1,6,16,0,141.0,67.0,1.6,10.0,91.0,146.37,117.13
2016,1,6,16,15,100.5,50.0,1.55,9.5,64.5,100.9,77.32
2016,1,6,16,30,60.0,33.0,1.5,9.0,38.0,63.91,42.09
2016,1,6,16,45,30.0,16.5,1.45,9.0,19.0,28.73,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,89.0,20.0,0.55,8.5,28.5,15.64,0.0
2016,1,7,8,0,178.0,40.0,0.5,9.0,57.0,43.74,24.42
2016,1,7,8,15,267.5,53.0,0.5,9.5,93.5,75.79,46.99
2016,1,7,8,30,357.0,66.0,0.5,10.0,130.0,116.72,77.58
2016,1,7,8,45,450.0,70.0,0.5,10.5,171.5,159.17,111.04
2016,1,7,9,0,543.0,74.0,0.5,11.0,213.0,209.01,152.02
2016,1,7,9,15,584.5,79.5,0.6,11.0,250.0,253.18,191.07
2016,1,7,9,30,626.0,85.0,0.7,11.0,287.0,300.01,232.23
2016,1,7,9,45,701.5,77.5,0.8,11.5,326.5,348.69,273.6
2016,1,7,10,0,777.0,70.0,0.9,12.0,366.0,401.54,317.86
2016,1,7,10,15,794.5,72.0,1.0,12.0,394.0,441.62,352.39
2016,1,7,10,30,812.0,74.0,1.1,12.0,422.0,480.85,385.61
2016,1,7,10,45,821.5,76.0,1.2,12.0,443.5,514.79,414.12
2016,1,7,11,0,831.0,78.0,1.3,12.0,465.0,546.9,440.7
2016,1,7,11,15,838.0,79.0,1.35,12.0,479.5,574.45,463.08
2016,1,7,11,30,845.0,80.0,1.4,12.0,494.0,599.67,483.35
2016,1,7,11,45,845.5,81.5,1.5,12.0,501.0,618.93,499.19
2016,1,7,12,0,846.0,83.0,1.6,12.0,508.0,635.37,512.76
2016,1,7,12,15,845.5,83.0,1.65,12.0,507.5,646.6,522.01
2016,1,7,12,30,845.0,83.0,1.7,12.0,507.0,654.85,528.97
2016,1,7,12,45,612.5,136.5,1.75,12.0,441.5,567.47,460.27
2016,1,7,13,0,380.0,190.0,1.8,12.0,376.0,463.78,377.86
2016,1,7,13,15,597.5,136.0,1.85,12.0,418.0,559.45,456.7
2016,1,7,13,30,815.0,82.0,1.9,12.0,460.0,638.09,519.77
2016,1,7,13,45,800.0,81.5,1.95,12.0,437.5,621.5,506.86
2016,1,7,14,0,785.0,81.0,2.0,12.0,415.0,602.35,492.6
2016,1,7,14,15,766.5,78.5,1.95,12.0,387.0,576.44,472.4
2016,1,7,14,30,748.0,76.0,1.9,12.0,359.0,548.5,450.3
2016,1,7,14,45,724.5,72.0,1.85,12.0,325.5,514.21,422.78
2016,1,7,15,0,701.0,68.0,1.8,12.0,292.0,481.39,395.72
2016,1,7,15,15,662.5,64.0,1.55,11.5,254.0,437.17,358.83
2016,1,7,15,30,624.0,60.0,1.3,11.0,216.0,393.26,321.23
2016,1,7,15,45,571.5,53.5,1.05,10.5,176.5,340.7,275.71
2016,1,7,16,0,519.0,47.0,0.8,10.0,137.0,290.34,230.84
2016,1,7,16,15,427.0,38.5,0.8,9.5,98.5,225.3,173.96
2016,1,7,16,30,335.0,30.0,0.8,9.0,60.0,166.98,116.13
2016,1,7,16,45,167.5,15.0,0.85,8.5,30.0,77.02,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,21.0,17.0,0.85,6.5,19.0,15.42,0.0
2016,1,8,8,0,42.0,34.0,0.9,7.0,38.0,33.37,19.99
2016,1,8,8,15,61.5,51.0,0.95,7.0,60.5,54.21,37.89
2016,1,8,8,30,81.0,68.0,1.0,7.0,83.0,77.29,57.36
2016,1,8,8,45,93.0,85.5,1.05,7.5,106.5,101.43,78.25
2016,1,8,9,0,105.0,103.0,1.1,8.0,130.0,126.81,100.25
2016,1,8,9,15,111.0,119.0,1.0,8.5,151.5,150.11,120.49
2016,1,8,9,30,117.0,135.0,0.9,9.0,173.0,173.91,140.8
2016,1,8,9,45,117.5,148.5,0.85,9.5,190.5,193.54,157.38
2016,1,8,10,0,118.0,162.0,0.8,10.0,208.0,213.08,173.53
2016,1,8,10,15,122.0,174.5,0.7,10.5,225.0,233.08,189.61
2016,1,8,10,30,126.0,187.0,0.6,11.0,242.0,253.19,205.41
2016,1,8,10,45,234.0,186.5,0.55,11.5,293.5,318.11,257.38
2016,1,8,11,0,342.0,186.0,0.5,12.0,345.0,385.24,309.8
2016,1,8,11,15,257.5,203.0,0.45,12.0,325.0,364.79,292.54
2016,1,8,11,30,173.0,220.0,0.4,12.0,305.0,334.29,267.86
2016,1,8,11,45,170.5,225.0,0.35,12.5,310.0,342.69,273.95
2016,1,8,12,0,168.0,230.0,0.3,13.0,315.0,350.55,279.18
2016,1,8,12,15,140.0,228.0,0.3,13.0,298.5,333.61,265.71
2016,1,8,12,30,112.0,226.0,0.3,13.0,282.0,309.02,246.5
2016,1,8,12,45,164.0,221.5,0.35,13.5,302.5,347.04,277.09
2016,1,8,13,0,216.0,217.0,0.4,14.0,323.0,378.34,301.71
2016,1,8,13,15,298.0,197.5,0.45,14.0,339.0,419.25,334.69
2016,1,8,13,30,380.0,178.0,0.5,14.0,355.0,451.09,360.54
2016,1,8,13,45,373.0,170.0,0.6,14.0,337.0,435.56,349.42
2016,1,8,14,0,366.0,162.0,0.7,14.0,319.0,418.85,337.62
2016,1,8,14,15,332.0,155.0,0.65,13.5,290.5,385.41,312.01
2016,1,8,14,30,298.0,148.0,0.6,13.0,262.0,352.07,286.2
2016,1,8,14,45,274.0,139.0,0.55,13.0,236.5,322.66,262.71
2016,1,8,15,0,250.0,130.0,0.5,13.0,211.0,293.62,239.1
2016,1,8,15,15,234.0,115.0,0.5,12.5,183.5,262.07,213.77
2016,1,8,15,30,218.0,100.0,0.5,12.0,156.0,230.76,187.94
2016,1,8,15,45,189.5,84.5,0.55,11.5,126.5,193.47,156.54
2016,1,8,16,0,161.0,69.0,0.6,11.0,97.0,157.7,125.67
2016,1,8,16,15,121.5,52.0,0.65,10.5,69.5,117.35,90.46
2016,1,8,16,30,82.0,35.0,0.7,10.0,42.0,79.61,55.06
2016,1,8,16,45,41.0,17.5,0.75,10.0,21.0,36.77,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.5,16.5,3.25,9.0,17.5,15.75,0.0
2016,1,9,8,0,15.0,33.0,3.4,9.0,35.0,31.78,19.24
2016,1,9,8,15,32.0,50.0,3.35,9.0,55.5,50.6,35.74
2016,1,9,8,30,49.0,67.0,3.3,9.0,76.0,71.43,53.38
2016,1,9,8,45,57.5,84.0,3.25,9.5,97.5,92.44,71.57
2016,1,9,9,0,66.0,101.0,3.2,10.0,119.0,114.37,90.54
2016,1,9,9,15,71.5,117.0,3.1,10.0,139.0,135.3,108.81
2016,1,9,9,30,77.0,133.0,3.0,10.0,159.0,156.74,127.36
2016,1,9,9,45,75.5,146.5,2.95,10.0,173.5,173.48,141.87
2016,1,9,10,0,74.0,160.0,2.9,10.0,188.0,190.05,156.0
2016,1,9,10,15,53.5,165.5,2.8,10.0,187.0,189.56,155.69
2016,1,9,10,30,33.0,171.0,2.7,10.0,186.0,187.46,153.8
2016,1,9,10,45,140.0,186.0,2.65,10.5,251.5,264.44,218.01
2016,1,9,11,0,247.0,201.0,2.6,11.0,317.0,348.87,287.03
2016,1,9,11,15,278.0,203.0,2.45,11.0,337.5,376.8,309.59
2016,1,9,11,30,309.0,205.0,2.3,11.0,358.0,405.37,332.68
2016,1,9,11,45,207.5,216.0,2.2,11.0,319.0,355.97,291.78
2016,1,9,12,0,106.0,227.0,2.1,11.0,280.0,301.92,246.72
2016,1,9,12,15,112.0,227.5,1.95,11.0,283.5,308.65,252.4
2016,1,9,12,30,118.0,228.0,1.8,11.0,287.0,321.81,262.89
2016,1,9,12,45,141.0,224.5,1.65,11.0,294.5,335.26,273.99
2016,1,9,13,0,164.0,221.0,1.5,11.0,302.0,348.43,284.8
2016,1,9,13,15,130.5,213.0,1.45,11.0,276.5,318.35,260.23
2016,1,9,13,30,97.0,205.0,1.4,11.0,251.0,280.73,229.7
2016,1,9,13,45,81.0,193.0,1.35,11.0,230.0,257.25,210.76
2016,1,9,14,0,65.0,181.0,1.3,11.0,209.0,233.84,191.66
2016,1,9,14,15,90.0,172.0,1.2,11.0,208.0,239.86,197.34
2016,1,9,14,30,115.0,163.0,1.1,11.0,207.0,252.02,207.67
2016,1,9,14,45,107.5,149.5,1.0,11.0,188.0,231.21,190.43
2016,1,9,15,0,100.0,136.0,0.9,11.0,169.0,210.45,173.21
2016,1,9,15,15,91.5,120.0,0.85,11.0,147.0,186.19,152.89
2016,1,9,15,30,83.0,104.0,0.8,11.0,125.0,162.16,132.44
2016,1,9,15,45,70.0,86.5,0.8,11.0,102.0,128.52,103.64
2016,1,9,16,0,57.0,69.0,0.8,11.0,79.0,101.67,80.18
2016,1,9,16,15,36.0,51.0,0.8,10.5,57.0,71.56,53.93
2016,1,9,16,30,15.0,33.0,0.8,10.0,35.0,42.36,27.65
2016,1,9,16,45,7.5,16.5,0.8,10.0,17.5,19.15,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,16.5,1.6,8.5,33.0,12.47,0.0
2016,1,10,8,0,329.0,33.0,1.8,9.0,66.0,44.41,21.15
2016,1,10,8,15,419.5,42.0,1.85,9.0,105.0,80.37,44.72
2016,1,10,8,30,510.0,51.0,1.9,9.0,144.0,125.29,78.62
2016,1,10,8,45,577.5,56.0,2.0,9.5,185.5,170.26,116.28
2016,1,10,9,0,645.0,61.0,2.1,10.0,227.0,221.01,160.47
2016,1,10,9,15,682.5,65.0,2.1,10.5,265.0,267.3,202.41
2016,1,10,9,30,720.0,69.0,2.1,11.0,303.0,315.91,245.92
2016,1,10,9,45,757.5,69.0,2.15,11.5,339.0,361.81,286.6
2016,1,10,10,0,795.0,69.0,2.2,12.0,375.0,409.0,327.48
2016,1,10,10,15,726.0,85.0,2.1,12.0,380.0,425.42,343.68
2016,1,10,10,30,657.0,101.0,2.0,12.0,385.0,435.01,353.36
2016,1,10,10,45,697.0,96.5,1.95,12.5,411.5,473.78,384.94
2016,1,10,11,0,737.0,92.0,1.9,13.0,438.0,512.76,415.82
2016,1,10,11,15,424.0,156.5,1.8,13.5,357.0,417.73,338.81
2016,1,10,11,30,111.0,221.0,1.7,14.0,276.0,293.02,236.07
2016,1,10,11,45,117.0,225.0,1.6,14.5,283.5,309.62,249.3
2016,1,10,12,0,123.0,229.0,1.5,15.0,291.0,320.94,257.65
2016,1,10,12,15,121.5,229.0,1.45,15.0,291.0,322.82,259.05
2016,1,10,12,30,120.0,229.0,1.4,15.0,291.0,324.3,260.19
2016,1,10,12,45,80.5,216.0,1.35,15.0,257.5,278.66,223.57
2016,1,10,13,0,41.0,203.0,1.3,15.0,224.0,238.96,191.41
2016,1,10,13,15,98.0,206.0,1.25,15.0,253.0,281.56,226.96
2016,1,10,13,30,155.0,209.0,1.2,15.0,282.0,331.1,267.0
2016,1,10,13,45,160.5,199.0,1.15,15.0,271.5,323.58,261.11
2016,1,10,14,0,166.0,189.0,1.1,15.0,261.0,315.41,255.0
2016,1,10,14,15,242.0,168.5,1.05,14.5,266.0,345.98,281.09
2016,1,10,14,30,318.0,148.0,1.0,14.0,271.0,365.35,297.82
2016,1,10,14,45,305.5,136.5,1.0,14.0,246.0,339.16,276.81
2016,1,10,15,0,293.0,125.0,1.0,14.0,221.0,312.57,255.39
2016,1,10,15,15,281.0,110.5,0.9,13.5,193.5,282.37,230.83
2016,1,10,15,30,269.0,96.0,0.8,13.0,166.0,252.01,205.49
2016,1,10,15,45,246.0,81.0,0.75,12.5,136.5,215.87,174.8
2016,1,10,16,0,223.0,66.0,0.7,12.0,107.0,180.66,144.13
2016,1,10,16,15,187.5,50.0,0.75,11.5,78.5,140.32,108.69
2016,1,10,16,30,152.0,34.0,0.8,11.0,50.0,109.16,78.19
2016,1,10,16,45,76.0,17.0,0.9,10.5,25.0,52.07,5.99
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,30.0,17.0,1.05,9.5,20.0,15.45,0.0
2016,1,11,8,0,60.0,34.0,1.1,10.0,40.0,34.12,19.99
2016,1,11,8,15,82.5,51.5,1.25,10.0,64.0,56.6,38.6
2016,1,11,8,30,105.0,69.0,1.4,10.0,88.0,81.66,59.37
2016,1,11,8,45,118.0,86.0,1.55,10.5,112.5,106.73,80.91
2016,1,11,9,0,131.0,103.0,1.7,11.0,137.0,133.1,103.68
2016,1,11,9,15,138.5,119.5,1.7,11.0,160.5,158.55,125.98
2016,1,11,9,30,146.0,136.0,1.7,11.0,184.0,184.6,148.56
2016,1,11,9,45,152.0,150.0,1.7,11.5,204.5,208.09,168.46
2016,1,11,10,0,158.0,164.0,1.7,12.0,225.0,231.87,188.25
2016,1,11,10,15,87.0,163.0,1.65,12.5,197.0,202.26,164.14
2016,1,11,10,30,16.0,162.0,1.6,13.0,169.0,166.89,134.59
2016,1,11,10,45,69.5,185.5,1.55,13.5,218.0,223.12,180.71
2016,1,11,11,0,123.0,209.0,1.5,14.0,267.0,284.41,229.86
2016,1,11,11,15,202.0,210.5,1.45,14.5,309.0,336.15,271.16
2016,1,11,11,30,281.0,212.0,1.4,15.0,351.0,396.55,318.52
2016,1,11,11,45,280.5,215.5,1.4,15.5,356.5,407.08,325.88
2016,1,11,12,0,280.0,219.0,1.4,16.0,362.0,416.69,332.77
2016,1,11,12,15,239.0,224.0,1.4,16.0,346.0,394.07,314.92
2016,1,11,12,30,198.0,229.0,1.4,16.0,330.0,376.03,300.53
2016,1,11,12,45,240.5,220.5,1.4,16.0,341.5,404.56,323.66
2016,1,11,13,0,283.0,212.0,1.4,16.0,353.0,425.72,340.83
2016,1,11,13,15,231.5,210.5,1.4,16.0,324.0,383.34,307.51
2016,1,11,13,30,180.0,209.0,1.4,16.0,295.0,347.88,279.47
2016,1,11,13,45,227.0,194.5,1.4,16.5,297.5,362.21,291.62
2016,1,11,14,0,274.0,180.0,1.4,17.0,300.0,382.42,307.74
2016,1,11,14,15,422.5,142.5,1.3,16.5,313.5,438.2,353.63
2016,1,11,14,30,571.0,105.0,1.2,16.0,327.0,482.75,389.59
2016,1,11,14,45,551.5,99.0,1.1,16.0,298.0,452.52,365.03
2016,1,11,15,0,532.0,93.0,1.0,16.0,269.0,421.29,339.85
