Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,508.5,84.0,0.95,15.5,235.5,383.92,310.16
2016,1,11,15,30,485.0,75.0,0.9,15.0,202.0,346.32,279.37
2016,1,11,15,45,450.0,65.0,0.85,14.5,167.0,302.29,242.44
2016,1,11,16,0,415.0,55.0,0.8,14.0,132.0,259.46,205.35
2016,1,11,16,15,354.5,43.5,0.85,13.5,97.0,206.62,159.49
2016,1,11,16,30,294.0,32.0,0.9,13.0,62.0,158.12,114.01
2016,1,11,16,45,147.0,16.0,0.95,12.5,31.0,75.6,18.78
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,208.5,14.5,2.0,8.5,35.0,10.63,0.0
2016,1,12,8,0,417.0,29.0,2.1,9.0,70.0,44.24,18.86
2016,1,12,8,15,502.5,36.0,2.05,9.5,110.5,82.42,42.98
2016,1,12,8,30,588.0,43.0,2.0,10.0,151.0,129.74,78.7
2016,1,12,8,45,640.5,48.0,1.95,10.5,192.0,175.54,117.79
2016,1,12,9,0,693.0,53.0,1.9,11.0,233.0,225.59,162.04
2016,1,12,9,15,727.0,56.5,1.75,11.5,271.5,272.53,204.59
2016,1,12,9,30,761.0,60.0,1.6,12.0,310.0,321.19,247.94
2016,1,12,9,45,743.5,66.0,1.45,12.5,332.0,354.23,278.47
2016,1,12,10,0,726.0,72.0,1.3,13.0,354.0,384.14,305.15
2016,1,12,10,15,543.5,119.0,1.35,13.5,339.0,375.91,301.35
2016,1,12,10,30,361.0,166.0,1.4,14.0,324.0,351.01,282.56
2016,1,12,10,45,366.5,174.5,1.5,14.5,342.0,375.73,302.74
2016,1,12,11,0,372.0,183.0,1.6,15.0,360.0,399.81,321.76
2016,1,12,11,15,443.5,173.5,1.6,15.0,391.0,447.79,360.08
2016,1,12,11,30,515.0,164.0,1.6,15.0,422.0,493.06,395.87
2016,1,12,11,45,448.0,183.0,1.6,15.5,409.5,483.17,386.76
2016,1,12,12,0,381.0,202.0,1.6,16.0,397.0,463.34,370.35
2016,1,12,12,15,412.0,195.0,1.6,16.0,406.0,488.96,390.73
2016,1,12,12,30,443.0,188.0,1.6,16.0,415.0,507.67,405.57
2016,1,12,12,45,395.5,195.0,1.6,16.5,396.0,480.46,383.75
2016,1,12,13,0,348.0,202.0,1.6,17.0,377.0,458.7,366.12
2016,1,12,13,15,323.0,200.0,1.55,17.0,358.5,440.77,352.31
2016,1,12,13,30,298.0,198.0,1.5,17.0,340.0,421.86,337.64
2016,1,12,13,45,162.5,184.5,1.45,17.0,261.5,308.51,247.76
2016,1,12,14,0,27.0,171.0,1.4,17.0,183.0,190.7,151.85
2016,1,12,14,15,143.5,165.0,1.3,16.5,222.0,272.77,220.99
2016,1,12,14,30,260.0,159.0,1.2,16.0,261.0,344.02,279.09
2016,1,12,14,45,248.5,146.5,1.1,16.0,237.0,318.59,258.22
2016,1,12,15,0,237.0,134.0,1.0,16.0,213.0,292.89,237.45
2016,1,12,15,15,226.5,118.5,1.0,15.5,187.0,263.95,214.36
2016,1,12,15,30,216.0,103.0,1.0,15.0,161.0,234.9,190.56
2016,1,12,15,45,195.0,87.0,1.0,14.5,132.5,200.28,161.48
2016,1,12,16,0,174.0,71.0,1.0,14.0,104.0,166.55,132.45
2016,1,12,16,15,145.0,54.0,1.0,13.5,77.0,129.35,99.99
2016,1,12,16,30,116.0,37.0,1.0,13.0,50.0,93.8,67.5
2016,1,12,16,45,58.0,18.5,1.05,12.5,25.0,44.32,12.92
2016,1,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,182.5,16.0,2.9,12.5,34.0,11.94,0.0
2016,1,13,8,0,365.0,32.0,3.1,13.0,68.0,44.81,20.34
2016,1,13,8,15,456.0,40.0,3.2,13.0,108.0,81.83,43.8
2016,1,13,8,30,547.0,48.0,3.3,13.0,148.0,127.86,78.13
2016,1,13,8,45,594.0,54.5,3.45,13.5,188.5,172.28,115.92
2016,1,13,9,0,641.0,61.0,3.6,14.0,229.0,220.5,158.47
2016,1,13,9,15,678.5,65.5,3.8,14.0,267.5,267.35,201.07
2016,1,13,9,30,716.0,70.0,4.0,14.0,306.0,316.36,245.37
2016,1,13,9,45,447.5,117.5,4.25,14.5,270.0,292.64,233.37
2016,1,13,10,0,179.0,165.0,4.5,15.0,234.0,241.83,195.38
2016,1,13,10,15,209.5,175.0,4.55,15.0,262.0,273.82,222.3
2016,1,13,10,30,240.0,185.0,4.6,15.0,290.0,311.16,253.28
2016,1,13,10,45,431.5,154.5,4.7,15.0,355.5,393.97,322.14
2016,1,13,11,0,623.0,124.0,4.8,15.0,421.0,485.62,397.72
2016,1,13,11,15,565.5,145.5,4.85,15.0,421.5,490.08,401.35
2016,1,13,11,30,508.0,167.0,4.9,15.0,422.0,492.69,403.31
2016,1,13,11,45,426.0,189.0,4.95,15.0,405.0,476.35,389.69
2016,1,13,12,0,344.0,211.0,5.0,15.0,388.0,449.87,367.82
2016,1,13,12,15,264.0,222.0,4.95,14.5,358.0,415.4,339.87
2016,1,13,12,30,184.0,233.0,4.9,14.0,328.0,371.6,304.06
2016,1,13,12,45,109.0,218.0,4.9,14.0,274.0,306.93,250.74
2016,1,13,13,0,34.0,203.0,4.9,14.0,220.0,234.05,189.94
2016,1,13,13,15,90.0,208.5,4.8,14.0,252.0,279.12,228.4
2016,1,13,13,30,146.0,214.0,4.7,14.0,284.0,331.32,271.98
2016,1,13,13,45,73.0,168.0,4.6,14.0,203.0,223.42,182.81
2016,1,13,14,0,0.0,122.0,4.5,14.0,122.0,120.52,96.07
2016,1,13,14,15,108.0,143.5,4.3,13.5,186.0,225.45,186.36
2016,1,13,14,30,216.0,165.0,4.1,13.0,250.0,316.93,263.45
2016,1,13,14,45,455.5,120.5,3.95,13.0,280.0,419.79,349.92
2016,1,13,15,0,695.0,76.0,3.8,13.0,310.0,497.86,413.57
2016,1,13,15,15,657.5,72.0,3.25,12.5,272.0,453.94,376.06
2016,1,13,15,30,620.0,68.0,2.7,12.0,234.0,410.17,338.32
2016,1,13,15,45,581.0,60.0,2.2,11.5,195.0,361.72,295.93
2016,1,13,16,0,542.0,52.0,1.7,11.0,156.0,314.42,253.31
2016,1,13,16,15,453.0,44.0,1.55,10.5,115.5,248.68,195.64
2016,1,13,16,30,364.0,36.0,1.4,10.0,75.0,189.02,140.63
2016,1,13,16,45,224.0,23.5,1.25,9.5,44.0,110.65,47.82
2016,1,13,17,0,84.0,11.0,1.1,9.0,13.0,33.74,0.0
2016,1,13,17,15,42.0,5.5,1.1,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,7,45,63.0,17.5,1.15,8.5,24.0,14.88,0.0
2016,1,14,8,0,126.0,35.0,1.2,9.0,48.0,37.22,21.03
2016,1,14,8,15,152.5,52.0,1.35,9.5,75.5,63.52,41.65
2016,1,14,8,30,179.0,69.0,1.5,10.0,103.0,92.71,65.51
2016,1,14,8,45,198.0,85.0,1.7,10.5,130.5,122.13,90.75
2016,1,14,9,0,217.0,101.0,1.9,11.0,158.0,153.31,117.87
2016,1,14,9,15,228.5,116.0,1.95,11.0,184.0,182.91,144.12
2016,1,14,9,30,240.0,131.0,2.0,11.0,210.0,213.3,170.82
2016,1,14,9,45,308.5,136.5,2.15,11.5,249.5,256.53,206.86
2016,1,14,10,0,377.0,142.0,2.3,12.0,289.0,307.66,249.29
2016,1,14,10,15,260.5,167.5,2.3,12.0,272.5,292.84,238.66
2016,1,14,10,30,144.0,193.0,2.3,12.0,256.0,268.47,219.1
2016,1,14,10,45,281.0,185.0,2.35,12.5,316.0,342.25,279.75
2016,1,14,11,0,418.0,177.0,2.4,13.0,376.0,424.71,346.18
2016,1,14,11,15,261.0,201.0,2.45,13.0,327.0,366.03,298.23
2016,1,14,11,30,104.0,225.0,2.5,13.0,278.0,293.22,238.07
2016,1,14,11,45,102.0,229.0,2.55,13.0,281.5,299.15,243.13
2016,1,14,12,0,100.0,233.0,2.6,13.0,285.0,304.78,247.66
2016,1,14,12,15,95.5,232.0,2.65,13.0,281.5,302.98,246.24
2016,1,14,12,30,91.0,231.0,2.7,13.0,278.0,300.82,244.56
2016,1,14,12,45,80.5,225.5,2.8,13.0,267.0,289.28,235.3
2016,1,14,13,0,70.0,220.0,2.9,13.0,256.0,277.4,225.75
2016,1,14,13,15,38.5,194.0,2.9,13.0,214.0,228.0,185.2
2016,1,14,13,30,7.0,168.0,2.9,13.0,172.0,172.71,139.37
2016,1,14,13,45,3.5,132.5,2.95,13.0,134.5,133.36,106.99
2016,1,14,14,0,0.0,97.0,3.0,13.0,97.0,94.6,74.68
2016,1,14,14,15,0.0,116.0,2.85,12.5,116.0,114.63,91.83
2016,1,14,14,30,0.0,135.0,2.7,12.0,135.0,135.75,109.84
2016,1,14,14,45,0.0,121.5,2.55,12.0,121.5,122.08,98.47
2016,1,14,15,0,0.0,108.0,2.4,12.0,108.0,108.42,87.07
2016,1,14,15,15,0.0,94.5,2.15,11.5,94.5,94.76,75.7
2016,1,14,15,30,0.0,81.0,1.9,11.0,81.0,81.09,64.15
2016,1,14,15,45,0.0,66.5,1.7,11.0,66.5,66.28,51.34
2016,1,14,16,0,0.0,52.0,1.5,11.0,52.0,51.41,38.35
2016,1,14,16,15,0.0,38.5,1.65,11.0,38.5,37.56,26.13
2016,1,14,16,30,0.0,25.0,1.8,11.0,25.0,24.14,14.11
2016,1,14,16,45,0.0,14.5,1.95,11.0,14.5,13.99,2.36
2016,1,14,17,0,0.0,4.0,2.1,11.0,4.0,3.93,0.0
2016,1,14,17,15,0.0,2.0,2.3,11.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.0,16.5,0.25,10.5,34.0,12.32,0.0
2016,1,15,8,0,338.0,33.0,0.2,11.0,68.0,44.61,21.29
2016,1,15,8,15,426.5,41.5,0.3,11.0,107.5,80.59,44.35
2016,1,15,8,30,515.0,50.0,0.4,11.0,147.0,125.38,77.75
2016,1,15,8,45,570.0,56.0,0.5,11.5,187.0,169.46,114.58
2016,1,15,9,0,625.0,62.0,0.6,12.0,227.0,218.18,156.66
2016,1,15,9,15,662.0,66.5,0.7,12.0,265.5,264.32,197.94
2016,1,15,9,30,699.0,71.0,0.8,12.0,304.0,312.62,240.76
2016,1,15,9,45,712.5,77.0,0.9,12.5,336.0,355.29,278.33
2016,1,15,10,0,726.0,83.0,1.0,13.0,368.0,397.5,314.58
2016,1,15,10,15,745.0,85.5,1.05,13.0,397.0,437.92,348.9
2016,1,15,10,30,764.0,88.0,1.1,13.0,426.0,477.34,381.69
2016,1,15,10,45,692.5,107.0,1.2,13.0,425.5,486.29,390.37
2016,1,15,11,0,621.0,126.0,1.3,13.0,425.0,488.25,393.16
2016,1,15,11,15,715.0,109.5,1.3,13.0,464.0,544.15,437.64
2016,1,15,11,30,809.0,93.0,1.3,13.0,503.0,600.72,481.56
2016,1,15,11,45,659.0,134.5,1.35,13.5,471.5,569.62,455.95
2016,1,15,12,0,509.0,176.0,1.4,14.0,440.0,526.52,421.51
2016,1,15,12,15,400.0,200.0,1.3,14.0,407.5,481.96,386.26
2016,1,15,12,30,291.0,224.0,1.2,14.0,375.0,440.65,352.79
2016,1,15,12,45,150.5,202.5,1.15,14.0,280.5,317.97,255.95
2016,1,15,13,0,10.0,181.0,1.1,14.0,186.0,187.37,149.39
2016,1,15,13,15,367.0,140.0,1.0,14.0,318.5,413.71,337.31
2016,1,15,13,30,724.0,99.0,0.9,14.0,451.0,612.1,489.64
2016,1,15,13,45,761.0,89.5,0.8,14.0,444.5,618.77,492.05
2016,1,15,14,0,798.0,80.0,0.7,14.0,438.0,624.3,495.53
2016,1,15,14,15,780.5,77.5,0.65,14.0,409.5,598.97,476.29
2016,1,15,14,30,763.0,75.0,0.6,14.0,381.0,571.49,455.51
2016,1,15,14,45,747.5,70.0,0.6,14.5,348.5,540.46,431.49
2016,1,15,15,0,732.0,65.0,0.6,15.0,316.0,507.65,405.59
2016,1,15,15,15,696.5,61.5,0.5,14.5,278.0,464.08,371.31
2016,1,15,15,30,661.0,58.0,0.4,14.0,240.0,420.4,336.02
2016,1,15,15,45,614.0,52.5,0.35,14.0,200.0,372.1,295.76
2016,1,15,16,0,567.0,47.0,0.3,14.0,160.0,322.83,253.59
2016,1,15,16,15,486.0,40.0,0.35,13.5,120.0,260.14,200.76
2016,1,15,16,30,405.0,33.0,0.4,13.0,80.0,203.0,149.95
2016,1,15,16,45,267.5,22.5,0.45,13.0,47.5,126.57,67.16
2016,1,15,17,0,130.0,12.0,0.5,13.0,15.0,47.97,0.0
2016,1,15,17,15,65.0,6.0,0.55,12.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,7,45,31.5,19.0,2.85,11.5,22.0,17.15,0.68
2016,1,16,8,0,63.0,38.0,2.9,12.0,44.0,37.73,22.91
2016,1,16,8,15,93.0,55.5,2.85,12.0,70.5,61.26,41.83
2016,1,16,8,30,123.0,73.0,2.8,12.0,97.0,88.1,63.67
2016,1,16,8,45,146.0,90.0,2.8,12.5,125.0,116.19,87.31
2016,1,16,9,0,169.0,107.0,2.8,13.0,153.0,146.51,113.11
2016,1,16,9,15,188.5,121.0,2.75,13.5,179.0,176.24,138.56
2016,1,16,9,30,208.0,135.0,2.7,14.0,205.0,206.66,164.39
2016,1,16,9,45,131.5,148.5,2.7,14.5,194.5,198.99,159.79
2016,1,16,10,0,55.0,162.0,2.7,15.0,184.0,183.98,148.04
2016,1,16,10,15,29.0,157.5,2.65,15.0,169.5,169.93,136.56
2016,1,16,10,30,3.0,153.0,2.6,15.0,155.0,151.24,120.94
2016,1,16,10,45,1.5,152.5,2.6,15.5,153.5,150.14,119.66
2016,1,16,11,0,0.0,152.0,2.6,16.0,152.0,148.93,118.27
2016,1,16,11,15,0.0,156.5,2.55,16.0,156.5,153.57,121.92
2016,1,16,11,30,0.0,161.0,2.5,16.0,161.0,158.25,125.61
2016,1,16,11,45,0.5,164.0,2.5,16.5,164.5,161.76,128.14
2016,1,16,12,0,1.0,167.0,2.5,17.0,168.0,165.34,130.75
2016,1,16,12,15,1.0,167.5,2.4,17.0,168.0,166.07,131.29
2016,1,16,12,30,1.0,168.0,2.3,17.0,168.0,166.85,131.9
2016,1,16,12,45,0.5,166.0,2.25,17.0,166.0,164.73,130.2
2016,1,16,13,0,0.0,164.0,2.2,17.0,164.0,162.65,128.57
2016,1,16,13,15,0.0,107.0,2.1,17.0,107.0,104.29,81.09
2016,1,16,13,30,0.0,50.0,2.0,17.0,50.0,48.31,34.89
2016,1,16,13,45,0.0,100.0,1.95,17.0,100.0,97.44,75.79
2016,1,16,14,0,0.0,150.0,1.9,17.0,150.0,149.97,118.9
2016,1,16,14,15,0.0,140.5,1.8,17.0,140.5,140.55,111.25
2016,1,16,14,30,0.0,131.0,1.7,17.0,131.0,131.17,103.75
2016,1,16,14,45,0.0,119.5,1.6,17.0,119.5,119.66,94.45
2016,1,16,15,0,0.0,108.0,1.5,17.0,108.0,108.18,85.09
2016,1,16,15,15,0.0,95.0,1.3,16.5,95.0,95.06,74.42
2016,1,16,15,30,0.0,82.0,1.1,16.0,82.0,81.95,63.6
2016,1,16,15,45,0.0,68.0,0.9,15.5,68.0,67.71,51.65
2016,1,16,16,0,0.0,54.0,0.7,15.0,54.0,53.42,39.48
2016,1,16,16,15,0.0,40.5,0.75,14.5,40.5,39.61,27.55
2016,1,16,16,30,0.0,27.0,0.8,14.0,27.0,26.07,15.68
2016,1,16,16,45,0.0,16.0,0.85,14.0,16.0,15.44,4.46
2016,1,16,17,0,0.0,5.0,0.9,14.0,5.0,4.91,0.0
2016,1,16,17,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.5,2.7,14.0,4.5,4.33,0.0
2016,1,17,8,0,0.0,9.0,2.7,14.0,9.0,8.67,1.28
2016,1,17,8,15,0.0,14.0,2.75,14.0,14.0,13.5,5.63
2016,1,17,8,30,0.0,19.0,2.8,14.0,19.0,18.32,9.9
2016,1,17,8,45,0.0,24.5,2.85,14.5,24.5,23.64,14.51
2016,1,17,9,0,0.0,30.0,2.9,15.0,30.0,28.95,19.08
2016,1,17,9,15,0.0,35.5,2.95,15.0,35.5,34.27,23.64
2016,1,17,9,30,0.0,41.0,3.0,15.0,41.0,39.59,28.15
2016,1,17,9,45,0.0,39.0,3.1,15.5,39.0,37.66,26.41
2016,1,17,10,0,0.0,37.0,3.2,16.0,37.0,35.73,24.68
2016,1,17,10,15,1.0,94.0,3.2,16.0,94.5,91.58,71.52
2016,1,17,10,30,2.0,151.0,3.2,16.0,152.0,148.7,118.59
2016,1,17,10,45,1.0,112.0,3.2,16.0,112.5,109.41,85.97
2016,1,17,11,0,0.0,73.0,3.2,16.0,73.0,70.59,53.66
2016,1,17,11,15,0.0,92.5,3.2,16.0,92.5,89.6,69.44
2016,1,17,11,30,0.0,112.0,3.2,16.0,112.0,108.93,85.35
2016,1,17,11,45,0.0,133.0,3.2,16.0,133.0,129.99,102.59
2016,1,17,12,0,0.0,154.0,3.2,16.0,154.0,151.36,120.0
2016,1,17,12,15,0.0,148.5,3.1,16.0,148.5,145.9,115.48
2016,1,17,12,30,0.0,143.0,3.0,16.0,143.0,140.44,111.02
2016,1,17,12,45,0.0,137.0,2.95,16.0,137.0,134.48,106.18
2016,1,17,13,0,0.0,131.0,2.9,16.0,131.0,128.52,101.36
2016,1,17,13,15,0.0,129.5,2.85,16.0,129.5,127.18,100.34
2016,1,17,13,30,0.0,128.0,2.8,16.0,128.0,125.88,99.37
2016,1,17,13,45,0.0,119.0,2.75,16.0,119.0,116.86,92.06
2016,1,17,14,0,0.0,110.0,2.7,16.0,110.0,107.85,84.75
2016,1,17,14,15,0.0,77.0,2.65,15.5,77.0,74.46,57.21
2016,1,17,14,30,0.0,44.0,2.6,15.0,44.0,42.5,30.5
2016,1,17,14,45,0.0,40.0,2.55,15.0,40.0,38.63,27.28
2016,1,17,15,0,0.0,36.0,2.5,15.0,36.0,34.76,24.03
2016,1,17,15,15,0.0,32.0,2.3,14.5,32.0,30.89,20.81
2016,1,17,15,30,0.0,28.0,2.1,14.0,28.0,27.02,17.54
2016,1,17,15,45,0.0,23.0,1.95,14.0,23.0,22.19,13.36
2016,1,17,16,0,0.0,18.0,1.8,14.0,18.0,17.36,9.14
2016,1,17,16,15,0.0,13.5,1.75,14.0,13.5,13.01,5.32
2016,1,17,16,30,0.0,9.0,1.7,14.0,9.0,8.67,1.47
2016,1,17,16,45,0.0,5.5,1.65,14.0,5.5,5.3,0.0
2016,1,17,17,0,0.0,2.0,1.6,14.0,2.0,1.97,0.0
2016,1,17,17,15,0.0,1.0,1.65,14.0,1.0,0.98,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.5,0.5,12.5,36.5,11.31,0.0
2016,1,18,8,0,402.0,31.0,0.6,13.0,73.0,45.89,20.42
2016,1,18,8,15,486.5,38.0,0.65,13.5,114.0,83.62,43.96
2016,1,18,8,30,571.0,45.0,0.7,14.0,155.0,129.71,78.22
2016,1,18,8,45,626.5,50.0,0.8,15.0,197.0,176.68,117.18
2016,1,18,9,0,682.0,55.0,0.9,16.0,239.0,227.4,160.55
2016,1,18,9,15,717.0,58.5,1.0,16.0,278.0,274.72,202.76
2016,1,18,9,30,752.0,62.0,1.1,16.0,317.0,323.92,246.2
2016,1,18,9,45,771.5,66.0,1.2,16.5,351.5,369.18,285.56
2016,1,18,10,0,791.0,70.0,1.3,17.0,386.0,414.33,323.82
2016,1,18,10,15,807.0,72.0,1.45,17.0,415.0,455.38,358.84
2016,1,18,10,30,823.0,74.0,1.6,17.0,444.0,495.47,392.41
2016,1,18,10,45,831.0,76.0,1.8,17.5,465.5,530.09,420.6
2016,1,18,11,0,839.0,78.0,2.0,18.0,487.0,562.77,446.73
2016,1,18,11,15,845.0,79.0,2.15,18.0,502.5,591.07,469.74
2016,1,18,11,30,851.0,80.0,2.3,18.0,518.0,616.96,490.65
2016,1,18,11,45,847.5,82.5,2.45,18.0,524.5,635.92,506.06
2016,1,18,12,0,844.0,85.0,2.6,18.0,531.0,651.89,519.09
2016,1,18,12,15,426.5,135.0,2.55,18.0,360.5,438.48,352.8
2016,1,18,12,30,9.0,185.0,2.5,18.0,190.0,189.78,149.39
2016,1,18,12,45,8.5,183.0,2.45,18.0,188.0,187.78,148.4
2016,1,18,13,0,8.0,181.0,2.4,18.0,186.0,185.8,146.87
2016,1,18,13,15,57.5,201.5,2.3,17.5,230.5,249.18,199.3
2016,1,18,13,30,107.0,222.0,2.2,17.0,275.0,307.3,246.75
2016,1,18,13,45,107.5,211.5,2.15,17.0,263.0,296.41,238.19
2016,1,18,14,0,108.0,201.0,2.1,17.0,251.0,285.19,229.62
2016,1,18,14,15,83.5,185.5,1.9,17.0,223.0,251.56,202.44
2016,1,18,14,30,59.0,170.0,1.7,17.0,195.0,218.45,175.57
2016,1,18,14,45,29.5,99.5,1.55,17.0,112.0,119.86,95.12
2016,1,18,15,0,0.0,29.0,1.4,17.0,29.0,27.99,18.07
2016,1,18,15,15,0.0,25.5,1.2,16.5,25.5,24.61,15.31
2016,1,18,15,30,0.0,22.0,1.0,16.0,22.0,21.22,12.47
2016,1,18,15,45,0.0,18.5,0.8,15.5,18.5,17.84,9.59
2016,1,18,16,0,0.0,15.0,0.6,15.0,15.0,14.46,6.67
2016,1,18,16,15,0.0,11.0,0.6,14.5,11.0,10.6,3.3
2016,1,18,16,30,0.0,7.0,0.6,14.0,7.0,6.74,0.0
2016,1,18,16,45,0.0,4.0,0.65,14.0,4.0,3.85,0.0
2016,1,18,17,0,0.0,1.0,0.7,14.0,1.0,0.98,0.0
2016,1,18,17,15,0.0,0.5,0.7,14.0,0.5,0.49,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.4,14.0,0.5,0.48,0.0
2016,1,19,8,0,0.0,1.0,4.5,14.0,1.0,0.96,0.0
2016,1,19,8,15,0.0,1.5,4.65,14.0,1.5,1.44,0.0
2016,1,19,8,30,0.0,2.0,4.8,14.0,2.0,1.93,0.0
2016,1,19,8,45,0.0,3.0,5.0,14.5,3.0,2.89,0.0
2016,1,19,9,0,0.0,4.0,5.2,15.0,4.0,3.86,0.0
2016,1,19,9,15,0.0,4.5,5.2,15.0,4.5,4.34,0.0
2016,1,19,9,30,0.0,5.0,5.2,15.0,5.0,4.82,0.0
2016,1,19,9,45,0.0,47.5,5.25,15.5,47.5,45.88,33.37
2016,1,19,10,0,0.0,90.0,5.3,16.0,90.0,87.18,67.95
2016,1,19,10,15,9.5,130.5,5.3,16.0,135.0,131.56,104.82
2016,1,19,10,30,19.0,171.0,5.3,16.0,180.0,177.25,142.41
2016,1,19,10,45,71.5,195.5,5.3,16.5,230.5,234.66,189.43
2016,1,19,11,0,124.0,220.0,5.3,17.0,281.0,297.12,240.02
2016,1,19,11,15,472.0,156.0,5.35,17.0,398.5,451.08,368.17
2016,1,19,11,30,820.0,92.0,5.4,17.0,516.0,612.51,499.32
2016,1,19,11,45,413.0,136.0,5.5,17.0,350.0,416.05,340.68
2016,1,19,12,0,6.0,180.0,5.6,17.0,184.0,181.8,144.45
2016,1,19,12,15,3.0,107.0,5.45,16.5,109.0,106.01,82.76
2016,1,19,12,30,0.0,34.0,5.3,16.0,34.0,32.85,21.95
2016,1,19,12,45,9.5,115.0,5.2,16.0,120.0,118.64,93.71
2016,1,19,13,0,19.0,196.0,5.1,16.0,206.0,209.14,168.05
2016,1,19,13,15,9.5,147.0,4.9,16.0,152.0,151.68,120.83
2016,1,19,13,30,0.0,98.0,4.7,16.0,98.0,95.24,74.11
2016,1,19,13,45,44.5,149.5,4.55,16.0,170.0,183.97,148.73
2016,1,19,14,0,89.0,201.0,4.4,16.0,242.0,272.59,221.73
2016,1,19,14,15,248.0,174.5,4.25,15.5,279.5,361.22,297.04
2016,1,19,14,30,407.0,148.0,4.1,15.0,317.0,436.46,360.1
2016,1,19,14,45,292.5,148.0,4.0,15.0,264.0,350.94,289.62
2016,1,19,15,0,178.0,148.0,3.9,15.0,211.0,271.08,223.14
2016,1,19,15,15,158.5,135.0,3.55,14.5,186.5,242.06,199.3
2016,1,19,15,30,139.0,122.0,3.2,14.0,162.0,213.86,175.64
2016,1,19,15,45,122.5,104.0,2.9,14.0,135.0,181.74,148.11
2016,1,19,16,0,106.0,86.0,2.6,14.0,108.0,150.37,120.84
2016,1,19,16,15,83.0,67.0,2.25,13.5,82.0,115.74,90.78
2016,1,19,16,30,60.0,48.0,1.9,13.0,56.0,82.37,61.5
2016,1,19,16,45,30.0,31.0,1.6,13.0,35.0,45.92,27.6
2016,1,19,17,0,0.0,14.0,1.3,13.0,14.0,13.52,0.0
2016,1,19,17,15,0.0,7.0,1.15,12.5,7.0,6.88,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,3.5,0.75,9.0,3.5,0.0,0.0
2016,1,20,7,30,0.0,7.0,0.8,9.0,7.0,6.88,0.0
2016,1,20,7,45,38.5,23.0,0.85,9.5,27.0,20.44,5.28
2016,1,20,8,0,77.0,39.0,0.9,10.0,47.0,39.49,24.5
2016,1,20,8,15,94.5,57.5,1.0,10.5,72.0,63.45,44.0
2016,1,20,8,30,112.0,76.0,1.1,11.0,97.0,89.5,65.66
2016,1,20,8,45,126.5,93.0,1.25,11.5,123.0,115.44,87.78
2016,1,20,9,0,141.0,110.0,1.4,12.0,149.0,142.81,111.24
2016,1,20,9,15,149.0,126.0,1.35,12.5,172.5,168.59,133.38
2016,1,20,9,30,157.0,142.0,1.3,13.0,196.0,194.98,155.69
2016,1,20,9,45,472.0,103.0,1.3,13.5,289.0,290.61,230.78
2016,1,20,10,0,787.0,64.0,1.3,14.0,382.0,408.61,323.96
2016,1,20,10,15,661.5,101.5,1.25,14.5,382.0,420.47,334.74
2016,1,20,10,30,536.0,139.0,1.2,15.0,382.0,418.92,334.22
2016,1,20,10,45,544.5,145.0,1.2,15.5,403.0,449.13,358.11
2016,1,20,11,0,553.0,151.0,1.2,16.0,424.0,478.32,380.42
2016,1,20,11,15,559.0,154.5,1.15,16.0,438.0,502.22,398.78
2016,1,20,11,30,565.0,158.0,1.1,16.0,452.0,524.65,415.72
2016,1,20,11,45,723.5,118.5,1.1,16.5,501.0,600.47,473.49
2016,1,20,12,0,882.0,79.0,1.1,17.0,550.0,671.1,525.92
2016,1,20,12,15,881.5,79.0,1.0,17.0,550.5,683.67,533.42
2016,1,20,12,30,881.0,79.0,0.9,17.0,551.0,693.13,538.88
2016,1,20,12,45,884.5,76.0,0.8,17.5,545.0,698.82,540.69
2016,1,20,13,0,888.0,73.0,0.7,18.0,539.0,701.32,540.32
2016,1,20,13,15,881.0,72.5,0.6,18.0,524.5,696.18,535.71
2016,1,20,13,30,874.0,72.0,0.5,18.0,510.0,687.91,529.08
2016,1,20,13,45,864.5,70.5,0.45,18.0,488.5,673.73,519.16
2016,1,20,14,0,855.0,69.0,0.4,18.0,467.0,656.66,507.34
2016,1,20,14,15,716.5,92.0,0.35,18.0,412.0,587.01,456.02
2016,1,20,14,30,578.0,115.0,0.3,18.0,357.0,512.38,400.55
2016,1,20,14,45,524.0,113.5,0.3,18.0,319.0,462.43,364.08
2016,1,20,15,0,470.0,112.0,0.3,18.0,281.0,416.89,329.69
2016,1,20,15,15,451.5,102.0,0.25,17.5,249.5,382.77,303.81
2016,1,20,15,30,433.0,92.0,0.2,17.0,218.0,348.32,276.77
2016,1,20,15,45,402.5,81.0,0.15,17.0,184.0,306.65,242.78
2016,1,20,16,0,372.0,70.0,0.1,17.0,150.0,266.06,208.75
2016,1,20,16,15,333.0,56.0,0.15,16.5,115.5,219.6,169.84
2016,1,20,16,30,294.0,42.0,0.2,16.0,81.0,175.5,131.46
2016,1,20,16,45,147.0,31.5,0.3,15.5,51.0,102.89,67.77
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,22.53,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,10.32,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,10.5,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,11.0,13.0,12.78,0.0
2016,1,21,7,45,185.5,24.0,2.45,11.5,44.5,18.72,4.93
2016,1,21,8,0,371.0,35.0,2.6,12.0,76.0,49.0,23.76
2016,1,21,8,15,455.0,43.0,2.65,12.5,116.5,86.32,47.7
2016,1,21,8,30,539.0,51.0,2.7,13.0,157.0,132.08,82.32
2016,1,21,8,45,600.5,55.5,2.75,13.5,199.5,177.82,120.8
2016,1,21,9,0,662.0,60.0,2.8,14.0,242.0,228.85,165.23
2016,1,21,9,15,696.5,63.5,2.75,14.5,281.0,276.09,207.74
2016,1,21,9,30,731.0,67.0,2.7,15.0,320.0,324.59,250.79
2016,1,21,9,45,758.5,69.0,2.7,16.0,355.5,370.36,290.44
2016,1,21,10,0,786.0,71.0,2.7,17.0,391.0,416.71,329.41
2016,1,21,10,15,731.0,87.0,2.75,17.5,401.5,439.2,349.51
2016,1,21,10,30,676.0,103.0,2.8,18.0,412.0,455.87,363.98
2016,1,21,10,45,754.5,91.5,2.9,18.5,452.5,509.57,407.0
2016,1,21,11,0,833.0,80.0,3.0,19.0,493.0,566.25,451.43
2016,1,21,11,15,839.5,81.0,3.0,19.0,508.5,594.99,474.16
2016,1,21,11,30,846.0,82.0,3.0,19.0,524.0,621.37,494.86
2016,1,21,11,45,839.0,86.0,3.0,19.5,530.5,639.84,508.23
2016,1,21,12,0,832.0,90.0,3.0,20.0,537.0,655.22,519.07
2016,1,21,12,15,552.5,163.0,2.85,19.5,460.5,556.83,442.04
2016,1,21,12,30,273.0,236.0,2.7,19.0,384.0,444.84,352.84
2016,1,21,12,45,280.0,232.0,2.55,19.0,382.0,448.78,356.53
2016,1,21,13,0,287.0,228.0,2.4,19.0,380.0,451.74,358.87
2016,1,21,13,15,285.0,222.0,2.1,18.5,369.0,445.16,354.09
2016,1,21,13,30,283.0,216.0,1.8,18.0,358.0,437.51,348.44
2016,1,21,13,45,178.0,209.0,1.5,18.0,297.0,349.48,278.49
2016,1,21,14,0,73.0,202.0,1.2,18.0,236.0,263.02,208.91
2016,1,21,14,15,96.5,192.0,1.15,17.5,234.5,267.69,214.2
2016,1,21,14,30,120.0,182.0,1.1,17.0,233.0,278.82,223.99
2016,1,21,14,45,178.0,164.5,1.05,16.5,233.0,293.5,237.21
2016,1,21,15,0,236.0,147.0,1.0,16.0,233.0,312.31,253.19
2016,1,21,15,15,221.0,133.0,1.0,15.5,206.5,282.54,229.51
2016,1,21,15,30,206.0,119.0,1.0,15.0,180.0,253.0,205.72
2016,1,21,15,45,190.5,102.0,1.05,15.0,152.0,219.86,178.12
2016,1,21,16,0,175.0,85.0,1.1,15.0,124.0,187.22,150.25
2016,1,21,16,15,149.0,67.5,1.15,14.5,95.5,150.1,118.33
2016,1,21,16,30,123.0,50.0,1.2,14.0,67.0,114.52,87.07
2016,1,21,16,45,61.5,34.0,1.25,14.0,42.5,65.22,43.05
2016,1,21,17,0,0.0,18.0,1.3,14.0,18.0,18.18,0.0
2016,1,21,17,15,0.0,9.0,1.3,14.0,9.0,8.85,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
