Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,3.0,3.55,14.0,3.0,0.0,0.0
2016,1,22,7,30,0.0,6.0,3.5,14.0,6.0,5.9,0.0
2016,1,22,7,45,0.0,21.0,3.5,14.0,21.0,20.12,6.28
2016,1,22,8,0,0.0,36.0,3.5,14.0,36.0,34.26,22.1
2016,1,22,8,15,6.0,54.0,3.45,14.0,55.0,52.02,37.6
2016,1,22,8,30,12.0,72.0,3.4,14.0,74.0,70.65,53.56
2016,1,22,8,45,20.5,89.0,3.4,14.0,94.0,89.79,69.8
2016,1,22,9,0,29.0,106.0,3.4,14.0,114.0,109.97,86.86
2016,1,22,9,15,34.5,121.5,3.4,14.0,133.0,128.73,102.74
2016,1,22,9,30,40.0,137.0,3.4,14.0,152.0,148.06,118.97
2016,1,22,9,45,128.5,154.5,3.4,14.5,206.5,204.46,164.71
2016,1,22,10,0,217.0,172.0,3.4,15.0,261.0,266.77,215.33
2016,1,22,10,15,189.5,187.5,3.35,15.0,269.0,279.03,225.74
2016,1,22,10,30,162.0,203.0,3.3,15.0,277.0,288.92,233.89
2016,1,22,10,45,86.5,191.0,3.25,15.5,231.0,238.24,192.16
2016,1,22,11,0,11.0,179.0,3.2,16.0,185.0,182.22,145.39
2016,1,22,11,15,5.5,167.0,3.35,16.0,170.0,167.23,133.1
2016,1,22,11,30,0.0,155.0,3.5,16.0,155.0,151.92,120.44
2016,1,22,11,45,19.5,189.0,3.65,16.0,199.5,199.27,159.38
2016,1,22,12,0,39.0,223.0,3.8,16.0,244.0,254.03,203.81
2016,1,22,12,15,26.5,210.0,3.8,15.5,224.5,226.96,182.02
2016,1,22,12,30,14.0,197.0,3.8,15.0,205.0,205.48,164.72
2016,1,22,12,45,7.0,180.0,3.8,15.0,184.0,183.38,146.66
2016,1,22,13,0,0.0,163.0,3.8,15.0,163.0,161.21,128.46
2016,1,22,13,15,123.5,193.0,3.65,15.0,256.0,293.02,238.98
2016,1,22,13,30,247.0,223.0,3.5,15.0,349.0,421.11,342.84
2016,1,22,13,45,202.5,216.5,3.35,15.0,317.0,375.22,305.44
2016,1,22,14,0,158.0,210.0,3.2,15.0,285.0,337.26,274.61
2016,1,22,14,15,82.0,180.0,3.1,15.0,219.0,244.19,198.62
2016,1,22,14,30,6.0,150.0,3.0,15.0,153.0,154.92,124.21
2016,1,22,14,45,3.0,104.0,2.9,15.0,105.5,104.39,82.56
2016,1,22,15,0,0.0,58.0,2.8,15.0,58.0,56.04,42.03
2016,1,22,15,15,0.0,51.5,2.65,14.5,51.5,49.75,36.85
2016,1,22,15,30,0.0,45.0,2.5,14.0,45.0,43.46,31.58
2016,1,22,15,45,0.0,38.0,2.35,14.0,38.0,36.69,25.76
2016,1,22,16,0,0.0,31.0,2.2,14.0,31.0,29.92,19.88
2016,1,22,16,15,0.0,24.0,2.1,13.5,24.0,23.15,13.99
2016,1,22,16,30,0.0,17.0,2.0,13.0,17.0,16.39,8.04
2016,1,22,16,45,0.0,11.0,1.9,13.0,11.0,10.6,2.62
2016,1,22,17,0,0.0,5.0,1.8,13.0,5.0,4.82,0.0
2016,1,22,17,15,0.0,2.5,1.8,12.5,2.5,2.46,0.0
2016,1,22,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,7,15,7.5,6.0,2.1,9.5,6.0,0.0,0.0
2016,1,23,7,30,15.0,12.0,2.4,10.0,12.0,11.8,0.0
2016,1,23,7,45,99.5,30.5,2.7,11.0,41.0,25.21,10.29
2016,1,23,8,0,184.0,49.0,3.0,12.0,70.0,52.93,32.26
2016,1,23,8,15,271.0,62.5,3.2,12.0,109.0,85.86,55.11
2016,1,23,8,30,358.0,76.0,3.4,12.0,148.0,128.21,87.4
2016,1,23,8,45,379.5,92.5,3.6,12.5,184.5,168.51,122.38
2016,1,23,9,0,401.0,109.0,3.8,13.0,221.0,210.58,159.49
2016,1,23,9,15,445.5,117.0,3.85,13.0,259.0,252.94,196.62
2016,1,23,9,30,490.0,125.0,3.9,13.0,297.0,298.66,236.55
2016,1,23,9,45,339.0,150.5,4.0,13.0,275.0,285.57,230.29
2016,1,23,10,0,188.0,176.0,4.1,13.0,253.0,258.48,210.37
2016,1,23,10,15,427.5,150.5,4.0,13.0,343.5,360.85,294.78
2016,1,23,10,30,667.0,125.0,3.9,13.0,434.0,476.43,389.04
2016,1,23,10,45,338.0,151.5,3.85,13.0,308.5,346.53,284.45
2016,1,23,11,0,9.0,178.0,3.8,13.0,183.0,180.03,145.12
2016,1,23,11,15,371.5,153.0,3.8,13.0,350.0,391.16,323.03
2016,1,23,11,30,734.0,128.0,3.8,13.0,517.0,605.53,495.46
2016,1,23,11,45,367.0,92.5,3.8,13.0,287.0,346.11,287.47
2016,1,23,12,0,0.0,57.0,3.8,13.0,57.0,55.1,40.91
2016,1,23,12,15,388.5,88.0,3.8,13.0,300.0,369.54,309.49
2016,1,23,12,30,777.0,119.0,3.8,13.0,543.0,677.67,554.14
2016,1,23,12,45,492.5,180.5,3.8,13.0,448.5,549.37,449.02
2016,1,23,13,0,208.0,242.0,3.8,13.0,354.0,405.88,331.11
2016,1,23,13,15,104.0,193.0,3.8,13.0,249.0,279.58,228.72
2016,1,23,13,30,0.0,144.0,3.8,13.0,144.0,142.11,113.71
2016,1,23,13,45,377.0,124.5,3.85,13.0,304.0,408.42,340.92
2016,1,23,14,0,754.0,105.0,3.9,13.0,464.0,643.41,530.22
2016,1,23,14,15,377.0,114.5,3.8,13.0,294.0,389.32,324.03
2016,1,23,14,30,0.0,124.0,3.7,13.0,124.0,123.0,98.31
2016,1,23,14,45,144.5,134.0,3.65,13.0,188.0,237.34,197.26
2016,1,23,15,0,289.0,144.0,3.6,13.0,252.0,341.59,284.38
2016,1,23,15,15,265.0,133.0,3.35,12.5,223.5,308.65,256.81
2016,1,23,15,30,241.0,122.0,3.1,12.0,195.0,276.43,229.8
2016,1,23,15,45,223.5,105.5,2.9,12.0,165.5,241.64,199.88
2016,1,23,16,0,206.0,89.0,2.7,12.0,136.0,207.44,169.86
2016,1,23,16,15,290.5,68.5,2.5,11.5,119.0,219.28,177.09
2016,1,23,16,30,375.0,48.0,2.3,11.0,102.0,216.93,169.84
2016,1,23,16,45,247.0,35.5,2.1,10.5,65.5,143.22,103.07
2016,1,23,17,0,119.0,23.0,1.9,10.0,29.0,72.4,2.11
2016,1,23,17,15,59.5,11.5,1.85,9.5,14.5,26.59,0.0
2016,1,23,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,7,15,36.5,6.5,1.1,7.5,7.5,0.0,0.0
2016,1,24,7,30,73.0,13.0,1.1,8.0,15.0,12.78,0.0
2016,1,24,7,45,193.0,27.0,1.1,8.5,46.5,21.1,8.47
2016,1,24,8,0,313.0,41.0,1.1,9.0,78.0,52.91,28.89
2016,1,24,8,15,396.5,51.0,1.2,9.0,118.5,89.37,53.38
2016,1,24,8,30,480.0,61.0,1.3,9.0,159.0,134.39,88.15
2016,1,24,8,45,396.5,83.5,1.4,9.5,177.0,163.91,118.86
2016,1,24,9,0,313.0,106.0,1.5,10.0,195.0,184.62,141.75
2016,1,24,9,15,346.5,114.5,1.55,10.0,226.5,220.9,173.63
2016,1,24,9,30,380.0,123.0,1.6,10.0,258.0,258.77,206.74
2016,1,24,9,45,319.5,146.5,1.7,10.5,268.0,274.38,221.93
2016,1,24,10,0,259.0,170.0,1.8,11.0,278.0,286.28,232.93
2016,1,24,10,15,274.0,181.5,1.75,11.0,303.0,316.73,258.34
2016,1,24,10,30,289.0,193.0,1.7,11.0,328.0,347.7,283.7
2016,1,24,10,45,276.5,205.5,1.65,11.0,340.0,365.06,297.66
2016,1,24,11,0,264.0,218.0,1.6,11.0,352.0,380.95,310.18
2016,1,24,11,15,195.0,230.0,1.6,11.5,331.0,355.84,289.01
2016,1,24,11,30,126.0,242.0,1.6,12.0,310.0,331.16,267.94
2016,1,24,11,45,267.0,228.0,1.6,12.5,373.5,417.61,338.13
2016,1,24,12,0,408.0,214.0,1.6,13.0,437.0,503.03,405.33
2016,1,24,12,15,625.5,153.5,1.65,13.0,496.5,603.69,485.29
2016,1,24,12,30,843.0,93.0,1.7,13.0,556.0,695.09,556.41
2016,1,24,12,45,594.5,158.0,1.8,13.5,482.5,600.69,481.68
2016,1,24,13,0,346.0,223.0,1.9,14.0,409.0,489.71,393.5
2016,1,24,13,15,603.0,151.5,2.05,14.0,466.0,604.24,487.45
2016,1,24,13,30,860.0,80.0,2.2,14.0,523.0,701.45,563.83
2016,1,24,13,45,846.5,79.5,2.35,14.0,501.0,685.94,552.99
2016,1,24,14,0,833.0,79.0,2.5,14.0,479.0,667.61,540.92
2016,1,24,14,15,818.0,77.0,2.5,13.5,451.0,643.91,524.52
2016,1,24,14,30,803.0,75.0,2.5,13.0,423.0,617.81,505.65
2016,1,24,14,45,772.5,74.5,2.55,13.0,387.5,581.5,477.61
2016,1,24,15,0,742.0,74.0,2.6,13.0,352.0,543.92,447.99
2016,1,24,15,15,711.0,70.5,2.25,12.5,313.5,504.41,415.63
2016,1,24,15,30,680.0,67.0,1.9,12.0,275.0,462.09,380.27
2016,1,24,15,45,637.0,61.5,1.6,11.5,233.5,411.25,337.32
2016,1,24,16,0,594.0,56.0,1.3,11.0,192.0,361.64,294.17
2016,1,24,16,15,523.0,49.0,1.2,10.5,150.0,299.79,240.64
2016,1,24,16,30,452.0,42.0,1.1,10.0,108.0,242.4,189.47
2016,1,24,16,45,341.0,31.0,1.05,9.5,70.5,171.92,125.17
2016,1,24,17,0,230.0,20.0,1.0,9.0,33.0,103.97,20.64
2016,1,24,17,15,115.0,10.0,1.0,8.5,16.5,39.68,0.0
2016,1,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,7,15,87.0,6.0,0.75,9.0,8.5,0.0,0.0
2016,1,25,7,30,174.0,12.0,0.8,9.0,17.0,11.8,0.0
2016,1,25,7,45,312.5,22.5,0.85,9.5,52.0,17.22,6.3
2016,1,25,8,0,451.0,33.0,0.9,10.0,87.0,52.62,24.33
2016,1,25,8,15,529.5,39.5,1.0,10.5,129.5,92.72,50.22
2016,1,25,8,30,608.0,46.0,1.1,11.0,172.0,141.56,87.98
2016,1,25,8,45,655.5,51.0,1.25,11.5,214.5,188.74,128.71
2016,1,25,9,0,703.0,56.0,1.4,12.0,257.0,239.77,174.01
2016,1,25,9,15,735.5,59.5,1.5,12.5,297.0,288.17,217.72
2016,1,25,9,30,768.0,63.0,1.6,13.0,337.0,338.23,262.21
2016,1,25,9,45,760.0,73.5,1.75,13.5,368.0,380.69,300.26
2016,1,25,10,0,752.0,84.0,1.9,14.0,399.0,420.79,335.2
2016,1,25,10,15,770.0,86.5,1.95,14.0,429.0,462.67,370.84
2016,1,25,10,30,788.0,89.0,2.0,14.0,459.0,503.88,405.13
2016,1,25,10,45,798.0,91.5,2.1,14.5,482.0,539.75,433.98
2016,1,25,11,0,808.0,94.0,2.2,15.0,505.0,573.91,460.88
2016,1,25,11,15,816.0,95.5,2.2,15.0,521.5,603.9,484.54
2016,1,25,11,30,824.0,97.0,2.2,15.0,538.0,631.67,506.15
2016,1,25,11,45,828.0,97.5,2.25,15.5,547.0,653.38,522.24
2016,1,25,12,0,832.0,98.0,2.3,16.0,556.0,672.4,536.12
2016,1,25,12,15,832.5,98.0,2.3,16.0,557.5,685.68,546.33
2016,1,25,12,30,833.0,98.0,2.3,16.0,559.0,695.99,554.01
2016,1,25,12,45,834.5,96.0,2.35,16.0,553.0,701.78,558.64
2016,1,25,13,0,836.0,94.0,2.4,16.0,547.0,704.5,561.16
2016,1,25,13,15,829.5,93.0,2.35,16.0,533.0,699.59,557.64
2016,1,25,13,30,823.0,92.0,2.3,16.0,519.0,691.64,552.05
2016,1,25,13,45,813.5,90.0,2.3,16.0,498.0,677.52,542.3
2016,1,25,14,0,804.0,88.0,2.3,16.0,477.0,660.59,530.48
2016,1,25,14,15,788.0,86.0,2.25,15.5,449.0,636.62,513.49
2016,1,25,14,30,772.0,84.0,2.2,15.0,421.0,610.36,494.48
2016,1,25,14,45,751.5,80.5,2.15,15.0,387.5,577.51,469.18
2016,1,25,15,0,731.0,77.0,2.1,15.0,354.0,545.61,444.06
2016,1,25,15,15,699.5,73.5,1.85,14.5,315.5,503.6,410.5
2016,1,25,15,30,668.0,70.0,1.6,14.0,277.0,461.24,375.85
2016,1,25,15,45,624.5,64.0,1.35,14.0,235.5,409.8,332.49
2016,1,25,16,0,581.0,58.0,1.1,14.0,194.0,359.64,289.13
2016,1,25,16,15,511.0,51.0,1.05,13.0,152.0,298.47,237.55
2016,1,25,16,30,441.0,44.0,1.0,12.0,110.0,241.64,187.98
2016,1,25,16,45,329.5,33.0,1.0,11.5,72.5,171.02,124.92
2016,1,25,17,0,218.0,22.0,1.0,11.0,35.0,103.8,32.24
2016,1,25,17,15,109.0,11.0,1.0,10.5,17.5,39.4,0.0
2016,1,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.0,0.6,8.0,9.0,0.0,0.0
2016,1,26,7,30,0.0,18.0,0.6,8.0,18.0,17.69,0.0
2016,1,26,7,45,215.0,27.5,0.6,8.5,53.5,21.42,9.81
2016,1,26,8,0,430.0,37.0,0.6,9.0,89.0,55.9,27.68
2016,1,26,8,15,511.5,44.5,0.6,9.5,132.0,96.3,54.16
2016,1,26,8,30,593.0,52.0,0.6,10.0,175.0,144.91,91.68
2016,1,26,8,45,648.0,56.5,0.65,10.5,219.0,192.75,132.5
2016,1,26,9,0,703.0,61.0,0.7,11.0,263.0,245.92,178.95
2016,1,26,9,15,737.0,65.0,0.9,11.5,304.0,295.45,223.46
2016,1,26,9,30,771.0,69.0,1.1,12.0,345.0,346.8,268.93
2016,1,26,9,45,787.0,73.5,1.3,13.0,380.5,392.93,309.09
2016,1,26,10,0,803.0,78.0,1.5,14.0,416.0,438.66,347.76
2016,1,26,10,15,820.0,80.0,1.55,14.5,446.5,481.61,383.32
2016,1,26,10,30,837.0,82.0,1.6,15.0,477.0,523.67,417.19
2016,1,26,10,45,848.0,84.0,1.65,15.5,501.0,561.27,446.79
2016,1,26,11,0,859.0,86.0,1.7,16.0,525.0,597.07,474.32
2016,1,26,11,15,866.0,87.0,1.7,16.0,542.0,627.36,497.79
2016,1,26,11,30,873.0,88.0,1.7,16.0,559.0,655.22,519.06
2016,1,26,11,45,876.0,88.5,1.75,16.0,568.0,677.32,536.17
2016,1,26,12,0,879.0,89.0,1.8,16.0,577.0,696.54,551.01
2016,1,26,12,15,879.5,89.5,1.8,16.0,578.0,711.04,561.4
2016,1,26,12,30,880.0,90.0,1.8,16.0,579.0,722.42,569.52
2016,1,26,12,45,871.5,91.5,1.85,16.0,571.5,725.38,572.09
2016,1,26,13,0,863.0,93.0,1.9,16.0,564.0,725.07,572.5
2016,1,26,13,15,681.5,136.0,1.85,16.0,502.0,647.04,513.73
2016,1,26,13,30,500.0,179.0,1.8,16.0,440.0,561.18,447.42
2016,1,26,13,45,583.0,147.0,1.8,16.0,440.0,584.45,467.68
2016,1,26,14,0,666.0,115.0,1.8,16.0,440.0,601.23,482.12
2016,1,26,14,15,628.0,117.5,1.75,16.0,410.0,569.56,457.68
2016,1,26,14,30,590.0,120.0,1.7,16.0,380.0,536.69,432.45
2016,1,26,14,45,517.5,123.0,1.65,16.0,338.0,478.83,387.49
2016,1,26,15,0,445.0,126.0,1.6,16.0,296.0,426.32,345.99
2016,1,26,15,15,416.5,118.0,1.4,15.5,264.5,389.13,316.56
2016,1,26,15,30,388.0,110.0,1.2,15.0,233.0,352.32,286.69
2016,1,26,15,45,361.5,97.0,1.0,14.5,198.5,311.45,252.96
2016,1,26,16,0,335.0,84.0,0.8,14.0,164.0,271.4,219.06
2016,1,26,16,15,296.5,69.0,0.85,13.0,129.0,224.83,179.86
2016,1,26,16,30,258.0,54.0,0.9,12.0,94.0,180.67,141.42
2016,1,26,16,45,187.5,39.0,0.95,11.5,62.5,128.01,94.4
2016,1,26,17,0,117.0,24.0,1.0,11.0,31.0,75.76,29.43
2016,1,26,17,15,58.5,12.0,1.0,11.0,15.5,27.3,0.0
2016,1,26,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,9.0,1.1,7.5,9.0,0.0,0.0
2016,1,27,7,30,0.0,18.0,1.3,8.0,18.0,17.69,0.0
2016,1,27,7,45,187.0,29.0,1.5,9.0,52.5,22.94,11.34
2016,1,27,8,0,374.0,40.0,1.7,10.0,87.0,56.28,29.46
2016,1,27,8,15,455.0,49.0,1.6,10.0,129.0,95.23,55.6
2016,1,27,8,30,536.0,58.0,1.5,10.0,171.0,142.44,92.44
2016,1,27,8,45,588.0,64.5,1.4,10.5,214.0,188.88,132.27
2016,1,27,9,0,640.0,71.0,1.3,11.0,257.0,239.77,176.86
2016,1,27,9,15,646.5,75.0,1.25,11.5,286.0,278.1,212.42
2016,1,27,9,30,653.0,79.0,1.2,12.0,315.0,315.82,246.68
2016,1,27,9,45,718.5,73.5,1.2,12.5,358.0,367.01,290.12
2016,1,27,10,0,784.0,68.0,1.2,13.0,401.0,421.57,335.34
2016,1,27,10,15,715.0,92.0,1.15,13.5,412.0,445.26,355.38
2016,1,27,10,30,646.0,116.0,1.1,14.0,423.0,462.01,368.91
2016,1,27,10,45,753.5,99.0,1.05,15.0,474.0,527.24,418.66
2016,1,27,11,0,861.0,82.0,1.0,16.0,525.0,596.1,469.25
2016,1,27,11,15,868.0,83.0,0.9,16.0,542.0,626.5,490.98
2016,1,27,11,30,875.0,84.0,0.8,16.0,559.0,654.46,510.69
2016,1,27,11,45,881.0,83.5,0.7,16.5,568.5,674.82,523.6
2016,1,27,12,0,887.0,83.0,0.6,17.0,578.0,694.82,535.43
2016,1,27,12,15,887.5,83.0,0.5,17.0,579.5,708.66,543.24
2016,1,27,12,30,888.0,83.0,0.4,17.0,581.0,719.35,548.93
2016,1,27,12,45,885.0,83.0,0.35,17.5,574.0,724.38,550.57
2016,1,27,13,0,882.0,83.0,0.3,18.0,567.0,726.17,550.18
2016,1,27,13,15,876.0,82.0,0.3,18.0,553.0,721.47,547.34
2016,1,27,13,30,870.0,81.0,0.3,18.0,539.0,717.68,545.33
2016,1,27,13,45,759.5,101.0,0.35,18.0,489.5,659.44,506.2
2016,1,27,14,0,649.0,121.0,0.4,18.0,440.0,598.29,463.18
2016,1,27,14,15,737.0,97.5,0.45,18.0,440.5,622.76,483.65
2016,1,27,14,30,825.0,74.0,0.5,18.0,441.0,638.94,496.9
2016,1,27,14,45,806.5,71.0,0.55,18.0,407.0,606.69,474.01
2016,1,27,15,0,788.0,68.0,0.6,18.0,373.0,572.56,449.69
2016,1,27,15,15,759.5,65.0,0.55,17.5,334.0,530.96,418.84
2016,1,27,15,30,731.0,62.0,0.5,17.0,295.0,488.61,386.49
2016,1,27,15,45,691.5,57.5,0.5,17.0,252.5,438.43,346.81
2016,1,27,16,0,652.0,53.0,0.5,17.0,210.0,388.97,306.29
2016,1,27,16,15,587.5,46.5,0.5,16.5,166.5,330.41,257.79
2016,1,27,16,30,523.0,40.0,0.5,16.0,123.0,272.93,208.57
2016,1,27,16,45,416.0,31.0,0.5,15.5,83.0,201.84,146.77
2016,1,27,17,0,309.0,22.0,0.5,15.0,43.0,135.43,63.24
2016,1,27,17,15,154.5,11.0,0.5,14.5,21.5,52.19,0.0
2016,1,27,17,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,5.0,0.5,10.0,5.0,4.91,0.0
2016,1,28,7,30,0.0,10.0,0.5,10.0,10.0,9.83,0.0
2016,1,28,7,45,9.5,27.0,0.5,10.5,28.0,25.08,13.35
2016,1,28,8,0,19.0,44.0,0.5,11.0,46.0,42.21,28.91
2016,1,28,8,15,30.0,62.5,0.6,11.5,67.5,62.25,45.85
2016,1,28,8,30,41.0,81.0,0.7,12.0,89.0,83.73,63.92
2016,1,28,8,45,48.0,98.5,0.85,12.5,111.0,104.74,81.74
2016,1,28,9,0,55.0,116.0,1.0,13.0,133.0,126.54,100.11
2016,1,28,9,15,60.5,132.5,0.95,13.0,153.0,147.66,117.91
2016,1,28,9,30,66.0,149.0,0.9,13.0,173.0,169.32,135.93
2016,1,28,9,45,102.0,167.0,0.85,13.5,208.5,207.23,166.42
2016,1,28,10,0,138.0,185.0,0.8,14.0,244.0,246.73,197.82
2016,1,28,10,15,124.0,198.0,0.85,14.0,254.0,259.72,208.3
2016,1,28,10,30,110.0,211.0,0.9,14.0,264.0,268.12,215.04
2016,1,28,10,45,468.5,147.5,1.0,14.5,388.5,418.54,336.3
2016,1,28,11,0,827.0,84.0,1.1,15.0,513.0,580.46,461.33
2016,1,28,11,15,529.0,164.5,1.35,15.0,442.5,504.43,401.85
2016,1,28,11,30,231.0,245.0,1.6,15.0,372.0,402.26,320.97
2016,1,28,11,45,230.0,250.0,1.85,15.5,378.0,413.19,330.2
2016,1,28,12,0,229.0,255.0,2.1,16.0,384.0,423.39,338.04
2016,1,28,12,15,114.5,166.5,2.0,16.0,231.0,253.28,203.66
2016,1,28,12,30,0.0,78.0,1.9,16.0,78.0,75.45,57.16
2016,1,28,12,45,0.0,77.5,1.8,16.5,77.5,74.96,56.86
2016,1,28,13,0,0.0,77.0,1.7,17.0,77.0,74.48,56.37
2016,1,28,13,15,27.0,151.5,1.65,17.0,166.0,173.32,137.87
2016,1,28,13,30,54.0,226.0,1.6,17.0,255.0,274.97,219.07
2016,1,28,13,45,99.5,224.0,1.6,17.0,274.5,305.92,244.41
2016,1,28,14,0,145.0,222.0,1.6,17.0,294.0,343.69,275.06
2016,1,28,14,15,72.5,180.0,1.5,17.0,216.0,238.02,190.53
2016,1,28,14,30,0.0,138.0,1.4,17.0,138.0,137.4,108.22
2016,1,28,14,45,38.0,150.5,1.3,17.0,165.5,182.41,146.2
2016,1,28,15,0,76.0,163.0,1.2,17.0,193.0,221.68,178.52
2016,1,28,15,15,71.5,146.5,1.0,16.5,172.5,199.8,160.91
2016,1,28,15,30,67.0,130.0,0.8,16.0,152.0,178.0,143.33
2016,1,28,15,45,61.5,112.5,0.65,16.0,130.5,154.53,123.86
2016,1,28,16,0,56.0,95.0,0.5,16.0,109.0,131.26,104.24
2016,1,28,16,15,45.5,76.5,0.45,15.5,86.5,104.65,81.76
2016,1,28,16,30,35.0,58.0,0.4,15.0,64.0,78.54,59.37
2016,1,28,16,45,17.5,40.5,0.4,15.0,43.5,51.66,35.97
2016,1,28,17,0,0.0,23.0,0.4,15.0,23.0,23.14,8.43
2016,1,28,17,15,0.0,11.5,0.35,14.5,11.5,11.3,0.0
2016,1,28,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,7.5,1.75,13.5,7.5,7.37,0.0
2016,1,29,7,30,0.0,15.0,2.0,14.0,15.0,14.74,0.0
2016,1,29,7,45,75.0,30.5,2.25,14.5,40.0,25.85,14.03
2016,1,29,8,0,150.0,46.0,2.5,15.0,65.0,50.03,30.62
2016,1,29,8,15,183.5,62.5,2.55,15.0,95.5,78.62,52.27
2016,1,29,8,30,217.0,79.0,2.6,15.0,126.0,110.79,78.32
2016,1,29,8,45,240.0,95.5,2.7,15.5,158.0,144.1,106.55
2016,1,29,9,0,263.0,112.0,2.8,16.0,190.0,179.58,136.89
2016,1,29,9,15,275.5,127.5,2.85,16.0,219.5,212.78,165.85
2016,1,29,9,30,288.0,143.0,2.9,16.0,249.0,246.8,195.19
2016,1,29,9,45,144.0,120.0,3.0,16.5,173.0,177.75,141.48
2016,1,29,10,0,0.0,97.0,3.1,17.0,97.0,93.95,73.02
2016,1,29,10,15,14.5,143.0,3.15,17.0,150.0,146.28,116.16
2016,1,29,10,30,29.0,189.0,3.2,17.0,203.0,203.28,162.38
2016,1,29,10,45,76.0,212.5,3.25,17.5,251.5,255.27,204.14
2016,1,29,11,0,123.0,236.0,3.3,18.0,300.0,314.78,251.36
2016,1,29,11,15,101.0,240.5,3.35,18.0,294.0,305.88,243.84
2016,1,29,11,30,79.0,245.0,3.4,18.0,288.0,299.82,238.63
2016,1,29,11,45,81.0,248.5,3.45,18.0,294.0,307.44,244.69
2016,1,29,12,0,83.0,252.0,3.5,18.0,300.0,314.94,250.64
2016,1,29,12,15,83.0,253.0,3.55,18.0,300.5,318.21,253.26
2016,1,29,12,30,83.0,254.0,3.6,18.0,301.0,321.27,255.75
2016,1,29,12,45,41.5,195.5,3.65,18.0,219.0,229.53,182.48
2016,1,29,13,0,0.0,137.0,3.7,18.0,137.0,134.22,104.82
2016,1,29,13,15,0.0,133.5,3.7,18.0,133.5,130.82,102.27
2016,1,29,13,30,0.0,130.0,3.7,18.0,130.0,127.44,99.62
2016,1,29,13,45,0.0,125.0,3.7,18.0,125.0,122.54,95.74
2016,1,29,14,0,0.0,120.0,3.7,18.0,120.0,117.65,91.89
2016,1,29,14,15,0.0,113.5,3.65,18.0,113.5,111.24,86.78
2016,1,29,14,30,0.0,107.0,3.6,18.0,107.0,104.84,81.68
2016,1,29,14,45,26.0,133.5,3.55,18.0,144.0,155.3,123.99
2016,1,29,15,0,52.0,160.0,3.5,18.0,181.0,203.16,163.61
2016,1,29,15,15,49.0,144.5,3.35,17.5,162.5,183.98,148.23
2016,1,29,15,30,46.0,129.0,3.2,17.0,144.0,164.86,132.8
2016,1,29,15,45,39.5,111.5,3.1,16.5,123.5,141.52,113.55
2016,1,29,16,0,33.0,94.0,3.0,16.0,103.0,118.5,94.22
2016,1,29,16,15,24.0,76.0,3.0,15.5,82.0,94.02,73.36
2016,1,29,16,30,15.0,58.0,3.0,15.0,61.0,70.02,52.67
2016,1,29,16,45,7.5,40.0,3.0,15.0,41.5,44.14,30.18
2016,1,29,17,0,0.0,22.0,3.0,15.0,22.0,21.62,8.43
2016,1,29,17,15,0.0,11.0,3.05,15.0,11.0,10.81,0.0
2016,1,29,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,7,15,84.5,7.5,1.5,9.5,11.0,7.37,0.0
2016,1,30,7,30,169.0,15.0,1.8,10.0,22.0,11.65,0.0
2016,1,30,7,45,301.5,26.0,2.1,10.5,58.0,22.01,11.7
2016,1,30,8,0,434.0,37.0,2.4,11.0,94.0,58.52,28.87
2016,1,30,8,15,510.5,44.0,2.45,11.0,137.0,98.8,56.0
2016,1,30,8,30,587.0,51.0,2.5,11.0,180.0,146.78,94.01
2016,1,30,8,45,644.5,54.5,2.6,11.5,224.0,195.37,136.04
2016,1,30,9,0,702.0,58.0,2.7,12.0,268.0,247.82,182.58
2016,1,30,9,15,734.5,61.5,2.7,12.0,308.5,296.84,227.53
2016,1,30,9,30,767.0,65.0,2.7,12.0,349.0,347.56,273.34
2016,1,30,9,45,797.0,65.5,2.75,12.5,386.5,395.51,315.64
2016,1,30,10,0,827.0,66.0,2.8,13.0,424.0,444.18,357.47
2016,1,30,10,15,843.0,67.5,2.8,13.0,455.0,486.67,394.01
2016,1,30,10,30,859.0,69.0,2.8,13.0,486.0,528.56,429.18
2016,1,30,10,45,872.0,69.5,2.85,13.5,510.5,566.41,459.74
2016,1,30,11,0,885.0,70.0,2.9,14.0,535.0,602.5,488.21
2016,1,30,11,15,892.5,71.0,2.9,14.0,552.5,633.73,513.09
2016,1,30,11,30,900.0,72.0,2.9,14.0,570.0,662.49,535.68
2016,1,30,11,45,903.5,72.5,2.95,14.0,579.5,685.38,553.34
2016,1,30,12,0,907.0,73.0,3.0,14.0,589.0,705.33,568.11
2016,1,30,12,15,907.5,73.5,3.0,14.0,591.0,720.11,578.87
2016,1,30,12,30,908.0,74.0,3.0,14.0,593.0,731.68,587.38
2016,1,30,12,45,897.0,77.0,3.0,14.0,585.5,734.53,589.56
2016,1,30,13,0,886.0,80.0,3.0,14.0,578.0,734.03,589.45
2016,1,30,13,15,881.0,79.5,2.95,14.0,564.5,730.65,587.11
2016,1,30,13,30,876.0,79.0,2.9,14.0,551.0,724.07,582.54
2016,1,30,13,45,535.5,152.0,2.85,14.0,437.0,560.36,455.41
2016,1,30,14,0,195.0,225.0,2.8,14.0,323.0,382.68,310.83
2016,1,30,14,15,149.5,212.0,2.8,13.5,285.0,335.52,274.07
2016,1,30,14,30,104.0,199.0,2.8,13.0,247.0,281.59,230.69
2016,1,30,14,45,69.0,178.0,2.8,13.0,208.5,234.27,191.87
2016,1,30,15,0,34.0,157.0,2.8,13.0,170.0,188.27,153.62
2016,1,30,15,15,30.0,142.0,2.55,12.5,153.0,169.53,138.48
2016,1,30,15,30,26.0,127.0,2.3,12.0,136.0,150.96,123.21
2016,1,30,15,45,21.0,110.0,2.05,12.0,116.5,124.23,100.62
2016,1,30,16,0,16.0,93.0,1.8,12.0,97.0,103.77,83.08
2016,1,30,16,15,8.0,75.5,1.65,11.0,77.5,81.64,64.16
2016,1,30,16,30,0.0,58.0,1.5,10.0,58.0,60.0,45.42
2016,1,30,16,45,0.0,40.0,1.35,9.5,40.0,41.06,28.59
2016,1,30,17,0,0.0,22.0,1.2,9.0,22.0,21.4,9.39
2016,1,30,17,15,0.0,11.0,1.2,8.5,11.0,10.81,0.0
2016,1,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.5,0.8,7.0,5.5,5.41,0.0
2016,1,31,7,30,0.0,11.0,0.9,7.0,11.0,10.61,0.0
2016,1,31,7,45,0.0,27.0,1.0,7.5,27.0,25.73,15.22
2016,1,31,8,0,0.0,43.0,1.1,8.0,43.0,40.85,28.94
2016,1,31,8,15,4.0,61.5,1.3,8.0,62.5,58.95,44.93
2016,1,31,8,30,8.0,80.0,1.5,8.0,82.0,77.7,61.34
2016,1,31,8,45,14.5,97.0,1.75,8.5,101.5,96.16,77.13
2016,1,31,9,0,21.0,114.0,2.0,9.0,121.0,115.35,93.4
2016,1,31,9,15,25.5,129.5,2.2,9.0,139.0,133.86,109.16
2016,1,31,9,30,30.0,145.0,2.4,9.0,157.0,152.5,124.93
2016,1,31,9,45,33.5,160.0,2.65,9.0,174.5,170.73,140.25
2016,1,31,10,0,37.0,175.0,2.9,9.0,192.0,189.32,155.78
2016,1,31,10,15,39.5,188.0,3.05,9.0,207.0,205.74,169.37
2016,1,31,10,30,42.0,201.0,3.2,9.0,222.0,222.37,183.08
2016,1,31,10,45,40.0,209.0,3.4,9.5,229.5,231.53,190.16
2016,1,31,11,0,38.0,217.0,3.6,10.0,237.0,240.51,197.06
2016,1,31,11,15,97.5,237.5,3.75,10.0,291.5,300.82,247.46
2016,1,31,11,30,157.0,258.0,3.9,10.0,346.0,369.58,304.06
2016,1,31,11,45,542.0,168.5,4.05,10.5,478.0,549.58,454.74
2016,1,31,12,0,927.0,79.0,4.2,11.0,610.0,728.48,597.67
2016,1,31,12,15,928.5,79.0,4.25,11.0,612.5,743.8,608.38
2016,1,31,12,30,930.0,79.0,4.3,11.0,615.0,755.85,617.75
2016,1,31,12,45,925.5,80.0,4.4,11.5,608.5,761.35,621.42
2016,1,31,13,0,921.0,81.0,4.5,12.0,602.0,763.44,622.67
2016,1,31,13,15,915.0,80.5,4.55,12.0,587.5,759.37,620.28
2016,1,31,13,30,909.0,80.0,4.6,12.0,573.0,751.96,615.52
2016,1,31,13,45,898.0,79.5,4.65,12.0,551.0,737.72,605.64
2016,1,31,14,0,887.0,79.0,4.7,12.0,529.0,724.67,596.76
2016,1,31,14,15,873.0,77.0,4.65,11.5,500.0,700.69,580.07
2016,1,31,14,30,859.0,75.0,4.6,11.0,471.0,674.04,561.23
2016,1,31,14,45,832.5,74.5,4.6,11.0,434.5,638.53,533.33
2016,1,31,15,0,806.0,74.0,4.6,11.0,398.0,601.36,503.48
2016,1,31,15,15,777.5,71.0,4.4,10.5,358.0,558.83,468.99
2016,1,31,15,30,749.0,68.0,4.2,10.0,318.0,515.45,432.97
2016,1,31,15,45,699.5,64.5,4.05,10.0,273.0,462.63,387.54
2016,1,31,16,0,650.0,61.0,3.9,10.0,228.0,408.74,340.27
2016,1,31,16,15,584.0,54.5,3.85,9.5,183.0,345.75,285.05
2016,1,31,16,30,518.0,48.0,3.8,9.0,138.0,286.63,231.6
2016,1,31,16,45,408.0,38.5,3.75,8.5,96.0,212.32,164.85
2016,1,31,17,0,298.0,29.0,3.7,8.0,54.0,146.72,95.63
2016,1,31,17,15,149.0,14.5,3.95,8.0,27.0,55.9,0.0
2016,1,31,17,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,4.85,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,1,7,15,166.0,8.0,3.45,5.5,15.5,7.86,0.0
2016,2,1,7,30,332.0,16.0,3.7,6.0,31.0,13.48,0.0
2016,2,1,7,45,462.0,24.5,3.95,6.5,73.0,24.52,10.74
2016,2,1,8,0,592.0,33.0,4.2,7.0,115.0,67.52,31.15
2016,2,1,8,15,662.0,38.5,4.35,7.5,162.0,114.26,63.32
2016,2,1,8,30,732.0,44.0,4.5,8.0,209.0,167.91,107.26
2016,2,1,8,45,776.0,47.5,4.65,8.5,255.5,220.26,154.59
2016,2,1,9,0,820.0,51.0,4.8,9.0,302.0,276.57,206.6
2016,2,1,9,15,752.0,64.0,4.85,9.0,319.0,308.23,241.02
2016,2,1,9,30,684.0,77.0,4.9,9.0,336.0,332.18,267.36
