Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,790.5,72.0,4.95,9.5,399.0,403.31,328.84
2016,2,1,10,0,897.0,67.0,5.0,10.0,462.0,480.78,394.72
2016,2,1,10,15,910.5,68.5,4.9,10.0,493.5,525.5,433.89
2016,2,1,10,30,924.0,70.0,4.8,10.0,525.0,568.8,470.99
2016,2,1,10,45,930.5,72.5,4.7,10.5,549.5,607.54,502.55
2016,2,1,11,0,937.0,75.0,4.6,11.0,574.0,643.96,531.35
2016,2,1,11,15,942.5,75.5,4.5,11.0,591.5,675.08,556.37
2016,2,1,11,30,948.0,76.0,4.4,11.0,609.0,703.45,578.75
2016,2,1,11,45,945.5,78.5,4.35,11.5,617.5,725.69,594.37
2016,2,1,12,0,943.0,81.0,4.3,12.0,626.0,744.62,606.98
2016,2,1,12,15,943.0,81.0,4.2,12.0,627.0,759.19,617.17
2016,2,1,12,30,943.0,81.0,4.1,12.0,628.0,770.4,625.03
2016,2,1,12,45,936.0,82.5,4.0,12.0,620.5,774.78,628.0
2016,2,1,13,0,929.0,84.0,3.9,12.0,613.0,775.68,628.53
2016,2,1,13,15,923.0,83.0,3.75,12.0,598.5,771.07,624.87
2016,2,1,13,30,917.0,82.0,3.6,12.0,584.0,763.09,618.84
2016,2,1,13,45,905.0,82.0,3.45,12.0,561.0,748.65,608.08
2016,2,1,14,0,893.0,82.0,3.3,12.0,538.0,735.4,598.35
2016,2,1,14,15,878.5,80.0,3.15,11.5,508.5,710.96,581.27
2016,2,1,14,30,864.0,78.0,3.0,11.0,479.0,683.83,562.12
2016,2,1,14,45,851.0,73.5,2.85,11.0,444.0,652.34,537.7
2016,2,1,15,0,838.0,69.0,2.7,11.0,409.0,618.53,510.85
2016,2,1,15,15,810.0,66.0,2.35,10.5,368.0,575.33,476.05
2016,2,1,15,30,782.0,63.0,2.0,10.0,327.0,531.2,439.67
2016,2,1,15,45,744.5,58.5,1.65,10.0,283.0,479.64,395.67
2016,2,1,16,0,707.0,54.0,1.3,10.0,239.0,428.54,350.93
2016,2,1,16,15,646.5,48.5,1.2,9.5,192.5,366.59,297.84
2016,2,1,16,30,586.0,43.0,1.1,9.0,146.0,307.76,245.65
2016,2,1,16,45,491.5,34.5,1.05,8.5,103.0,240.44,185.35
2016,2,1,17,0,397.0,26.0,1.0,8.0,60.0,177.9,119.13
2016,2,1,17,15,198.5,13.0,1.0,7.5,30.0,68.84,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,1.4,7.0,7.0,6.88,0.0
2016,2,2,7,30,0.0,14.0,1.5,7.0,14.0,13.51,0.0
2016,2,2,7,45,12.5,32.0,1.6,7.5,34.0,29.71,17.85
2016,2,2,8,0,25.0,50.0,1.7,8.0,54.0,48.25,34.41
2016,2,2,8,15,38.5,69.5,1.75,8.0,77.5,69.97,52.9
2016,2,2,8,30,52.0,89.0,1.8,8.0,101.0,93.43,72.98
2016,2,2,8,45,63.0,107.5,1.85,8.0,125.0,116.99,93.33
2016,2,2,9,0,74.0,126.0,1.9,8.0,149.0,141.76,114.69
2016,2,2,9,15,82.0,143.0,1.9,8.0,171.5,165.24,134.91
2016,2,2,9,30,90.0,160.0,1.9,8.0,194.0,189.48,155.57
2016,2,2,9,45,61.5,168.0,1.9,8.5,192.5,190.33,156.43
2016,2,2,10,0,33.0,176.0,1.9,9.0,191.0,188.52,154.66
2016,2,2,10,15,411.0,137.0,1.8,9.0,340.0,348.29,287.59
2016,2,2,10,30,789.0,98.0,1.7,9.0,489.0,529.36,432.84
2016,2,2,10,45,796.0,102.0,1.65,9.0,513.0,565.93,461.11
2016,2,2,11,0,803.0,106.0,1.6,9.0,537.0,600.6,488.34
2016,2,2,11,15,811.5,107.5,1.45,9.0,555.0,631.54,511.48
2016,2,2,11,30,820.0,109.0,1.3,9.0,573.0,660.29,532.29
2016,2,2,11,45,831.0,107.5,1.2,9.5,584.0,685.2,549.27
2016,2,2,12,0,842.0,106.0,1.1,10.0,595.0,707.62,563.94
2016,2,2,12,15,843.5,106.0,1.0,10.0,597.5,722.26,572.95
2016,2,2,12,30,845.0,106.0,0.9,10.0,600.0,733.88,579.83
2016,2,2,12,45,856.0,101.0,0.85,10.5,596.5,743.87,585.21
2016,2,2,13,0,867.0,96.0,0.8,11.0,593.0,750.72,588.44
2016,2,2,13,15,862.0,95.0,0.85,11.0,579.5,747.06,586.89
2016,2,2,13,30,857.0,94.0,0.9,11.0,566.0,740.19,583.29
2016,2,2,13,45,852.0,91.0,0.95,11.0,545.5,727.92,575.95
2016,2,2,14,0,847.0,88.0,1.0,11.0,525.0,712.58,566.46
2016,2,2,14,15,833.0,86.0,1.1,11.0,496.5,689.11,551.61
2016,2,2,14,30,819.0,84.0,1.2,11.0,468.0,663.09,534.61
2016,2,2,14,45,804.0,80.0,1.3,11.5,434.0,631.79,511.55
2016,2,2,15,0,789.0,76.0,1.4,12.0,400.0,598.41,486.32
2016,2,2,15,15,761.0,73.0,1.3,11.5,360.0,556.44,454.07
2016,2,2,15,30,733.0,70.0,1.2,11.0,320.0,513.62,420.33
2016,2,2,15,45,683.5,66.5,1.1,10.5,276.0,460.99,377.75
2016,2,2,16,0,634.0,63.0,1.0,10.0,232.0,407.29,333.11
2016,2,2,16,15,572.0,56.5,1.0,9.5,187.0,346.29,281.63
2016,2,2,16,30,510.0,50.0,1.0,9.0,142.0,288.83,231.34
2016,2,2,16,45,405.0,40.5,1.0,8.5,100.0,215.95,167.54
2016,2,2,17,0,300.0,31.0,1.0,8.0,58.0,151.92,104.67
2016,2,2,17,15,150.0,15.5,1.05,8.0,29.0,68.76,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,14.74,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,26.46,0.0
2016,2,3,7,45,222.0,36.0,1.95,5.5,68.0,31.8,18.03
2016,2,3,8,0,444.0,42.0,2.0,6.0,106.0,67.09,35.69
2016,2,3,8,15,517.5,49.0,2.05,6.5,149.5,108.31,64.79
2016,2,3,8,30,591.0,56.0,2.1,7.0,193.0,156.99,104.44
2016,2,3,8,45,642.0,61.0,2.15,8.0,237.5,205.66,147.29
2016,2,3,9,0,693.0,66.0,2.2,9.0,282.0,258.64,194.57
2016,2,3,9,15,725.0,69.5,2.15,9.5,323.0,308.49,239.85
2016,2,3,9,30,757.0,73.0,2.1,10.0,364.0,359.22,284.99
2016,2,3,9,45,776.0,77.0,2.1,11.0,400.5,406.36,325.75
2016,2,3,10,0,795.0,81.0,2.1,12.0,437.0,453.38,365.05
2016,2,3,10,15,589.0,137.0,2.0,12.5,411.0,440.41,355.81
2016,2,3,10,30,383.0,193.0,1.9,13.0,385.0,404.57,326.92
2016,2,3,10,45,618.0,140.0,1.85,13.5,467.0,506.15,408.43
2016,2,3,11,0,853.0,87.0,1.8,14.0,549.0,613.25,491.51
2016,2,3,11,15,861.0,88.5,1.7,14.0,566.5,645.23,514.89
2016,2,3,11,30,869.0,90.0,1.6,14.0,584.0,674.85,536.58
2016,2,3,11,45,871.0,91.0,1.55,14.5,594.0,697.3,551.86
2016,2,3,12,0,873.0,92.0,1.5,15.0,604.0,716.83,564.03
2016,2,3,12,15,875.0,92.5,1.45,15.0,606.5,732.78,574.68
2016,2,3,12,30,877.0,93.0,1.4,15.0,609.0,745.63,583.18
2016,2,3,12,45,665.0,155.0,1.4,15.0,544.0,667.82,525.47
2016,2,3,13,0,453.0,217.0,1.4,15.0,479.0,579.34,457.42
2016,2,3,13,15,272.5,233.5,1.35,15.0,390.0,458.53,364.51
2016,2,3,13,30,92.0,250.0,1.3,15.0,301.0,329.52,262.11
2016,2,3,13,45,83.5,238.5,1.3,15.0,284.0,311.29,248.77
2016,2,3,14,0,75.0,227.0,1.3,15.0,267.0,292.92,234.59
2016,2,3,14,15,37.5,168.0,1.2,14.5,188.0,200.41,160.84
2016,2,3,14,30,0.0,109.0,1.1,14.0,109.0,106.68,83.97
2016,2,3,14,45,0.0,104.0,1.05,14.0,104.0,101.84,80.32
2016,2,3,15,0,0.0,99.0,1.0,14.0,99.0,97.04,76.49
2016,2,3,15,15,0.0,89.0,0.85,13.5,89.0,87.08,68.43
2016,2,3,15,30,0.0,79.0,0.7,13.0,79.0,77.12,60.28
2016,2,3,15,45,0.0,68.0,0.6,13.0,68.0,66.13,51.02
2016,2,3,16,0,0.0,57.0,0.5,13.0,57.0,55.13,41.65
2016,2,3,16,15,0.0,46.0,0.55,12.5,46.0,44.44,32.48
2016,2,3,16,30,0.0,35.0,0.6,12.0,35.0,33.79,23.2
2016,2,3,16,45,0.0,24.5,0.7,11.5,24.5,23.64,14.23
2016,2,3,17,0,0.0,14.0,0.8,11.0,14.0,13.5,4.9
2016,2,3,17,15,0.0,7.0,0.8,10.5,7.0,6.75,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,6.5,16.0,9.83,0.0
2016,2,4,7,30,236.0,20.0,1.3,7.0,32.0,15.86,0.0
2016,2,4,7,45,356.5,30.0,1.5,7.5,71.5,29.23,14.31
2016,2,4,8,0,477.0,40.0,1.7,8.0,111.0,68.32,35.08
2016,2,4,8,15,548.5,47.0,1.75,8.0,155.5,111.31,65.59
2016,2,4,8,30,620.0,54.0,1.8,8.0,200.0,161.48,106.72
2016,2,4,8,45,663.5,59.5,1.85,8.5,244.0,210.59,150.47
2016,2,4,9,0,707.0,65.0,1.9,9.0,288.0,264.04,198.67
2016,2,4,9,15,738.0,68.5,1.9,9.5,329.5,313.56,243.68
2016,2,4,9,30,769.0,72.0,1.9,10.0,371.0,364.66,289.11
2016,2,4,9,45,752.5,78.5,1.95,10.5,394.0,400.05,321.38
2016,2,4,10,0,736.0,85.0,2.0,11.0,417.0,432.29,349.92
2016,2,4,10,15,781.0,86.5,1.95,11.0,460.5,487.23,395.49
2016,2,4,10,30,826.0,88.0,1.9,11.0,504.0,543.55,440.93
2016,2,4,10,45,836.0,90.0,1.9,11.5,528.5,581.13,470.32
2016,2,4,11,0,846.0,92.0,1.9,12.0,553.0,616.88,497.66
2016,2,4,11,15,853.0,93.0,1.85,12.0,570.5,647.61,521.27
2016,2,4,11,30,860.0,94.0,1.8,12.0,588.0,675.94,542.63
2016,2,4,11,45,865.0,94.0,1.75,12.5,597.5,699.26,558.81
2016,2,4,12,0,870.0,94.0,1.7,13.0,607.0,719.76,571.89
2016,2,4,12,15,871.0,94.0,1.65,13.0,609.0,734.47,581.8
2016,2,4,12,30,872.0,94.0,1.6,13.0,611.0,746.04,589.56
2016,2,4,12,45,874.5,92.0,1.6,13.5,606.0,753.3,593.72
2016,2,4,13,0,877.0,90.0,1.6,14.0,601.0,757.33,595.71
2016,2,4,13,15,871.5,89.0,1.6,14.0,587.0,753.28,593.19
2016,2,4,13,30,866.0,88.0,1.6,14.0,573.0,745.98,588.54
2016,2,4,13,45,700.0,128.0,1.65,14.0,510.5,666.89,531.46
2016,2,4,14,0,534.0,168.0,1.7,14.0,448.0,581.46,466.38
2016,2,4,14,15,470.0,172.5,1.7,14.0,409.0,534.81,431.2
2016,2,4,14,30,406.0,177.0,1.7,14.0,370.0,488.45,395.36
2016,2,4,14,45,432.5,157.5,1.75,14.0,350.5,476.68,387.8
2016,2,4,15,0,459.0,138.0,1.8,14.0,331.0,461.91,377.34
2016,2,4,15,15,435.0,130.0,1.6,13.5,298.5,426.18,349.09
2016,2,4,15,30,411.0,122.0,1.4,13.0,266.0,390.46,320.4
2016,2,4,15,45,391.5,108.0,1.25,13.0,230.5,350.6,287.52
2016,2,4,16,0,372.0,94.0,1.1,13.0,195.0,310.95,254.02
2016,2,4,16,15,336.5,79.5,1.05,12.0,158.5,263.62,214.43
2016,2,4,16,30,301.0,65.0,1.0,11.0,122.0,218.36,175.31
2016,2,4,16,45,248.5,49.5,1.0,10.0,87.5,167.79,130.89
2016,2,4,17,0,196.0,34.0,1.0,9.0,53.0,121.66,86.73
2016,2,4,17,15,98.0,17.0,1.0,8.5,26.5,56.05,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,11.0,1.05,6.0,16.5,10.81,0.0
2016,2,5,7,30,198.0,22.0,1.1,7.0,33.0,17.69,0.0
2016,2,5,7,45,313.5,34.5,1.2,8.0,72.0,33.6,17.99
2016,2,5,8,0,429.0,47.0,1.3,9.0,111.0,72.66,40.14
2016,2,5,8,15,504.5,55.0,1.35,9.5,156.0,114.67,69.97
2016,2,5,8,30,580.0,63.0,1.4,10.0,201.0,164.44,110.13
2016,2,5,8,45,632.0,68.5,1.45,10.5,246.5,213.66,153.03
2016,2,5,9,0,684.0,74.0,1.5,11.0,292.0,267.35,200.4
2016,2,5,9,15,717.5,78.0,1.6,11.5,334.5,317.47,245.23
2016,2,5,9,30,751.0,82.0,1.7,12.0,377.0,369.45,290.79
2016,2,5,9,45,783.5,82.5,1.85,13.0,416.0,419.29,333.21
2016,2,5,10,0,816.0,83.0,2.0,14.0,455.0,469.63,374.87
2016,2,5,10,15,832.0,85.5,1.95,14.5,487.0,514.29,411.03
2016,2,5,10,30,848.0,88.0,1.9,15.0,519.0,557.97,445.31
2016,2,5,10,45,859.5,89.5,1.9,15.5,544.0,596.74,475.15
2016,2,5,11,0,871.0,91.0,1.9,16.0,569.0,633.7,502.86
2016,2,5,11,15,878.0,92.0,1.85,16.0,587.0,665.22,526.57
2016,2,5,11,30,885.0,93.0,1.8,16.0,605.0,694.25,548.0
2016,2,5,11,45,888.5,94.0,1.8,16.5,614.5,718.22,564.34
2016,2,5,12,0,892.0,95.0,1.8,17.0,624.0,739.24,577.88
2016,2,5,12,15,892.0,95.0,1.65,17.0,625.5,753.61,586.48
2016,2,5,12,30,892.0,95.0,1.5,17.0,627.0,764.73,592.76
2016,2,5,12,45,885.5,96.0,1.4,17.5,619.5,768.88,593.54
2016,2,5,13,0,879.0,97.0,1.3,18.0,612.0,769.66,592.11
2016,2,5,13,15,872.5,96.0,1.1,18.0,597.5,764.91,586.84
2016,2,5,13,30,866.0,95.0,0.9,18.0,583.0,756.9,579.28
2016,2,5,13,45,856.5,93.0,0.7,18.0,561.0,742.39,567.18
2016,2,5,14,0,847.0,91.0,0.5,18.0,539.0,724.86,553.02
2016,2,5,14,15,833.0,89.0,0.65,18.0,510.0,701.25,539.97
2016,2,5,14,30,819.0,87.0,0.8,18.0,481.0,675.08,524.74
2016,2,5,14,45,808.0,82.0,0.95,18.0,447.5,645.16,505.78
2016,2,5,15,0,797.0,77.0,1.1,18.0,414.0,612.93,484.04
2016,2,5,15,15,771.5,73.5,1.0,17.0,374.0,571.37,454.07
2016,2,5,15,30,746.0,70.0,0.9,16.0,334.0,528.8,422.46
2016,2,5,15,45,711.5,65.0,0.85,15.5,291.0,478.91,383.78
2016,2,5,16,0,677.0,60.0,0.8,15.0,248.0,432.09,346.02
2016,2,5,16,15,620.5,54.5,0.9,14.0,202.5,372.51,298.13
2016,2,5,16,30,564.0,49.0,1.0,13.0,157.0,315.97,250.43
2016,2,5,16,45,465.5,40.5,1.1,12.0,113.0,243.28,188.26
2016,2,5,17,0,367.0,32.0,1.2,11.0,69.0,178.74,128.44
2016,2,5,17,15,183.5,16.0,1.15,10.5,34.5,82.36,3.73
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,11.0,1.1,6.5,18.5,10.81,0.0
2016,2,6,7,30,251.0,22.0,1.3,7.0,37.0,17.5,1.57
2016,2,6,7,45,366.0,32.5,1.55,8.0,77.0,33.25,16.69
2016,2,6,8,0,481.0,43.0,1.8,9.0,117.0,73.52,38.76
2016,2,6,8,15,550.5,49.5,1.75,9.5,161.5,116.4,69.47
2016,2,6,8,30,620.0,56.0,1.7,10.0,206.0,166.3,110.28
2016,2,6,8,45,670.5,60.0,1.7,10.5,251.5,215.92,153.97
2016,2,6,9,0,721.0,64.0,1.7,11.0,297.0,270.59,202.58
2016,2,6,9,15,750.5,67.5,1.75,11.5,338.5,320.57,247.67
2016,2,6,9,30,780.0,71.0,1.8,12.0,380.0,371.97,293.0
2016,2,6,9,45,800.0,74.0,1.85,13.0,416.5,419.88,333.9
2016,2,6,10,0,820.0,77.0,1.9,14.0,453.0,467.7,373.36
2016,2,6,10,15,834.5,79.0,1.8,14.5,484.5,511.28,408.49
2016,2,6,10,30,849.0,81.0,1.7,15.0,516.0,553.76,441.54
2016,2,6,10,45,858.5,82.5,1.65,15.5,540.0,591.44,470.17
2016,2,6,11,0,868.0,84.0,1.6,16.0,564.0,627.17,496.51
2016,2,6,11,15,874.5,85.0,1.65,16.0,581.5,656.17,518.98
2016,2,6,11,30,881.0,86.0,1.7,16.0,599.0,684.45,540.58
2016,2,6,11,45,885.5,86.0,1.8,16.5,608.5,707.63,556.62
2016,2,6,12,0,890.0,86.0,1.9,17.0,618.0,727.92,570.47
2016,2,6,12,15,890.5,86.0,1.95,17.0,619.5,742.32,580.86
2016,2,6,12,30,891.0,86.0,2.0,17.0,621.0,753.52,589.13
2016,2,6,12,45,888.0,85.5,2.15,17.0,614.5,758.32,593.73
2016,2,6,13,0,885.0,85.0,2.3,17.0,608.0,759.81,596.11
2016,2,6,13,15,712.0,135.0,2.3,17.0,549.5,693.64,548.32
2016,2,6,13,30,539.0,185.0,2.3,17.0,491.0,614.7,487.57
2016,2,6,13,45,701.0,132.5,2.35,17.0,515.0,677.53,538.71
2016,2,6,14,0,863.0,80.0,2.4,17.0,539.0,722.58,572.91
2016,2,6,14,15,729.0,107.0,2.35,17.0,481.0,653.08,521.63
2016,2,6,14,30,595.0,134.0,2.3,17.0,423.0,577.8,463.65
2016,2,6,14,45,462.0,149.5,2.3,17.0,364.5,490.43,395.9
2016,2,6,15,0,329.0,165.0,2.3,17.0,306.0,403.21,326.79
2016,2,6,15,15,401.5,137.5,2.05,16.5,293.0,416.79,339.12
2016,2,6,15,30,474.0,110.0,1.8,16.0,280.0,416.33,339.35
2016,2,6,15,45,449.5,99.0,1.55,15.5,244.0,374.71,305.4
2016,2,6,16,0,425.0,88.0,1.3,15.0,208.0,333.54,271.15
2016,2,6,16,15,389.5,75.5,1.2,14.0,170.0,286.07,231.62
2016,2,6,16,30,354.0,63.0,1.1,13.0,132.0,240.58,192.42
2016,2,6,16,45,302.5,48.5,1.05,12.0,96.0,188.7,147.05
2016,2,6,17,0,251.0,34.0,1.0,11.0,60.0,141.04,102.48
2016,2,6,17,15,125.5,17.0,1.0,10.5,30.0,65.49,11.86
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,10.0,1.1,8.5,20.5,9.83,0.0
2016,2,7,7,30,332.0,20.0,1.3,9.0,41.0,16.74,2.77
2016,2,7,7,45,448.0,28.5,1.5,10.0,83.0,33.55,15.2
2016,2,7,8,0,564.0,37.0,1.7,11.0,125.0,76.62,37.72
2016,2,7,8,15,629.5,42.5,1.75,11.5,171.5,122.52,70.64
2016,2,7,8,30,695.0,48.0,1.8,12.0,218.0,174.95,113.78
2016,2,7,8,45,738.0,51.5,1.85,12.5,264.0,226.18,159.29
2016,2,7,9,0,781.0,55.0,1.9,13.0,310.0,280.76,208.25
2016,2,7,9,15,809.0,57.5,1.95,13.5,352.5,332.25,254.68
2016,2,7,9,30,837.0,60.0,2.0,14.0,395.0,385.1,301.21
2016,2,7,9,45,851.0,64.0,2.05,15.0,432.0,433.76,342.67
2016,2,7,10,0,865.0,68.0,2.1,16.0,469.0,481.69,382.08
2016,2,7,10,15,879.0,70.0,2.1,16.0,501.0,526.53,419.18
2016,2,7,10,30,893.0,72.0,2.1,16.0,533.0,570.1,454.34
2016,2,7,10,45,902.5,73.5,2.1,16.5,558.0,608.98,484.21
2016,2,7,11,0,912.0,75.0,2.1,17.0,583.0,645.78,511.75
2016,2,7,11,15,918.5,75.5,2.1,17.5,600.5,677.29,534.77
2016,2,7,11,30,925.0,76.0,2.1,18.0,618.0,706.16,554.8
2016,2,7,11,45,928.0,76.5,2.15,18.5,628.0,729.79,570.47
2016,2,7,12,0,931.0,77.0,2.2,19.0,638.0,750.33,583.96
2016,2,7,12,15,931.5,77.0,2.2,19.0,640.0,765.3,594.3
2016,2,7,12,30,932.0,77.0,2.2,19.0,642.0,776.94,602.42
2016,2,7,12,45,931.5,76.0,2.25,19.0,636.0,783.31,607.34
2016,2,7,13,0,931.0,75.0,2.3,19.0,630.0,786.22,610.0
2016,2,7,13,15,926.0,74.5,2.3,19.0,615.5,782.87,608.02
2016,2,7,13,30,921.0,74.0,2.3,19.0,601.0,776.09,603.81
2016,2,7,13,45,912.0,73.5,2.3,19.5,579.5,763.01,594.11
2016,2,7,14,0,903.0,73.0,2.3,20.0,558.0,746.76,582.31
2016,2,7,14,15,891.0,71.5,2.15,19.5,529.0,724.16,567.24
2016,2,7,14,30,879.0,70.0,2.0,19.0,500.0,698.79,550.14
2016,2,7,14,45,861.5,68.0,1.95,19.0,465.0,666.54,527.56
2016,2,7,15,0,844.0,66.0,1.9,19.0,430.0,636.32,505.69
2016,2,7,15,15,820.0,63.5,1.65,18.5,389.5,595.35,474.4
2016,2,7,15,30,796.0,61.0,1.4,18.0,349.0,553.17,441.48
2016,2,7,15,45,760.5,57.5,1.15,17.5,304.5,502.51,401.18
2016,2,7,16,0,725.0,54.0,0.9,17.0,260.0,452.15,359.93
2016,2,7,16,15,672.0,49.0,0.95,16.0,214.0,392.32,312.14
2016,2,7,16,30,619.0,44.0,1.0,15.0,168.0,335.04,264.16
2016,2,7,16,45,531.0,37.0,1.05,14.5,123.0,264.81,203.85
2016,2,7,17,0,443.0,30.0,1.1,14.0,78.0,205.17,148.64
2016,2,7,17,15,221.5,15.0,1.1,14.0,39.0,94.65,29.47
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,12.0,1.3,10.0,20.5,11.8,0.0
2016,2,8,7,30,251.0,24.0,1.4,11.0,41.0,19.1,5.32
2016,2,8,7,45,367.0,34.5,1.55,12.0,82.0,36.78,18.49
2016,2,8,8,0,483.0,45.0,1.7,13.0,123.0,77.79,41.22
2016,2,8,8,15,554.5,52.0,1.75,13.5,169.0,121.96,72.93
2016,2,8,8,30,626.0,59.0,1.8,14.0,215.0,173.4,114.65
2016,2,8,8,45,669.5,64.5,1.9,15.0,260.5,223.52,158.25
2016,2,8,9,0,713.0,70.0,2.0,16.0,306.0,277.18,205.18
2016,2,8,9,15,744.5,73.5,2.0,16.5,348.5,328.67,250.49
2016,2,8,9,30,776.0,77.0,2.0,17.0,391.0,380.89,295.43
2016,2,8,9,45,807.5,77.0,2.0,17.5,430.5,430.83,337.48
2016,2,8,10,0,839.0,77.0,2.0,18.0,470.0,481.61,378.99
2016,2,8,10,15,854.0,79.0,2.0,18.5,501.5,526.43,414.78
2016,2,8,10,30,869.0,81.0,2.0,19.0,533.0,570.13,448.65
2016,2,8,10,45,879.0,82.5,2.0,19.5,558.0,607.52,476.96
2016,2,8,11,0,889.0,84.0,2.0,20.0,583.0,644.03,503.85
2016,2,8,11,15,895.0,85.0,1.95,20.5,600.5,675.23,525.94
2016,2,8,11,30,901.0,86.0,1.9,21.0,618.0,703.84,545.38
2016,2,8,11,45,904.0,86.5,1.85,21.5,627.5,727.06,559.79
2016,2,8,12,0,907.0,87.0,1.8,22.0,637.0,747.27,572.04
2016,2,8,12,15,907.0,87.0,1.75,22.0,639.0,761.63,581.31
2016,2,8,12,30,907.0,87.0,1.7,22.0,641.0,772.71,588.41
2016,2,8,12,45,911.0,84.5,1.65,22.5,636.0,780.7,592.36
2016,2,8,13,0,915.0,82.0,1.6,23.0,631.0,785.33,594.12
2016,2,8,13,15,909.5,81.5,1.5,23.0,616.5,781.63,590.95
2016,2,8,13,30,904.0,81.0,1.4,23.0,602.0,774.57,585.67
2016,2,8,13,45,894.5,80.0,1.35,23.0,580.0,760.68,576.36
2016,2,8,14,0,885.0,79.0,1.3,23.0,558.0,743.68,565.07
2016,2,8,14,15,873.0,77.5,1.2,23.0,529.5,721.34,549.63
2016,2,8,14,30,861.0,76.0,1.1,23.0,501.0,700.6,535.36
2016,2,8,14,45,843.0,74.0,1.0,23.0,465.5,668.27,512.92
2016,2,8,15,0,825.0,72.0,0.9,23.0,430.0,633.86,488.21
2016,2,8,15,15,800.5,69.0,0.85,22.5,390.0,592.4,458.92
2016,2,8,15,30,776.0,66.0,0.8,22.0,350.0,549.81,427.98
2016,2,8,15,45,740.5,62.0,0.8,22.0,306.0,499.07,389.61
2016,2,8,16,0,705.0,58.0,0.8,22.0,262.0,448.64,350.18
2016,2,8,16,15,651.0,53.0,0.85,21.0,215.5,388.83,303.58
2016,2,8,16,30,597.0,48.0,0.9,20.0,169.0,334.71,259.18
2016,2,8,16,45,509.0,40.0,1.0,19.5,124.5,264.25,200.23
2016,2,8,17,0,421.0,32.0,1.1,19.0,80.0,200.99,144.16
2016,2,8,17,15,210.5,16.0,1.15,18.5,40.0,93.89,36.68
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,12.0,1.3,11.0,22.5,11.8,0.0
2016,2,9,7,30,303.0,24.0,1.4,12.0,45.0,18.89,6.3
2016,2,9,7,45,415.5,33.5,1.5,13.0,87.5,37.91,18.09
2016,2,9,8,0,528.0,43.0,1.6,14.0,130.0,80.69,41.54
2016,2,9,8,15,596.0,49.5,1.7,14.5,177.0,126.61,74.73
2016,2,9,8,30,664.0,56.0,1.8,15.0,224.0,180.54,118.76
2016,2,9,8,45,505.5,87.5,1.9,16.0,229.5,208.0,150.7
2016,2,9,9,0,347.0,119.0,2.0,17.0,235.0,218.27,166.45
2016,2,9,9,15,579.0,95.5,2.0,17.5,319.0,295.14,226.37
2016,2,9,9,30,811.0,72.0,2.0,18.0,403.0,391.78,302.87
2016,2,9,9,45,835.0,74.0,2.05,18.5,442.0,442.18,345.07
2016,2,9,10,0,859.0,76.0,2.1,19.0,481.0,492.74,386.38
2016,2,9,10,15,873.5,77.5,2.05,19.5,513.0,537.68,421.92
2016,2,9,10,30,888.0,79.0,2.0,20.0,545.0,580.32,454.63
2016,2,9,10,45,713.5,131.5,1.95,21.0,517.0,565.4,441.1
2016,2,9,11,0,539.0,184.0,1.9,22.0,489.0,532.65,413.85
2016,2,9,11,15,730.0,133.5,1.85,22.0,560.0,624.95,484.6
2016,2,9,11,30,921.0,83.0,1.8,22.0,631.0,717.26,552.38
2016,2,9,11,45,922.5,84.0,1.75,22.5,640.5,740.44,565.94
2016,2,9,12,0,924.0,85.0,1.7,23.0,650.0,760.49,577.87
2016,2,9,12,15,923.5,85.0,1.6,23.0,651.5,774.75,586.46
2016,2,9,12,30,923.0,85.0,1.5,23.0,653.0,785.65,592.8
2016,2,9,12,45,920.5,85.0,1.4,23.5,646.0,791.66,594.7
2016,2,9,13,0,918.0,85.0,1.3,24.0,639.0,794.22,594.38
2016,2,9,13,15,912.0,84.0,1.15,24.0,624.5,789.6,589.85
2016,2,9,13,30,906.0,83.0,1.0,24.0,610.0,781.59,583.14
2016,2,9,13,45,893.5,83.0,0.9,24.0,587.0,766.56,572.46
2016,2,9,14,0,881.0,83.0,0.8,24.0,564.0,748.47,559.86
2016,2,9,14,15,679.5,127.0,0.8,24.0,486.5,647.6,490.78
2016,2,9,14,30,478.0,171.0,0.8,24.0,409.0,539.43,412.53
2016,2,9,14,45,382.0,175.0,0.8,24.0,356.5,460.53,355.59
2016,2,9,15,0,286.0,179.0,0.8,24.0,304.0,394.11,305.89
2016,2,9,15,15,297.5,160.0,0.8,23.0,279.5,372.88,292.17
2016,2,9,15,30,309.0,141.0,0.8,22.0,255.0,349.88,276.19
2016,2,9,15,45,286.5,127.0,0.8,21.0,222.5,311.86,247.51
2016,2,9,16,0,264.0,113.0,0.8,20.0,190.0,274.68,218.63
2016,2,9,16,15,241.5,95.5,0.85,19.0,156.5,234.23,186.27
2016,2,9,16,30,219.0,78.0,0.9,18.0,123.0,194.98,153.7
2016,2,9,16,45,182.5,59.5,1.0,17.5,90.5,150.16,115.5
2016,2,9,17,0,146.0,41.0,1.1,17.0,58.0,108.0,78.35
2016,2,9,17,15,73.0,24.5,1.1,16.5,33.0,57.19,25.19
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,106.0,13.0,0.5,12.5,21.0,12.78,0.0
2016,2,10,7,30,212.0,26.0,0.5,13.0,42.0,20.65,8.4
2016,2,10,7,45,294.5,39.5,0.55,13.5,79.5,40.7,22.19
2016,2,10,8,0,377.0,53.0,0.6,14.0,117.0,79.03,45.83
2016,2,10,8,15,430.0,64.5,0.65,14.0,158.5,119.61,76.19
2016,2,10,8,30,483.0,76.0,0.7,14.0,200.0,165.65,113.95
2016,2,10,8,45,533.5,79.5,0.8,14.5,240.5,208.44,150.5
2016,2,10,9,0,584.0,83.0,0.9,15.0,281.0,255.73,191.3
2016,2,10,9,15,621.0,87.5,0.95,15.5,322.0,303.44,232.43
2016,2,10,9,30,658.0,92.0,1.0,16.0,363.0,353.56,274.72
2016,2,10,9,45,741.5,87.5,1.1,16.5,419.5,417.41,326.56
2016,2,10,10,0,825.0,83.0,1.2,17.0,476.0,486.25,381.19
2016,2,10,10,15,839.5,85.5,1.25,17.5,507.5,531.01,416.39
2016,2,10,10,30,854.0,88.0,1.3,18.0,539.0,574.66,449.91
2016,2,10,10,45,862.0,90.5,1.4,18.5,564.0,613.05,479.05
2016,2,10,11,0,870.0,93.0,1.5,19.0,589.0,649.4,506.07
2016,2,10,11,15,876.5,94.0,1.5,19.0,606.5,680.92,529.37
2016,2,10,11,30,883.0,95.0,1.5,19.0,624.0,709.92,550.37
2016,2,10,11,45,887.0,95.5,1.55,19.5,634.0,733.93,566.05
2016,2,10,12,0,891.0,96.0,1.6,20.0,644.0,751.79,577.44
2016,2,10,12,15,891.5,96.0,1.6,20.0,646.0,766.39,587.32
2016,2,10,12,30,892.0,96.0,1.6,20.0,648.0,777.77,595.09
2016,2,10,12,45,892.5,94.5,1.6,20.0,642.5,784.24,599.6
2016,2,10,13,0,893.0,93.0,1.6,20.0,637.0,787.38,601.99
2016,2,10,13,15,888.0,92.5,1.6,20.0,623.0,784.11,600.11
2016,2,10,13,30,883.0,92.0,1.6,20.0,609.0,781.9,599.17
2016,2,10,13,45,877.5,89.5,1.6,20.5,587.5,769.53,590.14
2016,2,10,14,0,872.0,87.0,1.6,21.0,566.0,753.96,579.1
2016,2,10,14,15,761.0,105.5,1.55,20.5,508.0,684.92,531.96
2016,2,10,14,30,650.0,124.0,1.5,20.0,450.0,614.33,481.56
2016,2,10,14,45,594.0,128.5,1.5,20.0,410.5,567.38,447.29
2016,2,10,15,0,538.0,133.0,1.5,20.0,371.0,517.69,410.21
2016,2,10,15,15,494.0,127.0,1.3,19.5,330.0,468.7,373.08
2016,2,10,15,30,450.0,121.0,1.1,19.0,289.0,420.73,336.01
2016,2,10,15,45,416.5,112.0,0.95,18.5,253.0,376.78,301.61
2016,2,10,16,0,383.0,103.0,0.8,18.0,217.0,334.03,267.26
2016,2,10,16,15,351.0,88.5,0.85,17.0,179.0,287.18,229.86
2016,2,10,16,30,319.0,74.0,0.9,16.0,141.0,242.07,192.39
2016,2,10,16,45,271.0,58.0,0.95,15.5,104.5,190.79,148.42
2016,2,10,17,0,223.0,42.0,1.0,15.0,68.0,143.43,106.27
2016,2,10,17,15,111.5,26.5,1.0,14.5,39.5,72.5,37.21
2016,2,10,17,30,0.0,11.0,1.0,14.0,11.0,10.81,0.0
2016,2,10,17,45,0.0,5.5,1.0,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,70.0,13.5,1.1,12.0,19.0,13.27,0.0
2016,2,11,7,30,140.0,27.0,1.2,13.0,38.0,20.96,9.4
2016,2,11,7,45,192.5,44.0,1.35,14.0,70.5,42.24,25.15
2016,2,11,8,0,245.0,61.0,1.5,15.0,103.0,75.08,47.45
2016,2,11,8,15,275.5,77.5,1.45,15.5,138.5,110.14,74.8
2016,2,11,8,30,306.0,94.0,1.4,16.0,174.0,148.41,106.43
2016,2,11,8,45,328.5,108.0,1.35,16.5,208.0,185.36,137.96
2016,2,11,9,0,351.0,122.0,1.3,17.0,242.0,224.29,171.08
2016,2,11,9,15,503.5,108.0,1.15,17.5,304.5,283.2,217.45
2016,2,11,9,30,656.0,94.0,1.0,18.0,367.0,356.76,275.49
2016,2,11,9,45,628.5,112.0,0.9,19.0,392.5,394.06,305.48
2016,2,11,10,0,601.0,130.0,0.8,20.0,418.0,427.58,331.16
2016,2,11,10,15,596.5,141.0,0.75,20.5,443.0,462.51,357.59
2016,2,11,10,30,592.0,152.0,0.7,21.0,468.0,495.56,381.65
2016,2,11,10,45,721.0,125.5,0.65,21.5,527.5,568.43,434.99
2016,2,11,11,0,850.0,99.0,0.6,22.0,587.0,646.06,489.77
2016,2,11,11,15,856.5,100.0,0.55,22.0,604.5,677.12,510.53
2016,2,11,11,30,863.0,101.0,0.5,22.0,622.0,705.71,529.66
2016,2,11,11,45,862.0,103.5,0.5,22.0,630.5,727.98,544.01
2016,2,11,12,0,861.0,106.0,0.5,22.0,639.0,747.19,556.37
2016,2,11,12,15,565.0,195.0,0.5,22.0,545.5,635.68,476.68
2016,2,11,12,30,269.0,284.0,0.5,22.0,452.0,509.18,383.25
2016,2,11,12,45,210.5,286.5,0.55,22.0,417.0,463.94,351.74
2016,2,11,13,0,152.0,289.0,0.6,22.0,382.0,424.46,322.78
2016,2,11,13,15,257.5,267.5,0.6,21.5,421.0,491.18,374.93
2016,2,11,13,30,363.0,246.0,0.6,21.0,460.0,548.61,418.85
2016,2,11,13,45,290.5,248.5,0.6,21.0,416.0,495.73,379.34
2016,2,11,14,0,218.0,251.0,0.6,21.0,372.0,434.84,334.59
2016,2,11,14,15,215.5,237.5,0.6,20.5,352.0,416.35,322.7
2016,2,11,14,30,213.0,224.0,0.6,20.0,332.0,397.13,309.71
2016,2,11,14,45,372.0,180.0,0.6,20.0,353.0,461.77,361.7
2016,2,11,15,0,531.0,136.0,0.6,20.0,374.0,518.27,405.52
2016,2,11,15,15,470.0,133.0,0.6,19.5,329.0,461.9,363.42
2016,2,11,15,30,409.0,130.0,0.6,19.0,284.0,407.63,322.97
2016,2,11,15,45,366.5,122.0,0.65,18.5,247.5,360.97,287.74
2016,2,11,16,0,324.0,114.0,0.7,18.0,211.0,309.2,247.41
2016,2,11,16,15,289.5,97.5,0.75,17.5,173.5,261.46,209.04
2016,2,11,16,30,255.0,81.0,0.8,17.0,136.0,215.84,171.11
2016,2,11,16,45,203.0,63.5,0.85,16.5,100.0,164.22,127.44
2016,2,11,17,0,151.0,46.0,0.9,16.0,64.0,116.88,86.43
2016,2,11,17,15,75.5,28.0,0.9,15.5,37.0,64.02,35.14
2016,2,11,17,30,0.0,10.0,0.9,15.0,10.0,9.83,0.0
2016,2,11,17,45,0.0,5.0,0.95,15.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
