Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,124.5,15.0,0.75,11.5,25.0,14.74,0.0
2016,2,12,7,30,249.0,30.0,0.8,12.0,50.0,24.22,12.57
2016,2,12,7,45,352.0,41.5,0.85,12.5,91.5,46.61,25.28
2016,2,12,8,0,455.0,53.0,0.9,13.0,133.0,87.89,50.05
2016,2,12,8,15,521.5,61.0,0.9,13.5,179.0,131.7,82.57
2016,2,12,8,30,588.0,69.0,0.9,14.0,225.0,182.34,123.97
2016,2,12,8,45,633.5,74.5,0.9,14.5,270.0,231.72,166.69
2016,2,12,9,0,679.0,80.0,0.9,15.0,315.0,284.95,212.71
2016,2,12,9,15,709.5,84.5,0.9,15.5,357.5,335.36,256.23
2016,2,12,9,30,740.0,89.0,0.9,16.0,400.0,387.39,299.91
2016,2,12,9,45,760.5,92.5,0.95,16.5,437.0,435.24,339.46
2016,2,12,10,0,781.0,96.0,1.0,17.0,474.0,483.31,378.0
2016,2,12,10,15,560.5,158.5,1.1,17.5,439.0,461.14,361.86
2016,2,12,10,30,340.0,221.0,1.2,18.0,404.0,418.73,328.78
2016,2,12,10,45,436.5,206.0,1.3,18.5,452.0,479.33,376.07
2016,2,12,11,0,533.0,191.0,1.4,19.0,500.0,541.41,423.17
2016,2,12,11,15,483.5,214.0,1.5,19.0,500.5,549.62,428.68
2016,2,12,11,30,434.0,237.0,1.6,19.0,501.0,553.66,431.29
2016,2,12,11,45,503.5,216.5,1.7,19.0,527.5,593.71,462.81
2016,2,12,12,0,573.0,196.0,1.8,19.0,554.0,634.27,494.26
2016,2,12,12,15,559.0,202.0,1.8,19.0,552.0,640.66,498.47
2016,2,12,12,30,545.0,208.0,1.8,19.0,550.0,644.64,501.2
2016,2,12,12,45,495.5,223.5,1.8,19.0,532.5,629.31,489.22
2016,2,12,13,0,446.0,239.0,1.8,19.0,515.0,611.48,475.52
2016,2,12,13,15,635.0,175.0,1.8,18.5,558.0,692.81,540.15
2016,2,12,13,30,824.0,111.0,1.8,18.0,601.0,764.27,593.71
2016,2,12,13,45,645.0,157.0,1.8,18.0,532.5,676.86,529.79
2016,2,12,14,0,466.0,203.0,1.8,18.0,464.0,584.04,459.54
2016,2,12,14,15,521.0,176.0,1.7,17.5,453.5,589.06,466.26
2016,2,12,14,30,576.0,149.0,1.6,17.0,443.0,589.8,468.9
2016,2,12,14,45,504.5,154.0,1.5,17.0,399.0,534.39,426.24
2016,2,12,15,0,433.0,159.0,1.4,17.0,355.0,480.47,384.57
2016,2,12,15,15,435.0,142.5,1.25,16.5,324.5,451.8,363.51
2016,2,12,15,30,437.0,126.0,1.1,16.0,294.0,421.44,340.39
2016,2,12,15,45,398.5,118.5,0.95,15.5,257.0,376.52,304.75
2016,2,12,16,0,360.0,111.0,0.8,15.0,220.0,333.2,269.66
2016,2,12,16,15,326.0,95.5,0.8,14.5,182.0,284.93,230.36
2016,2,12,16,30,292.0,80.0,0.8,14.0,144.0,238.61,191.42
2016,2,12,16,45,238.5,63.5,0.8,14.0,107.0,185.43,145.66
2016,2,12,17,0,185.0,47.0,0.8,14.0,70.0,136.77,102.83
2016,2,12,17,15,92.5,30.0,0.8,13.5,41.5,72.86,43.3
2016,2,12,17,30,0.0,13.0,0.8,13.0,13.0,12.78,0.0
2016,2,12,17,45,0.0,6.5,0.8,13.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,173.0,13.5,1.3,10.5,28.5,13.27,0.0
2016,2,13,7,30,346.0,27.0,1.4,11.0,57.0,20.96,10.7
2016,2,13,7,45,448.5,36.5,1.55,11.5,101.0,46.17,22.37
2016,2,13,8,0,551.0,46.0,1.7,12.0,145.0,91.23,49.02
2016,2,13,8,15,614.0,52.5,1.7,12.5,193.0,138.62,84.88
2016,2,13,8,30,677.0,59.0,1.7,13.0,241.0,193.57,130.86
2016,2,13,8,45,338.5,74.5,1.75,13.5,165.5,157.93,117.0
2016,2,13,9,0,0.0,90.0,1.8,14.0,90.0,86.81,68.13
2016,2,13,9,15,0.0,114.0,1.85,14.5,114.0,110.01,87.39
2016,2,13,9,30,0.0,138.0,1.9,15.0,138.0,133.4,106.36
2016,2,13,9,45,0.0,140.5,2.0,15.5,140.5,136.08,108.08
2016,2,13,10,0,0.0,143.0,2.1,16.0,143.0,138.7,109.79
2016,2,13,10,15,9.5,173.0,2.15,16.5,178.0,173.36,137.61
2016,2,13,10,30,19.0,203.0,2.2,17.0,213.0,209.06,165.84
2016,2,13,10,45,99.0,236.5,2.25,17.5,294.0,295.61,235.1
2016,2,13,11,0,179.0,270.0,2.3,18.0,375.0,389.44,308.24
2016,2,13,11,15,299.5,256.5,2.3,18.5,438.0,467.45,368.93
2016,2,13,11,30,420.0,243.0,2.3,19.0,501.0,551.6,433.0
2016,2,13,11,45,687.5,159.5,2.35,19.5,589.0,670.28,524.63
2016,2,13,12,0,955.0,76.0,2.4,20.0,677.0,786.67,608.27
2016,2,13,12,15,956.0,76.5,2.4,20.0,679.5,803.08,618.66
2016,2,13,12,30,957.0,77.0,2.4,20.0,682.0,816.05,627.61
2016,2,13,12,45,949.5,79.0,2.45,20.0,674.5,820.65,631.23
2016,2,13,13,0,942.0,81.0,2.5,20.0,667.0,821.65,632.55
2016,2,13,13,15,937.5,80.5,2.55,20.0,653.0,818.64,631.22
2016,2,13,13,30,933.0,80.0,2.6,20.0,639.0,812.12,627.6
2016,2,13,13,45,926.5,78.5,2.65,20.0,617.0,799.52,619.8
2016,2,13,14,0,920.0,77.0,2.7,20.0,595.0,783.6,609.76
2016,2,13,14,15,908.0,75.5,2.75,19.5,565.5,760.42,595.7
2016,2,13,14,30,896.0,74.0,2.8,19.0,536.0,734.37,579.47
2016,2,13,14,45,879.0,72.0,2.9,19.0,500.0,701.59,557.28
2016,2,13,15,0,862.0,70.0,3.0,19.0,464.0,670.82,536.32
2016,2,13,15,15,839.0,67.5,2.7,18.5,422.5,629.29,505.18
2016,2,13,15,30,816.0,65.0,2.4,18.0,381.0,586.4,471.96
2016,2,13,15,45,783.0,61.5,2.1,17.5,335.5,535.54,431.74
2016,2,13,16,0,750.0,58.0,1.8,17.0,290.0,484.71,390.4
2016,2,13,16,15,700.5,53.5,1.65,16.0,242.0,424.88,341.88
2016,2,13,16,30,651.0,49.0,1.5,15.0,194.0,367.23,293.22
2016,2,13,16,45,566.0,42.5,1.35,14.0,146.5,295.33,231.73
2016,2,13,17,0,481.0,36.0,1.2,13.0,99.0,233.6,176.58
2016,2,13,17,15,335.5,25.0,1.2,12.5,60.0,151.8,96.91
2016,2,13,17,30,190.0,14.0,1.2,12.0,21.0,64.87,0.0
2016,2,13,17,45,95.0,7.0,1.2,11.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,200.0,12.5,1.4,10.5,30.5,9.32,0.0
2016,2,14,7,30,400.0,25.0,1.6,11.0,61.0,20.54,10.78
2016,2,14,7,45,494.5,32.5,1.85,12.0,105.0,47.06,21.4
2016,2,14,8,0,589.0,40.0,2.1,13.0,149.0,92.16,47.89
2016,2,14,8,15,646.0,45.5,2.15,13.5,196.0,139.79,84.31
2016,2,14,8,30,703.0,51.0,2.2,14.0,243.0,193.04,129.39
2016,2,14,8,45,586.0,80.0,2.3,15.0,259.5,228.66,167.01
2016,2,14,9,0,469.0,109.0,2.4,16.0,276.0,251.4,192.14
2016,2,14,9,15,645.0,87.0,2.6,16.5,346.5,319.16,247.12
2016,2,14,9,30,821.0,65.0,2.8,17.0,417.0,401.47,314.34
2016,2,14,9,45,555.0,135.5,3.0,18.0,383.0,388.66,307.69
2016,2,14,10,0,289.0,206.0,3.2,19.0,349.0,350.15,277.75
2016,2,14,10,15,206.5,227.0,3.35,19.0,333.0,337.66,268.24
2016,2,14,10,30,124.0,248.0,3.5,19.0,317.0,320.76,254.25
2016,2,14,10,45,505.5,163.5,3.7,19.5,458.5,481.1,384.43
2016,2,14,11,0,887.0,79.0,3.9,20.0,600.0,655.83,521.35
2016,2,14,11,15,893.0,79.5,3.95,20.0,617.5,686.75,544.16
2016,2,14,11,30,899.0,80.0,4.0,20.0,635.0,715.04,564.55
2016,2,14,11,45,901.0,81.0,4.05,20.5,644.5,738.23,580.08
2016,2,14,12,0,903.0,82.0,4.1,21.0,654.0,758.36,593.39
2016,2,14,12,15,698.0,157.0,4.1,21.0,600.0,704.81,553.22
2016,2,14,12,30,493.0,232.0,4.1,21.0,546.0,634.27,497.04
2016,2,14,12,45,698.5,157.0,4.1,21.0,597.5,721.82,567.07
2016,2,14,13,0,904.0,82.0,4.1,21.0,649.0,796.73,621.56
2016,2,14,13,15,901.0,81.5,4.05,21.0,636.0,794.85,619.94
2016,2,14,13,30,898.0,81.0,4.0,21.0,623.0,789.6,616.54
2016,2,14,13,45,890.0,81.0,3.95,21.5,602.0,777.77,607.36
2016,2,14,14,0,882.0,81.0,3.9,22.0,581.0,762.79,596.09
2016,2,14,14,15,871.0,79.0,3.8,21.5,553.0,740.29,581.52
2016,2,14,14,30,860.0,77.0,3.7,21.0,525.0,715.0,564.91
2016,2,14,14,45,695.0,109.0,3.6,21.0,455.5,624.91,497.85
2016,2,14,15,0,530.0,141.0,3.5,21.0,386.0,528.64,422.89
2016,2,14,15,15,576.5,117.0,3.3,20.5,361.5,520.83,418.7
2016,2,14,15,30,623.0,93.0,3.1,20.0,337.0,504.94,407.39
2016,2,14,15,45,580.5,90.0,2.9,20.0,296.0,455.54,367.58
2016,2,14,16,0,538.0,87.0,2.7,20.0,255.0,407.25,327.98
2016,2,14,16,15,496.0,77.0,2.55,19.0,213.0,353.23,284.2
2016,2,14,16,30,454.0,67.0,2.4,18.0,171.0,301.3,240.64
2016,2,14,16,45,388.0,55.5,2.25,17.5,129.0,240.33,188.24
2016,2,14,17,0,322.0,44.0,2.1,17.0,87.0,184.1,138.7
2016,2,14,17,15,161.0,31.5,2.05,16.5,53.0,103.95,67.43
2016,2,14,17,30,0.0,19.0,2.0,16.0,19.0,18.68,0.0
2016,2,14,17,45,0.0,9.5,2.0,16.0,9.5,9.34,0.0
2016,2,14,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,220.0,13.0,1.6,12.5,33.5,10.4,0.0
2016,2,15,7,30,440.0,26.0,1.8,13.0,67.0,21.37,11.65
2016,2,15,7,45,537.0,33.5,2.05,14.0,113.5,51.21,22.96
2016,2,15,8,0,634.0,41.0,2.3,15.0,160.0,99.24,51.37
2016,2,15,8,15,690.0,45.5,2.35,15.5,208.5,148.46,89.07
2016,2,15,8,30,746.0,50.0,2.4,16.0,257.0,203.14,135.37
2016,2,15,8,45,782.5,53.5,2.45,16.5,304.5,256.83,183.29
2016,2,15,9,0,819.0,57.0,2.5,17.0,352.0,313.16,233.45
2016,2,15,9,15,843.5,59.5,2.45,17.5,395.5,367.01,280.98
2016,2,15,9,30,868.0,62.0,2.4,18.0,439.0,420.74,327.11
2016,2,15,9,45,886.0,64.0,2.4,18.5,477.5,471.39,369.58
2016,2,15,10,0,904.0,66.0,2.4,19.0,516.0,521.52,410.27
2016,2,15,10,15,916.0,67.5,2.4,19.0,548.0,567.11,447.11
2016,2,15,10,30,928.0,69.0,2.4,19.0,580.0,611.14,481.82
2016,2,15,10,45,936.5,70.0,2.45,19.5,605.5,650.69,511.67
2016,2,15,11,0,945.0,71.0,2.5,20.0,631.0,687.97,539.13
2016,2,15,11,15,950.0,71.5,2.5,20.0,648.5,719.88,561.9
2016,2,15,11,30,955.0,72.0,2.5,20.0,666.0,748.92,581.96
2016,2,15,11,45,957.5,72.5,2.55,20.5,675.5,773.15,597.74
2016,2,15,12,0,960.0,73.0,2.6,21.0,685.0,794.13,611.24
2016,2,15,12,15,960.5,73.0,2.65,21.0,687.0,809.69,622.19
2016,2,15,12,30,961.0,73.0,2.7,21.0,689.0,821.76,630.85
2016,2,15,12,45,952.5,75.5,2.75,21.5,681.5,826.1,633.05
2016,2,15,13,0,944.0,78.0,2.8,22.0,674.0,826.81,632.91
2016,2,15,13,15,939.5,77.5,2.8,22.0,659.5,823.72,631.19
2016,2,15,13,30,935.0,77.0,2.8,22.0,645.0,817.12,627.18
2016,2,15,13,45,927.0,76.0,2.8,22.0,623.0,803.8,618.6
2016,2,15,14,0,919.0,75.0,2.8,22.0,601.0,787.2,607.84
2016,2,15,14,15,908.0,73.5,2.65,21.5,572.0,764.62,593.17
2016,2,15,14,30,897.0,72.0,2.5,21.0,543.0,739.13,576.42
2016,2,15,14,45,880.0,71.0,2.45,21.0,507.0,707.27,554.5
2016,2,15,15,0,863.0,70.0,2.4,21.0,471.0,673.22,530.85
2016,2,15,15,15,841.0,67.5,2.1,20.5,429.5,636.33,503.84
2016,2,15,15,30,819.0,65.0,1.8,20.0,388.0,593.76,471.21
2016,2,15,15,45,785.0,62.0,1.55,20.0,342.5,542.48,430.64
2016,2,15,16,0,751.0,59.0,1.3,20.0,297.0,491.3,389.19
2016,2,15,16,15,703.5,54.5,1.25,19.0,249.0,432.03,342.64
2016,2,15,16,30,656.0,50.0,1.2,18.0,201.0,374.78,295.68
2016,2,15,16,45,579.0,43.5,1.15,17.0,153.5,305.41,237.47
2016,2,15,17,0,502.0,37.0,1.1,16.0,106.0,245.3,184.65
2016,2,15,17,15,365.5,26.5,1.1,16.0,66.0,165.24,110.18
2016,2,15,17,30,229.0,16.0,1.1,16.0,26.0,88.66,0.0
2016,2,15,17,45,114.5,8.0,1.1,16.0,13.0,33.81,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,208.5,14.0,1.0,12.5,34.5,10.42,0.0
2016,2,16,7,30,417.0,28.0,1.1,13.0,69.0,21.26,11.86
2016,2,16,7,45,510.0,36.5,1.2,14.0,114.5,52.74,24.37
2016,2,16,8,0,603.0,45.0,1.3,15.0,160.0,101.94,54.68
2016,2,16,8,15,660.0,50.0,1.3,15.5,208.5,150.28,91.81
2016,2,16,8,30,717.0,55.0,1.3,16.0,257.0,204.27,137.21
2016,2,16,8,45,752.5,59.5,1.3,16.5,304.0,257.35,184.05
2016,2,16,9,0,788.0,64.0,1.3,17.0,351.0,313.03,232.84
2016,2,16,9,15,813.5,66.5,1.35,17.5,394.0,365.3,278.38
2016,2,16,9,30,839.0,69.0,1.4,18.0,437.0,418.48,323.4
2016,2,16,9,45,861.0,70.0,1.45,19.0,476.0,469.08,364.47
2016,2,16,10,0,883.0,71.0,1.5,20.0,515.0,519.28,403.79
2016,2,16,10,15,895.0,72.5,1.5,20.5,546.5,564.13,438.38
2016,2,16,10,30,907.0,74.0,1.5,21.0,578.0,607.47,470.79
2016,2,16,10,45,914.0,76.0,1.5,21.5,603.0,646.52,499.12
2016,2,16,11,0,921.0,78.0,1.5,22.0,628.0,683.26,525.05
2016,2,16,11,15,926.5,78.5,1.5,22.5,645.5,714.91,545.99
2016,2,16,11,30,932.0,79.0,1.5,23.0,663.0,743.79,564.17
2016,2,16,11,45,933.0,80.5,1.5,23.5,672.5,767.57,578.73
2016,2,16,12,0,934.0,82.0,1.5,24.0,682.0,788.13,591.1
2016,2,16,12,15,934.0,82.0,1.5,24.0,683.5,803.0,600.81
2016,2,16,12,30,934.0,82.0,1.5,24.0,685.0,814.44,608.37
2016,2,16,12,45,934.0,80.5,1.55,24.0,679.0,820.77,613.19
2016,2,16,13,0,934.0,79.0,1.6,24.0,673.0,823.58,615.84
2016,2,16,13,15,929.5,78.5,1.65,24.0,658.5,820.47,614.65
2016,2,16,13,30,925.0,78.0,1.7,24.0,644.0,813.87,611.29
2016,2,16,13,45,916.5,77.0,1.75,24.0,622.0,800.2,603.23
2016,2,16,14,0,908.0,76.0,1.8,24.0,600.0,783.27,593.05
2016,2,16,14,15,897.0,74.5,1.75,24.0,571.0,760.79,578.21
2016,2,16,14,30,886.0,73.0,1.7,24.0,542.0,735.43,561.42
2016,2,16,14,45,872.0,71.0,1.7,24.0,506.5,704.67,541.21
2016,2,16,15,0,858.0,69.0,1.7,24.0,471.0,671.59,519.18
2016,2,16,15,15,773.0,75.0,1.5,23.5,413.5,603.38,470.03
2016,2,16,15,30,688.0,81.0,1.3,23.0,356.0,535.68,419.49
2016,2,16,15,45,654.0,78.0,1.1,22.5,315.0,488.87,383.91
2016,2,16,16,0,620.0,75.0,0.9,22.0,274.0,442.51,347.5
2016,2,16,16,15,642.0,61.5,0.95,21.0,239.0,413.42,325.09
2016,2,16,16,30,664.0,48.0,1.0,20.0,204.0,378.35,296.01
2016,2,16,16,45,589.5,42.0,1.05,19.5,156.5,310.03,238.98
2016,2,16,17,0,515.0,36.0,1.1,19.0,109.0,247.15,184.48
2016,2,16,17,15,257.5,32.0,1.1,18.5,68.5,136.61,92.1
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,32.54,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,13.76,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,36.5,17.5,3.45,16.0,21.5,15.82,0.0
2016,2,17,7,30,73.0,35.0,3.6,16.0,43.0,30.56,19.48
2016,2,17,7,45,95.5,55.0,3.8,16.0,70.5,53.67,36.04
2016,2,17,8,0,118.0,75.0,4.0,16.0,98.0,80.83,57.14
2016,2,17,8,15,135.5,95.5,4.1,16.5,128.5,110.39,81.28
2016,2,17,8,30,153.0,116.0,4.2,17.0,159.0,141.99,107.64
2016,2,17,8,45,168.5,134.0,4.35,17.5,189.5,172.69,133.49
2016,2,17,9,0,184.0,152.0,4.5,18.0,220.0,204.89,160.48
2016,2,17,9,15,274.0,160.0,4.65,18.0,274.5,257.33,203.04
2016,2,17,9,30,364.0,168.0,4.8,18.0,329.0,317.5,252.33
2016,2,17,9,45,406.0,175.0,4.95,18.5,369.0,364.21,290.6
2016,2,17,10,0,448.0,182.0,5.1,19.0,409.0,412.19,329.48
2016,2,17,10,15,414.5,203.5,5.25,19.0,424.0,435.69,348.75
2016,2,17,10,30,381.0,225.0,5.4,19.0,439.0,452.32,362.16
2016,2,17,10,45,380.0,237.0,5.55,19.5,458.0,479.16,382.87
2016,2,17,11,0,379.0,249.0,5.7,20.0,477.0,504.92,402.37
2016,2,17,11,15,294.0,273.0,5.8,19.5,453.5,484.69,386.07
2016,2,17,11,30,209.0,297.0,5.9,19.0,430.0,453.74,361.13
2016,2,17,11,45,170.0,302.5,6.0,19.0,411.5,437.39,347.7
2016,2,17,12,0,131.0,308.0,6.1,19.0,393.0,418.9,332.42
2016,2,17,12,15,232.5,297.5,6.1,19.0,449.0,488.9,389.63
2016,2,17,12,30,334.0,287.0,6.1,19.0,505.0,567.89,452.76
2016,2,17,12,45,194.0,283.5,6.15,19.0,410.0,451.28,359.75
2016,2,17,13,0,54.0,280.0,6.2,19.0,315.0,331.75,262.67
2016,2,17,13,15,177.5,277.5,6.1,18.5,388.0,435.67,348.86
2016,2,17,13,30,301.0,275.0,6.0,18.0,461.0,539.17,432.96
2016,2,17,13,45,406.0,237.5,5.95,18.0,479.0,578.67,466.54
2016,2,17,14,0,511.0,200.0,5.9,18.0,497.0,623.44,503.86
2016,2,17,14,15,457.5,203.0,5.75,17.5,459.0,580.16,470.31
2016,2,17,14,30,404.0,206.0,5.6,17.0,421.0,528.48,430.34
2016,2,17,14,45,467.5,177.0,5.5,17.0,410.0,542.31,443.04
2016,2,17,15,0,531.0,148.0,5.4,17.0,399.0,542.57,444.85
2016,2,17,15,15,484.5,142.0,5.25,16.5,356.0,490.89,404.12
2016,2,17,15,30,438.0,136.0,5.1,16.0,313.0,440.4,363.81
2016,2,17,15,45,404.5,128.0,4.95,16.0,276.5,397.04,328.06
2016,2,17,16,0,371.0,120.0,4.8,16.0,240.0,354.91,292.67
2016,2,17,16,15,335.5,104.5,4.7,15.5,200.5,304.78,250.7
2016,2,17,16,30,300.0,89.0,4.6,15.0,161.0,256.72,209.44
2016,2,17,16,45,247.0,72.5,4.6,15.0,122.5,196.28,156.93
2016,2,17,17,0,194.0,56.0,4.6,15.0,84.0,146.97,113.19
2016,2,17,17,15,97.0,38.5,4.75,15.0,52.5,86.66,59.97
2016,2,17,17,30,0.0,21.0,4.9,15.0,21.0,21.9,0.0
2016,2,17,17,45,0.0,10.5,5.1,15.0,10.5,10.32,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,92.5,22.0,2.9,11.0,31.5,18.48,0.0
2016,2,18,7,30,185.0,44.0,3.0,11.0,63.0,34.43,23.48
2016,2,18,7,45,292.5,57.0,3.1,11.5,106.5,62.96,38.57
2016,2,18,8,0,400.0,70.0,3.2,12.0,150.0,105.0,66.37
2016,2,18,8,15,467.5,79.5,3.3,12.0,197.0,149.03,100.91
2016,2,18,8,30,535.0,89.0,3.4,12.0,244.0,200.99,144.75
2016,2,18,8,45,586.5,94.5,3.55,12.5,290.5,250.37,188.13
2016,2,18,9,0,638.0,100.0,3.7,13.0,337.0,304.36,235.58
2016,2,18,9,15,670.0,104.5,3.75,13.0,380.0,354.29,280.17
2016,2,18,9,30,702.0,109.0,3.8,13.0,423.0,406.09,325.53
2016,2,18,9,45,730.0,111.0,3.85,13.5,462.0,455.04,367.13
2016,2,18,10,0,758.0,113.0,3.9,14.0,501.0,504.76,408.3
2016,2,18,10,15,545.0,175.5,3.9,14.0,463.0,481.17,389.92
2016,2,18,10,30,332.0,238.0,3.9,14.0,425.0,437.89,354.32
2016,2,18,10,45,575.5,179.0,3.9,14.5,521.0,547.78,443.67
2016,2,18,11,0,819.0,120.0,3.9,15.0,617.0,668.86,539.06
2016,2,18,11,15,826.0,121.0,3.85,15.0,634.5,699.87,562.33
2016,2,18,11,30,833.0,122.0,3.8,15.0,652.0,728.51,583.8
2016,2,18,11,45,833.0,124.5,3.8,15.0,661.0,751.04,599.97
2016,2,18,12,0,833.0,127.0,3.8,15.0,670.0,770.63,614.03
2016,2,18,12,15,417.5,156.0,3.75,15.0,428.5,494.78,401.19
2016,2,18,12,30,2.0,185.0,3.7,15.0,187.0,183.24,144.62
2016,2,18,12,45,170.5,233.5,3.65,15.0,344.0,379.39,306.81
2016,2,18,13,0,339.0,282.0,3.6,15.0,501.0,575.25,460.47
2016,2,18,13,15,307.0,281.5,3.55,15.0,477.0,551.28,440.69
2016,2,18,13,30,275.0,281.0,3.5,15.0,453.0,526.24,421.21
2016,2,18,13,45,252.5,274.0,3.45,15.0,427.5,500.71,401.63
2016,2,18,14,0,230.0,267.0,3.4,15.0,402.0,466.05,375.05
2016,2,18,14,15,185.0,255.5,3.3,15.0,361.0,417.52,336.76
2016,2,18,14,30,140.0,244.0,3.2,15.0,320.0,369.8,298.75
2016,2,18,14,45,80.5,212.0,3.15,15.0,255.5,281.2,227.6
2016,2,18,15,0,21.0,180.0,3.1,15.0,191.0,196.23,157.92
2016,2,18,15,15,10.5,146.5,2.85,14.5,152.0,153.64,123.44
2016,2,18,15,30,0.0,113.0,2.6,14.0,113.0,111.83,88.95
2016,2,18,15,45,0.0,100.0,2.35,14.0,100.0,98.84,78.29
2016,2,18,16,0,0.0,87.0,2.1,14.0,87.0,85.86,67.48
2016,2,18,16,15,273.5,77.0,1.85,13.0,143.0,241.2,199.94
2016,2,18,16,30,547.0,67.0,1.6,12.0,199.0,351.18,286.91
2016,2,18,16,45,477.5,57.0,1.35,11.5,153.5,285.2,228.65
2016,2,18,17,0,408.0,47.0,1.1,11.0,108.0,224.56,174.59
2016,2,18,17,15,280.5,34.0,1.1,10.5,68.5,147.75,106.04
2016,2,18,17,30,153.0,21.0,1.1,10.0,29.0,75.94,0.0
2016,2,18,17,45,76.5,10.5,1.1,10.0,14.5,28.19,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,182.0,17.0,2.75,10.5,37.0,12.69,0.0
2016,2,19,7,30,364.0,34.0,3.0,11.0,74.0,26.23,16.75
2016,2,19,7,45,452.5,43.5,3.25,11.5,119.0,60.9,31.59
2016,2,19,8,0,541.0,53.0,3.5,12.0,164.0,106.73,61.72
2016,2,19,8,15,598.0,59.5,3.6,12.5,211.5,154.02,99.5
2016,2,19,8,30,655.0,66.0,3.7,13.0,259.0,207.02,145.15
2016,2,19,8,45,691.5,71.0,3.85,13.5,304.5,258.3,191.41
2016,2,19,9,0,728.0,76.0,4.0,14.0,350.0,313.38,240.79
2016,2,19,9,15,754.5,79.5,4.0,14.0,392.5,364.51,286.91
2016,2,19,9,30,781.0,83.0,4.0,14.0,435.0,416.78,333.01
2016,2,19,9,45,604.0,136.5,4.05,14.5,423.0,423.74,341.43
2016,2,19,10,0,427.0,190.0,4.1,15.0,411.0,412.41,333.0
2016,2,19,10,15,398.0,211.0,4.1,15.0,426.5,433.94,350.73
2016,2,19,10,30,369.0,232.0,4.1,15.0,442.0,454.91,367.25
2016,2,19,10,45,259.0,259.5,4.15,15.5,410.0,428.68,344.68
2016,2,19,11,0,149.0,287.0,4.2,16.0,378.0,390.21,311.98
2016,2,19,11,15,76.5,241.0,4.15,16.0,288.0,293.9,234.97
2016,2,19,11,30,4.0,195.0,4.1,16.0,198.0,193.77,153.17
2016,2,19,11,45,130.0,250.0,4.05,16.0,335.5,353.7,283.97
2016,2,19,12,0,256.0,305.0,4.0,16.0,473.0,517.32,412.44
2016,2,19,12,15,317.5,292.5,3.85,15.5,501.5,557.47,444.53
2016,2,19,12,30,379.0,280.0,3.7,15.0,530.0,597.85,477.16
2016,2,19,12,45,193.5,245.5,3.55,15.0,373.0,411.0,330.22
2016,2,19,13,0,8.0,211.0,3.4,15.0,216.0,215.02,170.44
2016,2,19,13,15,7.0,206.5,3.2,14.5,211.5,209.99,167.17
2016,2,19,13,30,6.0,202.0,3.0,14.0,207.0,204.95,163.5
2016,2,19,13,45,187.0,222.5,2.9,14.0,333.5,384.33,312.47
2016,2,19,14,0,368.0,243.0,2.8,14.0,460.0,555.15,447.69
2016,2,19,14,15,446.0,210.0,2.8,14.0,460.5,582.23,469.75
2016,2,19,14,30,524.0,177.0,2.8,14.0,461.0,596.57,483.06
2016,2,19,14,45,262.0,164.5,2.8,14.0,306.5,374.23,306.57
2016,2,19,15,0,0.0,152.0,2.8,14.0,152.0,151.47,120.91
2016,2,19,15,15,0.0,124.5,2.55,13.5,124.5,123.16,98.32
2016,2,19,15,30,0.0,97.0,2.3,13.0,97.0,94.99,75.15
2016,2,19,15,45,0.0,85.5,2.1,13.0,85.5,83.52,65.67
2016,2,19,16,0,0.0,74.0,1.9,13.0,74.0,72.06,56.06
2016,2,19,16,15,0.0,62.0,1.65,12.5,62.0,60.07,45.98
2016,2,19,16,30,0.0,50.0,1.4,12.0,50.0,48.31,35.91
2016,2,19,16,45,0.0,38.5,1.15,12.0,38.5,37.18,26.17
2016,2,19,17,0,0.0,27.0,0.9,12.0,27.0,26.06,16.37
2016,2,19,17,15,0.0,17.0,0.85,11.5,17.0,16.4,7.62
2016,2,19,17,30,0.0,7.0,0.8,11.0,7.0,6.75,0.0
2016,2,19,17,45,0.0,3.5,0.8,11.0,3.5,3.44,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,53.0,21.0,1.25,6.5,27.0,17.72,3.86
2016,2,20,7,30,106.0,42.0,1.3,7.0,54.0,34.4,24.36
2016,2,20,7,45,138.5,62.0,1.4,7.5,86.0,61.86,42.82
2016,2,20,8,0,171.0,82.0,1.5,8.0,118.0,93.32,67.35
2016,2,20,8,15,192.0,102.0,1.45,8.5,152.0,126.61,95.2
2016,2,20,8,30,213.0,122.0,1.4,9.0,186.0,162.26,125.65
2016,2,20,8,45,239.0,136.5,1.4,9.5,219.0,196.4,154.83
2016,2,20,9,0,265.0,151.0,1.4,10.0,252.0,232.97,185.93
2016,2,20,9,15,472.0,125.0,1.3,10.5,330.5,302.59,241.33
2016,2,20,9,30,679.0,99.0,1.2,11.0,409.0,391.29,312.49
2016,2,20,9,45,750.0,99.0,1.2,11.5,468.0,457.69,366.05
2016,2,20,10,0,821.0,99.0,1.2,12.0,527.0,528.86,421.99
2016,2,20,10,15,834.5,101.5,1.15,12.5,559.0,573.91,456.38
2016,2,20,10,30,848.0,104.0,1.1,13.0,591.0,617.76,488.89
2016,2,20,10,45,714.0,146.5,1.05,13.5,568.5,608.69,479.85
2016,2,20,11,0,580.0,189.0,1.0,14.0,546.0,585.74,460.46
2016,2,20,11,15,425.5,242.0,0.95,14.0,508.0,551.75,432.65
2016,2,20,11,30,271.0,295.0,0.9,14.0,470.0,503.61,393.77
2016,2,20,11,45,300.0,294.0,0.9,14.5,490.5,532.25,415.24
2016,2,20,12,0,329.0,293.0,0.9,15.0,511.0,560.97,435.79
2016,2,20,12,15,382.0,279.5,0.95,15.0,533.0,594.71,461.78
2016,2,20,12,30,435.0,266.0,1.0,15.0,555.0,635.08,492.18
2016,2,20,12,45,474.5,248.0,1.1,15.0,561.0,652.96,506.88
2016,2,20,13,0,514.0,230.0,1.2,15.0,567.0,669.09,520.6
2016,2,20,13,15,702.0,163.5,1.2,15.0,613.0,752.96,584.67
2016,2,20,13,30,890.0,97.0,1.2,15.0,659.0,820.88,631.56
2016,2,20,13,45,881.0,96.5,1.3,15.5,636.5,812.17,625.54
2016,2,20,14,0,872.0,96.0,1.4,16.0,614.0,795.71,615.1
2016,2,20,14,15,860.5,94.0,1.4,15.5,584.5,772.61,601.2
2016,2,20,14,30,849.0,92.0,1.4,15.0,555.0,746.71,585.28
2016,2,20,14,45,837.5,88.0,1.45,15.0,520.5,715.92,565.15
2016,2,20,15,0,826.0,84.0,1.5,15.0,486.0,682.71,543.02
2016,2,20,15,15,804.5,81.0,1.4,14.5,444.5,641.74,514.04
2016,2,20,15,30,783.0,78.0,1.3,14.0,403.0,599.4,482.6
2016,2,20,15,45,756.0,73.0,1.25,14.0,358.5,550.43,444.8
2016,2,20,16,0,729.0,68.0,1.2,14.0,314.0,501.12,405.66
2016,2,20,16,15,683.5,62.5,1.15,13.0,265.5,444.14,360.48
2016,2,20,16,30,638.0,57.0,1.1,12.0,217.0,386.81,313.19
2016,2,20,16,45,566.5,50.0,1.05,11.5,169.0,318.9,255.13
2016,2,20,17,0,495.0,43.0,1.0,11.0,121.0,256.42,199.82
2016,2,20,17,15,373.0,32.0,1.0,10.5,78.5,178.56,130.52
2016,2,20,17,30,251.0,21.0,1.0,10.0,36.0,106.73,30.79
2016,2,20,17,45,125.5,10.5,1.05,10.0,18.0,40.21,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,6.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,7.0,12.0,11.8,0.0
2016,2,21,7,15,213.0,23.5,1.2,8.0,49.0,18.46,5.8
2016,2,21,7,30,426.0,35.0,1.4,9.0,86.0,28.35,19.07
2016,2,21,7,45,517.0,43.5,1.6,10.0,134.0,67.72,34.52
2016,2,21,8,0,608.0,52.0,1.8,11.0,182.0,117.18,67.67
2016,2,21,8,15,663.0,57.5,1.85,11.5,231.5,167.37,108.42
2016,2,21,8,30,718.0,63.0,1.9,12.0,281.0,224.27,157.75
2016,2,21,8,45,758.5,66.5,2.0,12.5,330.0,278.68,206.6
2016,2,21,9,0,799.0,70.0,2.1,13.0,379.0,336.21,257.79
2016,2,21,9,15,824.0,73.0,2.1,13.5,423.5,390.04,305.21
2016,2,21,9,30,849.0,76.0,2.1,14.0,468.0,444.7,351.91
2016,2,21,9,45,869.0,78.0,2.1,14.5,507.5,496.48,394.94
2016,2,21,10,0,889.0,80.0,2.1,15.0,547.0,547.62,436.1
2016,2,21,10,15,902.0,81.5,2.1,15.0,580.0,593.72,473.07
2016,2,21,10,30,915.0,83.0,2.1,15.0,613.0,638.36,507.99
2016,2,21,10,45,924.5,84.5,2.1,15.5,639.0,679.06,538.17
2016,2,21,11,0,934.0,86.0,2.1,16.0,665.0,717.57,565.89
2016,2,21,11,15,939.5,86.5,2.1,16.0,683.5,749.83,588.19
2016,2,21,11,30,945.0,87.0,2.1,16.0,702.0,779.27,608.42
2016,2,21,11,45,948.0,87.5,2.15,16.5,712.0,803.85,624.41
2016,2,21,12,0,951.0,88.0,2.2,17.0,722.0,825.21,638.16
2016,2,21,12,15,951.5,88.0,2.2,17.0,724.0,840.74,648.7
2016,2,21,12,30,952.0,88.0,2.2,17.0,726.0,852.79,656.95
2016,2,21,12,45,950.5,87.5,2.25,17.0,719.5,859.15,661.86
2016,2,21,13,0,949.0,87.0,2.3,17.0,713.0,861.91,664.46
2016,2,21,13,15,944.5,86.5,2.35,17.0,698.0,858.66,663.05
2016,2,21,13,30,940.0,86.0,2.4,17.0,683.0,851.85,659.34
2016,2,21,13,45,929.0,86.5,2.5,17.0,660.0,837.52,650.87
2016,2,21,14,0,918.0,87.0,2.6,17.0,637.0,819.93,640.17
2016,2,21,14,15,907.0,85.5,2.6,16.5,607.0,796.99,626.13
2016,2,21,14,30,896.0,84.0,2.6,16.0,577.0,771.11,609.95
2016,2,21,14,45,877.0,82.5,2.6,16.0,539.5,741.18,589.57
2016,2,21,15,0,858.0,81.0,2.6,16.0,502.0,704.49,564.06
2016,2,21,15,15,596.0,120.5,2.4,15.5,401.5,551.49,446.82
2016,2,21,15,30,334.0,160.0,2.2,15.0,301.0,398.27,324.93
2016,2,21,15,45,318.0,145.0,2.0,15.0,267.5,361.06,295.63
2016,2,21,16,0,302.0,130.0,1.8,15.0,234.0,324.08,265.33
2016,2,21,16,15,285.0,112.0,1.65,14.0,198.0,283.39,232.36
2016,2,21,16,30,268.0,94.0,1.5,13.0,162.0,243.33,198.83
2016,2,21,16,45,236.5,76.0,1.4,12.0,126.5,197.74,159.69
2016,2,21,17,0,205.0,58.0,1.3,11.0,91.0,154.5,121.54
2016,2,21,17,15,146.0,40.5,1.3,10.5,59.5,105.12,77.37
2016,2,21,17,30,87.0,23.0,1.3,10.0,28.0,57.2,20.03
2016,2,21,17,45,43.5,11.5,1.3,10.0,14.0,21.76,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
