Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,14.74,0.0
2016,2,22,7,15,235.0,24.5,1.25,9.5,53.5,19.19,7.42
2016,2,22,7,30,470.0,34.0,1.5,10.0,92.0,29.08,19.74
2016,2,22,7,45,554.0,41.5,1.75,11.0,140.0,69.94,34.5
2016,2,22,8,0,638.0,49.0,2.0,12.0,188.0,121.68,69.85
2016,2,22,8,15,690.0,54.0,2.1,12.5,238.0,172.51,111.44
2016,2,22,8,30,742.0,59.0,2.2,13.0,288.0,228.41,160.24
2016,2,22,8,45,776.0,63.0,2.35,13.5,336.0,282.91,209.5
2016,2,22,9,0,810.0,67.0,2.5,14.0,384.0,339.81,260.41
2016,2,22,9,15,834.5,70.0,2.6,14.5,428.0,394.1,308.39
2016,2,22,9,30,859.0,73.0,2.7,15.0,472.0,449.15,355.67
2016,2,22,9,45,875.5,75.5,2.85,15.5,511.5,500.3,398.73
2016,2,22,10,0,892.0,78.0,3.0,16.0,551.0,550.49,439.82
2016,2,22,10,15,904.5,79.5,3.0,16.0,583.5,596.49,477.05
2016,2,22,10,30,917.0,81.0,3.0,16.0,616.0,640.97,512.21
2016,2,22,10,45,924.5,83.0,3.05,16.5,642.0,681.01,542.42
2016,2,22,11,0,932.0,85.0,3.1,17.0,668.0,718.74,569.91
2016,2,22,11,15,937.5,85.5,3.15,17.0,686.0,750.96,592.81
2016,2,22,11,30,943.0,86.0,3.2,17.0,704.0,780.35,613.64
2016,2,22,11,45,944.5,87.5,3.25,17.5,714.0,804.84,629.76
2016,2,22,12,0,946.0,89.0,3.3,18.0,724.0,826.06,643.55
2016,2,22,12,15,946.5,89.0,3.35,18.0,725.5,841.52,654.54
2016,2,22,12,30,947.0,89.0,3.4,18.0,727.0,853.5,663.23
2016,2,22,12,45,939.5,91.5,3.45,18.5,719.5,858.27,665.7
2016,2,22,13,0,932.0,94.0,3.5,19.0,712.0,859.44,665.82
2016,2,22,13,15,928.0,93.0,3.5,19.0,697.5,856.04,663.86
2016,2,22,13,30,924.0,92.0,3.5,19.0,683.0,849.12,659.6
2016,2,22,13,45,918.5,90.0,3.5,19.0,661.0,836.44,651.38
2016,2,22,14,0,913.0,88.0,3.5,19.0,639.0,820.41,640.91
2016,2,22,14,15,903.5,86.5,3.4,18.5,610.0,798.61,627.06
2016,2,22,14,30,894.0,85.0,3.3,18.0,581.0,773.85,611.08
2016,2,22,14,45,880.5,82.5,3.2,18.0,545.0,746.73,592.2
2016,2,22,15,0,867.0,80.0,3.1,18.0,509.0,712.56,568.06
2016,2,22,15,15,846.5,77.5,2.8,17.5,467.0,671.43,538.7
2016,2,22,15,30,826.0,75.0,2.5,17.0,425.0,628.75,506.32
2016,2,22,15,45,796.5,71.5,2.2,16.5,379.0,578.19,466.99
2016,2,22,16,0,767.0,68.0,1.9,16.0,333.0,527.36,426.39
2016,2,22,16,15,724.0,63.0,1.75,15.0,283.5,467.78,379.04
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,409.78,331.08
2016,2,22,16,45,610.5,51.5,1.45,13.0,184.0,343.22,274.46
2016,2,22,17,0,540.0,45.0,1.3,12.0,134.0,279.07,218.04
2016,2,22,17,15,419.0,34.5,1.3,11.5,89.0,199.01,147.36
2016,2,22,17,30,298.0,24.0,1.3,11.0,44.0,126.41,57.78
2016,2,22,17,45,149.0,12.0,1.35,11.0,22.0,47.96,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,10.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,10.0,17.0,16.71,0.0
2016,2,23,7,15,231.5,27.5,0.6,10.0,57.0,21.9,10.33
2016,2,23,7,30,463.0,38.0,0.6,10.0,97.0,34.36,19.65
2016,2,23,7,45,549.0,46.0,0.6,10.5,146.5,75.68,39.12
2016,2,23,8,0,635.0,54.0,0.6,11.0,196.0,126.57,74.12
2016,2,23,8,15,688.5,60.0,0.65,11.5,247.0,180.51,118.19
2016,2,23,8,30,742.0,66.0,0.7,12.0,298.0,237.9,167.65
2016,2,23,8,45,780.0,69.5,0.75,12.5,347.5,293.24,216.64
2016,2,23,9,0,818.0,73.0,0.8,13.0,397.0,351.42,267.38
2016,2,23,9,15,842.5,76.5,0.9,13.5,442.5,406.79,315.17
2016,2,23,9,30,867.0,80.0,1.0,14.0,488.0,462.9,362.18
2016,2,23,9,45,887.0,81.5,1.1,15.0,528.0,515.24,404.23
2016,2,23,10,0,907.0,83.0,1.2,16.0,568.0,566.87,444.34
2016,2,23,10,15,919.0,85.0,1.2,16.5,601.0,613.81,479.82
2016,2,23,10,30,931.0,87.0,1.2,17.0,634.0,659.17,513.03
2016,2,23,10,45,940.5,87.5,1.3,17.5,660.5,699.53,542.72
2016,2,23,11,0,950.0,88.0,1.4,18.0,687.0,737.62,569.71
2016,2,23,11,15,954.5,89.0,1.35,18.5,704.5,770.23,589.82
2016,2,23,11,30,959.0,90.0,1.3,19.0,722.0,799.91,607.68
2016,2,23,11,45,960.5,90.5,1.3,19.5,731.5,823.71,621.98
2016,2,23,12,0,962.0,91.0,1.3,20.0,741.0,844.17,634.05
2016,2,23,12,15,961.5,91.5,1.2,20.0,742.5,859.62,642.67
2016,2,23,12,30,961.0,92.0,1.1,20.0,744.0,871.52,648.93
2016,2,23,12,45,956.5,92.5,1.05,20.5,736.0,876.59,650.28
2016,2,23,13,0,952.0,93.0,1.0,21.0,728.0,878.01,649.41
2016,2,23,13,15,946.5,92.0,0.9,21.0,712.5,873.34,645.13
2016,2,23,13,30,941.0,91.0,0.8,21.0,697.0,865.09,638.67
2016,2,23,13,45,930.0,91.0,0.75,21.0,673.0,850.06,628.79
2016,2,23,14,0,919.0,91.0,0.7,21.0,649.0,831.76,616.95
2016,2,23,14,15,907.5,89.0,0.65,21.0,618.5,807.7,601.4
2016,2,23,14,30,896.0,87.0,0.6,21.0,588.0,780.71,583.98
2016,2,23,14,45,879.5,85.0,0.55,21.0,551.0,751.86,565.31
2016,2,23,15,0,863.0,83.0,0.5,21.0,514.0,716.07,541.82
2016,2,23,15,15,841.0,80.0,0.5,20.5,471.0,673.33,515.05
2016,2,23,15,30,819.0,77.0,0.5,20.0,428.0,629.15,485.35
2016,2,23,15,45,787.0,73.5,0.55,19.5,381.0,577.15,449.34
2016,2,23,16,0,755.0,70.0,0.6,19.0,334.0,525.08,411.77
2016,2,23,16,15,709.5,65.0,0.7,18.0,284.0,464.43,367.08
2016,2,23,16,30,664.0,60.0,0.8,17.0,234.0,408.56,323.52
2016,2,23,16,45,586.5,53.5,0.9,16.5,183.5,336.56,264.67
2016,2,23,17,0,509.0,47.0,1.0,16.0,133.0,270.45,208.36
2016,2,23,17,15,391.0,36.0,1.0,15.5,88.5,191.99,140.75
2016,2,23,17,30,273.0,25.0,1.0,15.0,44.0,121.61,61.25
2016,2,23,17,45,136.5,12.5,1.05,15.0,22.0,45.72,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,16.71,0.0
2016,2,24,7,15,195.5,28.5,0.9,10.5,54.5,22.1,11.24
2016,2,24,7,30,391.0,40.0,1.0,11.0,92.0,36.83,21.25
2016,2,24,7,45,477.5,49.0,1.1,12.0,139.0,75.33,40.74
2016,2,24,8,0,564.0,58.0,1.2,13.0,186.0,123.51,74.2
2016,2,24,8,15,617.5,64.5,1.1,13.5,235.0,172.62,114.26
2016,2,24,8,30,671.0,71.0,1.0,14.0,284.0,227.05,160.85
2016,2,24,8,45,712.0,74.5,0.95,14.5,332.0,279.9,207.1
2016,2,24,9,0,753.0,78.0,0.9,15.0,380.0,337.01,256.14
2016,2,24,9,15,778.5,81.5,0.9,16.0,423.5,389.65,300.31
2016,2,24,9,30,804.0,85.0,0.9,17.0,467.0,443.28,343.67
2016,2,24,9,45,825.0,86.5,0.9,18.0,506.0,493.34,382.8
2016,2,24,10,0,846.0,88.0,0.9,19.0,545.0,543.3,420.35
2016,2,24,10,15,859.0,90.0,0.85,19.5,577.0,588.77,453.66
2016,2,24,10,30,872.0,92.0,0.8,20.0,609.0,632.91,484.84
2016,2,24,10,45,880.5,93.5,0.8,20.5,634.5,670.49,511.02
2016,2,24,11,0,889.0,95.0,0.8,21.0,660.0,707.09,535.66
2016,2,24,11,15,895.0,96.0,0.7,21.0,677.5,739.06,555.08
2016,2,24,11,30,901.0,97.0,0.6,21.0,695.0,768.36,572.39
2016,2,24,11,45,902.0,98.0,0.55,21.5,704.5,791.06,584.78
2016,2,24,12,0,903.0,99.0,0.5,22.0,714.0,810.61,595.06
2016,2,24,12,15,903.0,99.5,0.5,22.0,715.5,825.6,604.43
2016,2,24,12,30,903.0,100.0,0.5,22.0,717.0,837.25,611.79
2016,2,24,12,45,899.5,100.0,0.5,22.5,710.0,842.15,613.76
2016,2,24,13,0,896.0,100.0,0.5,23.0,703.0,843.61,613.74
2016,2,24,13,15,891.0,99.0,0.6,22.5,688.0,839.33,614.38
2016,2,24,13,30,886.0,98.0,0.7,22.0,673.0,831.68,612.94
2016,2,24,13,45,880.0,96.0,0.8,22.0,651.0,818.8,606.93
2016,2,24,14,0,874.0,94.0,0.9,22.0,629.0,807.45,601.94
2016,2,24,14,15,862.0,92.5,0.95,22.0,599.5,784.16,588.14
2016,2,24,14,30,850.0,91.0,1.0,22.0,570.0,758.08,572.47
2016,2,24,14,45,834.0,88.5,1.05,22.0,533.5,725.31,552.05
2016,2,24,15,0,818.0,86.0,1.1,22.0,497.0,690.35,529.84
2016,2,24,15,15,796.0,83.0,1.05,21.5,455.5,648.78,502.52
2016,2,24,15,30,774.0,80.0,1.0,21.0,414.0,605.9,472.39
2016,2,24,15,45,740.5,76.0,1.0,20.5,368.0,553.82,434.99
2016,2,24,16,0,707.0,72.0,1.0,20.0,322.0,504.39,398.22
2016,2,24,16,15,662.0,67.0,1.0,18.5,274.0,445.98,354.57
2016,2,24,16,30,617.0,62.0,1.0,17.0,226.0,389.62,310.38
2016,2,24,16,45,547.0,54.5,1.0,16.0,177.5,321.66,254.55
2016,2,24,17,0,477.0,47.0,1.0,15.0,129.0,259.06,201.05
2016,2,24,17,15,367.5,35.5,1.0,14.5,86.0,184.24,136.37
2016,2,24,17,30,258.0,24.0,1.0,14.0,43.0,117.72,64.61
2016,2,24,17,45,129.0,12.0,1.05,13.5,21.5,43.7,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.0,0.4,12.5,9.0,6.88,0.0
2016,2,25,7,0,106.0,14.0,0.4,13.0,18.0,13.76,0.0
2016,2,25,7,15,232.5,28.5,0.35,13.0,55.5,22.29,11.88
2016,2,25,7,30,359.0,43.0,0.3,13.0,93.0,40.5,23.65
2016,2,25,7,45,432.5,54.5,0.25,13.5,138.5,78.89,44.77
2016,2,25,8,0,506.0,66.0,0.2,14.0,184.0,125.52,77.83
2016,2,25,8,15,560.0,73.5,0.25,14.5,231.5,172.65,115.74
2016,2,25,8,30,614.0,81.0,0.3,15.0,279.0,225.28,159.97
2016,2,25,8,45,644.5,88.5,0.35,16.0,324.5,276.09,203.47
2016,2,25,9,0,675.0,96.0,0.4,17.0,370.0,329.2,248.01
2016,2,25,9,15,702.0,100.5,0.5,17.5,413.0,379.98,290.44
2016,2,25,9,30,729.0,105.0,0.6,18.0,456.0,432.06,332.78
2016,2,25,9,45,748.5,108.5,0.7,19.0,493.5,480.42,370.57
2016,2,25,10,0,768.0,112.0,0.8,20.0,531.0,528.76,407.14
2016,2,25,10,15,782.5,114.5,0.8,20.0,562.5,572.83,440.36
2016,2,25,10,30,797.0,117.0,0.8,20.0,594.0,615.71,471.91
2016,2,25,10,45,812.0,116.5,0.85,20.5,620.0,654.6,499.61
2016,2,25,11,0,827.0,116.0,0.9,21.0,646.0,691.96,525.68
2016,2,25,11,15,833.5,117.5,0.85,21.0,663.0,723.56,546.55
2016,2,25,11,30,840.0,119.0,0.8,21.0,680.0,752.72,564.86
2016,2,25,11,45,845.5,118.5,0.8,21.5,690.5,776.41,578.98
2016,2,25,12,0,851.0,118.0,0.8,22.0,701.0,797.27,591.23
2016,2,25,12,15,851.5,117.5,0.75,22.0,702.5,811.21,599.28
2016,2,25,12,30,852.0,117.0,0.7,22.0,704.0,821.97,605.36
2016,2,25,12,45,864.0,110.5,0.65,22.5,700.5,832.32,610.12
2016,2,25,13,0,876.0,104.0,0.6,23.0,697.0,834.91,609.89
2016,2,25,13,15,871.0,103.0,0.55,23.0,682.5,830.61,606.58
2016,2,25,13,30,866.0,102.0,0.5,23.0,668.0,827.72,604.43
2016,2,25,13,45,858.0,101.0,0.45,23.0,646.0,814.53,595.69
2016,2,25,14,0,850.0,100.0,0.4,23.0,624.0,798.21,585.17
2016,2,25,14,15,838.5,98.5,0.3,23.0,595.0,775.59,569.81
2016,2,25,14,30,827.0,97.0,0.2,23.0,566.0,750.24,552.9
2016,2,25,14,45,807.5,95.5,0.15,23.0,530.0,716.41,531.21
2016,2,25,15,0,788.0,94.0,0.1,23.0,494.0,680.63,508.21
2016,2,25,15,15,765.5,90.5,0.15,22.5,453.0,638.88,482.54
2016,2,25,15,30,743.0,87.0,0.2,22.0,412.0,598.47,456.16
2016,2,25,15,45,707.5,84.0,0.3,22.0,366.0,547.37,420.86
2016,2,25,16,0,672.0,81.0,0.4,22.0,320.0,496.71,384.6
2016,2,25,16,15,627.0,74.5,0.5,21.0,272.5,437.74,341.92
2016,2,25,16,30,582.0,68.0,0.6,20.0,225.0,380.87,298.57
2016,2,25,16,45,518.5,59.0,0.75,19.5,177.5,315.42,246.06
2016,2,25,17,0,455.0,50.0,0.9,19.0,130.0,254.77,195.13
2016,2,25,17,15,349.0,38.0,0.9,18.5,87.5,181.34,132.85
2016,2,25,17,30,243.0,26.0,0.9,18.0,45.0,116.75,67.11
2016,2,25,17,45,121.5,13.0,0.95,17.5,22.5,43.1,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.8,12.5,10.5,10.32,0.0
2016,2,26,7,0,0.0,21.0,0.8,13.0,21.0,19.32,0.0
2016,2,26,7,15,180.5,33.0,0.95,13.5,58.5,25.6,14.92
2016,2,26,7,30,361.0,45.0,1.1,14.0,96.0,43.7,25.36
2016,2,26,7,45,436.0,56.0,1.3,14.5,142.5,82.1,46.84
2016,2,26,8,0,511.0,67.0,1.5,15.0,189.0,128.94,80.51
2016,2,26,8,15,376.0,99.5,1.5,15.5,200.0,163.07,115.83
2016,2,26,8,30,241.0,132.0,1.5,16.0,211.0,183.01,139.01
2016,2,26,8,45,262.5,147.0,1.5,16.5,245.0,218.41,168.72
2016,2,26,9,0,284.0,162.0,1.5,17.0,279.0,255.77,199.66
2016,2,26,9,15,217.0,188.0,1.6,17.5,283.0,269.04,211.92
2016,2,26,9,30,150.0,214.0,1.7,18.0,287.0,275.95,217.93
2016,2,26,9,45,463.0,163.0,1.8,18.5,412.5,393.89,311.08
2016,2,26,10,0,776.0,112.0,1.9,19.0,538.0,536.03,420.98
2016,2,26,10,15,790.0,114.5,1.95,19.0,570.0,580.21,454.89
2016,2,26,10,30,804.0,117.0,2.0,19.0,602.0,623.13,487.82
2016,2,26,10,45,648.5,175.5,2.05,19.5,577.0,611.36,476.55
2016,2,26,11,0,493.0,234.0,2.1,20.0,552.0,584.77,454.06
2016,2,26,11,15,515.5,231.5,2.1,20.0,572.0,615.05,476.97
2016,2,26,11,30,538.0,229.0,2.1,20.0,592.0,644.72,498.8
2016,2,26,11,45,501.0,248.5,2.15,20.0,590.0,650.73,502.3
2016,2,26,12,0,464.0,268.0,2.2,20.0,588.0,653.52,503.58
2016,2,26,12,15,421.0,283.0,2.25,20.0,574.0,643.96,495.99
2016,2,26,12,30,378.0,298.0,2.3,20.0,560.0,625.45,482.11
2016,2,26,12,45,609.5,211.5,2.4,20.0,629.5,737.55,569.35
2016,2,26,13,0,841.0,125.0,2.5,20.0,699.0,836.79,641.27
2016,2,26,13,15,835.5,124.0,2.55,20.0,684.0,832.28,638.05
2016,2,26,13,30,830.0,123.0,2.6,20.0,669.0,824.53,633.62
2016,2,26,13,45,824.0,120.0,2.7,20.0,647.0,811.04,625.61
2016,2,26,14,0,818.0,117.0,2.8,20.0,625.0,794.47,615.5
2016,2,26,14,15,637.0,164.0,2.8,19.5,548.0,695.74,545.66
2016,2,26,14,30,456.0,211.0,2.8,19.0,471.0,594.19,469.17
2016,2,26,14,45,518.5,178.0,2.85,19.0,457.0,595.1,473.01
2016,2,26,15,0,581.0,145.0,2.9,19.0,443.0,594.09,474.48
2016,2,26,15,15,648.5,119.5,2.85,18.5,426.0,596.21,478.46
2016,2,26,15,30,716.0,94.0,2.8,18.0,409.0,591.19,476.59
2016,2,26,15,45,692.0,86.5,2.8,17.5,365.0,542.78,439.96
2016,2,26,16,0,668.0,79.0,2.8,17.0,321.0,494.03,402.14
2016,2,26,16,15,623.0,73.5,2.55,16.5,273.5,436.22,355.16
2016,2,26,16,30,578.0,68.0,2.3,16.0,226.0,380.51,308.5
2016,2,26,16,45,517.5,59.0,2.1,15.5,179.0,316.38,253.85
2016,2,26,17,0,457.0,50.0,1.9,15.0,132.0,256.8,201.51
2016,2,26,17,15,348.5,38.5,1.65,14.0,89.5,182.59,137.26
2016,2,26,17,30,240.0,27.0,1.4,13.0,47.0,118.4,72.99
2016,2,26,17,45,120.0,13.5,1.2,12.5,23.5,43.5,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,12.78,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,23.3,0.0
2016,2,27,7,15,218.0,34.0,1.0,11.5,66.0,26.31,16.07
2016,2,27,7,30,436.0,42.0,1.1,12.0,106.0,43.85,23.73
2016,2,27,7,45,519.0,49.5,1.25,12.5,154.5,84.26,45.53
2016,2,27,8,0,602.0,57.0,1.4,13.0,203.0,133.92,81.35
2016,2,27,8,15,651.5,62.5,1.4,13.5,252.0,184.1,123.26
2016,2,27,8,30,701.0,68.0,1.4,14.0,301.0,240.5,172.25
2016,2,27,8,45,740.0,71.0,1.45,14.5,349.0,294.16,219.77
2016,2,27,9,0,779.0,74.0,1.5,15.0,397.0,350.81,269.11
2016,2,27,9,15,802.5,77.0,1.5,15.5,441.0,403.78,314.53
2016,2,27,9,30,826.0,80.0,1.5,16.0,485.0,457.47,359.07
2016,2,27,9,45,844.0,82.0,1.55,16.5,523.5,507.8,399.86
2016,2,27,10,0,862.0,84.0,1.6,17.0,562.0,557.71,439.06
2016,2,27,10,15,874.0,86.0,1.6,17.0,594.5,602.69,474.07
2016,2,27,10,30,886.0,88.0,1.6,17.0,627.0,646.53,507.35
2016,2,27,10,45,892.5,90.0,1.6,17.5,651.5,685.03,534.96
2016,2,27,11,0,899.0,92.0,1.6,18.0,676.0,721.21,559.34
2016,2,27,11,15,904.5,93.0,1.6,18.0,694.0,753.14,580.89
2016,2,27,11,30,910.0,94.0,1.6,18.0,712.0,782.33,600.46
2016,2,27,11,45,908.5,96.5,1.6,18.5,720.5,804.84,614.22
2016,2,27,12,0,907.0,99.0,1.6,19.0,729.0,824.08,625.77
2016,2,27,12,15,907.0,99.0,1.65,19.0,730.0,838.52,635.84
2016,2,27,12,30,907.0,99.0,1.7,19.0,731.0,849.6,643.79
2016,2,27,12,45,896.5,102.5,1.75,19.0,722.5,852.43,646.29
2016,2,27,13,0,886.0,106.0,1.8,19.0,714.0,851.77,646.64
2016,2,27,13,15,881.5,105.0,1.8,18.5,699.5,847.78,645.59
2016,2,27,13,30,877.0,104.0,1.8,18.0,685.0,845.22,645.68
2016,2,27,13,45,875.5,100.0,1.85,18.0,664.0,833.73,639.03
2016,2,27,14,0,874.0,96.0,1.9,18.0,643.0,814.09,626.85
2016,2,27,14,15,863.5,94.5,1.9,18.0,614.0,796.51,615.76
2016,2,27,14,30,853.0,93.0,1.9,18.0,585.0,771.29,599.27
2016,2,27,14,45,840.5,90.0,1.9,18.0,549.5,740.18,578.6
2016,2,27,15,0,828.0,87.0,1.9,18.0,514.0,706.69,556.08
2016,2,27,15,15,807.5,84.0,1.7,17.5,472.0,665.5,527.28
2016,2,27,15,30,787.0,81.0,1.5,17.0,430.0,622.87,496.07
2016,2,27,15,45,759.5,76.5,1.35,17.0,384.5,573.05,457.77
2016,2,27,16,0,732.0,72.0,1.2,17.0,339.0,522.93,418.37
2016,2,27,16,15,689.5,67.0,1.1,16.0,290.0,466.6,374.72
2016,2,27,16,30,647.0,62.0,1.0,15.0,241.0,409.76,329.0
2016,2,27,16,45,589.0,54.5,0.95,14.5,192.5,345.17,275.06
2016,2,27,17,0,531.0,47.0,0.9,14.0,144.0,284.78,222.62
2016,2,27,17,15,423.0,37.0,0.9,13.5,99.0,208.43,156.71
2016,2,27,17,30,315.0,27.0,0.9,13.0,54.0,142.85,91.29
2016,2,27,17,45,157.5,13.5,0.95,12.5,27.0,53.32,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,9.5,10.0,9.83,0.0
2016,2,28,7,0,0.0,20.0,1.3,10.0,20.0,18.84,0.0
2016,2,28,7,15,80.0,38.5,1.5,10.5,50.5,33.17,22.2
2016,2,28,7,30,160.0,57.0,1.7,11.0,81.0,52.29,35.36
2016,2,28,7,45,196.5,77.0,1.95,11.5,117.5,84.35,58.35
2016,2,28,8,0,233.0,97.0,2.2,12.0,154.0,120.77,87.01
2016,2,28,8,15,273.5,110.0,2.2,12.5,191.5,155.88,115.79
2016,2,28,8,30,314.0,123.0,2.2,13.0,229.0,195.14,148.89
2016,2,28,8,45,300.0,145.0,2.25,13.5,258.0,230.08,180.01
2016,2,28,9,0,286.0,167.0,2.3,14.0,287.0,263.35,208.92
2016,2,28,9,15,341.0,176.0,2.3,14.5,334.0,310.83,247.76
2016,2,28,9,30,396.0,185.0,2.3,15.0,381.0,364.52,291.09
2016,2,28,9,45,212.5,202.5,2.3,15.5,309.0,307.64,246.25
2016,2,28,10,0,29.0,220.0,2.3,16.0,237.0,231.06,183.55
2016,2,28,10,15,28.0,230.0,2.3,16.0,247.0,242.46,192.55
2016,2,28,10,30,27.0,240.0,2.3,16.0,257.0,250.96,198.95
2016,2,28,10,45,247.5,244.0,2.35,16.5,405.5,413.37,329.64
2016,2,28,11,0,468.0,248.0,2.4,17.0,554.0,585.22,461.49
2016,2,28,11,15,344.5,286.5,2.45,17.0,515.0,546.31,429.1
2016,2,28,11,30,221.0,325.0,2.5,17.0,476.0,499.03,391.09
2016,2,28,11,45,245.0,326.0,2.6,17.5,496.0,525.38,411.16
2016,2,28,12,0,269.0,327.0,2.7,18.0,516.0,558.29,435.43
2016,2,28,12,15,281.5,325.0,2.7,18.0,523.0,572.56,446.19
2016,2,28,12,30,294.0,323.0,2.7,18.0,530.0,586.02,456.49
2016,2,28,12,45,276.5,323.5,2.75,18.0,516.5,576.44,449.28
2016,2,28,13,0,259.0,324.0,2.8,18.0,503.0,565.58,441.27
2016,2,28,13,15,180.0,318.0,2.75,18.0,441.5,487.2,381.25
2016,2,28,13,30,101.0,312.0,2.7,18.0,380.0,408.02,319.8
2016,2,28,13,45,313.5,262.5,2.65,18.0,462.5,545.27,430.43
2016,2,28,14,0,526.0,213.0,2.6,18.0,545.0,669.09,526.47
2016,2,28,14,15,430.0,228.5,2.55,17.5,491.5,603.14,476.18
2016,2,28,14,30,334.0,244.0,2.5,17.0,438.0,530.9,421.71
2016,2,28,14,45,441.5,201.5,2.45,17.0,441.0,566.54,452.14
2016,2,28,15,0,549.0,159.0,2.4,17.0,444.0,586.68,470.01
2016,2,28,15,15,515.5,152.0,2.15,16.5,403.0,540.29,434.68
2016,2,28,15,30,482.0,145.0,1.9,16.0,362.0,494.22,399.46
2016,2,28,15,45,247.5,139.5,1.7,16.0,250.5,315.89,257.01
2016,2,28,16,0,13.0,134.0,1.5,16.0,139.0,143.46,114.25
2016,2,28,16,15,7.0,116.0,1.35,15.5,118.5,121.55,96.77
2016,2,28,16,30,1.0,98.0,1.2,15.0,98.0,100.12,79.01
2016,2,28,16,45,0.5,78.0,1.1,15.0,78.0,79.39,61.46
2016,2,28,17,0,0.0,58.0,1.0,15.0,58.0,58.53,43.55
2016,2,28,17,15,0.0,40.0,1.0,14.5,40.0,39.96,27.44
2016,2,28,17,30,0.0,22.0,1.0,14.0,22.0,21.24,10.3
2016,2,28,17,45,0.0,11.0,1.0,13.5,11.0,10.81,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,9.5,15.5,9.83,0.0
2016,2,29,7,0,195.0,20.0,1.0,10.0,31.0,15.52,0.62
2016,2,29,7,15,321.0,32.5,1.15,10.5,72.5,24.7,15.56
2016,2,29,7,30,447.0,45.0,1.3,11.0,114.0,51.81,27.85
2016,2,29,7,45,535.5,51.0,1.45,12.0,164.0,92.96,51.42
2016,2,29,8,0,624.0,57.0,1.6,13.0,214.0,144.0,89.09
2016,2,29,8,15,314.0,88.5,1.6,13.5,168.0,145.92,105.62
2016,2,29,8,30,4.0,120.0,1.6,14.0,122.0,115.5,92.04
2016,2,29,8,45,42.0,149.0,1.65,15.0,167.5,155.09,123.52
2016,2,29,9,0,80.0,178.0,1.7,16.0,213.0,199.61,158.73
2016,2,29,9,15,117.0,200.0,1.75,16.5,256.0,241.95,192.25
2016,2,29,9,30,154.0,222.0,1.8,17.0,299.0,287.68,228.21
2016,2,29,9,45,509.5,154.5,1.85,17.5,437.0,416.45,330.34
2016,2,29,10,0,865.0,87.0,1.9,18.0,575.0,572.57,451.01
2016,2,29,10,15,876.0,89.0,1.85,18.5,607.0,617.23,483.6
2016,2,29,10,30,887.0,91.0,1.8,19.0,639.0,660.66,515.04
2016,2,29,10,45,890.5,94.5,1.8,19.5,663.0,698.79,542.02
2016,2,29,11,0,894.0,98.0,1.8,20.0,687.0,734.42,565.36
2016,2,29,11,15,899.0,98.5,1.75,20.0,704.5,765.37,585.67
2016,2,29,11,30,904.0,99.0,1.7,20.0,722.0,793.56,603.95
2016,2,29,11,45,912.0,97.0,1.7,20.0,732.5,818.54,620.44
2016,2,29,12,0,920.0,95.0,1.7,20.0,743.0,840.54,634.93
2016,2,29,12,15,920.5,95.0,1.75,20.0,744.5,855.46,645.24
2016,2,29,12,30,921.0,95.0,1.8,20.0,746.0,866.97,653.42
2016,2,29,12,45,925.0,92.0,1.85,20.5,740.5,874.66,657.94
2016,2,29,13,0,929.0,89.0,1.9,21.0,735.0,878.84,660.25
2016,2,29,13,15,924.5,88.5,1.9,21.0,720.5,875.09,658.14
2016,2,29,13,30,920.0,88.0,1.9,21.0,706.0,867.83,653.87
2016,2,29,13,45,913.0,87.0,1.9,21.5,683.0,854.5,644.41
2016,2,29,14,0,906.0,86.0,1.9,22.0,660.0,837.85,632.87
2016,2,29,14,15,895.0,84.5,1.8,22.0,630.0,814.26,616.97
2016,2,29,14,30,884.0,83.0,1.7,22.0,600.0,787.76,599.17
2016,2,29,14,45,862.0,83.5,1.6,22.0,562.0,752.52,575.3
2016,2,29,15,0,840.0,84.0,1.5,22.0,524.0,719.89,553.21
2016,2,29,15,15,819.0,81.5,1.35,21.5,482.0,678.2,525.1
2016,2,29,15,30,798.0,79.0,1.2,21.0,440.0,635.1,495.2
2016,2,29,15,45,759.0,77.5,1.05,20.5,392.0,580.6,455.11
2016,2,29,16,0,720.0,76.0,0.9,20.0,344.0,529.03,416.15
2016,2,29,16,15,677.5,71.0,0.9,19.0,295.0,470.35,372.51
2016,2,29,16,30,635.0,66.0,0.9,18.0,246.0,413.49,328.33
2016,2,29,16,45,564.0,59.5,0.9,17.5,196.5,343.91,271.79
2016,2,29,17,0,493.0,53.0,0.9,17.0,147.0,279.73,217.67
2016,2,29,17,15,390.0,42.0,0.9,16.5,102.0,204.91,154.19
2016,2,29,17,30,287.0,31.0,0.9,16.0,57.0,140.27,94.97
2016,2,29,17,45,143.5,15.5,0.95,16.0,28.5,62.44,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,128.5,10.5,1.15,12.5,18.0,10.32,0.0
2016,3,1,7,0,257.0,21.0,1.1,13.0,36.0,16.25,2.94
2016,3,1,7,15,382.0,32.0,1.35,13.5,80.0,23.97,14.85
2016,3,1,7,30,507.0,43.0,1.6,14.0,124.0,53.94,27.03
2016,3,1,7,45,582.5,49.5,1.85,15.0,174.5,98.15,52.97
2016,3,1,8,0,658.0,56.0,2.1,16.0,225.0,152.42,93.75
2016,3,1,8,15,704.5,61.5,2.15,16.5,276.0,205.74,138.97
2016,3,1,8,30,751.0,67.0,2.2,17.0,327.0,263.51,189.44
2016,3,1,8,45,785.0,70.0,2.3,17.5,376.0,318.95,238.53
2016,3,1,9,0,819.0,73.0,2.4,18.0,425.0,376.77,288.75
2016,3,1,9,15,840.5,75.5,2.45,18.0,469.0,430.83,335.53
2016,3,1,9,30,862.0,78.0,2.5,18.0,513.0,485.32,381.4
2016,3,1,9,45,882.0,78.5,2.65,18.5,553.0,537.2,423.59
2016,3,1,10,0,902.0,79.0,2.8,19.0,593.0,588.29,464.02
2016,3,1,10,15,912.5,80.5,2.8,19.0,625.0,633.99,499.73
2016,3,1,10,30,923.0,82.0,2.8,19.0,657.0,677.96,533.32
2016,3,1,10,45,929.5,83.5,2.85,19.5,682.0,717.27,561.38
2016,3,1,11,0,936.0,85.0,2.9,20.0,707.0,754.13,586.05
2016,3,1,11,15,941.0,85.5,2.9,20.0,724.5,786.2,608.0
2016,3,1,11,30,946.0,86.0,2.9,20.0,742.0,815.36,627.83
2016,3,1,11,45,948.5,86.5,2.9,20.0,751.5,839.51,644.14
2016,3,1,12,0,951.0,87.0,2.9,20.0,761.0,860.37,658.23
2016,3,1,12,15,951.5,87.0,2.85,20.0,762.5,875.66,668.19
2016,3,1,12,30,952.0,87.0,2.8,20.0,764.0,887.42,675.83
2016,3,1,12,45,950.5,86.5,2.8,20.0,757.5,893.38,680.0
2016,3,1,13,0,949.0,86.0,2.8,20.0,751.0,895.7,681.87
2016,3,1,13,15,945.0,85.5,2.8,20.0,736.0,892.28,679.97
2016,3,1,13,30,941.0,85.0,2.8,20.0,721.0,885.27,675.78
2016,3,1,13,45,935.5,84.0,2.8,20.0,698.5,872.91,668.06
2016,3,1,14,0,930.0,83.0,2.8,20.0,676.0,857.13,658.11
2016,3,1,14,15,920.5,81.5,2.8,19.5,646.0,834.26,644.51
2016,3,1,14,30,911.0,80.0,2.8,19.0,616.0,808.33,628.75
2016,3,1,14,45,897.0,78.0,2.8,19.0,579.0,775.55,606.82
2016,3,1,15,0,883.0,76.0,2.8,19.0,542.0,740.31,582.99
2016,3,1,15,15,863.5,74.0,2.65,18.5,499.5,699.01,554.75
2016,3,1,15,30,844.0,72.0,2.5,18.0,457.0,660.3,528.07
2016,3,1,15,45,818.5,68.5,2.45,17.5,410.0,610.33,491.29
2016,3,1,16,0,793.0,65.0,2.4,17.0,363.0,559.81,452.76
2016,3,1,16,15,753.5,61.0,2.1,16.0,312.5,500.69,406.08
2016,3,1,16,30,714.0,57.0,1.8,15.0,262.0,442.91,358.8
2016,3,1,16,45,654.0,51.0,1.5,14.5,211.0,375.06,301.27
2016,3,1,17,0,594.0,45.0,1.2,14.0,160.0,311.36,245.42
2016,3,1,17,15,492.0,36.5,1.15,13.5,112.5,237.09,180.77
2016,3,1,17,30,390.0,28.0,1.1,13.0,65.0,170.23,118.18
2016,3,1,17,45,195.0,14.0,1.05,12.5,32.5,75.02,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,133.0,11.0,0.8,12.5,19.5,10.81,0.0
2016,3,2,7,0,266.0,22.0,0.9,13.0,39.0,16.96,4.9
2016,3,2,7,15,386.5,32.5,1.05,13.5,82.5,24.16,15.15
2016,3,2,7,30,507.0,43.0,1.2,14.0,126.0,55.88,27.84
2016,3,2,7,45,574.5,50.0,1.4,14.5,175.5,100.06,54.76
2016,3,2,8,0,642.0,57.0,1.6,15.0,225.0,151.65,94.23
2016,3,2,8,15,572.0,79.0,1.6,15.5,251.0,195.16,135.91
2016,3,2,8,30,502.0,101.0,1.6,16.0,277.0,229.78,170.17
2016,3,2,8,45,544.0,108.0,1.6,17.0,323.5,279.64,212.41
2016,3,2,9,0,586.0,115.0,1.6,18.0,370.0,332.38,256.2
2016,3,2,9,15,710.0,98.5,1.6,18.5,438.5,400.39,310.91
2016,3,2,9,30,834.0,82.0,1.6,19.0,507.0,479.47,373.29
2016,3,2,9,45,850.0,84.0,1.6,19.5,545.5,529.53,412.56
2016,3,2,10,0,866.0,86.0,1.6,20.0,584.0,578.63,450.0
2016,3,2,10,15,878.0,88.0,1.65,20.0,616.0,624.35,485.03
2016,3,2,10,30,890.0,90.0,1.7,20.0,648.0,668.56,518.18
2016,3,2,10,45,898.0,91.0,1.8,20.5,673.5,707.27,545.75
2016,3,2,11,0,906.0,92.0,1.9,21.0,699.0,743.72,570.05
2016,3,2,11,15,656.5,192.0,1.95,21.0,637.5,693.07,531.25
2016,3,2,11,30,407.0,292.0,2.0,21.0,576.0,615.76,471.17
2016,3,2,11,45,492.5,263.0,2.15,21.0,611.0,670.17,513.55
2016,3,2,12,0,578.0,234.0,2.3,21.0,646.0,720.52,551.93
2016,3,2,12,15,496.0,266.5,2.4,21.0,621.0,697.72,533.93
2016,3,2,12,30,414.0,299.0,2.5,21.0,596.0,664.23,508.79
2016,3,2,12,45,487.0,267.0,2.6,21.0,613.0,704.06,540.17
2016,3,2,13,0,560.0,235.0,2.7,21.0,630.0,735.33,565.04
2016,3,2,13,15,535.0,246.0,2.75,20.5,617.0,727.51,560.19
2016,3,2,13,30,510.0,257.0,2.8,20.0,604.0,717.64,554.17
2016,3,2,13,45,478.5,254.0,2.85,20.0,571.0,685.65,531.51
2016,3,2,14,0,447.0,251.0,2.9,20.0,538.0,652.3,507.79
2016,3,2,14,15,487.0,223.5,2.9,19.5,523.5,649.07,508.62
2016,3,2,14,30,527.0,196.0,2.9,19.0,509.0,642.14,506.5
2016,3,2,14,45,621.5,164.0,2.9,19.0,511.0,671.29,530.72
2016,3,2,15,0,716.0,132.0,2.9,19.0,513.0,690.48,547.17
2016,3,2,15,15,555.0,150.5,2.85,18.5,431.5,572.54,458.0
2016,3,2,15,30,394.0,169.0,2.8,18.0,350.0,467.07,376.32
2016,3,2,15,45,345.5,157.0,2.8,17.5,304.0,401.1,325.81
2016,3,2,16,0,297.0,145.0,2.8,17.0,258.0,346.25,282.48
2016,3,2,16,15,261.0,132.0,2.65,16.5,221.5,300.37,245.35
2016,3,2,16,30,225.0,119.0,2.5,16.0,185.0,257.07,209.48
2016,3,2,16,45,204.5,98.0,2.4,15.5,149.0,214.09,173.25
2016,3,2,17,0,184.0,77.0,2.3,15.0,113.0,172.49,137.23
2016,3,2,17,15,136.5,57.0,2.1,14.5,79.5,123.66,94.85
2016,3,2,17,30,89.0,37.0,1.9,14.0,46.0,79.13,55.02
2016,3,2,17,45,44.5,18.5,1.75,14.0,23.0,36.39,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.9,12.5,7.5,7.37,0.0
