Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,0,0.0,15.0,0.9,13.0,15.0,14.47,4.32
2016,3,3,7,15,0.0,31.5,0.95,13.5,31.5,30.34,20.59
2016,3,3,7,30,0.0,48.0,1.0,14.0,48.0,45.75,32.94
2016,3,3,7,45,0.0,67.0,1.05,14.5,67.0,63.62,48.35
2016,3,3,8,0,0.0,86.0,1.1,15.0,86.0,81.7,63.67
2016,3,3,8,15,1.0,105.0,1.0,15.5,105.5,100.15,78.94
2016,3,3,8,30,2.0,124.0,0.9,16.0,125.0,118.85,94.07
2016,3,3,8,45,14.0,146.5,0.8,16.5,152.5,144.62,114.45
2016,3,3,9,0,26.0,169.0,0.7,17.0,180.0,171.82,135.7
2016,3,3,9,15,123.5,197.0,0.6,17.0,259.5,243.26,191.61
2016,3,3,9,30,221.0,225.0,0.5,17.0,339.0,324.34,253.97
2016,3,3,9,45,187.5,245.5,0.45,17.5,347.5,338.58,263.6
2016,3,3,10,0,154.0,266.0,0.4,18.0,356.0,349.57,270.71
2016,3,3,10,15,146.0,281.5,0.5,18.0,370.0,368.18,284.81
2016,3,3,10,30,138.0,297.0,0.6,18.0,384.0,385.89,298.0
2016,3,3,10,45,162.5,309.5,0.7,18.5,416.0,421.97,324.74
2016,3,3,11,0,187.0,322.0,0.8,19.0,448.0,459.33,351.99
2016,3,3,11,15,127.0,320.5,1.05,19.0,407.0,420.44,323.02
2016,3,3,11,30,67.0,319.0,1.3,19.0,366.0,372.33,286.76
2016,3,3,11,45,69.0,321.5,1.55,19.0,370.5,379.23,292.84
2016,3,3,12,0,71.0,324.0,1.8,19.0,375.0,385.98,298.46
2016,3,3,12,15,144.5,336.0,1.9,19.0,440.0,468.63,362.39
2016,3,3,12,30,218.0,348.0,2.0,19.0,505.0,546.36,421.24
2016,3,3,12,45,217.0,344.5,2.1,19.0,499.5,545.24,420.48
2016,3,3,13,0,216.0,341.0,2.2,19.0,494.0,543.23,419.65
2016,3,3,13,15,220.0,331.0,2.05,19.0,484.0,537.5,415.47
2016,3,3,13,30,224.0,321.0,1.9,19.0,474.0,530.79,410.63
2016,3,3,13,45,178.0,313.0,1.8,19.0,432.5,483.54,374.77
2016,3,3,14,0,132.0,305.0,1.7,19.0,391.0,436.48,338.96
2016,3,3,14,15,132.5,290.5,1.6,18.5,373.0,420.48,328.24
2016,3,3,14,30,133.0,276.0,1.5,18.0,355.0,403.9,316.82
2016,3,3,14,45,67.0,221.5,1.45,18.0,261.5,282.14,222.62
2016,3,3,15,0,1.0,167.0,1.4,18.0,168.0,166.63,130.41
2016,3,3,15,15,75.0,184.5,1.3,18.0,220.0,245.76,196.25
2016,3,3,15,30,149.0,202.0,1.2,18.0,272.0,323.36,258.41
2016,3,3,15,45,162.5,180.5,1.1,18.0,249.5,303.9,243.29
2016,3,3,16,0,176.0,159.0,1.0,18.0,227.0,282.88,227.14
2016,3,3,16,15,162.0,139.0,0.9,17.5,195.0,246.54,198.37
2016,3,3,16,30,148.0,119.0,0.8,17.0,163.0,210.94,169.58
2016,3,3,16,45,131.0,97.5,0.7,16.5,131.0,172.91,138.08
2016,3,3,17,0,114.0,76.0,0.6,16.0,99.0,136.03,106.8
2016,3,3,17,15,82.5,56.0,0.6,15.5,70.0,96.87,73.3
2016,3,3,17,30,51.0,36.0,0.6,15.0,41.0,60.28,41.21
2016,3,3,17,45,25.5,18.0,0.65,15.0,20.5,27.83,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,62.0,13.0,1.2,13.5,18.0,12.78,0.0
2016,3,4,7,0,124.0,26.0,1.3,14.0,36.0,20.07,9.08
2016,3,4,7,15,192.5,43.0,1.35,14.0,71.0,32.7,22.67
2016,3,4,7,30,261.0,60.0,1.4,14.0,106.0,62.37,39.11
2016,3,4,7,45,295.5,77.5,1.5,14.5,145.5,99.02,65.41
2016,3,4,8,0,330.0,95.0,1.6,15.0,185.0,139.65,97.89
2016,3,4,8,15,361.5,109.0,1.75,15.5,225.0,180.23,131.99
2016,3,4,8,30,393.0,123.0,1.9,16.0,265.0,224.03,169.33
2016,3,4,8,45,276.5,157.5,2.05,16.5,264.0,241.03,187.9
2016,3,4,9,0,160.0,192.0,2.2,17.0,263.0,244.93,193.66
2016,3,4,9,15,81.0,179.0,2.35,17.5,215.0,207.56,164.47
2016,3,4,9,30,2.0,166.0,2.5,18.0,167.0,161.18,126.76
2016,3,4,9,45,1.0,151.0,2.65,18.5,151.5,146.58,114.57
2016,3,4,10,0,0.0,136.0,2.8,19.0,136.0,131.68,102.14
2016,3,4,10,15,0.0,109.5,2.8,19.0,109.5,106.03,81.24
2016,3,4,10,30,0.0,83.0,2.8,19.0,83.0,80.32,60.28
2016,3,4,10,45,1.5,134.5,2.85,19.0,135.5,131.52,101.59
2016,3,4,11,0,3.0,186.0,2.9,19.0,188.0,183.29,142.67
2016,3,4,11,15,16.0,233.5,2.8,18.5,245.0,240.37,188.01
2016,3,4,11,30,29.0,281.0,2.7,18.0,302.0,303.9,237.75
2016,3,4,11,45,15.5,229.0,2.65,18.0,240.5,236.84,184.97
2016,3,4,12,0,2.0,177.0,2.6,18.0,179.0,174.47,135.5
2016,3,4,12,15,1.0,153.0,2.65,18.0,154.0,149.97,116.1
2016,3,4,12,30,0.0,129.0,2.7,18.0,129.0,125.46,96.5
2016,3,4,12,45,3.5,170.5,2.75,18.0,173.0,169.74,132.1
2016,3,4,13,0,7.0,212.0,2.8,18.0,217.0,214.71,167.79
2016,3,4,13,15,6.5,207.5,2.8,17.5,212.5,210.01,164.4
2016,3,4,13,30,6.0,203.0,2.8,17.0,208.0,205.29,161.12
2016,3,4,13,45,3.0,133.0,2.85,17.0,135.5,132.22,102.77
2016,3,4,14,0,0.0,63.0,2.9,17.0,63.0,60.94,44.79
2016,3,4,14,15,0.0,37.5,2.7,17.0,37.5,36.25,24.51
2016,3,4,14,30,0.0,12.0,2.5,17.0,12.0,11.59,4.03
2016,3,4,14,45,1.5,92.0,2.35,17.0,93.0,90.21,69.36
2016,3,4,15,0,3.0,172.0,2.2,17.0,174.0,173.28,137.11
2016,3,4,15,15,1.5,109.5,1.95,16.5,110.5,107.95,84.22
2016,3,4,15,30,0.0,47.0,1.7,16.0,47.0,45.41,32.64
2016,3,4,15,45,0.0,26.5,1.45,16.0,26.5,25.58,16.06
2016,3,4,16,0,0.0,6.0,1.2,16.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,1.1,16.0,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,1.0,16.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.0,0.95,16.0,3.0,2.89,0.0
2016,3,4,17,0,0.0,2.0,0.9,16.0,2.0,1.93,0.0
2016,3,4,17,15,0.0,1.5,0.95,15.5,1.5,1.44,0.0
2016,3,4,17,30,0.0,1.0,1.0,15.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,1.1,15.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,2.8,14.5,5.0,4.91,0.0
2016,3,5,7,0,0.0,10.0,3.1,15.0,10.0,9.64,1.72
2016,3,5,7,15,0.0,20.0,3.2,15.0,20.0,19.29,11.06
2016,3,5,7,30,0.0,30.0,3.3,15.0,30.0,28.96,18.77
2016,3,5,7,45,0.0,41.5,3.45,15.5,41.5,40.08,28.37
2016,3,5,8,0,0.0,53.0,3.6,16.0,53.0,51.21,37.84
2016,3,5,8,15,0.0,64.0,3.6,16.0,64.0,61.86,46.85
2016,3,5,8,30,0.0,75.0,3.6,16.0,75.0,72.45,55.67
2016,3,5,8,45,35.0,132.0,3.65,16.0,147.5,137.97,109.44
2016,3,5,9,0,70.0,189.0,3.7,16.0,220.0,207.69,166.08
2016,3,5,9,15,42.0,189.0,3.75,16.0,208.0,200.29,160.08
2016,3,5,9,30,14.0,189.0,3.8,16.0,196.0,189.1,150.72
2016,3,5,9,45,61.0,229.0,3.9,16.5,264.5,255.03,203.64
2016,3,5,10,0,108.0,269.0,4.0,17.0,333.0,325.01,258.9
2016,3,5,10,15,54.0,179.0,4.25,17.5,211.0,208.64,165.55
2016,3,5,10,30,0.0,89.0,4.5,18.0,89.0,86.14,65.22
2016,3,5,10,45,0.0,105.5,4.75,18.5,105.5,102.19,78.12
2016,3,5,11,0,0.0,122.0,5.0,19.0,122.0,118.32,90.89
2016,3,5,11,15,2.5,160.0,5.1,19.0,162.0,157.54,122.36
2016,3,5,11,30,5.0,198.0,5.2,19.0,202.0,197.23,153.94
2016,3,5,11,45,5.5,200.0,5.3,19.5,204.0,199.93,155.67
2016,3,5,12,0,6.0,202.0,5.4,20.0,206.0,202.63,157.49
2016,3,5,12,15,90.0,279.5,5.35,19.5,345.5,357.63,282.04
2016,3,5,12,30,174.0,357.0,5.3,19.0,485.0,520.04,408.51
2016,3,5,12,45,100.5,320.0,5.3,19.0,393.5,413.16,324.79
2016,3,5,13,0,27.0,283.0,5.3,19.0,302.0,312.32,244.69
2016,3,5,13,15,27.5,276.5,5.35,18.5,296.0,306.83,241.33
2016,3,5,13,30,28.0,270.0,5.4,18.0,290.0,301.21,237.69
2016,3,5,13,45,26.0,260.5,5.5,18.0,278.5,281.88,222.76
2016,3,5,14,0,24.0,251.0,5.6,18.0,267.0,270.73,214.27
2016,3,5,14,15,12.0,151.5,5.85,17.5,159.5,158.36,124.71
2016,3,5,14,30,0.0,52.0,6.1,17.0,52.0,50.28,36.15
2016,3,5,14,45,0.0,49.0,6.35,17.0,49.0,47.37,33.84
2016,3,5,15,0,0.0,46.0,6.6,17.0,46.0,44.46,31.51
2016,3,5,15,15,0.0,27.5,6.75,16.5,27.5,26.56,16.67
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,8.69,1.68
2016,3,5,15,45,0.0,19.0,7.05,16.0,19.0,18.34,9.88
2016,3,5,16,0,0.0,29.0,7.2,16.0,29.0,27.99,18.1
2016,3,5,16,15,0.0,25.0,7.25,15.5,25.0,24.13,14.9
2016,3,5,16,30,0.0,21.0,7.3,15.0,21.0,20.26,11.65
2016,3,5,16,45,0.0,17.0,7.35,15.0,17.0,16.39,8.33
2016,3,5,17,0,0.0,13.0,7.4,15.0,13.0,12.53,4.97
2016,3,5,17,15,0.0,9.0,7.3,15.0,9.0,8.67,1.6
2016,3,5,17,30,0.0,5.0,7.2,15.0,5.0,4.82,0.0
2016,3,5,17,45,0.0,2.5,7.1,15.0,2.5,2.41,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,71.5,18.0,1.5,11.5,24.0,17.69,0.0
2016,3,6,7,0,143.0,36.0,1.6,12.0,48.0,29.62,18.01
2016,3,6,7,15,255.0,51.5,1.8,12.0,91.5,39.37,28.88
2016,3,6,7,30,367.0,67.0,2.0,12.0,135.0,76.84,47.52
2016,3,6,7,45,452.0,75.5,2.25,12.5,185.5,117.91,74.96
2016,3,6,8,0,537.0,84.0,2.5,13.0,236.0,169.02,114.77
2016,3,6,8,15,587.0,91.5,2.6,13.0,286.0,219.52,158.34
2016,3,6,8,30,637.0,99.0,2.7,13.0,336.0,275.06,207.23
2016,3,6,8,45,677.0,103.0,2.85,13.5,384.5,328.53,254.38
2016,3,6,9,0,717.0,107.0,3.0,14.0,433.0,385.2,303.45
2016,3,6,9,15,416.5,172.0,3.05,14.0,365.5,351.92,281.96
2016,3,6,9,30,116.0,237.0,3.1,14.0,298.0,286.88,230.68
2016,3,6,9,45,320.0,217.0,3.2,14.5,403.5,385.77,311.02
2016,3,6,10,0,524.0,197.0,3.3,15.0,509.0,502.94,404.19
2016,3,6,10,15,677.0,160.5,3.3,15.0,585.5,587.28,471.18
2016,3,6,10,30,830.0,124.0,3.3,15.0,662.0,678.88,542.79
2016,3,6,10,45,685.0,179.0,3.35,15.0,634.0,665.38,530.25
2016,3,6,11,0,540.0,234.0,3.4,15.0,606.0,637.66,507.06
2016,3,6,11,15,283.5,257.5,3.4,15.0,453.5,480.29,383.5
2016,3,6,11,30,27.0,281.0,3.4,15.0,301.0,302.35,238.82
2016,3,6,11,45,246.0,283.5,3.45,15.0,464.0,494.33,394.67
2016,3,6,12,0,465.0,286.0,3.5,15.0,627.0,689.88,545.3
2016,3,6,12,15,664.0,209.0,3.55,15.0,696.5,788.06,621.73
2016,3,6,12,30,863.0,132.0,3.6,15.0,766.0,881.95,689.8
2016,3,6,12,45,488.0,239.5,3.7,15.5,597.5,682.61,539.56
2016,3,6,13,0,113.0,347.0,3.8,16.0,429.0,454.85,357.81
2016,3,6,13,15,112.0,340.5,3.85,15.5,420.0,448.45,354.87
2016,3,6,13,30,111.0,334.0,3.9,15.0,411.0,441.63,350.72
2016,3,6,13,45,145.0,323.5,3.95,15.0,421.0,468.35,372.88
2016,3,6,14,0,179.0,313.0,4.0,15.0,431.0,485.17,387.39
2016,3,6,14,15,170.5,298.5,4.05,15.0,407.0,461.08,369.26
2016,3,6,14,30,162.0,284.0,4.1,15.0,383.0,436.59,350.86
2016,3,6,14,45,100.5,253.5,4.15,15.0,313.5,343.98,277.41
2016,3,6,15,0,39.0,223.0,4.2,15.0,244.0,262.67,211.5
2016,3,6,15,15,55.5,212.5,4.1,14.5,240.0,263.41,213.65
2016,3,6,15,30,72.0,202.0,4.0,14.0,236.0,263.1,214.68
2016,3,6,15,45,36.0,165.5,3.95,14.0,182.5,197.29,160.43
2016,3,6,16,0,0.0,129.0,3.9,14.0,129.0,129.04,103.42
2016,3,6,16,15,0.0,111.0,3.75,13.5,111.0,110.89,88.68
2016,3,6,16,30,0.0,93.0,3.6,13.0,93.0,92.72,73.59
2016,3,6,16,45,0.0,74.5,3.45,12.5,74.5,73.94,57.7
2016,3,6,17,0,0.0,56.0,3.3,12.0,56.0,55.08,41.47
2016,3,6,17,15,0.0,40.0,3.3,12.0,40.0,38.85,27.22
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,23.17,13.33
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,11.57,0.18
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,14.5,1.7,8.5,14.5,14.0,0.0
2016,3,7,7,0,0.0,29.0,1.8,9.0,29.0,27.52,17.11
2016,3,7,7,15,18.5,49.5,1.95,9.0,53.0,44.75,34.11
2016,3,7,7,30,37.0,70.0,2.1,9.0,77.0,66.12,49.96
2016,3,7,7,45,47.5,91.5,2.3,9.5,103.0,89.9,69.84
2016,3,7,8,0,58.0,113.0,2.5,10.0,129.0,115.19,91.09
2016,3,7,8,15,65.0,133.5,2.6,10.0,155.5,140.17,112.38
2016,3,7,8,30,72.0,154.0,2.7,10.0,182.0,166.04,134.31
2016,3,7,8,45,237.0,160.5,2.85,10.0,267.0,233.62,188.1
2016,3,7,9,0,402.0,167.0,3.0,10.0,352.0,319.77,258.54
2016,3,7,9,15,516.5,152.5,3.0,10.0,413.5,379.52,308.54
2016,3,7,9,30,631.0,138.0,3.0,10.0,475.0,450.32,367.47
2016,3,7,9,45,508.5,190.0,3.0,10.5,474.5,464.6,378.63
2016,3,7,10,0,386.0,242.0,3.0,11.0,474.0,466.04,378.37
2016,3,7,10,15,646.0,166.0,3.0,11.0,577.5,576.01,468.53
2016,3,7,10,30,906.0,90.0,3.0,11.0,681.0,696.74,564.86
2016,3,7,10,45,717.5,165.5,3.05,11.5,644.5,677.14,545.4
2016,3,7,11,0,529.0,241.0,3.1,12.0,608.0,638.72,511.99
2016,3,7,11,15,264.5,129.5,3.15,12.0,313.0,339.9,279.24
2016,3,7,11,30,0.0,18.0,3.2,12.0,18.0,17.41,8.97
2016,3,7,11,45,0.0,59.5,3.3,12.0,59.5,57.58,42.72
2016,3,7,12,0,0.0,101.0,3.4,12.0,101.0,97.89,76.15
2016,3,7,12,15,11.5,191.5,3.45,12.0,200.0,197.04,157.65
2016,3,7,12,30,23.0,282.0,3.5,12.0,299.0,298.59,239.09
2016,3,7,12,45,41.0,304.0,3.6,12.0,334.5,345.4,276.51
2016,3,7,13,0,59.0,326.0,3.7,12.0,370.0,385.8,308.83
2016,3,7,13,15,111.0,333.0,3.7,12.0,412.0,439.58,352.68
2016,3,7,13,30,163.0,340.0,3.7,12.0,454.0,501.54,402.2
2016,3,7,13,45,120.0,321.0,3.7,12.0,404.0,444.61,357.1
2016,3,7,14,0,77.0,302.0,3.7,12.0,354.0,379.08,305.25
2016,3,7,14,15,182.0,287.0,3.7,12.0,401.0,457.98,371.38
2016,3,7,14,30,287.0,272.0,3.7,12.0,448.0,532.56,432.47
2016,3,7,14,45,499.0,205.0,3.7,12.0,489.0,626.86,511.13
2016,3,7,15,0,711.0,138.0,3.7,12.0,530.0,703.9,574.84
2016,3,7,15,15,686.5,133.0,3.5,12.0,488.0,659.84,540.29
2016,3,7,15,30,662.0,128.0,3.3,12.0,446.0,614.93,505.4
2016,3,7,15,45,634.5,120.5,3.15,12.0,400.5,564.83,466.07
2016,3,7,16,0,607.0,113.0,3.0,12.0,355.0,514.76,425.97
2016,3,7,16,15,561.5,105.0,2.55,11.5,306.0,454.21,376.47
2016,3,7,16,30,516.0,97.0,2.1,11.0,257.0,394.11,326.22
2016,3,7,16,45,466.5,84.5,1.7,11.0,209.0,332.48,273.09
2016,3,7,17,0,417.0,72.0,1.3,11.0,161.0,274.65,221.96
2016,3,7,17,15,321.0,58.0,1.25,10.5,115.5,201.54,158.83
2016,3,7,17,30,225.0,44.0,1.2,10.0,70.0,138.15,103.0
2016,3,7,17,45,112.5,22.0,1.15,9.5,35.0,65.89,29.89
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,156.5,16.0,1.2,8.0,31.0,12.23,0.0
2016,3,8,7,0,313.0,32.0,1.2,9.0,62.0,24.91,15.34
2016,3,8,7,15,420.0,42.5,1.3,9.5,109.0,35.55,26.01
2016,3,8,7,30,527.0,53.0,1.4,10.0,156.0,78.44,42.76
2016,3,8,7,45,588.0,61.0,1.5,10.5,207.0,125.6,75.9
2016,3,8,8,0,649.0,69.0,1.6,11.0,258.0,179.47,119.89
2016,3,8,8,15,690.5,74.0,1.6,11.5,308.5,232.3,166.37
2016,3,8,8,30,732.0,79.0,1.6,12.0,359.0,289.01,216.7
2016,3,8,8,45,745.0,88.0,1.6,12.5,404.5,343.2,265.02
2016,3,8,9,0,758.0,97.0,1.6,13.0,450.0,397.68,312.16
2016,3,8,9,15,779.0,100.5,1.6,13.0,493.0,451.42,357.81
2016,3,8,9,30,800.0,104.0,1.6,13.0,536.0,504.43,401.6
2016,3,8,9,45,808.0,110.0,1.65,13.5,572.5,553.05,440.18
2016,3,8,10,0,816.0,116.0,1.7,14.0,609.0,600.46,476.65
2016,3,8,10,15,707.5,157.0,1.75,14.0,600.0,608.3,482.16
2016,3,8,10,30,599.0,198.0,1.8,14.0,591.0,605.72,479.37
2016,3,8,10,45,727.5,159.0,1.9,14.0,654.5,680.34,537.75
2016,3,8,11,0,856.0,120.0,2.0,14.0,718.0,759.07,596.2
2016,3,8,11,15,672.5,196.0,2.0,14.0,672.5,724.34,567.97
2016,3,8,11,30,489.0,272.0,2.0,14.0,627.0,674.16,527.47
2016,3,8,11,45,492.5,274.0,2.0,14.0,636.0,692.24,541.11
2016,3,8,12,0,496.0,276.0,2.0,14.0,645.0,708.62,552.88
2016,3,8,12,15,279.0,306.5,1.95,14.0,514.5,560.0,439.13
2016,3,8,12,30,62.0,337.0,1.9,14.0,384.0,396.86,310.89
2016,3,8,12,45,37.0,288.5,1.85,14.0,316.5,325.55,256.5
2016,3,8,13,0,12.0,240.0,1.8,14.0,249.0,247.38,195.12
2016,3,8,13,15,34.0,276.0,1.85,14.0,300.5,311.77,246.78
2016,3,8,13,30,56.0,312.0,1.9,14.0,352.0,370.53,292.82
2016,3,8,13,45,36.5,277.5,2.0,14.0,303.5,317.26,251.28
2016,3,8,14,0,17.0,243.0,2.1,14.0,255.0,256.37,203.55
2016,3,8,14,15,18.0,235.5,2.15,13.5,247.5,249.82,199.36
2016,3,8,14,30,19.0,228.0,2.2,13.0,240.0,243.21,194.93
2016,3,8,14,45,50.5,236.5,2.3,13.0,265.5,285.95,230.67
2016,3,8,15,0,82.0,245.0,2.4,13.0,291.0,319.8,258.95
2016,3,8,15,15,52.5,214.0,2.2,12.5,242.5,262.77,213.21
2016,3,8,15,30,23.0,183.0,2.0,12.0,194.0,200.32,162.59
2016,3,8,15,45,81.5,176.0,1.8,12.0,210.0,238.95,196.19
2016,3,8,16,0,140.0,169.0,1.6,12.0,226.0,273.42,225.25
2016,3,8,16,15,130.5,148.0,1.35,11.5,195.5,239.82,197.71
2016,3,8,16,30,121.0,127.0,1.1,11.0,165.0,206.65,170.25
2016,3,8,16,45,108.0,105.5,0.85,11.0,135.0,171.68,140.38
2016,3,8,17,0,95.0,84.0,0.6,11.0,105.0,137.57,110.72
2016,3,8,17,15,73.0,63.0,0.55,10.5,76.5,101.52,79.36
2016,3,8,17,30,51.0,42.0,0.5,10.0,48.0,67.14,49.01
2016,3,8,17,45,25.5,21.0,0.5,10.0,24.0,31.88,13.76
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,148.5,16.5,1.75,10.5,31.0,12.49,0.0
2016,3,9,7,0,297.0,33.0,1.9,11.0,62.0,25.55,15.98
2016,3,9,7,15,397.5,43.0,1.95,11.0,107.5,37.41,22.45
2016,3,9,7,30,498.0,53.0,2.0,11.0,153.0,78.52,43.19
2016,3,9,7,45,249.0,58.0,2.15,11.5,108.0,82.1,53.77
2016,3,9,8,0,0.0,63.0,2.3,12.0,63.0,60.85,46.73
2016,3,9,8,15,0.0,75.0,2.35,12.5,75.0,72.34,56.42
2016,3,9,8,30,0.0,87.0,2.4,13.0,87.0,83.88,65.94
2016,3,9,8,45,24.0,139.5,2.5,13.5,151.0,141.76,113.63
2016,3,9,9,0,48.0,192.0,2.6,14.0,215.0,202.83,163.12
2016,3,9,9,15,98.0,219.0,2.6,14.5,271.0,254.79,204.51
2016,3,9,9,30,148.0,246.0,2.6,15.0,327.0,312.86,250.44
2016,3,9,9,45,372.0,211.5,2.6,15.5,433.5,412.67,330.47
2016,3,9,10,0,596.0,177.0,2.6,16.0,540.0,533.6,425.32
2016,3,9,10,15,569.5,198.5,2.6,16.0,559.5,563.12,447.23
2016,3,9,10,30,543.0,220.0,2.6,16.0,579.0,590.7,467.57
2016,3,9,10,45,434.0,268.0,2.6,16.5,561.5,582.96,458.58
2016,3,9,11,0,325.0,316.0,2.6,17.0,544.0,563.25,440.49
2016,3,9,11,15,365.5,312.5,2.6,17.0,575.0,602.53,470.53
2016,3,9,11,30,406.0,309.0,2.6,17.0,606.0,642.63,500.54
2016,3,9,11,45,380.0,321.5,2.6,17.5,602.0,645.49,500.65
2016,3,9,12,0,354.0,334.0,2.6,18.0,598.0,646.05,499.33
2016,3,9,12,15,304.5,346.0,2.6,18.0,573.5,624.12,482.14
2016,3,9,12,30,255.0,358.0,2.6,18.0,549.0,599.89,463.32
2016,3,9,12,45,172.5,353.0,2.65,18.5,482.0,519.33,401.84
2016,3,9,13,0,90.0,348.0,2.7,19.0,415.0,436.46,337.75
2016,3,9,13,15,65.0,323.5,2.65,19.0,372.0,389.67,302.43
2016,3,9,13,30,40.0,299.0,2.6,19.0,329.0,342.6,266.3
2016,3,9,13,45,20.0,226.5,2.6,19.5,241.5,241.47,187.94
2016,3,9,14,0,0.0,154.0,2.6,20.0,154.0,150.81,116.12
2016,3,9,14,15,4.0,179.0,2.55,19.5,181.5,179.74,139.84
2016,3,9,14,30,8.0,204.0,2.5,19.0,209.0,209.15,163.72
2016,3,9,14,45,23.5,216.0,2.45,19.0,229.5,234.48,184.52
2016,3,9,15,0,39.0,228.0,2.4,19.0,250.0,267.96,211.59
2016,3,9,15,15,62.5,219.0,2.2,18.5,251.0,275.64,218.98
2016,3,9,15,30,86.0,210.0,2.0,18.0,252.0,281.83,225.2
2016,3,9,15,45,76.5,188.5,1.85,18.0,223.0,250.07,200.15
2016,3,9,16,0,67.0,167.0,1.7,18.0,194.0,218.76,175.3
2016,3,9,16,15,58.0,146.5,1.5,17.5,168.0,189.48,152.01
2016,3,9,16,30,49.0,126.0,1.3,17.0,142.0,160.79,128.78
2016,3,9,16,45,41.0,104.5,1.1,16.5,116.0,132.03,105.04
2016,3,9,17,0,33.0,83.0,0.9,16.0,90.0,103.8,81.29
2016,3,9,17,15,18.0,62.0,0.9,15.5,65.5,73.98,55.92
2016,3,9,17,30,3.0,41.0,0.9,15.0,41.0,42.84,29.36
2016,3,9,17,45,1.5,23.5,0.9,14.5,23.5,23.83,9.92
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,5.9,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,7.5,2.5,12.0,7.5,7.23,0.0
2016,3,10,7,0,0.0,15.0,2.7,13.0,15.0,14.47,6.63
2016,3,10,7,15,0.0,26.0,2.8,13.5,26.0,25.09,15.47
2016,3,10,7,30,0.0,37.0,2.9,14.0,37.0,35.73,24.75
2016,3,10,7,45,0.0,48.5,3.0,14.5,48.5,46.85,34.34
2016,3,10,8,0,0.0,60.0,3.1,15.0,60.0,57.98,43.77
2016,3,10,8,15,0.0,72.0,3.3,15.5,72.0,69.54,53.38
2016,3,10,8,30,0.0,84.0,3.5,16.0,84.0,81.06,62.8
2016,3,10,8,45,5.5,126.0,3.7,16.5,128.5,122.97,97.2
2016,3,10,9,0,11.0,168.0,3.9,17.0,173.0,165.65,131.64
2016,3,10,9,15,61.5,207.5,4.0,17.0,240.5,227.59,181.45
2016,3,10,9,30,112.0,247.0,4.1,17.0,308.0,295.11,235.38
2016,3,10,9,45,101.5,263.0,4.2,17.5,321.5,311.34,247.47
2016,3,10,10,0,91.0,279.0,4.3,18.0,335.0,326.48,258.57
2016,3,10,10,15,45.5,191.5,4.3,18.0,219.5,216.43,171.03
2016,3,10,10,30,0.0,104.0,4.3,18.0,104.0,100.72,76.93
2016,3,10,10,45,86.0,223.0,4.3,18.5,284.0,284.55,225.7
2016,3,10,11,0,172.0,342.0,4.3,19.0,464.0,472.66,370.75
2016,3,10,11,15,207.0,347.5,4.2,19.0,497.5,512.29,400.42
2016,3,10,11,30,242.0,353.0,4.1,19.0,531.0,553.12,431.38
2016,3,10,11,45,242.5,356.0,4.1,19.5,536.5,563.92,438.36
2016,3,10,12,0,243.0,359.0,4.1,20.0,542.0,573.87,444.83
2016,3,10,12,15,121.5,213.5,4.05,20.0,305.0,323.42,254.4
2016,3,10,12,30,0.0,68.0,4.0,20.0,68.0,65.83,47.75
2016,3,10,12,45,2.0,130.5,3.95,20.0,132.5,128.7,98.49
2016,3,10,13,0,4.0,193.0,3.9,20.0,197.0,192.83,149.33
2016,3,10,13,15,2.0,135.5,3.75,20.0,137.5,133.75,102.47
2016,3,10,13,30,0.0,78.0,3.6,20.0,78.0,75.51,55.81
2016,3,10,13,45,0.0,75.5,3.45,20.0,75.5,73.08,53.95
2016,3,10,14,0,0.0,73.0,3.3,20.0,73.0,70.64,52.07
2016,3,10,14,15,0.0,83.5,3.1,19.5,83.5,80.81,60.53
2016,3,10,14,30,0.0,94.0,2.9,19.0,94.0,91.0,69.05
2016,3,10,14,45,0.0,55.0,2.75,19.0,55.0,53.18,38.27
2016,3,10,15,0,0.0,16.0,2.6,19.0,16.0,15.45,7.2
2016,3,10,15,15,0.0,21.5,2.35,18.5,21.5,20.76,11.69
2016,3,10,15,30,0.0,27.0,2.1,18.0,27.0,26.07,16.22
2016,3,10,15,45,0.0,59.5,1.9,18.0,59.5,57.5,42.55
2016,3,10,16,0,0.0,92.0,1.7,18.0,92.0,89.76,69.42
2016,3,10,16,15,0.0,80.0,1.5,17.5,80.0,77.83,59.77
2016,3,10,16,30,0.0,68.0,1.3,17.0,68.0,65.91,50.03
2016,3,10,16,45,0.0,55.5,1.15,17.0,55.5,53.63,39.71
2016,3,10,17,0,0.0,43.0,1.0,17.0,43.0,41.53,29.41
2016,3,10,17,15,0.0,31.5,1.05,16.5,31.5,30.41,19.84
2016,3,10,17,30,0.0,20.0,1.1,16.0,20.0,19.29,10.19
2016,3,10,17,45,0.0,11.5,1.2,15.5,11.5,11.09,1.94
2016,3,10,18,0,0.0,3.0,1.3,15.0,3.0,2.95,0.0
2016,3,10,18,15,0.0,1.5,1.4,15.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,3.37,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,6.74,0.11
2016,3,11,7,15,0.0,12.0,4.9,12.5,12.0,11.57,4.13
2016,3,11,7,30,0.0,17.0,4.8,12.0,17.0,16.39,8.42
2016,3,11,7,45,0.0,22.5,4.7,12.0,22.5,21.7,13.08
2016,3,11,8,0,0.0,28.0,4.6,12.0,28.0,27.02,17.69
2016,3,11,8,15,0.0,33.5,4.55,12.0,33.5,32.34,22.25
2016,3,11,8,30,0.0,39.0,4.5,12.0,39.0,37.66,26.76
2016,3,11,8,45,0.0,24.0,4.45,12.5,24.0,23.17,14.22
2016,3,11,9,0,0.0,9.0,4.4,13.0,9.0,8.69,1.77
2016,3,11,9,15,0.0,39.0,4.45,13.0,39.0,37.68,26.41
2016,3,11,9,30,0.0,69.0,4.5,13.0,69.0,66.73,50.8
2016,3,11,9,45,56.5,177.5,4.6,13.5,212.5,203.96,164.84
2016,3,11,10,0,113.0,286.0,4.7,14.0,356.0,346.83,279.64
2016,3,11,10,15,76.0,282.5,4.9,14.0,331.0,325.66,261.76
2016,3,11,10,30,39.0,279.0,5.1,14.0,306.0,301.15,241.29
2016,3,11,10,45,230.0,287.5,5.3,14.5,451.0,456.11,368.01
2016,3,11,11,0,421.0,296.0,5.5,15.0,596.0,620.95,498.31
2016,3,11,11,15,232.0,306.5,5.55,14.5,472.5,495.38,397.83
2016,3,11,11,30,43.0,317.0,5.6,14.0,349.0,352.03,280.78
2016,3,11,11,45,32.5,300.5,5.65,14.0,325.0,328.48,262.1
2016,3,11,12,0,22.0,284.0,5.7,14.0,301.0,298.25,237.81
2016,3,11,12,15,145.0,323.0,5.6,14.0,433.0,458.34,368.11
2016,3,11,12,30,268.0,362.0,5.5,14.0,565.0,616.85,492.73
2016,3,11,12,45,388.5,317.5,5.4,14.0,608.5,678.72,543.1
2016,3,11,13,0,509.0,273.0,5.3,14.0,652.0,747.9,598.44
2016,3,11,13,15,254.5,150.0,5.4,14.0,339.5,393.27,322.39
2016,3,11,13,30,0.0,27.0,5.5,14.0,27.0,26.11,16.13
2016,3,11,13,45,0.0,71.0,5.65,14.0,71.0,68.72,51.69
2016,3,11,14,0,0.0,115.0,5.8,14.0,115.0,111.77,87.37
2016,3,11,14,15,118.0,202.0,5.7,13.5,276.5,312.64,256.01
2016,3,11,14,30,236.0,289.0,5.6,13.0,438.0,503.67,411.09
2016,3,11,14,45,118.0,165.0,5.55,13.0,239.5,268.8,221.14
2016,3,11,15,0,0.0,41.0,5.5,13.0,41.0,39.62,27.86
2016,3,11,15,15,0.0,97.5,5.25,12.5,97.5,94.62,74.48
2016,3,11,15,30,0.0,154.0,5.0,12.0,154.0,153.05,123.76
2016,3,11,15,45,18.0,158.0,4.8,12.0,165.5,170.31,138.98
2016,3,11,16,0,36.0,162.0,4.6,12.0,177.0,193.36,158.89
2016,3,11,16,15,31.0,142.0,4.35,11.5,154.0,168.16,138.15
2016,3,11,16,30,26.0,122.0,4.1,11.0,131.0,143.29,117.41
2016,3,11,16,45,16.0,101.0,3.9,10.5,106.5,110.62,89.64
2016,3,11,17,0,6.0,80.0,3.7,10.0,82.0,83.99,66.67
2016,3,11,17,15,3.0,59.5,3.55,10.0,60.5,61.49,46.89
2016,3,11,17,30,0.0,39.0,3.4,10.0,39.0,38.97,26.99
2016,3,11,17,45,0.0,22.0,3.3,10.0,22.0,21.24,9.7
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,1.85,9.5,14.0,13.51,2.66
2016,3,12,7,0,0.0,28.0,2.1,10.0,28.0,27.04,17.88
2016,3,12,7,15,0.0,47.0,2.25,10.0,47.0,44.69,32.52
2016,3,12,7,30,0.0,66.0,2.4,10.0,66.0,62.48,48.22
2016,3,12,7,45,0.0,86.5,2.6,10.5,86.5,81.83,64.95
2016,3,12,8,0,0.0,107.0,2.8,11.0,107.0,101.38,81.53
2016,3,12,8,15,6.0,125.5,2.9,11.0,128.0,120.79,97.67
2016,3,12,8,30,12.0,144.0,3.0,11.0,149.0,140.96,114.32
2016,3,12,8,45,56.0,177.5,3.2,11.5,204.0,188.97,153.26
2016,3,12,9,0,100.0,211.0,3.4,12.0,259.0,242.82,196.89
2016,3,12,9,15,86.0,227.0,3.45,12.0,271.5,257.93,209.19
2016,3,12,9,30,72.0,243.0,3.5,12.0,284.0,271.56,220.01
2016,3,12,9,45,173.5,261.0,3.6,12.5,367.0,352.04,285.15
2016,3,12,10,0,275.0,279.0,3.7,13.0,450.0,442.45,357.04
2016,3,12,10,15,210.5,300.5,3.75,13.0,435.5,433.01,348.29
2016,3,12,10,30,146.0,322.0,3.8,13.0,421.0,420.21,336.82
2016,3,12,10,45,85.5,299.5,3.85,13.0,358.0,357.64,286.52
2016,3,12,11,0,25.0,277.0,3.9,13.0,295.0,289.59,231.09
2016,3,12,11,15,17.5,254.5,3.9,13.0,267.5,262.56,209.41
2016,3,12,11,30,10.0,232.0,3.9,13.0,240.0,234.94,187.06
2016,3,12,11,45,7.5,213.0,3.9,13.5,219.0,214.46,170.23
2016,3,12,12,0,5.0,194.0,3.9,14.0,198.0,193.8,153.25
2016,3,12,12,15,13.5,240.5,3.95,14.0,251.0,247.86,196.79
2016,3,12,12,30,22.0,287.0,4.0,14.0,304.0,302.81,240.41
2016,3,12,12,45,12.0,229.0,4.05,14.0,238.5,235.8,187.04
2016,3,12,13,0,2.0,171.0,4.1,14.0,173.0,169.01,133.29
2016,3,12,13,15,1.0,106.0,4.2,14.0,107.0,103.72,80.31
2016,3,12,13,30,0.0,41.0,4.3,14.0,41.0,39.66,27.47
2016,3,12,13,45,0.0,29.5,4.4,14.0,29.5,28.53,18.23
2016,3,12,14,0,0.0,18.0,4.5,14.0,18.0,17.4,8.95
2016,3,12,14,15,17.0,137.0,4.5,14.0,148.0,152.11,121.38
2016,3,12,14,30,34.0,256.0,4.5,14.0,278.0,293.56,236.19
2016,3,12,14,45,17.0,203.0,4.5,14.0,214.0,215.54,173.05
2016,3,12,15,0,0.0,150.0,4.5,14.0,150.0,147.66,117.49
2016,3,12,15,15,0.0,139.5,4.3,14.0,139.5,137.27,109.29
2016,3,12,15,30,0.0,129.0,4.1,14.0,129.0,126.9,101.0
2016,3,12,15,45,0.0,72.0,3.9,14.0,72.0,69.61,53.36
2016,3,12,16,0,0.0,15.0,3.7,14.0,15.0,14.47,6.72
2016,3,12,16,15,0.0,13.0,3.55,13.5,13.0,12.54,5.12
2016,3,12,16,30,0.0,11.0,3.4,13.0,11.0,10.61,3.49
2016,3,12,16,45,0.0,9.0,3.25,13.0,9.0,8.68,1.82
2016,3,12,17,0,0.0,7.0,3.1,13.0,7.0,6.75,0.14
2016,3,12,17,15,0.0,5.0,3.05,12.5,5.0,4.82,0.0
2016,3,12,17,30,0.0,3.0,3.0,12.0,3.0,2.89,0.0
2016,3,12,17,45,0.0,1.5,3.0,12.0,1.5,1.44,0.0
2016,3,12,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.48,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,3,13,7,15,0.0,2.0,2.9,14.0,2.0,1.93,0.0
2016,3,13,7,30,0.0,3.0,2.9,14.0,3.0,2.89,0.0
2016,3,13,7,45,0.0,4.0,2.95,14.0,4.0,3.86,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,4.82,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,5.79,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,6.75,0.13
2016,3,13,8,45,0.0,17.5,3.05,14.5,17.5,16.89,8.74
2016,3,13,9,0,0.0,28.0,3.1,15.0,28.0,27.04,17.27
2016,3,13,9,15,0.0,31.0,3.15,14.5,31.0,29.95,19.7
2016,3,13,9,30,0.0,34.0,3.2,14.0,34.0,32.85,22.13
2016,3,13,9,45,0.0,35.0,3.3,14.0,35.0,33.83,22.88
2016,3,13,10,0,0.0,36.0,3.4,14.0,36.0,34.8,23.63
2016,3,13,10,15,3.0,119.0,3.45,14.0,121.0,117.2,92.0
2016,3,13,10,30,6.0,202.0,3.5,14.0,206.0,200.35,159.38
2016,3,13,10,45,6.5,205.5,3.6,14.5,210.0,204.6,162.15
2016,3,13,11,0,7.0,209.0,3.7,15.0,214.0,208.87,165.11
2016,3,13,11,15,5.5,198.0,3.75,15.0,202.5,197.28,155.65
2016,3,13,11,30,4.0,187.0,3.8,15.0,191.0,185.53,146.11
2016,3,13,11,45,2.0,153.0,3.9,15.0,155.0,150.55,117.87
2016,3,13,12,0,0.0,119.0,4.0,15.0,119.0,115.53,89.43
2016,3,13,12,15,2.0,151.5,4.05,15.0,153.5,149.3,116.92
2016,3,13,12,30,4.0,184.0,4.1,15.0,188.0,183.42,144.44
2016,3,13,12,45,9.5,222.5,4.2,15.0,230.5,227.05,179.54
2016,3,13,13,0,15.0,261.0,4.3,15.0,273.0,271.3,214.87
2016,3,13,13,15,11.0,238.0,4.25,15.0,246.5,244.73,193.71
2016,3,13,13,30,7.0,215.0,4.2,15.0,220.0,218.1,172.57
2016,3,13,13,45,16.0,240.0,4.2,15.0,251.5,251.84,200.07
2016,3,13,14,0,25.0,265.0,4.2,15.0,283.0,285.89,227.6
2016,3,13,14,15,12.5,218.5,4.1,15.0,228.0,227.31,180.76
2016,3,13,14,30,0.0,172.0,4.0,15.0,173.0,169.42,134.03
2016,3,13,14,45,6.0,186.0,3.9,15.0,190.0,189.04,150.55
2016,3,13,15,0,12.0,200.0,3.8,15.0,207.0,208.83,167.08
2016,3,13,15,15,6.0,122.0,3.65,15.0,125.5,123.76,97.82
2016,3,13,15,30,0.0,44.0,3.5,15.0,44.0,42.51,30.25
2016,3,13,15,45,0.0,72.0,3.4,15.0,72.0,69.61,53.19
2016,3,13,16,0,0.0,100.0,3.3,15.0,100.0,97.88,77.03
