Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,13.0,1.25,9.5,20.0,12.78,0.0
2016,3,24,6,30,187.0,26.0,1.5,10.0,40.0,20.09,9.3
2016,3,24,6,45,294.0,40.0,1.75,11.0,83.0,30.27,20.87
2016,3,24,7,0,401.0,54.0,2.0,12.0,126.0,47.66,30.14
2016,3,24,7,15,473.5,64.0,2.05,12.5,176.0,87.22,50.92
2016,3,24,7,30,546.0,74.0,2.1,13.0,226.0,135.3,85.25
2016,3,24,7,45,589.5,82.5,2.2,13.5,276.5,184.72,126.23
2016,3,24,8,0,633.0,91.0,2.3,14.0,327.0,238.81,173.16
2016,3,24,8,15,668.0,97.0,2.35,14.5,378.0,292.38,220.41
2016,3,24,8,30,703.0,103.0,2.4,15.0,429.0,349.08,269.69
2016,3,24,8,45,712.0,114.0,2.45,15.5,473.5,402.63,315.66
2016,3,24,9,0,721.0,125.0,2.5,16.0,518.0,456.07,360.07
2016,3,24,9,15,741.5,129.0,2.55,16.5,561.5,508.33,402.26
2016,3,24,9,30,762.0,133.0,2.6,17.0,605.0,561.06,443.58
2016,3,24,9,45,760.0,144.5,2.65,17.5,639.0,607.65,478.85
2016,3,24,10,0,758.0,156.0,2.7,18.0,673.0,652.3,511.68
2016,3,24,10,15,770.0,158.5,2.7,18.0,703.5,695.59,543.84
2016,3,24,10,30,782.0,161.0,2.7,18.0,734.0,737.62,574.46
2016,3,24,10,45,804.0,155.5,2.7,18.5,761.0,776.74,600.86
2016,3,24,11,0,826.0,150.0,2.7,19.0,788.0,815.34,625.93
2016,3,24,11,15,831.0,151.5,2.7,19.0,804.5,845.5,646.09
2016,3,24,11,30,836.0,153.0,2.7,19.0,821.0,873.06,664.45
2016,3,24,11,45,834.5,156.0,2.75,19.5,828.0,893.76,677.21
2016,3,24,12,0,833.0,159.0,2.8,20.0,835.0,911.37,687.94
2016,3,24,12,15,833.0,159.0,2.8,20.0,835.5,924.05,696.34
2016,3,24,12,30,833.0,159.0,2.8,20.0,836.0,933.54,702.74
2016,3,24,12,45,855.0,145.5,2.85,20.0,833.5,945.7,711.49
2016,3,24,13,0,877.0,132.0,2.9,20.0,831.0,948.96,714.36
2016,3,24,13,15,872.5,131.0,2.9,20.0,814.5,948.69,714.65
2016,3,24,13,30,868.0,130.0,2.9,20.0,798.0,939.62,709.15
2016,3,24,13,45,864.5,126.5,2.9,20.0,774.5,925.39,700.35
2016,3,24,14,0,861.0,123.0,2.9,20.0,751.0,907.87,689.44
2016,3,24,14,15,851.0,121.0,2.9,19.5,719.5,883.16,674.94
2016,3,24,14,30,841.0,119.0,2.9,19.0,688.0,855.63,658.46
2016,3,24,14,45,826.5,116.5,2.9,19.0,650.0,821.19,635.79
2016,3,24,15,0,812.0,114.0,2.9,19.0,612.0,784.56,611.44
2016,3,24,15,15,793.0,110.5,2.85,18.5,569.0,741.41,583.0
2016,3,24,15,30,774.0,107.0,2.8,18.0,526.0,696.85,553.11
2016,3,24,15,45,728.0,109.5,2.75,18.0,475.0,641.88,512.96
2016,3,24,16,0,682.0,112.0,2.7,18.0,424.0,585.54,470.1
2016,3,24,16,15,645.5,105.5,2.5,17.5,373.0,526.74,425.04
2016,3,24,16,30,609.0,99.0,2.3,17.0,322.0,469.38,379.84
2016,3,24,16,45,563.5,89.5,2.15,16.5,271.0,405.93,328.62
2016,3,24,17,0,518.0,80.0,2.0,16.0,220.0,345.58,278.28
2016,3,24,17,15,445.0,68.0,1.9,15.0,170.0,274.63,218.56
2016,3,24,17,30,372.0,56.0,1.8,14.0,120.0,209.8,162.51
2016,3,24,17,45,283.5,40.0,1.7,13.5,78.5,144.51,105.3
2016,3,24,18,0,195.0,24.0,1.6,13.0,37.0,86.83,42.74
2016,3,24,18,15,97.5,12.0,1.6,12.5,18.5,31.35,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,113.0,14.5,1.0,9.5,23.5,14.25,0.0
2016,3,25,6,30,226.0,29.0,1.1,10.0,47.0,22.46,11.9
2016,3,25,6,45,326.0,43.0,1.25,10.5,91.0,33.07,23.49
2016,3,25,7,0,426.0,57.0,1.4,11.0,135.0,52.66,33.04
2016,3,25,7,15,497.0,66.5,1.5,11.0,186.0,93.37,55.1
2016,3,25,7,30,568.0,76.0,1.6,11.0,237.0,142.43,90.88
2016,3,25,7,45,430.5,109.5,1.7,11.5,245.5,180.3,129.96
2016,3,25,8,0,293.0,143.0,1.8,12.0,254.0,204.07,156.85
2016,3,25,8,15,505.5,123.0,1.9,12.5,346.5,268.78,206.76
2016,3,25,8,30,718.0,103.0,2.0,13.0,439.0,357.33,277.92
2016,3,25,8,45,754.0,103.0,2.15,14.0,488.5,412.46,324.58
2016,3,25,9,0,790.0,103.0,2.3,15.0,538.0,471.33,372.97
2016,3,25,9,15,808.0,106.0,2.3,15.5,580.5,524.37,415.77
2016,3,25,9,30,826.0,109.0,2.3,16.0,623.0,577.47,457.24
2016,3,25,9,45,842.0,110.0,2.35,16.5,661.0,627.14,495.14
2016,3,25,10,0,858.0,111.0,2.4,17.0,699.0,676.08,531.48
2016,3,25,10,15,867.5,112.5,2.4,17.5,730.0,718.99,561.97
2016,3,25,10,30,877.0,114.0,2.4,18.0,761.0,760.7,589.5
2016,3,25,10,45,881.0,117.0,2.4,18.5,784.0,797.69,613.35
2016,3,25,11,0,885.0,120.0,2.4,19.0,807.0,832.15,635.19
2016,3,25,11,15,889.5,120.5,2.4,19.0,823.0,861.8,654.79
2016,3,25,11,30,894.0,121.0,2.4,19.0,839.0,888.63,672.43
2016,3,25,11,45,897.0,121.0,2.45,19.5,847.5,910.68,685.98
2016,3,25,12,0,900.0,121.0,2.5,20.0,856.0,929.57,697.45
2016,3,25,12,15,900.5,121.0,2.5,20.0,855.5,942.96,706.21
2016,3,25,12,30,901.0,121.0,2.5,20.0,855.0,952.96,712.86
2016,3,25,12,45,910.0,114.5,2.55,20.0,849.5,960.47,718.48
2016,3,25,13,0,919.0,108.0,2.6,20.0,844.0,964.44,721.89
2016,3,25,13,15,915.0,107.0,2.6,20.0,827.5,958.77,718.56
2016,3,25,13,30,911.0,106.0,2.6,20.0,811.0,949.6,713.11
2016,3,25,13,45,907.5,103.0,2.65,20.0,787.5,935.26,704.77
2016,3,25,14,0,904.0,100.0,2.7,20.0,764.0,917.53,694.23
2016,3,25,14,15,895.0,98.5,2.7,20.0,732.0,893.36,678.95
2016,3,25,14,30,886.0,97.0,2.7,20.0,700.0,866.24,661.68
2016,3,25,14,45,875.5,94.0,2.7,20.0,662.5,833.44,640.43
2016,3,25,15,0,865.0,91.0,2.7,20.0,625.0,798.13,617.3
2016,3,25,15,15,848.5,88.5,2.65,19.5,581.5,761.02,593.54
2016,3,25,15,30,832.0,86.0,2.6,19.0,538.0,717.5,564.8
2016,3,25,15,45,805.5,83.5,2.6,18.5,489.0,665.58,529.64
2016,3,25,16,0,779.0,81.0,2.6,18.0,440.0,613.3,492.27
2016,3,25,16,15,747.0,77.0,2.45,17.5,389.0,555.94,448.56
2016,3,25,16,30,715.0,73.0,2.3,17.0,338.0,499.41,404.14
2016,3,25,16,45,659.5,68.5,2.2,16.5,284.0,433.42,350.87
2016,3,25,17,0,604.0,64.0,2.1,16.0,230.0,369.43,297.5
2016,3,25,17,15,532.0,56.0,1.95,15.0,179.0,298.93,237.76
2016,3,25,17,30,460.0,48.0,1.8,14.0,128.0,235.08,181.9
2016,3,25,17,45,334.0,36.5,1.7,13.5,84.0,157.77,115.16
2016,3,25,18,0,208.0,25.0,1.6,13.0,40.0,92.11,48.88
2016,3,25,18,15,104.0,12.5,1.6,12.5,20.0,33.31,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,158.0,13.0,1.55,10.0,26.5,12.78,0.0
2016,3,26,6,30,316.0,26.0,1.8,11.0,53.0,19.72,10.2
2016,3,26,6,45,422.5,35.5,2.05,12.0,98.5,25.75,16.99
2016,3,26,7,0,529.0,45.0,2.3,13.0,144.0,45.95,24.24
2016,3,26,7,15,593.0,51.5,2.4,13.5,195.5,89.81,47.39
2016,3,26,7,30,657.0,58.0,2.5,14.0,247.0,143.09,86.66
2016,3,26,7,45,700.0,62.5,2.6,14.5,299.5,195.17,130.65
2016,3,26,8,0,743.0,67.0,2.7,15.0,352.0,251.71,180.5
2016,3,26,8,15,772.0,71.0,2.8,15.5,403.0,307.55,230.59
2016,3,26,8,30,801.0,75.0,2.9,16.0,454.0,365.68,281.81
2016,3,26,8,45,821.5,78.0,3.0,16.5,501.0,421.24,329.91
2016,3,26,9,0,842.0,81.0,3.1,17.0,548.0,478.83,378.12
2016,3,26,9,15,857.5,83.5,3.1,17.5,591.0,532.19,421.45
2016,3,26,9,30,873.0,86.0,3.1,18.0,634.0,585.21,463.1
2016,3,26,9,45,880.5,89.5,3.15,18.5,670.0,633.68,500.18
2016,3,26,10,0,888.0,93.0,3.2,19.0,706.0,680.58,535.07
2016,3,26,10,15,896.0,94.5,3.15,19.0,736.5,724.06,566.05
2016,3,26,10,30,904.0,96.0,3.1,19.0,767.0,765.56,594.51
2016,3,26,10,45,906.5,99.0,3.1,19.5,789.5,802.16,618.31
2016,3,26,11,0,909.0,102.0,3.1,20.0,812.0,836.05,639.97
2016,3,26,11,15,912.5,102.5,3.05,20.0,827.0,865.37,659.23
2016,3,26,11,30,916.0,103.0,3.0,20.0,842.0,891.72,676.39
2016,3,26,11,45,920.0,101.5,3.0,20.5,850.0,913.34,689.35
2016,3,26,12,0,924.0,100.0,3.0,21.0,858.0,931.75,700.15
2016,3,26,12,15,923.5,100.0,3.0,21.0,857.0,944.34,708.44
2016,3,26,12,30,923.0,100.0,3.0,21.0,856.0,953.44,714.55
2016,3,26,12,45,914.0,103.0,3.0,21.0,845.0,954.4,715.34
2016,3,26,13,0,905.0,106.0,3.0,21.0,834.0,951.81,713.95
2016,3,26,13,15,900.5,105.0,2.95,21.0,817.5,945.61,709.9
2016,3,26,13,30,896.0,104.0,2.9,21.0,801.0,935.96,703.7
2016,3,26,13,45,877.5,109.0,2.9,21.0,773.5,916.82,691.58
2016,3,26,14,0,859.0,114.0,2.9,21.0,746.0,894.81,677.64
2016,3,26,14,15,680.0,178.0,2.9,21.0,665.5,803.06,615.24
2016,3,26,14,30,501.0,242.0,2.9,21.0,585.0,702.53,541.63
2016,3,26,14,45,482.5,235.0,2.9,21.0,550.5,668.24,518.19
2016,3,26,15,0,464.0,228.0,2.9,21.0,516.0,633.09,493.38
2016,3,26,15,15,560.5,179.0,2.85,20.5,502.5,639.95,502.91
2016,3,26,15,30,657.0,130.0,2.8,20.0,489.0,642.15,508.33
2016,3,26,15,45,546.0,144.5,2.8,19.5,425.0,552.3,440.75
2016,3,26,16,0,435.0,159.0,2.8,19.0,361.0,473.88,380.51
2016,3,26,16,15,514.5,124.0,2.7,18.5,336.0,465.43,376.16
2016,3,26,16,30,594.0,89.0,2.6,18.0,311.0,451.9,366.28
2016,3,26,16,45,535.0,85.5,2.55,17.5,262.5,388.62,314.91
2016,3,26,17,0,476.0,82.0,2.5,17.0,214.0,329.58,265.7
2016,3,26,17,15,423.5,69.5,2.4,16.0,168.0,267.0,212.73
2016,3,26,17,30,371.0,57.0,2.3,15.0,122.0,211.53,164.14
2016,3,26,17,45,261.0,42.5,2.2,14.5,80.5,141.02,103.47
2016,3,26,18,0,151.0,28.0,2.1,14.0,39.0,81.14,45.42
2016,3,26,18,15,75.5,14.0,2.05,13.5,19.5,29.14,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,133.0,15.0,2.35,11.5,27.0,11.5,0.0
2016,3,27,6,30,266.0,30.0,2.5,12.0,54.0,23.24,13.39
2016,3,27,6,45,373.0,41.5,2.65,12.5,100.0,30.92,21.53
2016,3,27,7,0,480.0,53.0,2.8,13.0,146.0,53.96,30.73
2016,3,27,7,15,548.5,61.0,2.8,13.0,197.5,96.91,54.85
2016,3,27,7,30,617.0,69.0,2.8,13.0,249.0,147.8,92.78
2016,3,27,7,45,662.5,74.5,2.85,13.5,302.0,199.45,136.51
2016,3,27,8,0,708.0,80.0,2.9,14.0,355.0,255.85,186.11
2016,3,27,8,15,740.0,85.0,2.95,14.0,407.0,313.84,238.11
2016,3,27,8,30,772.0,90.0,3.0,14.0,459.0,372.43,290.04
2016,3,27,8,45,786.5,97.0,3.05,14.5,505.5,427.88,337.97
2016,3,27,9,0,801.0,104.0,3.1,15.0,552.0,483.58,384.59
2016,3,27,9,15,818.5,107.0,3.2,15.0,595.5,536.95,428.94
2016,3,27,9,30,836.0,110.0,3.3,15.0,639.0,590.3,472.15
2016,3,27,9,45,850.0,112.0,3.4,15.5,676.5,640.18,510.8
2016,3,27,10,0,864.0,114.0,3.5,16.0,714.0,689.14,547.78
2016,3,27,10,15,873.5,115.5,3.55,16.0,745.5,732.21,579.95
2016,3,27,10,30,883.0,117.0,3.6,16.0,777.0,774.08,609.61
2016,3,27,10,45,887.5,119.5,3.7,16.5,800.0,811.06,634.58
2016,3,27,11,0,892.0,122.0,3.8,17.0,823.0,845.52,657.59
2016,3,27,11,15,897.0,123.5,3.8,17.0,839.5,876.69,678.9
2016,3,27,11,30,902.0,125.0,3.8,17.0,856.0,905.05,698.2
2016,3,27,11,45,904.5,125.0,3.85,17.0,864.0,926.72,713.12
2016,3,27,12,0,907.0,125.0,3.9,17.0,872.0,945.19,725.94
2016,3,27,12,15,907.5,125.5,3.85,17.0,872.0,959.07,735.08
2016,3,27,12,30,908.0,126.0,3.8,17.0,872.0,969.55,742.0
2016,3,27,12,45,913.0,121.5,3.8,17.0,866.0,975.48,746.24
2016,3,27,13,0,918.0,117.0,3.8,17.0,860.0,977.87,748.23
2016,3,27,13,15,915.0,116.0,3.8,17.0,843.5,973.02,745.39
2016,3,27,13,30,912.0,115.0,3.8,17.0,827.0,964.66,740.32
2016,3,27,13,45,771.0,168.5,3.8,17.0,757.5,895.61,692.92
2016,3,27,14,0,630.0,222.0,3.8,17.0,688.0,817.35,637.7
2016,3,27,14,15,753.0,167.0,3.8,16.5,701.0,856.55,669.54
2016,3,27,14,30,876.0,112.0,3.8,16.0,714.0,883.3,690.88
2016,3,27,14,45,795.0,126.0,3.8,16.0,649.5,810.63,639.7
2016,3,27,15,0,714.0,140.0,3.8,16.0,585.0,742.51,591.64
2016,3,27,15,15,673.0,139.5,3.75,15.5,535.5,688.49,554.09
2016,3,27,15,30,632.0,139.0,3.7,15.0,486.0,634.81,514.67
2016,3,27,15,45,528.5,150.5,3.7,15.0,423.0,547.7,446.77
2016,3,27,16,0,425.0,162.0,3.7,15.0,360.0,471.27,385.82
2016,3,27,16,15,383.5,148.5,3.5,14.5,312.0,412.76,339.65
2016,3,27,16,30,342.0,135.0,3.3,14.0,264.0,349.59,288.73
2016,3,27,16,45,292.0,123.0,3.15,13.5,221.5,294.68,243.23
2016,3,27,17,0,242.0,111.0,3.0,13.0,179.0,244.22,200.46
2016,3,27,17,15,207.0,90.5,2.85,12.5,140.0,194.75,157.79
2016,3,27,17,30,172.0,70.0,2.7,12.0,101.0,148.55,117.16
2016,3,27,17,45,108.5,49.5,2.55,11.5,66.5,96.75,72.19
2016,3,27,18,0,45.0,29.0,2.4,11.0,32.0,46.8,26.47
2016,3,27,18,15,22.5,14.5,2.45,11.0,16.0,18.87,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,164.5,15.5,3.15,8.5,31.5,11.76,0.0
2016,3,28,6,30,329.0,31.0,3.4,9.0,63.0,23.91,14.48
2016,3,28,6,45,448.0,40.5,3.7,9.5,112.5,29.7,20.8
2016,3,28,7,0,567.0,50.0,4.0,10.0,162.0,56.11,29.97
2016,3,28,7,15,631.0,56.5,4.15,10.0,216.0,102.69,56.7
2016,3,28,7,30,695.0,63.0,4.3,10.0,270.0,158.89,100.03
2016,3,28,7,45,741.0,66.5,4.45,10.5,325.0,213.15,147.16
2016,3,28,8,0,787.0,70.0,4.6,11.0,380.0,272.17,200.45
2016,3,28,8,15,815.0,73.5,4.6,11.0,432.5,329.86,253.89
2016,3,28,8,30,843.0,77.0,4.6,11.0,485.0,389.66,308.4
2016,3,28,8,45,864.0,80.0,4.6,11.5,533.5,447.75,359.81
2016,3,28,9,0,885.0,83.0,4.6,12.0,582.0,507.85,411.21
2016,3,28,9,15,602.5,179.0,4.6,12.0,530.0,493.82,401.34
2016,3,28,9,30,320.0,275.0,4.6,12.0,478.0,451.03,365.61
2016,3,28,9,45,343.0,287.0,4.6,12.5,516.5,493.85,399.28
2016,3,28,10,0,366.0,299.0,4.6,13.0,555.0,537.92,433.07
2016,3,28,10,15,659.0,196.5,4.6,13.0,681.5,665.4,537.31
2016,3,28,10,30,952.0,94.0,4.6,13.0,808.0,805.31,644.76
2016,3,28,10,45,957.0,95.0,4.65,13.5,831.5,843.32,670.14
2016,3,28,11,0,962.0,96.0,4.7,14.0,855.0,878.59,693.93
2016,3,28,11,15,964.5,97.0,4.65,14.0,870.5,908.88,714.63
2016,3,28,11,30,967.0,98.0,4.6,14.0,886.0,935.97,733.0
2016,3,28,11,45,967.5,98.5,4.6,14.0,893.0,957.48,747.79
2016,3,28,12,0,968.0,99.0,4.6,14.0,900.0,975.49,760.21
2016,3,28,12,15,967.0,99.0,4.55,14.0,899.0,988.05,768.45
2016,3,28,12,30,966.0,99.0,4.5,14.0,898.0,996.93,774.25
2016,3,28,12,45,941.0,111.0,4.5,14.0,883.0,992.67,771.44
2016,3,28,13,0,916.0,123.0,4.5,14.0,868.0,984.67,766.23
2016,3,28,13,15,911.0,122.5,4.4,14.0,850.0,978.47,761.56
2016,3,28,13,30,906.0,122.0,4.3,14.0,832.0,968.79,754.56
2016,3,28,13,45,900.5,119.5,4.25,14.0,807.5,953.12,743.95
2016,3,28,14,0,895.0,117.0,4.2,14.0,783.0,934.15,731.34
2016,3,28,14,15,885.0,115.0,4.1,14.0,750.0,908.56,713.8
2016,3,28,14,30,875.0,113.0,4.0,14.0,717.0,885.38,698.08
2016,3,28,14,45,862.5,110.0,3.9,14.0,678.5,850.89,674.18
2016,3,28,15,0,850.0,107.0,3.8,14.0,640.0,814.0,648.52
2016,3,28,15,15,831.5,104.0,3.65,13.5,595.0,770.29,618.6
2016,3,28,15,30,813.0,101.0,3.5,13.0,550.0,725.04,587.19
2016,3,28,15,45,406.5,72.0,3.4,13.0,296.5,377.4,314.9
2016,3,28,16,0,0.0,43.0,3.3,13.0,43.0,41.54,29.65
2016,3,28,16,15,108.0,97.5,3.0,12.5,138.5,170.68,141.45
2016,3,28,16,30,216.0,152.0,2.7,12.0,234.0,297.27,246.86
2016,3,28,16,45,417.0,110.0,2.4,12.0,238.5,352.88,292.34
2016,3,28,17,0,618.0,68.0,2.1,12.0,243.0,383.56,314.12
2016,3,28,17,15,546.5,60.0,1.95,11.0,191.0,312.09,252.47
2016,3,28,17,30,475.0,52.0,1.8,10.0,139.0,247.16,195.09
2016,3,28,17,45,365.0,40.0,1.65,9.5,93.5,172.8,129.59
2016,3,28,18,0,255.0,28.0,1.5,9.0,48.0,110.38,68.33
2016,3,28,18,15,127.5,14.0,1.5,9.0,24.0,40.13,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,158.0,16.5,0.95,7.5,32.0,12.49,0.0
2016,3,29,6,30,316.0,33.0,1.0,8.0,64.0,25.52,16.24
2016,3,29,6,45,432.0,42.0,1.1,9.0,113.0,30.76,21.9
2016,3,29,7,0,548.0,51.0,1.2,10.0,162.0,58.69,31.49
2016,3,29,7,15,611.5,57.5,1.35,10.5,215.5,104.35,58.37
2016,3,29,7,30,675.0,64.0,1.5,11.0,269.0,157.29,98.9
2016,3,29,7,45,725.5,67.0,1.65,11.5,324.0,213.33,146.82
2016,3,29,8,0,776.0,70.0,1.8,12.0,379.0,272.36,199.01
2016,3,29,8,15,804.5,74.0,1.8,12.5,431.5,330.14,250.74
2016,3,29,8,30,833.0,78.0,1.8,13.0,484.0,390.09,303.12
2016,3,29,8,45,856.5,79.5,1.85,13.5,533.0,448.91,353.28
2016,3,29,9,0,880.0,81.0,1.9,14.0,582.0,506.84,401.19
2016,3,29,9,15,895.5,83.5,1.9,14.0,626.0,562.09,446.09
2016,3,29,9,30,911.0,86.0,1.9,14.0,670.0,616.9,489.28
2016,3,29,9,45,922.0,88.0,1.9,14.5,708.5,667.68,527.27
2016,3,29,10,0,933.0,90.0,1.9,15.0,747.0,717.07,563.0
2016,3,29,10,15,941.5,91.0,1.9,15.0,778.0,762.05,593.75
2016,3,29,10,30,950.0,92.0,1.9,15.0,809.0,804.94,622.71
2016,3,29,10,45,955.0,93.5,1.95,15.5,833.0,843.32,647.52
2016,3,29,11,0,960.0,95.0,2.0,16.0,857.0,878.97,670.26
2016,3,29,11,15,963.0,95.5,2.05,16.0,872.5,909.02,690.34
2016,3,29,11,30,966.0,96.0,2.1,16.0,888.0,935.91,708.33
2016,3,29,11,45,966.5,97.0,2.2,16.5,895.0,957.82,722.22
2016,3,29,12,0,967.0,98.0,2.3,17.0,902.0,976.26,733.86
2016,3,29,12,15,966.5,98.0,2.35,17.0,901.0,989.16,742.77
2016,3,29,12,30,966.0,98.0,2.4,17.0,900.0,998.42,749.44
2016,3,29,12,45,961.0,99.0,2.45,17.0,889.5,1000.88,751.76
2016,3,29,13,0,956.0,100.0,2.5,17.0,879.0,999.64,751.81
2016,3,29,13,15,951.5,99.0,2.5,17.0,861.5,993.04,747.94
2016,3,29,13,30,947.0,98.0,2.5,17.0,844.0,982.82,741.83
2016,3,29,13,45,937.0,98.5,2.55,17.0,818.0,965.67,731.68
2016,3,29,14,0,927.0,99.0,2.6,17.0,792.0,945.22,719.4
2016,3,29,14,15,918.0,97.5,2.55,16.5,759.5,920.32,704.54
2016,3,29,14,30,909.0,96.0,2.5,16.0,727.0,892.4,687.6
2016,3,29,14,45,892.0,96.0,2.5,16.0,687.0,856.64,664.25
2016,3,29,15,0,875.0,96.0,2.5,16.0,647.0,818.68,639.23
2016,3,29,15,15,857.5,93.0,2.45,15.5,602.5,779.67,614.02
2016,3,29,15,30,840.0,90.0,2.4,15.0,558.0,734.23,583.77
2016,3,29,15,45,815.0,87.5,2.35,15.0,508.5,682.69,547.48
2016,3,29,16,0,790.0,85.0,2.3,15.0,459.0,630.67,509.33
2016,3,29,16,15,758.0,80.5,2.1,14.5,406.5,571.92,464.3
2016,3,29,16,30,726.0,76.0,1.9,14.0,354.0,513.98,418.62
2016,3,29,16,45,681.0,70.5,1.7,13.5,300.5,451.38,367.74
2016,3,29,17,0,636.0,65.0,1.5,13.0,247.0,389.72,316.01
2016,3,29,17,15,567.5,57.5,1.4,12.0,195.0,319.08,256.27
2016,3,29,17,30,499.0,50.0,1.3,11.0,143.0,254.67,199.84
2016,3,29,17,45,386.0,39.0,1.25,10.5,97.0,178.97,133.78
2016,3,29,18,0,273.0,28.0,1.2,10.0,51.0,115.7,73.2
2016,3,29,18,15,136.5,14.0,1.2,9.5,25.5,42.2,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.0,18.5,1.6,8.5,32.5,14.31,0.0
2016,3,30,6,30,272.0,37.0,1.8,9.0,65.0,28.41,18.83
2016,3,30,6,45,366.5,49.5,2.05,10.0,111.5,37.41,27.75
2016,3,30,7,0,461.0,62.0,2.3,11.0,158.0,67.48,40.08
2016,3,30,7,15,527.0,70.5,2.3,11.0,210.0,110.25,66.58
2016,3,30,7,30,593.0,79.0,2.3,11.0,262.0,160.74,105.65
2016,3,30,7,45,638.5,85.5,2.3,11.5,315.0,212.41,149.95
2016,3,30,8,0,684.0,92.0,2.3,12.0,368.0,268.88,199.64
2016,3,30,8,15,716.0,97.0,2.3,12.5,419.0,324.03,248.62
2016,3,30,8,30,748.0,102.0,2.3,13.0,470.0,381.86,298.88
2016,3,30,8,45,774.5,104.5,2.3,13.5,518.0,438.84,347.22
2016,3,30,9,0,801.0,107.0,2.3,14.0,566.0,495.46,393.84
2016,3,30,9,15,818.0,110.0,2.35,14.0,609.0,548.61,437.32
2016,3,30,9,30,835.0,113.0,2.4,14.0,652.0,601.67,479.59
2016,3,30,9,45,850.0,114.0,2.45,14.5,690.0,651.13,517.22
2016,3,30,10,0,865.0,115.0,2.5,15.0,728.0,699.73,553.22
2016,3,30,10,15,874.0,116.5,2.55,15.0,758.5,742.37,584.13
2016,3,30,10,30,883.0,118.0,2.6,15.0,789.0,783.77,613.03
2016,3,30,10,45,890.0,119.0,2.65,15.5,812.5,821.04,637.61
2016,3,30,11,0,897.0,120.0,2.7,16.0,836.0,855.92,660.31
2016,3,30,11,15,901.0,121.0,2.7,16.0,851.0,885.69,680.2
2016,3,30,11,30,905.0,122.0,2.7,16.0,866.0,912.57,698.09
2016,3,30,11,45,905.5,123.0,2.75,16.5,873.5,933.32,710.88
2016,3,30,12,0,906.0,124.0,2.8,17.0,881.0,950.81,721.52
2016,3,30,12,15,906.0,123.5,2.8,17.0,880.0,962.96,729.58
2016,3,30,12,30,906.0,123.0,2.8,17.0,879.0,971.69,735.48
2016,3,30,12,45,907.0,120.5,2.8,17.0,870.5,975.79,738.41
2016,3,30,13,0,908.0,118.0,2.8,17.0,862.0,976.38,739.15
2016,3,30,13,15,904.0,117.0,2.8,17.0,845.0,970.4,735.61
2016,3,30,13,30,900.0,116.0,2.8,17.0,828.0,960.96,729.93
2016,3,30,13,45,893.5,114.5,2.85,17.0,803.0,945.32,720.57
2016,3,30,14,0,887.0,113.0,2.9,17.0,778.0,926.44,709.1
2016,3,30,14,15,877.0,111.0,2.9,17.0,746.0,900.81,692.62
2016,3,30,14,30,867.0,109.0,2.9,17.0,714.0,872.34,674.19
2016,3,30,14,45,854.0,107.0,2.9,17.0,675.5,843.79,655.67
2016,3,30,15,0,841.0,105.0,2.9,17.0,637.0,807.7,631.69
2016,3,30,15,15,823.0,102.0,2.9,16.5,593.0,764.5,603.53
2016,3,30,15,30,805.0,99.0,2.9,16.0,549.0,719.79,573.82
2016,3,30,15,45,781.0,95.0,2.95,16.0,500.5,668.48,537.82
2016,3,30,16,0,757.0,91.0,3.0,16.0,452.0,616.7,499.55
2016,3,30,16,15,724.0,86.5,3.0,15.5,400.5,560.78,457.07
2016,3,30,16,30,691.0,82.0,3.0,15.0,349.0,503.83,412.43
2016,3,30,16,45,644.5,76.0,3.0,14.5,296.0,439.41,360.28
2016,3,30,17,0,598.0,70.0,3.0,14.0,243.0,378.12,308.83
2016,3,30,17,15,528.5,62.0,2.8,13.0,192.0,308.26,249.09
2016,3,30,17,30,459.0,54.0,2.6,12.0,141.0,244.75,193.09
2016,3,30,17,45,346.5,42.0,2.4,11.5,95.5,170.04,127.77
2016,3,30,18,0,234.0,30.0,2.2,11.0,50.0,107.05,69.18
2016,3,30,18,15,117.0,15.0,2.1,10.5,25.0,39.3,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,139.5,19.5,1.75,10.0,35.0,15.04,1.99
2016,3,31,6,30,279.0,39.0,1.8,10.0,70.0,29.91,20.23
2016,3,31,6,45,360.5,53.5,1.9,10.5,116.0,40.06,30.11
2016,3,31,7,0,442.0,68.0,2.0,11.0,162.0,74.18,45.52
2016,3,31,7,15,221.0,83.5,1.95,11.0,130.5,95.06,66.55
2016,3,31,7,30,0.0,99.0,1.9,11.0,99.0,93.62,74.88
2016,3,31,7,45,1.0,118.0,1.9,11.5,118.5,111.99,90.13
2016,3,31,8,0,2.0,137.0,1.9,12.0,138.0,130.58,105.25
2016,3,31,8,15,1.5,147.0,1.9,12.5,148.0,140.61,113.05
2016,3,31,8,30,1.0,157.0,1.9,13.0,158.0,150.5,120.62
2016,3,31,8,45,14.0,189.5,1.9,13.5,197.5,187.34,150.02
2016,3,31,9,0,27.0,222.0,1.9,14.0,237.0,225.74,180.24
2016,3,31,9,15,31.0,242.0,1.95,14.5,261.0,248.7,197.75
2016,3,31,9,30,35.0,262.0,2.0,15.0,285.0,272.82,216.04
2016,3,31,9,45,61.5,295.5,2.05,15.5,338.5,324.63,256.05
2016,3,31,10,0,88.0,329.0,2.1,16.0,392.0,379.04,297.32
2016,3,31,10,15,137.5,350.0,2.15,16.0,453.0,442.35,345.9
2016,3,31,10,30,187.0,371.0,2.2,16.0,514.0,507.62,395.25
2016,3,31,10,45,554.5,239.5,2.3,16.5,681.0,681.98,532.01
2016,3,31,11,0,922.0,108.0,2.4,17.0,848.0,866.97,664.39
2016,3,31,11,15,925.5,109.0,2.45,17.0,863.0,896.86,683.07
2016,3,31,11,30,929.0,110.0,2.5,17.0,878.0,923.75,701.17
2016,3,31,11,45,932.0,109.5,2.6,17.5,885.5,945.52,714.95
2016,3,31,12,0,935.0,109.0,2.7,18.0,893.0,964.0,726.59
2016,3,31,12,15,934.5,108.5,2.8,18.0,892.0,975.88,735.27
2016,3,31,12,30,934.0,108.0,2.9,18.0,891.0,984.23,741.76
2016,3,31,12,45,937.5,104.5,3.05,18.0,883.0,989.56,746.8
2016,3,31,13,0,941.0,101.0,3.2,18.0,875.0,991.27,749.51
2016,3,31,13,15,936.5,100.5,3.25,18.0,858.0,985.09,746.23
2016,3,31,13,30,932.0,100.0,3.3,18.0,841.0,975.35,740.72
2016,3,31,13,45,925.5,99.0,3.4,18.0,815.5,959.75,731.68
2016,3,31,14,0,919.0,98.0,3.5,18.0,790.0,940.81,720.4
2016,3,31,14,15,910.5,96.5,3.55,17.5,758.5,916.32,706.31
2016,3,31,14,30,902.0,95.0,3.6,17.0,727.0,888.84,690.05
2016,3,31,14,45,889.0,93.5,3.65,17.0,688.0,854.76,667.69
2016,3,31,15,0,876.0,92.0,3.7,17.0,649.0,818.28,643.48
2016,3,31,15,15,860.5,89.5,3.7,16.5,605.5,776.59,616.14
2016,3,31,15,30,845.0,87.0,3.7,16.0,562.0,737.5,590.34
2016,3,31,15,45,820.0,84.5,3.7,16.0,513.0,685.63,553.42
2016,3,31,16,0,795.0,82.0,3.7,16.0,464.0,633.29,514.96
2016,3,31,16,15,765.5,78.0,3.55,15.5,412.5,576.3,471.11
2016,3,31,16,30,736.0,74.0,3.4,15.0,361.0,519.93,426.41
2016,3,31,16,45,691.0,69.5,3.3,14.5,307.5,457.63,375.55
2016,3,31,17,0,646.0,65.0,3.2,14.0,254.0,396.47,323.92
2016,3,31,17,15,580.5,57.5,2.85,13.0,201.5,326.36,263.68
2016,3,31,17,30,515.0,50.0,2.5,12.0,149.0,262.17,206.75
2016,3,31,17,45,406.5,40.0,2.15,11.5,102.5,187.75,141.13
2016,3,31,18,0,298.0,30.0,1.8,11.0,56.0,125.11,82.28
2016,3,31,18,15,149.0,15.0,1.7,10.5,28.0,53.18,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,2.45,10.0,38.0,13.72,2.75
2016,4,1,6,30,339.0,37.0,2.5,10.0,76.0,28.39,19.05
2016,4,1,6,45,428.0,47.5,2.55,10.5,123.5,34.82,25.5
2016,4,1,7,0,517.0,58.0,2.6,11.0,171.0,70.28,39.24
2016,4,1,7,15,577.0,65.5,2.6,11.5,223.5,115.34,68.2
2016,4,1,7,30,637.0,73.0,2.6,12.0,276.0,167.31,109.19
2016,4,1,7,45,679.0,78.5,2.65,12.5,328.5,220.11,155.03
2016,4,1,8,0,721.0,84.0,2.7,13.0,381.0,277.22,205.68
2016,4,1,8,15,750.0,88.0,2.65,13.0,432.0,334.45,257.0
2016,4,1,8,30,779.0,92.0,2.6,13.0,483.0,391.87,307.6
2016,4,1,8,45,447.5,177.0,2.6,13.5,406.5,365.56,291.63
2016,4,1,9,0,116.0,262.0,2.6,14.0,330.0,306.13,244.54
2016,4,1,9,15,484.5,183.0,2.6,14.5,496.5,440.96,353.71
2016,4,1,9,30,853.0,104.0,2.6,15.0,663.0,609.32,485.61
2016,4,1,9,45,865.5,105.5,2.6,15.5,700.0,658.36,521.74
2016,4,1,10,0,878.0,107.0,2.6,16.0,737.0,705.89,556.52
2016,4,1,10,15,886.5,108.5,2.55,16.0,767.5,749.15,586.49
2016,4,1,10,30,895.0,110.0,2.5,16.0,798.0,790.49,614.52
2016,4,1,10,45,901.0,111.5,2.5,16.5,820.5,827.72,638.5
2016,4,1,11,0,907.0,113.0,2.5,17.0,843.0,862.45,660.51
2016,4,1,11,15,910.5,113.5,2.45,17.0,858.5,891.38,679.2
2016,4,1,11,30,914.0,114.0,2.4,17.0,874.0,917.36,695.82
2016,4,1,11,45,916.0,114.5,2.35,17.5,881.0,938.92,708.08
2016,4,1,12,0,918.0,115.0,2.3,18.0,888.0,957.23,718.15
2016,4,1,12,15,917.5,114.5,2.25,18.0,887.0,968.85,725.16
2016,4,1,12,30,917.0,114.0,2.2,18.0,886.0,977.01,730.02
2016,4,1,12,45,919.0,111.5,2.2,18.0,878.0,981.9,733.41
2016,4,1,13,0,921.0,109.0,2.2,18.0,870.0,983.24,734.63
2016,4,1,13,15,917.0,108.0,2.2,18.0,852.5,977.01,731.0
2016,4,1,13,30,913.0,107.0,2.2,18.0,835.0,967.29,725.26
2016,4,1,13,45,907.0,105.5,2.25,18.0,810.5,951.77,716.31
2016,4,1,14,0,901.0,104.0,2.3,18.0,786.0,932.95,705.25
2016,4,1,14,15,892.0,102.5,2.3,18.0,754.5,908.3,689.78
2016,4,1,14,30,883.0,101.0,2.3,18.0,723.0,880.74,672.37
2016,4,1,14,45,871.5,98.5,2.35,18.0,684.5,847.23,651.21
2016,4,1,15,0,860.0,96.0,2.4,18.0,646.0,811.31,628.19
2016,4,1,15,15,844.0,93.5,2.4,17.5,602.5,774.27,604.91
2016,4,1,15,30,828.0,91.0,2.4,17.0,559.0,730.77,576.59
2016,4,1,15,45,806.5,87.5,2.45,17.0,510.5,680.81,542.25
2016,4,1,16,0,785.0,84.0,2.5,17.0,462.0,630.14,506.08
2016,4,1,16,15,755.0,80.0,2.45,16.5,411.0,573.19,463.35
2016,4,1,16,30,725.0,76.0,2.4,16.0,360.0,516.92,419.74
2016,4,1,16,45,682.0,70.5,2.4,15.5,307.0,455.03,370.25
2016,4,1,17,0,639.0,65.0,2.4,15.0,254.0,394.04,319.66
2016,4,1,17,15,575.5,57.5,2.15,14.0,202.0,325.04,261.05
2016,4,1,17,30,512.0,50.0,1.9,13.0,150.0,261.78,205.47
2016,4,1,17,45,407.5,40.0,1.65,12.5,104.0,188.64,141.4
2016,4,1,18,0,303.0,30.0,1.4,12.0,58.0,126.85,84.25
2016,4,1,18,15,151.5,15.0,1.3,11.5,29.0,54.26,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,164.0,19.5,0.8,10.0,39.5,14.42,4.27
2016,4,2,6,30,328.0,39.0,0.8,10.0,79.0,29.97,20.62
2016,4,2,6,45,410.5,51.0,0.85,10.5,126.0,37.71,28.18
2016,4,2,7,0,493.0,63.0,0.9,11.0,173.0,75.68,43.83
2016,4,2,7,15,249.5,88.0,0.85,11.5,144.0,104.02,72.56
2016,4,2,7,30,6.0,113.0,0.8,12.0,115.0,107.19,85.62
2016,4,2,7,45,11.0,132.0,0.75,12.5,136.5,126.97,101.66
2016,4,2,8,0,16.0,151.0,0.7,13.0,158.0,147.41,117.92
2016,4,2,8,15,45.0,182.5,0.7,13.5,205.0,186.27,148.5
2016,4,2,8,30,74.0,214.0,0.7,14.0,252.0,230.38,182.94
2016,4,2,8,45,200.5,229.0,0.7,15.0,344.0,305.84,240.88
2016,4,2,9,0,327.0,244.0,0.7,16.0,436.0,394.93,308.22
2016,4,2,9,15,565.5,186.5,0.7,16.5,548.0,490.4,380.94
2016,4,2,9,30,804.0,129.0,0.7,17.0,660.0,607.49,467.77
2016,4,2,9,45,804.5,138.0,0.7,17.5,694.0,654.16,499.7
2016,4,2,10,0,805.0,147.0,0.7,18.0,728.0,698.9,530.02
2016,4,2,10,15,814.5,149.5,0.75,18.5,758.0,741.67,559.08
2016,4,2,10,30,824.0,152.0,0.8,19.0,788.0,782.82,585.37
2016,4,2,10,45,825.5,157.0,0.85,20.0,809.5,818.29,606.25
2016,4,2,11,0,827.0,162.0,0.9,21.0,831.0,851.25,625.28
2016,4,2,11,15,831.0,163.0,0.95,21.5,845.5,879.68,642.42
2016,4,2,11,30,835.0,164.0,1.0,22.0,860.0,905.43,657.82
2016,4,2,11,45,839.0,162.5,1.1,22.5,867.5,925.83,670.63
2016,4,2,12,0,843.0,161.0,1.2,23.0,875.0,943.27,681.64
2016,4,2,12,15,842.5,161.0,1.25,23.0,873.5,955.02,689.65
2016,4,2,12,30,842.0,161.0,1.3,23.0,872.0,963.54,695.8
2016,4,2,12,45,855.5,150.0,1.4,23.0,866.0,970.37,701.81
2016,4,2,13,0,869.0,139.0,1.5,23.0,860.0,973.73,705.73
2016,4,2,13,15,864.0,138.0,1.55,23.0,842.5,966.93,702.56
2016,4,2,13,30,859.0,137.0,1.6,23.0,825.0,956.79,697.45
2016,4,2,13,45,849.0,136.5,1.7,23.0,799.5,939.32,688.35
2016,4,2,14,0,839.0,136.0,1.8,23.0,774.0,918.82,677.27
2016,4,2,14,15,828.5,133.5,1.85,22.5,742.0,892.83,663.21
2016,4,2,14,30,818.0,131.0,1.9,22.0,710.0,864.14,647.24
2016,4,2,14,45,793.5,133.0,1.95,22.0,669.5,825.99,623.42
2016,4,2,15,0,769.0,135.0,2.0,22.0,629.0,789.48,600.51
2016,4,2,15,15,625.0,165.5,2.0,21.5,549.0,686.16,529.57
2016,4,2,15,30,481.0,196.0,2.0,21.0,469.0,586.74,457.36
2016,4,2,15,45,521.0,165.5,2.05,21.0,438.5,563.98,443.35
2016,4,2,16,0,561.0,135.0,2.1,21.0,408.0,539.71,426.95
2016,4,2,16,15,486.5,133.0,2.1,20.0,350.5,463.34,370.03
2016,4,2,16,30,412.0,131.0,2.1,19.0,293.0,395.86,318.37
2016,4,2,16,45,358.5,122.0,2.1,18.5,248.5,337.77,272.26
2016,4,2,17,0,305.0,113.0,2.1,18.0,204.0,278.15,223.76
2016,4,2,17,15,264.0,94.0,2.0,17.0,162.0,224.18,178.97
2016,4,2,17,30,223.0,75.0,1.9,16.0,120.0,174.08,136.24
2016,4,2,17,45,157.0,55.5,1.8,15.5,82.5,119.32,89.41
2016,4,2,18,0,91.0,36.0,1.7,15.0,45.0,71.5,47.58
2016,4,2,18,15,45.5,18.0,1.65,14.5,22.5,31.99,0.0
2016,4,2,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
