Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,23.0,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,46.0,10.0,1.1,9.0,11.0,9.83,0.0
2016,4,3,6,15,174.5,26.5,1.15,9.5,46.0,20.52,9.53
2016,4,3,6,30,303.0,43.0,1.2,10.0,81.0,32.74,23.13
2016,4,3,6,45,395.5,54.5,1.3,10.5,129.5,40.63,30.81
2016,4,3,7,0,488.0,66.0,1.4,11.0,178.0,80.15,47.12
2016,4,3,7,15,548.0,74.5,1.4,11.5,230.0,124.82,77.06
2016,4,3,7,30,608.0,83.0,1.4,12.0,282.0,176.45,118.07
2016,4,3,7,45,304.0,93.5,1.4,12.5,193.0,152.7,112.73
2016,4,3,8,0,0.0,104.0,1.4,13.0,104.0,99.82,79.0
2016,4,3,8,15,0.0,124.0,1.4,13.5,124.0,118.89,94.54
2016,4,3,8,30,0.0,144.0,1.4,14.0,144.0,138.06,109.78
2016,4,3,8,45,1.5,161.0,1.4,14.5,162.0,155.18,123.11
2016,4,3,9,0,3.0,178.0,1.4,15.0,180.0,172.54,136.48
2016,4,3,9,15,6.0,195.0,1.4,15.5,199.0,190.94,150.56
2016,4,3,9,30,9.0,212.0,1.4,16.0,218.0,209.71,164.77
2016,4,3,9,45,70.0,279.0,1.45,16.5,329.5,314.82,247.1
2016,4,3,10,0,131.0,346.0,1.5,17.0,441.0,427.28,331.87
2016,4,3,10,15,500.0,237.5,1.5,17.5,622.0,601.51,466.99
2016,4,3,10,30,869.0,129.0,1.5,18.0,803.0,796.67,607.21
2016,4,3,10,45,872.0,132.5,1.55,18.5,825.5,833.14,628.59
2016,4,3,11,0,875.0,136.0,1.6,19.0,848.0,867.05,649.79
2016,4,3,11,15,718.0,218.5,1.65,19.0,809.5,843.55,633.62
2016,4,3,11,30,561.0,301.0,1.7,19.0,771.0,806.8,604.9
2016,4,3,11,45,558.0,306.0,1.75,19.5,776.5,823.09,615.48
2016,4,3,12,0,555.0,311.0,1.8,20.0,782.0,837.2,624.0
2016,4,3,12,15,478.0,339.5,1.85,20.0,745.0,804.57,600.17
2016,4,3,12,30,401.0,368.0,1.9,20.0,708.0,762.34,570.09
2016,4,3,12,45,463.5,338.5,1.95,20.0,728.0,801.48,599.78
2016,4,3,13,0,526.0,309.0,2.0,20.0,748.0,832.43,623.2
2016,4,3,13,15,687.5,229.0,2.1,20.0,790.0,903.13,676.59
2016,4,3,13,30,849.0,149.0,2.2,20.0,832.0,962.07,716.83
2016,4,3,13,45,836.5,150.0,2.3,20.0,806.0,943.95,705.98
2016,4,3,14,0,824.0,151.0,2.4,20.0,780.0,922.88,693.91
2016,4,3,14,15,813.5,148.5,2.45,19.5,748.0,897.11,679.46
2016,4,3,14,30,803.0,146.0,2.5,19.0,716.0,868.68,663.08
2016,4,3,14,45,791.5,141.5,2.55,19.0,678.5,834.8,641.5
2016,4,3,15,0,780.0,137.0,2.6,19.0,641.0,801.98,620.52
2016,4,3,15,15,761.0,133.0,2.6,18.5,597.0,758.53,592.5
2016,4,3,15,30,742.0,129.0,2.6,18.0,553.0,713.81,563.15
2016,4,3,15,45,733.0,118.5,2.65,17.5,507.0,668.01,532.12
2016,4,3,16,0,724.0,108.0,2.7,17.0,461.0,620.71,498.55
2016,4,3,16,15,691.5,102.0,2.6,16.5,410.0,562.38,454.56
2016,4,3,16,30,659.0,96.0,2.5,16.0,359.0,505.11,410.13
2016,4,3,16,45,626.0,86.5,2.45,15.5,307.5,445.13,362.31
2016,4,3,17,0,593.0,77.0,2.4,15.0,256.0,387.01,314.22
2016,4,3,17,15,527.5,68.5,2.15,14.0,204.5,318.04,255.97
2016,4,3,17,30,462.0,60.0,1.9,13.0,153.0,254.97,201.02
2016,4,3,17,45,362.0,47.5,1.65,12.5,107.0,182.82,138.21
2016,4,3,18,0,262.0,35.0,1.4,12.0,61.0,121.3,82.91
2016,4,3,18,15,131.0,17.5,1.3,11.5,30.5,52.76,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,12.78,0.0
2016,4,4,6,15,144.0,28.5,2.15,11.5,47.0,22.05,11.33
2016,4,4,6,30,288.0,44.0,2.3,12.0,81.0,33.39,23.56
2016,4,4,6,45,366.0,57.5,2.45,12.5,127.5,43.65,33.25
2016,4,4,7,0,444.0,71.0,2.6,13.0,174.0,84.07,50.94
2016,4,4,7,15,529.0,71.0,2.55,13.5,224.5,121.51,74.51
2016,4,4,7,30,614.0,71.0,2.5,14.0,275.0,168.99,111.25
2016,4,4,7,45,492.0,111.5,2.5,14.5,293.0,214.08,156.3
2016,4,4,8,0,370.0,152.0,2.5,15.0,311.0,244.93,187.94
2016,4,4,8,15,579.5,125.0,2.55,15.5,408.0,316.3,244.07
2016,4,4,8,30,789.0,98.0,2.6,16.0,505.0,410.21,319.36
2016,4,4,8,45,810.0,102.0,2.65,16.5,553.5,466.68,366.53
2016,4,4,9,0,831.0,106.0,2.7,17.0,602.0,523.97,413.0
2016,4,4,9,15,846.5,109.0,2.8,17.0,645.0,577.75,456.41
2016,4,4,9,30,862.0,112.0,2.9,17.0,688.0,631.21,498.51
2016,4,4,9,45,873.0,114.5,3.0,17.5,725.0,680.67,535.67
2016,4,4,10,0,884.0,117.0,3.1,18.0,762.0,728.25,570.55
2016,4,4,10,15,893.0,118.5,3.05,18.0,792.5,772.03,600.62
2016,4,4,10,30,902.0,120.0,3.0,18.0,823.0,813.9,628.94
2016,4,4,10,45,907.5,121.5,3.0,18.5,846.0,850.84,652.58
2016,4,4,11,0,913.0,123.0,3.0,19.0,869.0,885.23,674.24
2016,4,4,11,15,916.5,124.0,3.0,19.0,884.0,914.68,693.67
2016,4,4,11,30,920.0,125.0,3.0,19.0,899.0,941.17,711.06
2016,4,4,11,45,920.5,126.0,3.0,19.0,906.0,961.86,724.56
2016,4,4,12,0,921.0,127.0,3.0,19.0,913.0,979.23,735.93
2016,4,4,12,15,920.5,127.0,3.0,19.0,911.5,991.27,743.83
2016,4,4,12,30,920.0,127.0,3.0,19.0,910.0,999.84,749.57
2016,4,4,12,45,923.5,123.0,3.0,19.5,902.0,1004.49,751.42
2016,4,4,13,0,927.0,119.0,3.0,20.0,894.0,1005.58,751.06
2016,4,4,13,15,922.5,118.0,3.0,20.0,876.5,998.7,747.0
2016,4,4,13,30,918.0,117.0,3.0,20.0,859.0,988.33,740.79
2016,4,4,13,45,910.0,116.5,3.0,20.0,833.0,971.82,730.62
2016,4,4,14,0,902.0,116.0,3.0,20.0,807.0,952.08,718.39
2016,4,4,14,15,892.5,114.0,3.05,20.0,774.5,926.28,702.47
2016,4,4,14,30,883.0,112.0,3.1,20.0,742.0,897.59,684.56
2016,4,4,14,45,867.5,111.0,3.2,20.0,702.0,867.34,665.79
2016,4,4,15,0,852.0,110.0,3.3,20.0,662.0,829.61,641.57
2016,4,4,15,15,834.0,106.5,3.4,19.5,617.0,785.17,613.41
2016,4,4,15,30,816.0,103.0,3.5,19.0,572.0,739.2,583.58
2016,4,4,15,45,787.5,101.0,3.6,18.5,521.5,686.11,547.77
2016,4,4,16,0,759.0,99.0,3.7,18.0,471.0,635.21,511.54
2016,4,4,16,15,726.0,94.0,3.5,17.0,419.0,576.16,467.41
2016,4,4,16,30,693.0,89.0,3.3,16.0,367.0,518.15,422.69
2016,4,4,16,45,641.0,84.0,3.15,15.5,312.5,451.32,368.76
2016,4,4,17,0,589.0,79.0,3.0,15.0,258.0,388.1,316.12
2016,4,4,17,15,520.0,70.5,2.55,14.0,206.0,317.68,256.37
2016,4,4,17,30,451.0,62.0,2.1,13.0,154.0,253.51,200.38
2016,4,4,17,45,339.5,50.0,1.7,12.5,107.5,177.71,134.82
2016,4,4,18,0,228.0,38.0,1.3,12.0,61.0,115.86,80.26
2016,4,4,18,15,114.0,19.0,1.2,11.5,30.5,51.35,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,62.5,7.0,1.2,9.5,9.0,6.88,0.0
2016,4,5,6,0,125.0,14.0,1.2,10.0,18.0,13.76,0.0
2016,4,5,6,15,274.5,26.5,1.3,10.5,57.5,20.24,10.56
2016,4,5,6,30,424.0,39.0,1.4,11.0,97.0,29.02,19.94
2016,4,5,6,45,502.0,49.0,1.55,12.0,147.0,38.71,28.99
2016,4,5,7,0,580.0,59.0,1.7,13.0,197.0,83.65,45.28
2016,4,5,7,15,636.5,65.5,1.75,13.5,251.0,131.92,78.39
2016,4,5,7,30,693.0,72.0,1.8,14.0,305.0,186.61,122.57
2016,4,5,7,45,732.5,76.5,1.9,14.5,359.5,243.8,172.3
2016,4,5,8,0,772.0,81.0,2.0,15.0,414.0,302.49,224.01
2016,4,5,8,15,799.0,84.5,2.0,15.5,466.0,359.51,274.09
2016,4,5,8,30,826.0,88.0,2.0,16.0,518.0,418.51,324.47
2016,4,5,8,45,848.5,90.0,2.0,17.0,566.5,475.66,371.24
2016,4,5,9,0,871.0,92.0,2.0,18.0,615.0,534.93,417.77
2016,4,5,9,15,885.5,94.5,2.1,18.5,658.5,589.16,460.12
2016,4,5,9,30,900.0,97.0,2.2,19.0,702.0,642.85,500.81
2016,4,5,9,45,910.5,98.5,2.35,19.5,739.0,692.13,537.47
2016,4,5,10,0,921.0,100.0,2.5,20.0,776.0,739.98,571.38
2016,4,5,10,15,928.5,101.5,2.6,20.0,806.0,783.96,601.72
2016,4,5,10,30,936.0,103.0,2.7,20.0,836.0,825.8,630.4
2016,4,5,10,45,942.0,103.5,2.85,20.5,859.0,863.1,654.89
2016,4,5,11,0,948.0,104.0,3.0,21.0,882.0,897.77,677.45
2016,4,5,11,15,951.0,104.5,3.05,21.0,897.0,927.04,696.88
2016,4,5,11,30,954.0,105.0,3.1,21.0,912.0,953.18,714.26
2016,4,5,11,45,955.5,105.0,3.2,21.5,918.5,974.22,727.24
2016,4,5,12,0,957.0,105.0,3.3,22.0,925.0,991.84,738.02
2016,4,5,12,15,956.5,105.0,3.25,22.0,923.5,1004.11,745.62
2016,4,5,12,30,956.0,105.0,3.2,22.0,922.0,1012.77,750.97
2016,4,5,12,45,953.5,104.5,3.2,22.5,912.5,1015.38,751.41
2016,4,5,13,0,951.0,104.0,3.2,23.0,903.0,1014.33,749.63
2016,4,5,13,15,947.0,103.5,3.15,23.0,885.0,1008.23,745.74
2016,4,5,13,30,943.0,103.0,3.1,23.0,867.0,998.53,739.65
2016,4,5,13,45,937.0,101.5,3.05,23.0,841.5,982.38,729.44
2016,4,5,14,0,931.0,100.0,3.0,23.0,816.0,962.85,717.12
2016,4,5,14,15,922.5,98.5,2.9,23.0,783.5,937.81,700.82
2016,4,5,14,30,914.0,97.0,2.8,23.0,751.0,909.75,682.57
2016,4,5,14,45,901.5,95.0,2.7,23.0,712.0,874.89,659.72
2016,4,5,15,0,889.0,93.0,2.6,23.0,673.0,837.6,635.17
2016,4,5,15,15,873.0,90.5,2.45,23.0,628.0,794.78,606.31
2016,4,5,15,30,857.0,88.0,2.3,23.0,583.0,754.57,579.11
2016,4,5,15,45,835.5,85.5,2.2,23.0,533.5,704.41,544.9
2016,4,5,16,0,814.0,83.0,2.1,23.0,484.0,653.49,509.57
2016,4,5,16,15,784.5,79.0,1.85,22.0,431.5,595.36,467.48
2016,4,5,16,30,755.0,75.0,1.6,21.0,379.0,537.82,424.48
2016,4,5,16,45,713.0,70.0,1.4,20.5,325.0,473.37,374.22
2016,4,5,17,0,671.0,65.0,1.2,20.0,271.0,413.35,325.71
2016,4,5,17,15,608.5,58.5,1.15,19.0,218.0,343.88,269.35
2016,4,5,17,30,546.0,52.0,1.1,18.0,165.0,279.97,215.38
2016,4,5,17,45,444.0,42.0,1.1,17.0,116.5,205.11,152.1
2016,4,5,18,0,342.0,32.0,1.1,16.0,68.0,141.22,96.12
2016,4,5,18,15,171.0,16.0,1.1,15.5,34.0,61.86,7.01
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.0,7.5,1.1,13.5,9.5,7.37,0.0
2016,4,6,6,0,110.0,15.0,1.1,14.0,19.0,11.67,0.0
2016,4,6,6,15,251.0,28.5,1.15,15.0,58.0,21.87,12.0
2016,4,6,6,30,392.0,42.0,1.2,16.0,97.0,31.5,21.7
2016,4,6,6,45,479.5,51.5,1.25,17.5,147.5,42.71,26.33
2016,4,6,7,0,567.0,61.0,1.3,19.0,198.0,86.83,46.64
2016,4,6,7,15,623.5,67.5,1.35,19.5,252.0,134.54,79.12
2016,4,6,7,30,680.0,74.0,1.4,20.0,306.0,188.66,121.99
2016,4,6,7,45,718.0,79.0,1.5,20.5,360.0,243.11,168.37
2016,4,6,8,0,756.0,84.0,1.6,21.0,414.0,303.38,219.92
2016,4,6,8,15,783.5,88.0,1.65,21.5,466.0,360.22,268.41
2016,4,6,8,30,811.0,92.0,1.7,22.0,518.0,419.11,317.28
2016,4,6,8,45,830.0,95.5,1.8,23.0,565.5,475.33,362.21
2016,4,6,9,0,849.0,99.0,1.9,24.0,613.0,532.1,405.93
2016,4,6,9,15,864.0,102.0,1.95,24.0,656.0,586.4,447.82
2016,4,6,9,30,879.0,105.0,2.0,24.0,699.0,640.69,488.54
2016,4,6,9,45,887.5,108.0,2.05,24.5,735.0,689.2,523.14
2016,4,6,10,0,896.0,111.0,2.1,25.0,771.0,736.18,555.24
2016,4,6,10,15,903.5,112.5,2.05,25.5,801.0,779.19,581.97
2016,4,6,10,30,911.0,114.0,2.0,26.0,831.0,820.13,606.84
2016,4,6,10,45,912.5,117.0,1.95,26.5,852.5,855.47,627.58
2016,4,6,11,0,914.0,120.0,1.9,27.0,874.0,888.01,646.22
2016,4,6,11,15,916.5,121.0,1.8,27.0,888.0,916.47,662.76
2016,4,6,11,30,919.0,122.0,1.7,27.0,902.0,941.91,677.19
2016,4,6,11,45,917.5,123.5,1.65,27.5,907.5,961.11,686.83
2016,4,6,12,0,916.0,125.0,1.6,28.0,913.0,976.94,694.39
2016,4,6,12,15,915.0,125.0,1.55,28.0,911.0,988.28,700.57
2016,4,6,12,30,914.0,125.0,1.5,28.0,909.0,996.17,704.72
2016,4,6,12,45,903.0,129.0,1.45,28.5,896.5,995.27,702.17
2016,4,6,13,0,892.0,133.0,1.4,29.0,884.0,990.9,697.69
2016,4,6,13,15,705.0,216.0,1.3,29.0,802.5,910.1,646.39
2016,4,6,13,30,518.0,299.0,1.2,29.0,721.0,816.02,582.45
2016,4,6,13,45,691.5,213.5,1.15,29.5,758.5,885.58,630.89
2016,4,6,14,0,865.0,128.0,1.1,30.0,796.0,940.08,662.95
2016,4,6,14,15,690.0,189.0,1.05,30.0,708.0,838.03,598.34
2016,4,6,14,30,515.0,250.0,1.0,30.0,620.0,732.85,528.33
2016,4,6,14,45,427.5,263.5,0.95,30.0,560.0,660.78,480.05
2016,4,6,15,0,340.0,277.0,0.9,30.0,500.0,583.97,427.36
2016,4,6,15,15,560.0,194.5,0.85,30.0,532.0,666.46,489.59
2016,4,6,15,30,780.0,112.0,0.8,30.0,564.0,724.35,530.64
2016,4,6,15,45,680.5,122.5,0.8,30.0,493.0,637.98,472.55
2016,4,6,16,0,581.0,133.0,0.8,30.0,422.0,554.38,414.73
2016,4,6,16,15,378.5,150.0,0.75,29.0,330.5,416.22,315.84
2016,4,6,16,30,176.0,167.0,0.7,28.0,239.0,285.42,218.38
2016,4,6,16,45,158.0,146.5,0.7,27.5,204.0,245.75,189.18
2016,4,6,17,0,140.0,126.0,0.7,27.0,169.0,207.52,159.71
2016,4,6,17,15,121.5,103.0,0.75,26.0,135.5,167.63,128.44
2016,4,6,17,30,103.0,80.0,0.8,25.0,102.0,129.34,97.5
2016,4,6,17,45,73.0,58.5,0.85,24.5,72.0,90.67,65.65
2016,4,6,18,0,43.0,37.0,0.9,24.0,42.0,54.76,35.7
2016,4,6,18,15,21.5,18.5,0.85,23.5,21.0,25.44,2.45
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,2.35,14.5,8.0,7.86,0.0
2016,4,7,6,0,0.0,16.0,2.5,15.0,16.0,15.39,0.0
2016,4,7,6,15,76.5,35.0,2.7,15.0,46.0,28.9,18.04
2016,4,7,6,30,153.0,54.0,2.9,15.0,76.0,43.63,32.36
2016,4,7,6,45,197.0,74.0,3.1,15.5,115.0,62.47,44.8
2016,4,7,7,0,241.0,94.0,3.3,16.0,154.0,96.45,66.8
2016,4,7,7,15,286.0,107.5,3.4,16.0,195.0,130.56,91.79
2016,4,7,7,30,331.0,121.0,3.5,16.0,236.0,167.19,121.08
2016,4,7,7,45,418.0,126.5,3.6,16.5,295.0,214.83,159.18
2016,4,7,8,0,505.0,132.0,3.7,17.0,354.0,271.96,206.2
2016,4,7,8,15,475.5,158.5,3.65,17.0,387.5,315.63,245.1
2016,4,7,8,30,446.0,185.0,3.6,17.0,421.0,355.84,279.87
2016,4,7,8,45,380.0,221.5,3.6,17.5,435.0,385.3,304.32
2016,4,7,9,0,314.0,258.0,3.6,18.0,449.0,406.76,321.04
2016,4,7,9,15,356.0,267.0,3.55,18.0,498.0,456.84,360.41
2016,4,7,9,30,398.0,276.0,3.5,18.0,547.0,510.21,401.64
2016,4,7,9,45,494.0,255.5,3.45,18.5,609.5,575.04,451.22
2016,4,7,10,0,590.0,235.0,3.4,19.0,672.0,645.71,504.2
2016,4,7,10,15,717.5,186.0,3.35,19.0,738.5,718.54,559.81
2016,4,7,10,30,845.0,137.0,3.3,19.0,805.0,796.1,615.58
2016,4,7,10,45,668.5,226.5,3.3,19.0,764.5,773.36,596.51
2016,4,7,11,0,492.0,316.0,3.3,19.0,724.0,735.7,564.69
2016,4,7,11,15,485.0,325.5,3.25,19.0,733.5,755.17,578.16
2016,4,7,11,30,478.0,335.0,3.2,19.0,743.0,772.68,589.75
2016,4,7,11,45,487.5,328.5,3.15,19.0,747.0,787.08,599.87
2016,4,7,12,0,497.0,322.0,3.1,19.0,751.0,799.82,608.84
2016,4,7,12,15,478.5,334.5,3.05,19.0,747.0,804.0,610.76
2016,4,7,12,30,460.0,347.0,3.0,19.0,743.0,805.93,611.22
2016,4,7,12,45,626.5,262.0,3.0,19.0,795.5,882.34,669.93
2016,4,7,13,0,793.0,177.0,3.0,19.0,848.0,950.47,717.55
2016,4,7,13,15,492.5,290.0,3.0,19.0,704.0,785.09,598.71
2016,4,7,13,30,192.0,403.0,3.0,19.0,560.0,604.05,461.36
2016,4,7,13,45,130.5,378.5,3.0,19.0,484.0,520.21,400.03
2016,4,7,14,0,69.0,354.0,3.0,19.0,408.0,428.16,330.66
2016,4,7,14,15,175.5,342.0,3.0,18.5,471.0,520.07,404.62
2016,4,7,14,30,282.0,330.0,3.0,18.0,534.0,607.12,472.88
2016,4,7,14,45,297.5,307.5,3.0,18.0,512.5,590.03,461.27
2016,4,7,15,0,313.0,285.0,3.0,18.0,491.0,570.89,448.7
2016,4,7,15,15,247.0,273.5,2.95,17.5,429.5,497.19,393.46
2016,4,7,15,30,181.0,262.0,2.9,17.0,368.0,418.89,333.84
2016,4,7,15,45,156.0,239.5,2.85,17.0,325.0,370.52,296.8
2016,4,7,16,0,131.0,217.0,2.8,17.0,282.0,323.61,260.2
2016,4,7,16,15,73.5,182.5,2.65,16.5,218.0,237.27,191.22
2016,4,7,16,30,16.0,148.0,2.5,16.0,154.0,157.82,126.3
2016,4,7,16,45,10.0,128.0,2.4,16.0,132.0,133.76,106.76
2016,4,7,17,0,4.0,108.0,2.3,16.0,110.0,110.25,87.3
2016,4,7,17,15,2.0,87.0,2.15,15.5,88.0,87.95,68.74
2016,4,7,17,30,0.0,66.0,2.0,15.0,66.0,65.75,49.92
2016,4,7,17,45,0.0,46.5,1.85,15.0,46.5,45.93,32.77
2016,4,7,18,0,0.0,27.0,1.7,15.0,27.0,26.07,15.43
2016,4,7,18,15,0.0,13.5,1.6,14.5,13.5,13.02,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.95,12.5,5.5,5.41,0.0
2016,4,8,6,0,0.0,11.0,1.0,13.0,11.0,10.61,0.0
2016,4,8,6,15,0.0,30.0,1.2,13.5,30.0,28.58,18.26
2016,4,8,6,30,0.0,49.0,1.4,14.0,49.0,45.76,34.48
2016,4,8,6,45,10.5,70.5,1.6,14.5,73.0,65.25,49.39
2016,4,8,7,0,21.0,92.0,1.8,15.0,97.0,84.62,65.27
2016,4,8,7,15,32.0,113.5,1.8,15.0,123.5,107.6,84.0
2016,4,8,7,30,43.0,135.0,1.8,15.0,150.0,132.1,103.93
2016,4,8,7,45,25.0,143.5,1.8,15.5,152.5,139.57,110.51
2016,4,8,8,0,7.0,152.0,1.8,16.0,155.0,146.34,116.13
2016,4,8,8,15,15.5,176.5,1.8,16.0,184.5,173.23,137.54
2016,4,8,8,30,24.0,201.0,1.8,16.0,214.0,201.21,159.6
2016,4,8,8,45,47.0,234.0,1.85,16.5,262.5,243.54,192.58
2016,4,8,9,0,70.0,267.0,1.9,17.0,311.0,290.07,228.41
2016,4,8,9,15,36.5,225.5,1.9,17.0,249.0,237.1,186.3
2016,4,8,9,30,3.0,184.0,1.9,17.0,187.0,179.38,140.01
2016,4,8,9,45,25.0,252.0,1.9,17.0,271.0,260.21,203.87
2016,4,8,10,0,47.0,320.0,1.9,17.0,355.0,343.41,267.63
2016,4,8,10,15,52.5,338.0,1.95,17.0,379.0,368.31,285.97
2016,4,8,10,30,58.0,356.0,2.0,17.0,403.0,393.67,304.83
2016,4,8,10,45,83.5,381.0,2.05,17.0,450.0,442.57,341.75
2016,4,8,11,0,109.0,406.0,2.1,17.0,497.0,493.15,379.37
2016,4,8,11,15,69.0,374.0,2.15,17.0,432.5,430.93,332.0
2016,4,8,11,30,29.0,342.0,2.2,17.0,368.0,366.05,282.4
2016,4,8,11,45,23.0,320.5,2.25,17.5,341.5,335.21,258.76
2016,4,8,12,0,17.0,299.0,2.3,18.0,315.0,309.08,238.42
2016,4,8,12,15,24.0,325.5,2.3,18.0,347.0,342.86,264.35
2016,4,8,12,30,31.0,352.0,2.3,18.0,379.0,384.63,295.82
2016,4,8,12,45,31.5,349.0,2.3,18.0,376.0,383.3,294.77
2016,4,8,13,0,32.0,346.0,2.3,18.0,373.0,381.8,293.85
2016,4,8,13,15,17.5,257.5,2.35,18.0,272.5,270.18,209.13
2016,4,8,13,30,3.0,169.0,2.4,18.0,172.0,167.96,129.51
2016,4,8,13,45,22.0,249.0,2.45,18.0,267.0,272.86,212.63
2016,4,8,14,0,41.0,329.0,2.5,18.0,362.0,375.5,291.53
2016,4,8,14,15,39.5,316.0,2.5,18.0,346.5,360.66,280.26
2016,4,8,14,30,38.0,303.0,2.5,18.0,331.0,345.71,269.4
2016,4,8,14,45,19.0,209.0,2.5,18.0,223.0,222.62,174.2
2016,4,8,15,0,0.0,115.0,2.5,18.0,115.0,111.78,85.8
2016,4,8,15,15,0.0,107.0,2.5,17.5,107.0,103.88,79.93
2016,4,8,15,30,0.0,99.0,2.5,17.0,99.0,95.98,73.87
2016,4,8,15,45,0.0,107.0,2.5,17.0,107.0,104.07,80.74
2016,4,8,16,0,0.0,115.0,2.5,17.0,115.0,112.36,87.81
2016,4,8,16,15,0.0,102.0,2.45,16.5,102.0,99.47,77.61
2016,4,8,16,30,0.0,89.0,2.4,16.0,89.0,86.58,67.3
2016,4,8,16,45,0.0,76.0,2.35,16.0,76.0,73.71,56.71
2016,4,8,17,0,0.0,63.0,2.3,16.0,63.0,60.89,46.02
2016,4,8,17,15,0.0,50.0,2.15,15.5,50.0,48.3,35.44
2016,4,8,17,30,0.0,37.0,2.0,15.0,37.0,35.72,24.69
2016,4,8,17,45,0.0,25.5,1.9,15.0,25.5,24.61,15.01
2016,4,8,18,0,0.0,14.0,1.8,15.0,14.0,13.5,5.32
2016,4,8,18,15,0.0,7.0,1.75,14.5,7.0,6.75,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.47,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.89,0.0
2016,4,9,6,15,0.0,8.0,1.75,13.0,8.0,7.71,0.88
2016,4,9,6,30,0.0,13.0,1.9,13.0,13.0,12.53,5.44
2016,4,9,6,45,0.0,19.5,2.05,13.5,19.5,18.81,10.42
2016,4,9,7,0,0.0,26.0,2.2,14.0,26.0,25.09,15.86
2016,4,9,7,15,0.0,32.5,2.2,14.0,32.5,31.37,21.28
2016,4,9,7,30,0.0,39.0,2.2,14.0,39.0,37.66,26.62
2016,4,9,7,45,6.5,99.0,2.25,14.5,102.0,96.58,75.98
2016,4,9,8,0,13.0,159.0,2.3,15.0,165.0,154.64,123.43
2016,4,9,8,15,6.5,113.0,2.25,15.0,116.0,111.09,87.32
2016,4,9,8,30,0.0,67.0,2.2,15.0,67.0,64.78,48.79
2016,4,9,8,45,0.0,95.0,2.2,15.5,95.0,91.89,71.0
2016,4,9,9,0,0.0,123.0,2.2,16.0,123.0,118.76,92.59
2016,4,9,9,15,6.0,176.0,2.15,16.0,180.5,173.01,136.18
2016,4,9,9,30,12.0,229.0,2.1,16.0,238.0,227.99,179.5
2016,4,9,9,45,7.5,204.5,2.1,16.5,210.5,202.49,158.49
2016,4,9,10,0,3.0,180.0,2.1,17.0,183.0,176.29,137.17
2016,4,9,10,15,22.0,259.0,2.1,17.0,277.0,267.29,208.84
2016,4,9,10,30,41.0,338.0,2.1,17.0,371.0,362.82,281.75
2016,4,9,10,45,27.0,300.5,2.1,17.0,322.5,317.14,246.03
2016,4,9,11,0,13.0,263.0,2.1,17.0,274.0,267.04,207.19
2016,4,9,11,15,47.5,337.0,2.05,17.0,378.0,375.17,290.66
2016,4,9,11,30,82.0,411.0,2.0,17.0,482.0,483.19,370.86
2016,4,9,11,45,52.5,368.5,1.95,17.0,414.0,416.21,319.8
2016,4,9,12,0,23.0,326.0,1.9,17.0,346.0,341.61,263.22
2016,4,9,12,15,19.5,306.5,1.85,17.0,323.5,319.58,246.76
2016,4,9,12,30,16.0,287.0,1.8,17.0,301.0,297.31,229.81
2016,4,9,12,45,72.0,355.0,1.8,17.0,417.0,428.12,330.45
2016,4,9,13,0,128.0,423.0,1.8,17.0,533.0,562.69,429.41
2016,4,9,13,15,97.0,401.0,1.8,17.0,483.0,502.84,384.6
2016,4,9,13,30,66.0,379.0,1.8,17.0,433.0,450.92,346.26
2016,4,9,13,45,40.5,321.5,1.8,17.0,355.0,366.42,283.34
2016,4,9,14,0,15.0,264.0,1.8,17.0,277.0,275.04,213.67
2016,4,9,14,15,13.0,249.5,1.8,16.5,260.0,258.61,201.99
2016,4,9,14,30,11.0,235.0,1.8,16.0,243.0,242.19,189.91
2016,4,9,14,45,5.5,158.0,1.85,16.0,162.0,159.36,124.64
2016,4,9,15,0,0.0,81.0,1.9,16.0,81.0,78.39,59.23
2016,4,9,15,15,0.0,71.5,1.9,16.0,71.5,69.17,51.9
2016,4,9,15,30,0.0,62.0,1.9,16.0,62.0,59.96,44.43
2016,4,9,15,45,34.5,137.0,1.9,16.0,154.5,163.52,130.81
2016,4,9,16,0,69.0,212.0,1.9,16.0,247.0,268.36,215.74
2016,4,9,16,15,34.5,143.0,1.7,15.5,160.5,168.48,135.03
2016,4,9,16,30,0.0,74.0,1.5,15.0,74.0,71.55,54.84
2016,4,9,16,45,0.0,63.5,1.35,15.0,63.5,61.37,46.54
2016,4,9,17,0,0.0,53.0,1.2,15.0,53.0,51.2,38.03
2016,4,9,17,15,0.0,42.5,1.05,14.5,42.5,41.04,29.45
2016,4,9,17,30,0.0,32.0,0.9,14.0,32.0,30.89,20.73
2016,4,9,17,45,0.0,23.0,0.8,14.0,23.0,22.19,13.1
2016,4,9,18,0,0.0,14.0,0.7,14.0,14.0,13.5,5.43
2016,4,9,18,15,0.0,7.0,0.65,14.0,7.0,6.74,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,4.5,1.5,12.5,4.5,4.42,0.0
2016,4,10,6,0,0.0,9.0,1.6,13.0,9.0,8.68,0.0
2016,4,10,6,15,0.0,21.5,1.65,13.0,21.5,20.75,12.06
2016,4,10,6,30,0.0,34.0,1.7,13.0,34.0,32.83,23.4
2016,4,10,6,45,0.0,49.0,1.8,13.5,49.0,47.21,34.6
2016,4,10,7,0,0.0,64.0,1.9,14.0,64.0,61.32,46.72
2016,4,10,7,15,0.0,80.5,1.9,14.0,80.5,76.89,59.96
2016,4,10,7,30,0.0,97.0,1.9,14.0,97.0,92.56,73.06
2016,4,10,7,45,0.0,63.5,1.95,14.0,63.5,61.37,46.6
2016,4,10,8,0,0.0,30.0,2.0,14.0,30.0,28.97,19.05
2016,4,10,8,15,0.0,40.0,2.0,14.0,40.0,38.64,27.18
2016,4,10,8,30,0.0,50.0,2.0,14.0,50.0,48.33,35.23
2016,4,10,8,45,0.0,48.0,2.05,14.0,48.0,46.4,33.48
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,44.47,31.76
2016,4,10,9,15,0.0,59.0,2.15,14.0,59.0,57.07,42.17
2016,4,10,9,30,0.0,72.0,2.2,14.0,72.0,69.68,52.5
2016,4,10,9,45,0.0,100.0,2.25,14.5,100.0,96.82,74.56
2016,4,10,10,0,0.0,128.0,2.3,15.0,128.0,123.93,96.27
2016,4,10,10,15,0.0,105.0,2.35,15.0,105.0,101.71,78.06
2016,4,10,10,30,0.0,82.0,2.4,15.0,82.0,79.43,59.84
2016,4,10,10,45,0.0,92.5,2.45,15.0,92.5,89.64,68.1
2016,4,10,11,0,0.0,103.0,2.5,15.0,103.0,99.86,76.32
2016,4,10,11,15,0.0,96.5,2.55,15.0,96.5,93.57,71.15
2016,4,10,11,30,0.0,90.0,2.6,15.0,90.0,87.26,65.99
2016,4,10,11,45,0.0,87.5,2.7,15.0,87.5,84.84,64.01
2016,4,10,12,0,0.0,85.0,2.8,15.0,85.0,82.41,62.02
2016,4,10,12,15,0.5,117.5,2.85,15.0,118.0,114.63,88.16
2016,4,10,12,30,1.0,150.0,2.9,15.0,151.0,147.03,114.22
2016,4,10,12,45,0.5,127.0,2.95,15.5,127.5,123.99,95.5
2016,4,10,13,0,0.0,104.0,3.0,16.0,104.0,100.97,76.83
2016,4,10,13,15,0.0,86.0,3.05,15.5,86.0,83.35,62.77
2016,4,10,13,30,0.0,68.0,3.1,15.0,68.0,65.87,48.69
2016,4,10,13,45,0.0,108.0,3.15,15.0,108.0,104.86,80.59
2016,4,10,14,0,0.0,148.0,3.2,15.0,148.0,144.38,112.68
2016,4,10,14,15,0.0,113.0,3.15,15.0,113.0,109.76,84.74
2016,4,10,14,30,0.0,78.0,3.1,15.0,78.0,75.51,56.91
2016,4,10,14,45,3.0,138.5,3.1,15.0,140.5,137.68,108.05
2016,4,10,15,0,6.0,199.0,3.1,15.0,203.0,201.47,159.82
2016,4,10,15,15,3.0,138.5,3.0,14.5,140.5,137.75,108.63
2016,4,10,15,30,0.0,78.0,2.9,14.0,78.0,75.46,57.66
2016,4,10,15,45,0.0,91.0,2.85,14.0,91.0,88.08,68.42
2016,4,10,16,0,0.0,104.0,2.8,14.0,104.0,101.2,79.57
2016,4,10,16,15,0.0,88.5,2.65,13.5,88.5,85.8,67.07
2016,4,10,16,30,0.0,73.0,2.5,13.0,73.0,70.58,54.58
2016,4,10,16,45,0.0,62.5,2.45,13.0,62.5,60.4,46.1
2016,4,10,17,0,0.0,52.0,2.4,13.0,52.0,50.23,37.5
2016,4,10,17,15,0.0,41.5,2.15,12.5,41.5,40.07,28.86
2016,4,10,17,30,0.0,31.0,1.9,12.0,31.0,29.92,20.08
2016,4,10,17,45,0.0,22.0,1.7,12.0,22.0,21.22,12.41
2016,4,10,18,0,0.0,13.0,1.5,12.0,13.0,12.53,4.72
2016,4,10,18,15,0.0,6.5,1.4,12.0,6.5,6.26,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,12.0,0.85,10.5,14.0,11.8,0.0
2016,4,11,6,0,74.0,24.0,0.9,11.0,28.0,20.12,5.64
2016,4,11,6,15,168.5,43.0,1.05,11.5,66.5,35.17,24.71
2016,4,11,6,30,263.0,62.0,1.2,12.0,105.0,46.85,35.95
2016,4,11,6,45,344.5,75.0,1.35,12.5,153.0,68.22,45.4
2016,4,11,7,0,426.0,88.0,1.5,13.0,201.0,108.99,69.92
2016,4,11,7,15,221.0,109.5,1.55,13.0,169.0,127.51,92.98
2016,4,11,7,30,16.0,131.0,1.6,13.0,137.0,126.26,100.84
2016,4,11,7,45,91.5,162.5,1.65,13.5,204.0,173.95,137.62
2016,4,11,8,0,167.0,194.0,1.7,14.0,271.0,230.89,182.3
2016,4,11,8,15,183.0,216.5,1.7,14.5,309.5,268.51,212.49
2016,4,11,8,30,199.0,239.0,1.7,15.0,348.0,307.85,243.63
2016,4,11,8,45,106.5,228.5,1.75,15.5,287.5,266.76,211.34
2016,4,11,9,0,14.0,218.0,1.8,16.0,227.0,216.32,170.47
2016,4,11,9,15,14.0,228.5,1.8,16.0,238.0,227.6,179.17
2016,4,11,9,30,14.0,239.0,1.8,16.0,249.0,238.85,187.61
2016,4,11,9,45,16.0,252.0,1.85,16.5,264.0,253.82,198.64
2016,4,11,10,0,18.0,265.0,1.9,17.0,279.0,268.97,209.72
2016,4,11,10,15,41.0,316.0,1.9,17.0,349.0,338.56,263.29
2016,4,11,10,30,64.0,367.0,1.9,17.0,419.0,409.42,316.54
2016,4,11,10,45,65.5,375.5,1.9,17.5,430.0,422.79,325.24
2016,4,11,11,0,67.0,384.0,1.9,18.0,441.0,436.08,334.16
2016,4,11,11,15,152.0,405.5,1.9,18.0,537.0,539.9,412.35
2016,4,11,11,30,237.0,427.0,1.9,18.0,633.0,643.76,487.9
2016,4,11,11,45,246.5,422.5,1.95,18.0,638.0,660.48,499.34
2016,4,11,12,0,256.0,418.0,2.0,18.0,643.0,671.5,507.62
2016,4,11,12,15,256.0,417.5,2.0,18.0,642.0,676.81,511.33
2016,4,11,12,30,256.0,417.0,2.0,18.0,641.0,681.03,514.37
2016,4,11,12,45,544.5,286.0,2.05,18.0,755.0,831.39,629.05
2016,4,11,13,0,833.0,155.0,2.1,18.0,869.0,971.61,726.2
2016,4,11,13,15,828.0,153.5,2.1,18.0,851.5,963.85,720.02
2016,4,11,13,30,823.0,152.0,2.1,18.0,834.0,952.89,713.46
2016,4,11,13,45,816.5,149.5,2.1,18.0,809.5,936.36,703.31
2016,4,11,14,0,810.0,147.0,2.1,18.0,785.0,916.84,691.27
2016,4,11,14,15,799.5,145.0,2.1,18.0,753.0,891.37,675.26
2016,4,11,14,30,789.0,143.0,2.1,18.0,721.0,863.35,657.53
2016,4,11,14,45,779.0,138.0,2.15,18.0,684.0,830.16,636.61
2016,4,11,15,0,769.0,133.0,2.2,18.0,647.0,794.75,613.96
2016,4,11,15,15,751.0,129.5,2.15,17.5,604.0,755.43,588.65
2016,4,11,15,30,733.0,126.0,2.1,17.0,561.0,711.99,560.04
2016,4,11,15,45,707.5,121.5,2.1,17.0,513.5,661.02,524.37
2016,4,11,16,0,682.0,117.0,2.1,17.0,466.0,609.94,486.95
2016,4,11,16,15,650.0,111.5,2.05,16.5,415.5,553.81,445.33
2016,4,11,16,30,618.0,106.0,2.0,16.0,365.0,498.81,403.35
2016,4,11,16,45,578.5,97.5,1.95,16.0,314.5,437.9,354.76
2016,4,11,17,0,539.0,89.0,1.9,16.0,264.0,379.57,306.81
2016,4,11,17,15,477.5,79.5,1.7,15.5,213.5,313.23,251.37
2016,4,11,17,30,416.0,70.0,1.5,15.0,163.0,251.11,198.11
2016,4,11,17,45,335.5,56.0,1.35,14.5,118.0,185.74,141.81
2016,4,11,18,0,255.0,42.0,1.2,14.0,73.0,129.08,92.46
2016,4,11,18,15,141.0,25.5,1.15,13.5,41.0,68.69,34.7
2016,4,11,18,30,27.0,9.0,1.1,13.0,9.0,13.54,0.0
2016,4,11,18,45,13.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,43.0,12.5,1.75,10.5,15.5,12.29,0.0
2016,4,12,6,0,86.0,25.0,2.0,11.0,31.0,20.94,7.8
2016,4,12,6,15,178.0,43.5,2.15,11.5,69.5,33.37,23.28
2016,4,12,6,30,270.0,62.0,2.3,12.0,108.0,46.65,35.82
2016,4,12,6,45,345.0,75.5,2.45,12.5,155.5,70.07,46.3
2016,4,12,7,0,420.0,89.0,2.6,13.0,203.0,110.95,71.63
2016,4,12,7,15,210.0,54.0,2.55,13.0,111.0,76.45,50.5
2016,4,12,7,30,0.0,19.0,2.5,13.0,19.0,18.33,10.12
2016,4,12,7,45,0.0,33.0,2.5,13.0,33.0,31.86,21.69
2016,4,12,8,0,0.0,47.0,2.5,13.0,47.0,45.41,33.13
2016,4,12,8,15,0.0,86.0,2.5,13.0,86.0,83.19,64.84
2016,4,12,8,30,0.0,125.0,2.5,13.0,125.0,120.33,95.49
2016,4,12,8,45,6.5,171.0,2.5,13.5,175.0,167.21,133.42
2016,4,12,9,0,13.0,217.0,2.5,14.0,225.0,214.91,171.25
2016,4,12,9,15,6.5,183.5,2.55,14.0,187.5,180.52,143.08
2016,4,12,9,30,0.0,150.0,2.6,14.0,150.0,144.92,113.95
2016,4,12,9,45,1.5,165.5,2.65,14.5,167.0,161.0,126.59
2016,4,12,10,0,3.0,181.0,2.7,15.0,184.0,177.28,139.19
2016,4,12,10,15,3.5,183.0,2.75,15.0,186.5,179.9,141.07
2016,4,12,10,30,4.0,185.0,2.8,15.0,189.0,182.55,143.02
2016,4,12,10,45,5.5,194.0,2.9,15.0,199.0,192.85,151.13
2016,4,12,11,0,7.0,203.0,3.0,15.0,209.0,203.27,159.33
2016,4,12,11,15,6.5,198.5,3.05,15.0,204.5,198.81,155.66
2016,4,12,11,30,6.0,194.0,3.1,15.0,200.0,194.28,151.99
2016,4,12,11,45,8.5,221.5,3.2,15.0,229.5,223.92,175.51
2016,4,12,12,0,11.0,249.0,3.3,15.0,259.0,253.81,199.01
2016,4,12,12,15,7.5,212.5,3.3,15.0,219.5,214.72,168.09
2016,4,12,12,30,4.0,176.0,3.3,15.0,180.0,175.51,136.97
2016,4,12,12,45,5.5,187.5,3.35,15.0,192.5,188.44,147.46
2016,4,12,13,0,7.0,199.0,3.4,15.0,205.0,201.42,157.91
2016,4,12,13,15,15.0,255.0,3.4,15.0,267.5,265.25,208.65
2016,4,12,13,30,23.0,311.0,3.4,15.0,330.0,329.88,259.21
2016,4,12,13,45,22.5,302.0,3.45,15.5,320.5,320.52,251.6
2016,4,12,14,0,22.0,293.0,3.5,16.0,311.0,311.08,244.21
2016,4,12,14,15,66.0,320.0,3.55,15.5,369.5,388.63,306.83
2016,4,12,14,30,110.0,347.0,3.6,15.0,428.0,456.79,361.35
2016,4,12,14,45,73.5,309.5,3.65,15.0,362.5,383.26,304.16
2016,4,12,15,0,37.0,272.0,3.7,15.0,297.0,311.36,247.7
2016,4,12,15,15,24.5,237.5,3.7,15.0,253.5,256.44,204.61
2016,4,12,15,30,12.0,203.0,3.7,15.0,210.0,210.86,168.3
2016,4,12,15,45,59.0,212.5,3.7,15.0,243.0,262.51,211.99
2016,4,12,16,0,106.0,222.0,3.7,15.0,276.0,304.68,247.37
2016,4,12,16,15,64.0,189.0,3.6,14.5,220.5,238.03,193.4
2016,4,12,16,30,22.0,156.0,3.5,14.0,165.0,169.52,137.17
2016,4,12,16,45,15.0,136.0,3.45,14.0,141.5,144.62,116.76
2016,4,12,17,0,8.0,116.0,3.4,14.0,118.0,120.36,96.55
2016,4,12,17,15,4.0,94.5,3.15,13.5,95.5,96.45,76.54
2016,4,12,17,30,0.0,73.0,2.9,13.0,73.0,72.87,56.47
2016,4,12,17,45,0.0,53.0,2.65,12.5,53.0,52.59,38.9
2016,4,12,18,0,0.0,33.0,2.4,12.0,33.0,32.11,20.99
2016,4,12,18,15,0.0,18.0,2.35,11.5,18.0,17.37,6.2
2016,4,12,18,30,0.0,3.0,2.3,11.0,3.0,2.95,0.0
2016,4,12,18,45,0.0,1.5,2.3,11.0,1.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
