Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,14.0,1.75,10.5,17.0,13.76,0.0
2016,4,13,6,0,88.0,28.0,1.9,11.0,34.0,23.32,10.71
2016,4,13,6,15,188.5,46.5,2.1,11.5,74.5,35.71,25.43
2016,4,13,6,30,289.0,65.0,2.3,12.0,115.0,48.91,37.88
2016,4,13,6,45,390.0,74.0,2.55,12.5,166.5,71.94,46.17
2016,4,13,7,0,491.0,83.0,2.8,13.0,218.0,114.76,71.69
2016,4,13,7,15,544.5,91.5,2.8,13.0,270.5,160.55,106.73
2016,4,13,7,30,598.0,100.0,2.8,13.0,323.0,212.5,150.38
2016,4,13,7,45,642.0,105.0,2.85,13.5,376.5,264.57,195.86
2016,4,13,8,0,686.0,110.0,2.9,14.0,430.0,321.17,245.29
2016,4,13,8,15,713.5,115.0,2.9,14.5,480.0,375.73,292.74
2016,4,13,8,30,741.0,120.0,2.9,15.0,530.0,432.41,340.7
2016,4,13,8,45,760.0,125.0,2.9,15.5,576.5,486.79,385.54
2016,4,13,9,0,779.0,130.0,2.9,16.0,623.0,543.26,430.52
2016,4,13,9,15,794.5,133.0,2.85,16.0,664.5,594.44,470.93
2016,4,13,9,30,810.0,136.0,2.8,16.0,706.0,645.38,510.08
2016,4,13,9,45,837.5,130.5,2.8,16.5,745.5,695.64,547.25
2016,4,13,10,0,865.0,125.0,2.8,17.0,785.0,746.0,582.82
2016,4,13,10,15,872.5,126.5,2.8,17.0,814.0,786.72,610.66
2016,4,13,10,30,880.0,128.0,2.8,17.0,843.0,826.19,637.45
2016,4,13,10,45,883.0,131.0,2.85,17.5,864.5,861.27,660.06
2016,4,13,11,0,886.0,134.0,2.9,18.0,886.0,893.73,680.71
2016,4,13,11,15,889.0,134.5,2.9,18.0,899.5,920.96,698.62
2016,4,13,11,30,892.0,135.0,2.9,18.0,913.0,945.29,714.57
2016,4,13,11,45,893.5,135.0,2.95,18.5,919.0,964.72,726.29
2016,4,13,12,0,895.0,135.0,3.0,19.0,925.0,980.98,735.95
2016,4,13,12,15,894.5,135.0,3.05,19.0,923.0,992.1,743.67
2016,4,13,12,30,894.0,135.0,3.1,19.0,921.0,999.87,749.32
2016,4,13,12,45,889.0,136.0,3.15,19.0,910.5,1000.98,750.66
2016,4,13,13,0,884.0,137.0,3.2,19.0,900.0,998.69,749.92
2016,4,13,13,15,879.5,136.0,3.2,18.5,882.5,991.45,747.02
2016,4,13,13,30,875.0,135.0,3.2,18.0,865.0,980.91,742.04
2016,4,13,13,45,862.5,136.5,3.25,18.0,838.0,968.16,734.65
2016,4,13,14,0,850.0,138.0,3.3,18.0,811.0,946.6,721.32
2016,4,13,14,15,840.5,136.0,3.3,18.0,779.0,921.2,705.07
2016,4,13,14,30,831.0,134.0,3.3,18.0,747.0,893.08,686.94
2016,4,13,14,45,716.5,164.5,3.3,18.0,674.0,810.51,630.16
2016,4,13,15,0,602.0,195.0,3.3,18.0,601.0,727.67,570.97
2016,4,13,15,15,441.0,226.0,3.2,17.5,513.0,610.17,482.84
2016,4,13,15,30,280.0,257.0,3.1,17.0,425.0,497.7,396.09
2016,4,13,15,45,490.0,189.5,3.05,16.5,454.0,574.9,461.77
2016,4,13,16,0,700.0,122.0,3.0,16.0,483.0,629.53,507.89
2016,4,13,16,15,669.0,116.0,2.9,15.5,432.0,572.61,464.37
2016,4,13,16,30,638.0,110.0,2.8,15.0,381.0,516.68,421.13
2016,4,13,16,45,594.5,102.5,2.7,15.0,328.5,453.57,370.19
2016,4,13,17,0,551.0,95.0,2.6,15.0,276.0,393.33,320.22
2016,4,13,17,15,490.0,85.0,2.3,14.0,225.0,325.84,263.88
2016,4,13,17,30,429.0,75.0,2.0,13.0,174.0,262.91,209.83
2016,4,13,17,45,330.5,62.0,1.7,12.5,126.0,191.63,148.34
2016,4,13,18,0,232.0,49.0,1.4,12.0,78.0,131.08,96.01
2016,4,13,18,15,127.5,29.5,1.4,11.5,44.5,71.63,40.99
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,13.89,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,74.5,15.0,1.65,10.5,20.5,14.74,0.0
2016,4,14,6,0,149.0,30.0,1.8,11.0,41.0,23.4,11.78
2016,4,14,6,15,266.5,45.0,2.0,11.0,85.0,34.34,24.41
2016,4,14,6,30,384.0,60.0,2.2,11.0,129.0,44.73,34.37
2016,4,14,6,45,461.0,70.5,2.4,11.5,180.5,74.07,45.64
2016,4,14,7,0,538.0,81.0,2.6,12.0,232.0,119.29,73.58
2016,4,14,7,15,589.0,79.5,2.7,12.0,276.0,158.48,103.52
2016,4,14,7,30,640.0,78.0,2.8,12.0,320.0,203.57,142.25
2016,4,14,7,45,683.0,80.5,2.9,12.5,372.5,255.53,188.46
2016,4,14,8,0,726.0,83.0,3.0,13.0,425.0,313.68,239.95
2016,4,14,8,15,560.5,146.5,3.05,13.5,428.0,348.9,274.65
2016,4,14,8,30,395.0,210.0,3.1,14.0,431.0,366.72,291.94
2016,4,14,8,45,593.5,171.0,3.15,14.5,533.5,451.18,359.86
2016,4,14,9,0,792.0,132.0,3.2,15.0,636.0,554.47,441.73
2016,4,14,9,15,806.5,135.0,3.25,15.0,677.5,605.67,482.41
2016,4,14,9,30,821.0,138.0,3.3,15.0,719.0,656.52,522.11
2016,4,14,9,45,840.5,136.0,3.4,15.5,756.5,705.27,558.73
2016,4,14,10,0,860.0,134.0,3.5,16.0,794.0,753.49,593.62
2016,4,14,10,15,867.0,136.0,3.55,16.0,822.5,795.36,622.96
2016,4,14,10,30,874.0,138.0,3.6,16.0,851.0,835.25,650.7
2016,4,14,10,45,605.0,265.5,3.7,16.5,765.0,770.29,599.12
2016,4,14,11,0,336.0,393.0,3.8,17.0,679.0,682.81,527.34
2016,4,14,11,15,603.0,274.0,3.85,17.0,797.5,815.86,632.02
2016,4,14,11,30,870.0,155.0,3.9,17.0,916.0,951.42,729.13
2016,4,14,11,45,854.0,166.0,3.95,17.0,917.5,966.0,738.19
2016,4,14,12,0,838.0,177.0,4.0,17.0,919.0,976.96,745.81
2016,4,14,12,15,837.5,176.5,4.1,17.0,916.5,987.43,753.55
2016,4,14,12,30,837.0,176.0,4.2,17.0,914.0,994.7,759.21
2016,4,14,12,45,860.0,159.0,4.35,17.0,910.5,1004.23,766.9
2016,4,14,13,0,883.0,142.0,4.5,17.0,907.0,1004.32,768.7
2016,4,14,13,15,878.5,141.0,4.55,16.5,889.5,997.06,766.16
2016,4,14,13,30,874.0,140.0,4.6,16.0,872.0,986.5,761.47
2016,4,14,13,45,855.5,145.5,4.65,16.0,844.0,972.47,752.97
2016,4,14,14,0,837.0,151.0,4.7,16.0,816.0,949.65,738.35
2016,4,14,14,15,827.0,148.5,4.7,16.0,783.5,923.47,721.01
2016,4,14,14,30,817.0,146.0,4.7,16.0,751.0,894.63,701.76
2016,4,14,14,45,798.5,145.5,4.7,16.0,711.5,858.09,676.9
2016,4,14,15,0,780.0,145.0,4.7,16.0,672.0,823.08,653.03
2016,4,14,15,15,762.0,140.5,4.65,15.5,628.0,779.3,623.41
2016,4,14,15,30,744.0,136.0,4.6,15.0,584.0,734.25,592.46
2016,4,14,15,45,732.0,126.5,4.6,15.0,537.5,687.05,558.31
2016,4,14,16,0,720.0,117.0,4.6,15.0,491.0,638.64,521.76
2016,4,14,16,15,688.5,111.5,4.5,14.5,439.0,581.08,477.47
2016,4,14,16,30,657.0,106.0,4.4,14.0,387.0,524.53,432.83
2016,4,14,16,45,620.5,97.5,4.3,14.0,335.0,463.29,382.47
2016,4,14,17,0,584.0,89.0,4.2,14.0,283.0,404.27,332.6
2016,4,14,17,15,523.0,80.0,3.9,13.5,231.0,336.19,274.42
2016,4,14,17,30,462.0,71.0,3.6,13.0,179.0,273.52,219.5
2016,4,14,17,45,370.0,59.0,3.35,12.5,131.0,202.09,157.11
2016,4,14,18,0,278.0,47.0,3.1,12.0,83.0,142.18,104.45
2016,4,14,18,15,157.0,29.5,2.95,11.5,48.0,79.05,46.87
2016,4,14,18,30,36.0,12.0,2.8,11.0,13.0,18.21,0.0
2016,4,14,18,45,18.0,6.0,2.65,10.5,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.5,14.0,1.6,8.0,23.5,13.76,0.0
2016,4,15,6,0,229.0,28.0,1.7,9.0,47.0,21.94,11.51
2016,4,15,6,15,345.5,40.5,2.05,9.5,92.0,30.7,21.47
2016,4,15,6,30,462.0,53.0,2.4,10.0,137.0,38.88,29.33
2016,4,15,6,45,533.5,61.5,2.8,10.5,189.5,70.68,40.15
2016,4,15,7,0,605.0,70.0,3.2,11.0,242.0,118.05,69.76
2016,4,15,7,15,654.0,76.5,3.4,11.5,296.5,168.28,109.33
2016,4,15,7,30,703.0,83.0,3.6,12.0,351.0,223.99,157.27
2016,4,15,7,45,732.0,89.5,3.8,12.5,404.0,279.43,207.22
2016,4,15,8,0,761.0,96.0,4.0,13.0,457.0,337.58,259.36
2016,4,15,8,15,786.0,100.5,4.0,13.5,508.5,396.8,311.42
2016,4,15,8,30,811.0,105.0,4.0,14.0,560.0,455.49,361.73
2016,4,15,8,45,826.0,110.0,4.0,14.5,607.0,511.18,408.26
2016,4,15,9,0,841.0,115.0,4.0,15.0,654.0,566.99,453.38
2016,4,15,9,15,855.5,117.5,3.95,15.5,696.0,619.96,494.88
2016,4,15,9,30,870.0,120.0,3.9,16.0,738.0,672.45,534.73
2016,4,15,9,45,884.0,120.5,3.9,16.5,775.5,721.69,571.26
2016,4,15,10,0,898.0,121.0,3.9,17.0,813.0,769.61,604.54
2016,4,15,10,15,905.5,122.5,3.9,17.0,842.5,812.19,634.09
2016,4,15,10,30,913.0,124.0,3.9,17.0,872.0,852.7,661.92
2016,4,15,10,45,920.5,124.0,3.95,17.5,894.5,889.44,685.88
2016,4,15,11,0,928.0,124.0,4.0,18.0,917.0,923.71,707.92
2016,4,15,11,15,931.0,124.5,4.05,18.0,931.0,951.83,726.96
2016,4,15,11,30,934.0,125.0,4.1,18.0,945.0,976.91,743.95
2016,4,15,11,45,938.5,123.0,4.2,18.5,952.0,997.69,756.93
2016,4,15,12,0,943.0,121.0,4.3,19.0,959.0,1015.22,767.76
2016,4,15,12,15,942.0,121.0,4.35,19.0,956.5,1026.2,775.4
2016,4,15,12,30,941.0,121.0,4.4,19.0,954.0,1033.66,780.81
2016,4,15,12,45,943.0,117.5,4.45,19.0,944.5,1036.81,783.66
2016,4,15,13,0,945.0,114.0,4.5,19.0,935.0,1036.36,784.23
2016,4,15,13,15,940.0,113.0,4.55,19.0,916.0,1028.18,779.69
2016,4,15,13,30,935.0,112.0,4.6,19.0,897.0,1016.48,772.91
2016,4,15,13,45,931.5,109.0,4.65,19.0,871.0,1000.62,763.38
2016,4,15,14,0,928.0,106.0,4.7,19.0,845.0,981.35,751.57
2016,4,15,14,15,918.5,104.0,4.7,19.0,811.5,954.38,734.03
2016,4,15,14,30,909.0,102.0,4.7,19.0,778.0,924.49,714.47
2016,4,15,14,45,896.0,100.5,4.7,19.0,738.0,889.39,691.15
2016,4,15,15,0,883.0,99.0,4.7,19.0,698.0,851.94,666.05
2016,4,15,15,15,867.0,96.0,4.55,19.0,652.5,808.32,635.37
2016,4,15,15,30,851.0,93.0,4.4,19.0,607.0,767.35,606.5
2016,4,15,15,45,829.0,90.5,4.25,19.0,557.5,716.61,570.29
2016,4,15,16,0,807.0,88.0,4.1,19.0,508.0,665.21,533.36
2016,4,15,16,15,779.5,84.0,3.8,18.5,456.0,608.23,490.48
2016,4,15,16,30,752.0,80.0,3.5,18.0,404.0,551.71,446.54
2016,4,15,16,45,716.0,74.5,3.25,17.5,350.5,489.62,397.08
2016,4,15,17,0,680.0,69.0,3.0,17.0,297.0,431.23,348.97
2016,4,15,17,15,625.5,62.5,2.75,16.0,244.0,364.09,292.96
2016,4,15,17,30,571.0,56.0,2.5,15.0,191.0,301.64,238.99
2016,4,15,17,45,490.0,47.0,2.25,14.5,142.0,232.32,178.19
2016,4,15,18,0,409.0,38.0,2.0,14.0,93.0,171.46,123.97
2016,4,15,18,15,268.0,25.5,1.9,13.5,55.0,101.79,60.89
2016,4,15,18,30,127.0,13.0,1.8,13.0,17.0,35.6,0.0
2016,4,15,18,45,63.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,126.5,14.5,1.25,9.0,25.0,14.25,0.0
2016,4,16,6,0,253.0,29.0,1.3,10.0,50.0,22.65,12.54
2016,4,16,6,15,361.0,41.0,1.4,10.5,95.0,30.88,21.62
2016,4,16,6,30,469.0,53.0,1.5,11.0,140.0,38.57,28.99
2016,4,16,6,45,537.0,61.5,1.6,12.0,192.0,72.77,40.81
2016,4,16,7,0,605.0,70.0,1.7,13.0,244.0,120.18,70.72
2016,4,16,7,15,652.0,76.5,1.7,13.5,298.0,170.21,110.0
2016,4,16,7,30,699.0,83.0,1.7,14.0,352.0,225.47,156.99
2016,4,16,7,45,732.0,88.0,1.7,15.0,405.5,280.47,205.05
2016,4,16,8,0,765.0,93.0,1.7,16.0,459.0,340.77,256.87
2016,4,16,8,15,789.5,97.0,1.75,16.5,510.0,397.29,305.3
2016,4,16,8,30,814.0,101.0,1.8,17.0,561.0,455.46,353.64
2016,4,16,8,45,833.0,103.5,1.85,18.0,608.5,510.84,397.66
2016,4,16,9,0,852.0,106.0,1.9,19.0,656.0,566.71,440.43
2016,4,16,9,15,865.5,108.5,1.95,19.5,697.5,619.53,480.31
2016,4,16,9,30,879.0,111.0,2.0,20.0,739.0,672.12,518.82
2016,4,16,9,45,893.0,111.5,2.1,20.5,776.0,721.43,554.33
2016,4,16,10,0,907.0,112.0,2.2,21.0,813.0,769.61,586.43
2016,4,16,10,15,914.0,113.5,2.25,21.0,842.5,812.04,614.84
2016,4,16,10,30,921.0,115.0,2.3,21.0,872.0,852.32,641.62
2016,4,16,10,45,925.0,116.5,2.35,21.5,893.5,887.78,663.71
2016,4,16,11,0,929.0,118.0,2.4,22.0,915.0,920.55,683.86
2016,4,16,11,15,932.0,118.5,2.45,22.0,929.0,948.58,702.12
2016,4,16,11,30,935.0,119.0,2.5,22.0,943.0,973.58,718.44
2016,4,16,11,45,937.5,118.0,2.55,22.5,949.0,993.43,730.04
2016,4,16,12,0,940.0,117.0,2.6,23.0,955.0,1009.98,739.57
2016,4,16,12,15,939.5,117.0,2.6,23.0,953.0,1021.31,746.76
2016,4,16,12,30,939.0,117.0,2.6,23.0,951.0,1029.14,751.85
2016,4,16,12,45,938.0,115.5,2.65,23.0,940.5,1031.39,754.0
2016,4,16,13,0,937.0,114.0,2.7,23.0,930.0,1030.07,754.02
2016,4,16,13,15,933.0,113.0,2.65,23.0,912.0,1022.82,749.36
2016,4,16,13,30,929.0,112.0,2.6,23.0,894.0,1012.07,742.62
2016,4,16,13,45,921.5,111.5,2.6,23.5,868.0,995.12,731.04
2016,4,16,14,0,914.0,111.0,2.6,24.0,842.0,974.94,717.52
2016,4,16,14,15,905.5,109.0,2.55,23.5,809.0,949.13,702.69
2016,4,16,14,30,897.0,107.0,2.5,23.0,776.0,920.41,685.91
2016,4,16,14,45,886.0,104.5,2.45,23.0,737.0,886.22,664.08
2016,4,16,15,0,875.0,102.0,2.4,23.0,698.0,849.62,640.56
2016,4,16,15,15,859.5,99.5,2.3,23.0,653.5,811.77,615.66
2016,4,16,15,30,844.0,97.0,2.2,23.0,609.0,767.46,586.1
2016,4,16,15,45,826.5,93.0,2.1,23.0,560.5,718.57,553.06
2016,4,16,16,0,809.0,89.0,2.0,23.0,512.0,668.68,518.88
2016,4,16,16,15,782.0,85.0,1.8,22.5,460.0,611.9,477.92
2016,4,16,16,30,755.0,81.0,1.6,22.0,408.0,555.54,435.83
2016,4,16,16,45,719.0,75.5,1.45,21.5,354.5,493.27,388.29
2016,4,16,17,0,683.0,70.0,1.3,21.0,301.0,434.72,341.94
2016,4,16,17,15,629.0,63.5,1.25,20.0,248.0,367.58,288.33
2016,4,16,17,30,575.0,57.0,1.2,19.0,195.0,305.08,236.33
2016,4,16,17,45,480.5,49.0,1.15,18.0,144.5,231.85,174.85
2016,4,16,18,0,386.0,41.0,1.1,17.0,94.0,168.44,120.62
2016,4,16,18,15,254.5,27.5,1.1,16.5,56.0,101.01,61.19
2016,4,16,18,30,123.0,14.0,1.1,16.0,18.0,36.04,0.0
2016,4,16,18,45,61.5,7.0,1.1,16.0,9.0,6.88,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.5,0.8,13.5,25.5,12.08,0.0
2016,4,17,6,0,224.0,31.0,0.8,14.0,51.0,23.9,13.71
2016,4,17,6,15,325.0,44.5,0.85,14.5,95.5,33.92,23.96
2016,4,17,6,30,426.0,58.0,0.9,15.0,140.0,42.87,32.34
2016,4,17,6,45,487.5,69.0,0.95,16.0,190.0,78.89,46.06
2016,4,17,7,0,549.0,80.0,1.0,17.0,240.0,125.17,75.84
2016,4,17,7,15,596.5,87.5,1.0,17.5,293.0,173.06,112.8
2016,4,17,7,30,644.0,95.0,1.0,18.0,346.0,226.29,156.91
2016,4,17,7,45,676.0,101.5,1.05,18.5,398.0,279.37,202.39
2016,4,17,8,0,708.0,108.0,1.1,19.0,450.0,335.54,250.02
2016,4,17,8,15,733.5,113.0,1.15,19.5,500.0,390.62,295.95
2016,4,17,8,30,759.0,118.0,1.2,20.0,550.0,447.54,341.97
2016,4,17,8,45,777.0,122.5,1.3,21.0,596.0,503.49,385.36
2016,4,17,9,0,795.0,127.0,1.4,22.0,642.0,558.0,426.22
2016,4,17,9,15,810.0,130.0,1.45,22.5,683.5,609.52,464.19
2016,4,17,9,30,825.0,133.0,1.5,23.0,725.0,660.71,500.81
2016,4,17,9,45,843.5,131.5,1.6,23.5,762.5,709.33,535.19
2016,4,17,10,0,862.0,130.0,1.7,24.0,800.0,757.32,567.42
2016,4,17,10,15,870.0,131.5,1.75,24.5,829.0,797.99,592.97
2016,4,17,10,30,878.0,133.0,1.8,25.0,858.0,837.56,617.55
2016,4,17,10,45,888.0,131.5,1.85,25.5,880.5,873.72,639.63
2016,4,17,11,0,898.0,130.0,1.9,26.0,903.0,907.63,660.07
2016,4,17,11,15,901.0,131.0,1.9,26.0,917.0,935.36,677.19
2016,4,17,11,30,904.0,132.0,1.9,26.0,931.0,960.17,692.46
2016,4,17,11,45,907.0,131.0,1.9,26.5,937.0,979.92,703.16
2016,4,17,12,0,910.0,130.0,1.9,27.0,943.0,996.51,711.91
2016,4,17,12,15,909.5,129.5,1.85,27.0,941.0,1007.0,717.69
2016,4,17,12,30,909.0,129.0,1.8,27.0,939.0,1014.09,721.49
2016,4,17,12,45,906.5,128.5,1.75,27.0,928.5,1015.83,722.07
2016,4,17,13,0,904.0,128.0,1.7,27.0,918.0,1014.12,720.68
2016,4,17,13,15,899.5,127.0,1.6,27.0,900.0,1006.54,715.06
2016,4,17,13,30,895.0,126.0,1.5,27.0,882.0,995.59,707.5
2016,4,17,13,45,890.0,123.5,1.4,27.5,856.5,979.3,695.35
2016,4,17,14,0,885.0,121.0,1.3,28.0,831.0,959.79,681.38
2016,4,17,14,15,876.0,119.0,1.25,28.0,798.5,934.07,665.76
2016,4,17,14,30,867.0,117.0,1.2,28.0,766.0,905.56,648.45
2016,4,17,14,45,860.5,112.0,1.15,28.0,728.5,873.35,628.79
2016,4,17,15,0,854.0,107.0,1.1,28.0,691.0,843.39,610.55
2016,4,17,15,15,838.5,104.0,1.1,27.5,647.0,800.85,585.82
2016,4,17,15,30,823.0,101.0,1.1,27.0,603.0,756.68,559.66
2016,4,17,15,45,808.5,95.5,1.1,27.0,555.5,709.1,529.6
2016,4,17,16,0,794.0,90.0,1.1,27.0,508.0,660.33,498.18
2016,4,17,16,15,767.0,86.0,1.1,26.5,456.5,604.17,460.22
2016,4,17,16,30,740.0,82.0,1.1,26.0,405.0,548.47,420.97
2016,4,17,16,45,706.0,76.5,1.1,25.5,352.0,489.66,377.87
2016,4,17,17,0,672.0,71.0,1.1,25.0,299.0,431.09,333.24
2016,4,17,17,15,619.5,64.0,1.1,23.5,246.5,364.58,281.9
2016,4,17,17,30,567.0,57.0,1.1,22.0,194.0,302.57,231.75
2016,4,17,17,45,485.5,48.0,1.1,21.0,145.0,233.09,173.92
2016,4,17,18,0,404.0,39.0,1.1,20.0,96.0,172.1,121.96
2016,4,17,18,15,274.5,26.5,1.1,19.0,57.5,104.96,63.95
2016,4,17,18,30,145.0,14.0,1.1,18.0,19.0,45.68,0.0
2016,4,17,18,45,72.5,7.0,1.15,17.5,9.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.5,0.65,15.5,28.5,11.82,0.0
2016,4,18,6,0,281.0,31.0,0.6,16.0,57.0,24.05,14.02
2016,4,18,6,15,385.0,42.5,0.6,16.5,103.5,31.72,21.93
2016,4,18,6,30,489.0,54.0,0.6,17.0,150.0,38.89,28.63
2016,4,18,6,45,559.5,61.5,0.65,17.5,203.0,77.8,42.0
2016,4,18,7,0,630.0,69.0,0.7,18.0,256.0,126.29,72.82
2016,4,18,7,15,674.5,75.0,0.7,18.5,310.0,177.11,112.36
2016,4,18,7,30,719.0,81.0,0.7,19.0,364.0,232.83,158.76
2016,4,18,7,45,750.5,86.0,0.7,19.5,417.5,290.92,208.21
2016,4,18,8,0,782.0,91.0,0.7,20.0,471.0,349.41,257.38
2016,4,18,8,15,805.0,94.5,0.8,20.5,522.0,405.8,304.35
2016,4,18,8,30,828.0,98.0,0.9,21.0,573.0,463.64,351.05
2016,4,18,8,45,844.5,101.5,1.0,22.0,619.5,519.4,394.04
2016,4,18,9,0,861.0,105.0,1.1,23.0,666.0,575.37,435.62
2016,4,18,9,15,873.5,107.5,1.2,23.5,707.5,628.75,474.83
2016,4,18,9,30,886.0,110.0,1.3,24.0,749.0,680.17,511.58
2016,4,18,9,45,899.0,110.0,1.45,24.5,785.5,728.52,545.62
2016,4,18,10,0,912.0,110.0,1.6,25.0,822.0,775.62,576.43
2016,4,18,10,15,918.5,111.5,1.65,25.5,850.5,817.7,602.59
2016,4,18,10,30,925.0,113.0,1.7,26.0,879.0,857.6,627.04
2016,4,18,10,45,929.0,113.5,1.75,26.5,900.0,892.04,647.7
2016,4,18,11,0,933.0,114.0,1.8,27.0,921.0,923.76,666.49
2016,4,18,11,15,935.0,115.0,1.8,27.0,934.0,951.34,683.32
2016,4,18,11,30,937.0,116.0,1.8,27.0,947.0,975.83,698.2
2016,4,18,11,45,937.5,116.0,1.8,27.5,952.5,994.72,708.19
2016,4,18,12,0,938.0,116.0,1.8,28.0,958.0,1010.26,716.16
2016,4,18,12,15,937.0,116.0,1.75,28.0,955.0,1020.95,721.96
2016,4,18,12,30,936.0,116.0,1.7,28.0,952.0,1028.15,725.73
2016,4,18,12,45,929.5,117.5,1.65,28.0,940.0,1028.05,725.12
2016,4,18,13,0,923.0,119.0,1.6,28.0,928.0,1024.44,722.55
2016,4,18,13,15,918.5,118.0,1.55,28.0,909.5,1016.69,717.57
2016,4,18,13,30,914.0,117.0,1.5,28.0,891.0,1005.5,710.64
2016,4,18,13,45,904.0,117.5,1.45,28.0,864.0,987.34,699.52
2016,4,18,14,0,894.0,118.0,1.4,28.0,837.0,966.09,686.64
2016,4,18,14,15,884.5,116.0,1.4,28.0,804.0,939.7,671.33
2016,4,18,14,30,875.0,114.0,1.4,28.0,771.0,910.51,654.26
2016,4,18,14,45,855.0,115.5,1.4,28.0,730.0,878.52,635.35
2016,4,18,15,0,835.0,117.0,1.4,28.0,689.0,839.45,611.71
2016,4,18,15,15,818.5,114.0,1.35,28.0,645.0,796.68,584.87
2016,4,18,15,30,802.0,111.0,1.3,28.0,601.0,752.4,556.77
2016,4,18,15,45,768.5,111.5,1.3,28.0,550.5,698.16,522.01
2016,4,18,16,0,735.0,112.0,1.3,28.0,500.0,646.75,487.68
2016,4,18,16,15,705.0,106.5,1.3,27.0,448.5,589.43,449.41
2016,4,18,16,30,675.0,101.0,1.3,26.0,397.0,532.97,410.27
2016,4,18,16,45,628.0,96.0,1.35,25.5,343.5,468.77,363.19
2016,4,18,17,0,581.0,91.0,1.4,25.0,290.0,407.72,316.69
2016,4,18,17,15,524.0,82.0,1.3,23.5,238.5,341.37,265.1
2016,4,18,17,30,467.0,73.0,1.2,22.0,187.0,280.04,215.52
2016,4,18,17,45,381.5,61.0,1.2,20.5,139.0,209.91,158.06
2016,4,18,18,0,296.0,49.0,1.2,19.0,91.0,150.68,108.53
2016,4,18,18,15,148.0,33.5,1.2,18.0,54.5,82.0,51.88
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,17.85,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.85,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,111.5,17.5,0.55,14.5,28.5,13.6,0.0
2016,4,19,6,0,223.0,35.0,0.5,15.0,57.0,26.98,16.77
2016,4,19,6,15,320.5,48.5,0.5,15.5,101.5,36.49,26.23
2016,4,19,6,30,418.0,62.0,0.5,16.0,146.0,46.57,35.53
2016,4,19,6,45,497.5,69.5,0.55,17.0,198.0,83.27,48.04
2016,4,19,7,0,577.0,77.0,0.6,18.0,250.0,129.39,77.45
2016,4,19,7,15,623.0,83.5,0.55,18.0,303.0,177.97,115.41
2016,4,19,7,30,669.0,90.0,0.5,18.0,356.0,231.67,160.12
2016,4,19,7,45,713.0,92.0,0.5,18.5,410.5,285.59,205.64
2016,4,19,8,0,757.0,94.0,0.5,19.0,465.0,346.0,255.76
2016,4,19,8,15,781.0,98.0,0.4,20.0,515.5,401.9,300.43
2016,4,19,8,30,805.0,102.0,0.3,21.0,566.0,459.4,344.25
2016,4,19,8,45,824.5,104.5,0.25,22.0,613.0,514.51,384.72
2016,4,19,9,0,844.0,107.0,0.2,23.0,660.0,570.16,423.72
2016,4,19,9,15,857.0,109.5,0.3,23.5,701.5,622.16,461.07
2016,4,19,9,30,870.0,112.0,0.4,24.0,743.0,673.92,497.29
2016,4,19,9,45,871.5,119.0,0.55,25.0,776.5,720.32,528.57
2016,4,19,10,0,873.0,126.0,0.7,26.0,810.0,764.65,556.41
2016,4,19,10,15,700.5,215.0,0.8,26.0,777.0,754.95,548.46
2016,4,19,10,30,528.0,304.0,0.9,26.0,744.0,729.27,528.57
2016,4,19,10,45,702.5,224.5,1.0,26.5,824.5,817.92,591.45
2016,4,19,11,0,877.0,145.0,1.1,27.0,905.0,907.67,647.82
2016,4,19,11,15,879.5,145.5,1.2,27.0,918.0,933.87,664.25
2016,4,19,11,30,882.0,146.0,1.3,27.0,931.0,957.19,679.71
2016,4,19,11,45,673.5,255.5,1.4,27.0,857.0,898.73,643.4
2016,4,19,12,0,465.0,365.0,1.5,27.0,783.0,823.36,590.34
2016,4,19,12,15,408.5,391.0,1.55,27.0,757.5,803.52,577.01
2016,4,19,12,30,352.0,417.0,1.6,27.0,732.0,776.08,558.1
2016,4,19,12,45,407.0,385.0,1.65,27.5,745.5,806.1,579.44
2016,4,19,13,0,462.0,353.0,1.7,28.0,759.0,829.12,595.68
2016,4,19,13,15,443.0,352.5,1.75,27.5,735.5,810.52,584.94
2016,4,19,13,30,424.0,352.0,1.8,27.0,712.0,790.22,573.39
2016,4,19,13,45,351.5,366.0,1.9,27.0,659.0,725.66,530.01
2016,4,19,14,0,279.0,380.0,2.0,27.0,606.0,669.23,491.33
2016,4,19,14,15,156.5,342.0,2.0,26.5,468.0,503.56,375.16
2016,4,19,14,30,34.0,304.0,2.0,26.0,330.0,342.16,256.67
2016,4,19,14,45,53.0,305.5,2.05,25.5,343.0,360.6,272.75
2016,4,19,15,0,72.0,307.0,2.1,25.0,356.0,378.07,287.39
2016,4,19,15,15,59.5,280.5,2.15,24.5,319.5,338.21,258.61
2016,4,19,15,30,47.0,254.0,2.2,24.0,283.0,298.93,229.99
2016,4,19,15,45,78.0,242.5,2.3,23.5,286.0,308.91,239.87
2016,4,19,16,0,109.0,231.0,2.4,23.0,289.0,316.37,247.53
2016,4,19,16,15,78.0,202.5,2.45,22.0,242.0,261.55,205.82
2016,4,19,16,30,47.0,174.0,2.5,21.0,195.0,209.21,165.25
2016,4,19,16,45,40.0,153.0,2.6,20.0,169.5,181.44,143.95
2016,4,19,17,0,33.0,132.0,2.7,19.0,144.0,154.26,122.52
2016,4,19,17,15,25.5,110.5,2.6,18.5,118.5,126.88,100.18
2016,4,19,17,30,18.0,89.0,2.5,18.0,93.0,96.93,75.3
2016,4,19,17,45,161.0,69.5,2.45,17.5,93.5,137.51,105.97
2016,4,19,18,0,304.0,50.0,2.4,17.0,94.0,154.47,112.98
2016,4,19,18,15,192.5,33.0,2.15,16.5,57.0,92.08,59.25
2016,4,19,18,30,81.0,16.0,1.9,16.0,20.0,36.05,0.0
2016,4,19,18,45,40.5,8.0,1.7,15.5,10.0,13.25,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,152.0,16.5,0.95,12.5,32.0,12.41,0.0
2016,4,20,6,0,304.0,33.0,0.9,13.0,64.0,25.45,15.84
2016,4,20,6,15,404.5,44.5,1.0,13.5,111.0,33.04,23.47
2016,4,20,6,30,505.0,56.0,1.1,14.0,158.0,42.87,32.57
2016,4,20,6,45,576.0,62.5,1.25,15.0,212.0,83.56,45.5
2016,4,20,7,0,647.0,69.0,1.4,16.0,266.0,132.56,77.74
2016,4,20,7,15,689.5,74.5,1.35,16.5,320.0,183.74,118.68
2016,4,20,7,30,732.0,80.0,1.3,17.0,374.0,242.03,168.13
2016,4,20,7,45,765.0,83.5,1.3,18.0,427.5,297.4,215.88
2016,4,20,8,0,798.0,87.0,1.3,19.0,481.0,355.86,265.37
2016,4,20,8,15,819.5,90.5,1.35,19.5,531.5,412.5,313.0
2016,4,20,8,30,841.0,94.0,1.4,20.0,582.0,470.39,360.09
2016,4,20,8,45,856.0,97.0,1.5,20.5,628.0,525.49,403.83
2016,4,20,9,0,871.0,100.0,1.6,21.0,674.0,581.94,447.11
2016,4,20,9,15,882.5,102.5,1.65,21.0,714.5,633.85,486.47
2016,4,20,9,30,894.0,105.0,1.7,21.0,755.0,684.89,524.2
2016,4,20,9,45,905.0,105.5,1.8,21.5,790.5,732.54,557.43
2016,4,20,10,0,916.0,106.0,1.9,22.0,826.0,778.76,587.69
2016,4,20,10,15,921.5,107.5,1.95,22.0,854.5,820.06,615.0
2016,4,20,10,30,927.0,109.0,2.0,22.0,883.0,859.09,640.62
2016,4,20,10,45,922.0,115.5,2.05,22.5,901.0,891.82,660.62
2016,4,20,11,0,917.0,122.0,2.1,23.0,919.0,921.36,678.45
2016,4,20,11,15,919.0,123.0,2.15,23.0,932.5,948.43,695.95
2016,4,20,11,30,921.0,124.0,2.2,23.0,946.0,972.47,711.51
2016,4,20,11,45,909.5,132.0,2.3,23.5,948.0,987.82,720.65
2016,4,20,12,0,898.0,140.0,2.4,24.0,950.0,999.58,727.62
2016,4,20,12,15,896.5,139.5,2.45,24.0,947.0,1008.86,734.02
2016,4,20,12,30,895.0,139.0,2.5,24.0,944.0,1014.78,738.39
2016,4,20,12,45,895.0,137.0,2.55,24.0,933.5,1017.25,740.7
2016,4,20,13,0,895.0,135.0,2.6,24.0,923.0,1016.33,740.97
2016,4,20,13,15,890.0,134.0,2.65,24.0,904.5,1008.19,736.72
2016,4,20,13,30,885.0,133.0,2.7,24.0,886.0,996.74,730.47
2016,4,20,13,45,877.0,131.5,2.75,24.0,860.0,978.68,720.0
2016,4,20,14,0,869.0,130.0,2.8,24.0,834.0,957.57,707.59
2016,4,20,14,15,859.5,128.0,2.85,23.5,801.0,937.24,697.08
2016,4,20,14,30,850.0,126.0,2.9,23.0,768.0,908.46,680.8
2016,4,20,14,45,834.5,125.0,2.95,23.0,728.5,872.97,658.55
2016,4,20,15,0,819.0,124.0,3.0,23.0,689.0,835.44,634.71
2016,4,20,15,15,802.5,120.5,3.0,22.5,645.0,792.59,607.78
2016,4,20,15,30,786.0,117.0,3.0,22.0,601.0,748.28,579.39
2016,4,20,15,45,764.0,113.0,3.0,21.5,553.0,698.16,546.27
2016,4,20,16,0,742.0,109.0,3.0,21.0,505.0,649.85,513.15
2016,4,20,16,15,713.0,104.0,2.9,20.5,453.5,593.41,471.75
2016,4,20,16,30,684.0,99.0,2.8,20.0,402.0,537.73,429.79
2016,4,20,16,45,648.0,92.0,2.7,19.5,350.0,477.02,382.66
2016,4,20,17,0,612.0,85.0,2.6,19.0,298.0,418.44,335.7
2016,4,20,17,15,557.5,77.0,2.3,18.0,246.0,352.72,281.81
2016,4,20,17,30,503.0,69.0,2.0,17.0,194.0,291.73,230.17
2016,4,20,17,45,425.0,58.0,1.7,16.0,146.0,224.35,172.55
2016,4,20,18,0,347.0,47.0,1.4,15.0,98.0,165.05,121.1
2016,4,20,18,15,173.5,34.5,1.3,14.5,60.0,89.34,58.74
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,22.28,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.81,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,59.5,20.0,0.3,13.5,26.0,16.9,0.95
2016,4,21,6,0,119.0,40.0,0.4,14.0,52.0,32.82,22.2
2016,4,21,6,15,181.0,59.0,0.5,14.5,90.5,47.42,36.0
2016,4,21,6,30,243.0,78.0,0.6,15.0,129.0,64.05,51.1
2016,4,21,6,45,284.0,96.5,0.75,15.5,172.0,98.61,67.62
2016,4,21,7,0,325.0,115.0,0.9,16.0,215.0,138.06,95.99
2016,4,21,7,15,379.0,122.5,1.0,16.0,260.0,172.39,122.33
2016,4,21,7,30,433.0,130.0,1.1,16.0,305.0,215.67,157.79
2016,4,21,7,45,434.5,150.0,1.25,16.5,346.5,260.46,196.39
2016,4,21,8,0,436.0,170.0,1.4,17.0,388.0,305.31,234.39
2016,4,21,8,15,398.0,200.5,1.5,17.5,415.0,343.65,266.6
2016,4,21,8,30,360.0,231.0,1.6,18.0,442.0,378.89,294.99
2016,4,21,8,45,331.5,259.5,1.75,18.5,465.0,411.43,320.27
2016,4,21,9,0,303.0,288.0,1.9,19.0,488.0,440.86,342.31
2016,4,21,9,15,209.5,316.0,2.0,19.0,459.0,427.74,331.57
2016,4,21,9,30,116.0,344.0,2.1,19.0,430.0,404.98,312.9
2016,4,21,9,45,176.5,361.0,2.25,19.0,497.5,470.62,363.2
2016,4,21,10,0,237.0,378.0,2.4,19.0,565.0,541.07,416.01
2016,4,21,10,15,196.0,396.0,2.45,19.0,554.5,538.22,412.31
2016,4,21,10,30,155.0,414.0,2.5,19.0,544.0,532.0,406.43
2016,4,21,10,45,251.5,407.5,2.55,19.5,624.0,617.2,469.82
2016,4,21,11,0,348.0,401.0,2.6,20.0,704.0,705.05,533.13
2016,4,21,11,15,411.0,380.5,2.65,20.0,744.0,756.24,570.23
2016,4,21,11,30,474.0,360.0,2.7,20.0,784.0,806.17,606.44
2016,4,21,11,45,489.0,350.0,2.75,20.0,790.0,822.1,617.87
2016,4,21,12,0,504.0,340.0,2.8,20.0,796.0,836.48,628.54
2016,4,21,12,15,504.5,338.5,2.85,20.0,794.0,843.81,633.92
2016,4,21,12,30,505.0,337.0,2.9,20.0,792.0,849.09,638.01
2016,4,21,12,45,265.0,334.0,3.0,20.5,573.0,609.16,463.94
2016,4,21,13,0,25.0,331.0,3.1,21.0,354.0,358.71,272.85
2016,4,21,13,15,24.0,325.5,3.2,21.0,347.0,344.99,263.75
2016,4,21,13,30,23.0,320.0,3.3,21.0,340.0,338.78,259.42
2016,4,21,13,45,32.5,332.5,3.4,21.0,359.5,369.68,283.4
2016,4,21,14,0,42.0,345.0,3.5,21.0,379.0,392.39,301.12
2016,4,21,14,15,42.5,331.0,3.55,21.0,364.0,378.29,291.02
2016,4,21,14,30,43.0,317.0,3.6,21.0,349.0,363.97,280.86
2016,4,21,14,45,447.0,209.5,3.65,21.0,520.5,626.41,490.91
2016,4,21,15,0,851.0,102.0,3.7,21.0,692.0,834.34,644.42
2016,4,21,15,15,836.5,99.5,3.7,20.5,648.5,797.9,619.73
2016,4,21,15,30,822.0,97.0,3.7,20.0,605.0,755.07,591.85
2016,4,21,15,45,801.0,94.0,3.7,20.0,557.0,705.46,557.48
2016,4,21,16,0,780.0,91.0,3.7,20.0,509.0,655.22,522.13
2016,4,21,16,15,753.5,87.5,3.6,19.5,458.5,600.48,481.89
2016,4,21,16,30,727.0,84.0,3.5,19.0,408.0,546.18,440.45
2016,4,21,16,45,689.5,79.0,3.4,18.5,355.5,486.48,393.46
2016,4,21,17,0,652.0,74.0,3.3,18.0,303.0,427.4,345.52
2016,4,21,17,15,599.5,68.0,3.0,17.5,251.0,362.84,291.44
2016,4,21,17,30,547.0,62.0,2.7,17.0,199.0,302.77,239.56
2016,4,21,17,45,470.0,52.5,2.4,16.5,151.0,235.0,180.78
2016,4,21,18,0,393.0,43.0,2.1,16.0,103.0,175.18,128.2
2016,4,21,18,15,196.5,34.0,1.95,15.5,64.0,94.36,62.28
2016,4,21,18,30,0.0,25.0,1.8,15.0,25.0,25.76,0.0
2016,4,21,18,45,0.0,12.5,1.7,14.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,13.5,1.0,0.96,0.0
2016,4,22,6,0,0.0,2.0,3.2,14.0,2.0,1.93,0.0
2016,4,22,6,15,0.0,4.0,3.3,14.0,4.0,3.85,0.0
2016,4,22,6,30,0.0,6.0,3.4,14.0,6.0,5.78,0.0
2016,4,22,6,45,0.0,8.0,3.5,14.0,8.0,7.71,0.96
2016,4,22,7,0,0.0,10.0,3.6,14.0,10.0,9.64,2.63
2016,4,22,7,15,0.0,12.0,3.65,14.0,12.0,11.57,4.28
2016,4,22,7,30,0.0,14.0,3.7,14.0,14.0,13.51,5.91
2016,4,22,7,45,1.0,86.0,3.75,14.5,87.0,83.37,64.88
2016,4,22,8,0,2.0,158.0,3.8,15.0,160.0,151.06,120.51
2016,4,22,8,15,1.0,156.0,3.9,15.0,157.0,149.6,118.85
2016,4,22,8,30,0.0,154.0,4.0,15.0,154.0,147.8,117.02
2016,4,22,8,45,0.0,92.5,4.1,15.0,92.5,89.53,68.91
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,29.97,19.4
2016,4,22,9,15,0.0,81.5,4.45,15.0,81.5,78.89,59.88
2016,4,22,9,30,0.0,132.0,4.7,15.0,132.0,127.64,99.61
2016,4,22,9,45,0.0,124.0,4.95,15.5,124.0,120.01,92.99
2016,4,22,10,0,0.0,116.0,5.2,16.0,116.0,112.34,86.45
2016,4,22,10,15,4.5,170.0,5.3,16.0,174.0,168.15,131.5
2016,4,22,10,30,9.0,224.0,5.4,16.0,232.0,224.5,176.37
2016,4,22,10,45,38.5,316.0,5.5,16.5,350.0,342.2,269.08
2016,4,22,11,0,68.0,408.0,5.6,17.0,468.0,461.37,360.34
2016,4,22,11,15,46.5,375.0,5.6,16.5,416.5,412.56,322.62
2016,4,22,11,30,25.0,342.0,5.6,16.0,365.0,362.13,283.61
2016,4,22,11,45,121.0,398.5,5.65,16.0,508.5,516.49,405.5
2016,4,22,12,0,217.0,455.0,5.7,16.0,652.0,669.56,522.49
2016,4,22,12,15,117.5,382.5,5.65,15.5,489.0,503.92,395.89
2016,4,22,12,30,18.0,310.0,5.6,15.0,326.0,322.16,253.18
2016,4,22,12,45,207.5,347.5,5.6,15.0,531.0,567.39,449.98
2016,4,22,13,0,397.0,385.0,5.6,15.0,736.0,793.48,622.95
2016,4,22,13,15,201.5,289.0,5.45,14.5,467.5,502.53,400.73
2016,4,22,13,30,6.0,193.0,5.3,14.0,199.0,194.64,153.16
2016,4,22,13,45,242.0,251.0,5.2,14.0,448.5,499.35,403.23
2016,4,22,14,0,478.0,309.0,5.1,14.0,698.0,788.92,625.84
2016,4,22,14,15,653.0,221.5,4.9,14.0,730.5,852.52,676.58
2016,4,22,14,30,828.0,134.0,4.7,14.0,763.0,899.16,710.09
2016,4,22,14,45,810.5,134.5,4.55,14.0,724.5,864.04,684.57
2016,4,22,15,0,793.0,135.0,4.4,14.0,686.0,827.05,658.19
2016,4,22,15,15,486.0,208.5,4.4,14.0,539.5,631.42,509.48
2016,4,22,15,30,179.0,282.0,4.4,14.0,393.0,439.89,354.83
2016,4,22,15,45,89.5,192.0,4.45,14.0,247.5,269.37,218.97
2016,4,22,16,0,0.0,102.0,4.5,14.0,102.0,99.05,77.51
2016,4,22,16,15,352.0,99.5,4.4,13.5,257.5,348.14,291.59
2016,4,22,16,30,704.0,97.0,4.3,13.0,413.0,549.22,455.38
2016,4,22,16,45,677.0,89.0,4.2,13.0,362.0,491.49,406.82
2016,4,22,17,0,650.0,81.0,4.1,13.0,311.0,434.99,359.14
2016,4,22,17,15,596.0,74.0,3.7,12.5,258.5,368.61,302.37
2016,4,22,17,30,542.0,67.0,3.3,12.0,206.0,306.85,248.05
2016,4,22,17,45,450.5,59.0,2.9,12.0,156.0,235.6,185.09
2016,4,22,18,0,359.0,51.0,2.5,12.0,106.0,173.03,129.57
2016,4,22,18,15,232.0,36.5,2.25,11.5,66.5,106.19,72.05
2016,4,22,18,30,105.0,22.0,2.0,11.0,27.0,48.7,3.49
2016,4,22,18,45,52.5,11.0,1.8,10.5,13.5,18.01,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
