Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.0,1.7,11.5,35.5,15.38,3.52
2016,4,23,6,0,264.0,40.0,1.9,12.0,71.0,30.63,20.76
2016,4,23,6,15,360.0,52.0,2.0,12.0,117.0,38.78,28.81
2016,4,23,6,30,456.0,64.0,2.1,12.0,163.0,54.47,35.86
2016,4,23,6,45,514.5,73.5,2.25,12.5,213.5,94.64,56.12
2016,4,23,7,0,573.0,83.0,2.4,13.0,264.0,141.69,89.48
2016,4,23,7,15,617.5,90.0,2.4,13.0,317.0,190.6,129.77
2016,4,23,7,30,662.0,97.0,2.4,13.0,370.0,244.43,176.58
2016,4,23,7,45,700.0,100.0,2.4,13.5,423.0,297.37,223.32
2016,4,23,8,0,738.0,103.0,2.4,14.0,476.0,353.98,272.65
2016,4,23,8,15,761.5,107.0,2.45,14.5,525.5,411.02,321.57
2016,4,23,8,30,785.0,111.0,2.5,15.0,575.0,467.26,368.52
2016,4,23,8,45,805.5,113.0,2.6,15.5,621.0,521.33,412.61
2016,4,23,9,0,826.0,115.0,2.7,16.0,667.0,576.06,455.92
2016,4,23,9,15,839.0,117.5,2.75,16.0,707.0,627.06,495.93
2016,4,23,9,30,852.0,120.0,2.8,16.0,747.0,677.46,534.54
2016,4,23,9,45,871.0,116.5,2.85,16.5,784.0,725.27,569.18
2016,4,23,10,0,890.0,113.0,2.9,17.0,821.0,772.06,600.74
2016,4,23,10,15,896.5,114.5,2.95,17.0,849.0,812.99,628.9
2016,4,23,10,30,903.0,116.0,3.0,17.0,877.0,851.79,655.41
2016,4,23,10,45,906.0,118.0,3.1,17.5,897.5,885.82,677.52
2016,4,23,11,0,909.0,120.0,3.2,18.0,918.0,917.17,697.69
2016,4,23,11,15,911.5,120.5,3.2,18.0,931.0,943.77,715.18
2016,4,23,11,30,914.0,121.0,3.2,18.0,944.0,967.4,730.68
2016,4,23,11,45,913.5,121.5,3.2,18.5,948.5,985.12,740.83
2016,4,23,12,0,913.0,122.0,3.2,19.0,953.0,999.58,748.86
2016,4,23,12,15,912.0,122.0,3.2,19.0,950.0,1009.72,755.53
2016,4,23,12,30,911.0,122.0,3.2,19.0,947.0,1016.49,760.1
2016,4,23,12,45,905.0,123.5,3.25,19.0,935.5,1016.52,760.74
2016,4,23,13,0,899.0,125.0,3.3,19.0,924.0,1013.15,759.29
2016,4,23,13,15,894.0,124.0,3.35,19.0,905.5,1004.81,754.65
2016,4,23,13,30,889.0,123.0,3.4,19.0,887.0,993.15,747.92
2016,4,23,13,45,876.0,125.5,3.5,19.0,859.5,974.33,736.78
2016,4,23,14,0,863.0,128.0,3.6,19.0,832.0,952.63,723.73
2016,4,23,14,15,853.5,126.0,3.65,18.5,799.5,926.71,708.76
2016,4,23,14,30,844.0,124.0,3.7,18.0,767.0,903.53,695.63
2016,4,23,14,45,826.0,124.0,3.8,18.0,727.5,867.02,671.96
2016,4,23,15,0,808.0,124.0,3.9,18.0,688.0,828.65,646.78
2016,4,23,15,15,791.5,121.0,3.85,17.5,644.5,786.65,619.18
2016,4,23,15,30,775.0,118.0,3.8,17.0,601.0,743.22,590.18
2016,4,23,15,45,745.0,117.0,3.8,17.0,552.0,693.16,554.9
2016,4,23,16,0,715.0,116.0,3.8,17.0,503.0,641.03,516.55
2016,4,23,16,15,685.5,111.0,3.75,16.5,452.5,585.34,474.85
2016,4,23,16,30,656.0,106.0,3.7,16.0,402.0,530.52,432.67
2016,4,23,16,45,611.5,101.0,3.65,15.5,350.0,468.41,383.37
2016,4,23,17,0,567.0,96.0,3.6,15.0,298.0,409.25,334.99
2016,4,23,17,15,511.5,87.5,3.35,14.5,247.0,344.56,280.59
2016,4,23,17,30,456.0,79.0,3.1,14.0,196.0,283.14,227.61
2016,4,23,17,45,365.5,68.0,2.85,13.5,148.0,214.15,168.0
2016,4,23,18,0,275.0,57.0,2.6,13.0,100.0,154.82,116.47
2016,4,23,18,15,173.0,39.5,2.45,12.5,63.0,95.28,65.45
2016,4,23,18,30,71.0,22.0,2.3,12.0,26.0,40.04,6.1
2016,4,23,18,45,35.5,11.0,2.15,12.0,13.0,15.73,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.0,1.9,10.5,2.0,0.0,0.0
2016,4,24,5,30,0.0,4.0,2.2,11.0,4.0,3.93,0.0
2016,4,24,5,45,2.5,21.5,2.55,11.5,22.0,20.63,7.94
2016,4,24,6,0,5.0,39.0,2.9,12.0,40.0,36.59,26.0
2016,4,24,6,15,23.5,61.5,2.9,12.0,66.5,54.6,42.82
2016,4,24,6,30,42.0,84.0,2.9,12.0,93.0,74.43,57.41
2016,4,24,6,45,56.5,107.5,2.95,12.5,123.5,99.51,77.27
2016,4,24,7,0,71.0,131.0,3.0,13.0,154.0,126.67,99.03
2016,4,24,7,15,80.0,155.5,2.95,13.0,185.5,155.55,122.81
2016,4,24,7,30,89.0,180.0,2.9,13.0,217.0,185.72,147.7
2016,4,24,7,45,107.0,199.5,2.9,13.0,250.0,213.22,170.09
2016,4,24,8,0,125.0,219.0,2.9,13.0,283.0,245.28,196.22
2016,4,24,8,15,65.0,201.0,2.9,13.5,234.5,215.53,172.58
2016,4,24,8,30,5.0,183.0,2.9,14.0,186.0,177.31,141.21
2016,4,24,8,45,251.0,206.5,2.95,14.5,375.0,323.63,259.77
2016,4,24,9,0,497.0,230.0,3.0,15.0,564.0,498.46,396.95
2016,4,24,9,15,348.0,290.5,3.0,15.5,531.0,489.87,387.29
2016,4,24,9,30,199.0,351.0,3.0,16.0,498.0,466.82,366.26
2016,4,24,9,45,534.5,241.0,3.05,17.0,661.5,610.11,479.76
2016,4,24,10,0,870.0,131.0,3.1,18.0,825.0,776.29,603.34
2016,4,24,10,15,877.5,132.5,3.1,18.0,853.5,817.28,630.3
2016,4,24,10,30,885.0,134.0,3.1,18.0,882.0,856.27,656.57
2016,4,24,10,45,890.0,135.0,3.1,18.5,903.0,890.47,678.05
2016,4,24,11,0,895.0,136.0,3.1,19.0,924.0,922.16,697.63
2016,4,24,11,15,608.0,281.5,3.25,19.0,820.5,837.85,637.22
2016,4,24,11,30,321.0,427.0,3.4,19.0,717.0,729.96,553.32
2016,4,24,11,45,380.0,403.0,3.6,19.0,748.0,770.06,585.16
2016,4,24,12,0,439.0,379.0,3.8,19.0,779.0,815.39,619.49
2016,4,24,12,15,667.5,260.5,3.95,19.0,867.5,924.94,704.05
2016,4,24,12,30,896.0,142.0,4.1,19.0,956.0,1023.42,771.92
2016,4,24,12,45,883.0,148.0,4.35,19.0,942.5,1021.19,771.45
2016,4,24,13,0,870.0,154.0,4.6,19.0,929.0,1021.86,774.52
2016,4,24,13,15,612.0,272.0,4.7,18.5,812.0,895.3,687.79
2016,4,24,13,30,354.0,390.0,4.8,18.0,695.0,757.07,583.65
2016,4,24,13,45,319.5,387.0,4.95,18.0,656.5,718.62,556.82
2016,4,24,14,0,285.0,384.0,5.1,18.0,618.0,679.78,528.78
2016,4,24,14,15,392.5,329.0,5.15,17.5,637.0,716.15,561.7
2016,4,24,14,30,500.0,274.0,5.2,17.0,656.0,755.08,595.88
2016,4,24,14,45,485.0,264.5,5.3,17.0,620.0,719.84,570.67
2016,4,24,15,0,470.0,255.0,5.4,17.0,584.0,683.64,544.78
2016,4,24,15,15,392.0,259.5,5.35,16.5,522.0,602.24,483.21
2016,4,24,15,30,314.0,264.0,5.3,16.0,460.0,533.5,430.15
2016,4,24,15,45,315.0,241.0,5.3,15.5,425.0,498.06,404.59
2016,4,24,16,0,316.0,218.0,5.3,15.0,390.0,461.56,377.55
2016,4,24,16,15,405.5,193.0,5.2,14.5,391.0,487.09,400.43
2016,4,24,16,30,495.0,168.0,5.1,14.0,392.0,496.68,409.8
2016,4,24,16,45,476.0,149.5,5.0,13.5,343.5,442.28,366.01
2016,4,24,17,0,457.0,131.0,4.9,13.0,295.0,388.72,321.87
2016,4,24,17,15,400.5,117.5,4.65,12.5,244.0,324.2,267.18
2016,4,24,17,30,344.0,104.0,4.4,12.0,193.0,264.95,215.88
2016,4,24,17,45,289.5,84.5,4.2,12.0,147.5,205.54,163.5
2016,4,24,18,0,235.0,65.0,4.0,12.0,102.0,148.21,112.81
2016,4,24,18,15,144.5,44.0,3.9,11.5,64.0,89.93,62.74
2016,4,24,18,30,54.0,23.0,3.8,11.0,26.0,38.16,9.05
2016,4,24,18,45,27.0,11.5,3.75,10.5,13.0,15.08,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,41.0,5.5,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,82.0,11.0,2.0,7.0,12.0,10.81,0.0
2016,4,25,5,45,238.5,23.5,2.3,8.0,48.0,18.06,7.27
2016,4,25,6,0,395.0,36.0,2.6,9.0,84.0,27.06,18.12
2016,4,25,6,15,485.5,44.5,2.9,9.5,133.0,31.83,22.97
2016,4,25,6,30,576.0,53.0,3.2,10.0,182.0,50.12,28.53
2016,4,25,6,45,635.0,59.0,3.55,10.5,235.5,94.47,51.0
2016,4,25,7,0,694.0,65.0,3.9,11.0,289.0,148.25,90.44
2016,4,25,7,15,733.0,70.0,4.0,11.5,343.5,201.08,135.25
2016,4,25,7,30,772.0,75.0,4.1,12.0,398.0,258.11,186.11
2016,4,25,7,45,799.5,78.5,4.2,12.5,451.5,314.19,237.21
2016,4,25,8,0,827.0,82.0,4.3,13.0,505.0,372.66,289.74
2016,4,25,8,15,848.0,85.5,4.3,13.0,556.0,430.55,341.25
2016,4,25,8,30,869.0,89.0,4.3,13.0,607.0,491.68,393.96
2016,4,25,8,45,885.5,91.0,4.3,13.5,654.0,547.5,440.36
2016,4,25,9,0,902.0,93.0,4.3,14.0,701.0,603.37,485.32
2016,4,25,9,15,913.5,95.0,4.35,14.0,743.0,655.94,527.58
2016,4,25,9,30,925.0,97.0,4.4,14.0,785.0,707.57,568.13
2016,4,25,9,45,934.5,98.5,4.45,14.5,821.0,756.11,602.8
2016,4,25,10,0,944.0,100.0,4.5,15.0,857.0,803.04,635.19
2016,4,25,10,15,950.0,101.5,4.55,15.0,885.5,845.4,665.14
2016,4,25,10,30,956.0,103.0,4.6,15.0,914.0,885.45,693.26
2016,4,25,10,45,961.0,103.5,4.65,15.5,935.5,921.16,716.8
2016,4,25,11,0,966.0,104.0,4.7,16.0,957.0,954.13,738.25
2016,4,25,11,15,968.0,104.5,4.7,16.0,970.0,981.49,756.74
2016,4,25,11,30,970.0,105.0,4.7,16.0,983.0,1005.67,773.03
2016,4,25,11,45,969.5,106.0,4.75,16.5,987.5,1024.71,784.75
2016,4,25,12,0,969.0,107.0,4.8,17.0,992.0,1040.3,794.16
2016,4,25,12,15,967.5,107.0,4.7,17.0,989.0,1050.38,800.06
2016,4,25,12,30,966.0,107.0,4.6,17.0,986.0,1056.88,803.61
2016,4,25,12,45,953.5,112.5,4.6,17.0,972.0,1054.72,802.37
2016,4,25,13,0,941.0,118.0,4.6,17.0,958.0,1049.01,798.91
2016,4,25,13,15,936.5,117.0,4.5,17.0,939.5,1040.87,792.96
2016,4,25,13,30,932.0,116.0,4.4,17.0,921.0,1029.27,784.79
2016,4,25,13,45,924.5,115.0,4.3,17.5,894.0,1011.42,771.2
2016,4,25,14,0,917.0,114.0,4.2,18.0,867.0,990.36,755.76
2016,4,25,14,15,908.5,112.5,4.15,17.5,834.0,964.77,740.44
2016,4,25,14,30,900.0,111.0,4.1,17.0,801.0,936.31,723.09
2016,4,25,14,45,887.5,109.0,4.05,17.0,761.5,901.09,699.57
2016,4,25,15,0,875.0,107.0,4.0,17.0,722.0,863.58,674.34
2016,4,25,15,15,860.0,104.5,3.95,17.0,677.0,825.99,648.92
2016,4,25,15,30,845.0,102.0,3.9,17.0,632.0,781.92,618.57
2016,4,25,15,45,825.5,98.5,3.9,17.0,583.5,731.97,583.76
2016,4,25,16,0,806.0,95.0,3.9,17.0,535.0,681.2,547.83
2016,4,25,16,15,779.5,91.0,3.75,16.5,482.5,624.74,506.12
2016,4,25,16,30,753.0,87.0,3.6,16.0,430.0,568.68,463.0
2016,4,25,16,45,716.5,82.0,3.5,15.5,376.5,508.25,415.2
2016,4,25,17,0,680.0,77.0,3.4,15.0,323.0,448.27,366.26
2016,4,25,17,15,628.0,71.0,3.15,14.0,269.5,382.33,311.35
2016,4,25,17,30,576.0,65.0,2.9,13.0,216.0,320.77,258.28
2016,4,25,17,45,493.5,56.5,2.65,12.5,165.5,250.19,196.49
2016,4,25,18,0,411.0,48.0,2.4,12.0,115.0,188.02,141.3
2016,4,25,18,15,289.5,35.5,2.25,11.5,74.0,120.81,83.29
2016,4,25,18,30,168.0,23.0,2.1,11.0,33.0,63.35,21.25
2016,4,25,18,45,84.0,11.5,2.0,10.5,16.5,23.17,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,8.0,12.0,11.8,0.0
2016,4,26,5,45,140.0,27.5,1.3,9.0,45.0,21.31,10.33
2016,4,26,6,0,280.0,43.0,1.4,10.0,78.0,32.74,23.11
2016,4,26,6,15,360.0,55.5,1.45,10.5,123.0,41.18,31.28
2016,4,26,6,30,440.0,68.0,1.5,11.0,168.0,62.01,39.93
2016,4,26,6,45,487.5,79.5,1.55,11.5,216.5,102.62,63.1
2016,4,26,7,0,535.0,91.0,1.6,12.0,265.0,148.82,97.31
2016,4,26,7,15,602.0,87.0,1.65,12.5,315.5,190.23,130.58
2016,4,26,7,30,669.0,83.0,1.7,13.0,366.0,239.19,172.44
2016,4,26,7,45,528.5,135.5,1.75,14.0,377.0,282.62,215.1
2016,4,26,8,0,388.0,188.0,1.8,15.0,388.0,309.91,241.54
2016,4,26,8,15,376.0,213.0,1.8,15.5,422.0,352.51,276.54
2016,4,26,8,30,364.0,238.0,1.8,16.0,456.0,391.61,307.59
2016,4,26,8,45,488.0,214.5,1.8,16.5,531.0,454.57,356.83
2016,4,26,9,0,612.0,191.0,1.8,17.0,606.0,530.17,414.94
2016,4,26,9,15,503.5,250.0,1.8,17.0,605.0,549.35,427.85
2016,4,26,9,30,395.0,309.0,1.8,17.0,604.0,558.04,432.31
2016,4,26,9,45,383.5,329.5,1.8,17.5,626.5,588.86,453.53
2016,4,26,10,0,372.0,350.0,1.8,18.0,649.0,618.0,472.87
2016,4,26,10,15,431.0,337.5,1.9,18.0,695.5,670.44,511.86
2016,4,26,10,30,490.0,325.0,2.0,18.0,742.0,724.78,551.65
2016,4,26,10,45,476.0,339.5,2.1,18.5,753.0,745.54,564.64
2016,4,26,11,0,462.0,354.0,2.2,19.0,764.0,764.1,576.25
2016,4,26,11,15,640.5,267.0,2.3,19.0,843.5,854.62,644.47
2016,4,26,11,30,819.0,180.0,2.4,19.0,923.0,946.58,707.77
2016,4,26,11,45,604.5,291.5,2.55,19.0,842.0,875.73,657.81
2016,4,26,12,0,390.0,403.0,2.7,19.0,761.0,788.7,592.66
2016,4,26,12,15,393.0,400.0,2.8,19.0,760.0,795.41,598.84
2016,4,26,12,30,396.0,397.0,2.9,19.0,759.0,800.55,603.22
2016,4,26,12,45,374.0,405.0,3.05,19.0,744.0,791.0,596.87
2016,4,26,13,0,352.0,413.0,3.2,19.0,729.0,779.91,589.51
2016,4,26,13,15,566.0,301.0,3.3,19.0,796.5,879.91,667.55
2016,4,26,13,30,780.0,189.0,3.4,19.0,864.0,965.32,729.87
2016,4,26,13,45,784.5,179.0,3.5,19.0,841.5,951.58,721.24
2016,4,26,14,0,789.0,169.0,3.6,19.0,819.0,934.66,711.29
2016,4,26,14,15,779.0,166.5,3.65,18.5,787.5,909.02,696.35
2016,4,26,14,30,769.0,164.0,3.7,18.0,756.0,884.54,682.18
2016,4,26,14,45,763.5,157.0,3.75,18.0,720.0,853.22,661.78
2016,4,26,15,0,758.0,150.0,3.8,18.0,684.0,819.55,639.6
2016,4,26,15,15,740.5,146.0,3.8,17.5,641.0,777.17,611.86
2016,4,26,15,30,723.0,142.0,3.8,17.0,598.0,733.58,582.86
2016,4,26,15,45,708.5,134.5,3.8,16.5,552.5,687.47,551.25
2016,4,26,16,0,694.0,127.0,3.8,16.0,507.0,640.45,517.39
2016,4,26,16,15,664.5,121.5,3.75,15.5,457.0,585.03,475.8
2016,4,26,16,30,635.0,116.0,3.7,15.0,407.0,530.51,433.81
2016,4,26,16,45,604.5,107.0,3.65,14.5,356.5,472.89,388.21
2016,4,26,17,0,574.0,98.0,3.6,14.0,306.0,416.94,342.51
2016,4,26,17,15,520.5,89.0,3.4,13.5,255.0,352.17,288.06
2016,4,26,17,30,467.0,80.0,3.2,13.0,204.0,290.32,234.69
2016,4,26,17,45,388.5,69.0,3.0,12.5,156.5,224.74,177.56
2016,4,26,18,0,310.0,58.0,2.8,12.0,109.0,167.44,127.12
2016,4,26,18,15,207.0,41.5,2.65,11.5,70.5,106.35,74.65
2016,4,26,18,30,104.0,25.0,2.5,11.0,32.0,50.81,19.4
2016,4,26,18,45,52.0,12.5,2.4,11.0,16.0,19.71,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.0,6.0,1.9,10.5,6.5,0.0,0.0
2016,4,27,5,30,44.0,12.0,2.1,11.0,13.0,11.8,0.0
2016,4,27,5,45,175.5,27.0,2.35,11.5,47.5,20.82,10.37
2016,4,27,6,0,307.0,42.0,2.6,12.0,82.0,31.82,22.16
2016,4,27,6,15,395.0,52.5,2.65,12.0,128.5,38.55,28.76
2016,4,27,6,30,483.0,63.0,2.7,12.0,175.0,59.9,36.37
2016,4,27,6,45,241.5,64.5,2.75,12.5,120.5,71.15,45.72
2016,4,27,7,0,0.0,66.0,2.8,13.0,66.0,63.8,49.05
2016,4,27,7,15,0.0,81.5,2.85,13.0,81.5,78.46,61.4
2016,4,27,7,30,0.0,97.0,2.9,13.0,97.0,93.16,73.61
2016,4,27,7,45,0.0,106.0,3.0,13.5,106.0,101.87,80.5
2016,4,27,8,0,0.0,115.0,3.1,14.0,115.0,110.59,87.3
2016,4,27,8,15,11.0,168.5,3.3,14.0,175.5,165.53,132.18
2016,4,27,8,30,22.0,222.0,3.5,14.0,236.0,221.65,177.3
2016,4,27,8,45,101.0,269.0,3.7,14.5,337.5,306.72,245.08
2016,4,27,9,0,180.0,316.0,3.9,15.0,439.0,401.03,319.04
2016,4,27,9,15,103.5,302.5,4.0,15.0,374.5,352.16,279.64
2016,4,27,9,30,27.0,289.0,4.1,15.0,310.0,295.2,233.32
2016,4,27,9,45,17.5,250.5,4.25,15.0,264.5,253.97,200.58
2016,4,27,10,0,8.0,212.0,4.4,15.0,219.0,210.97,166.08
2016,4,27,10,15,63.5,315.0,4.5,15.0,369.0,355.94,281.7
2016,4,27,10,30,119.0,418.0,4.6,15.0,519.0,507.43,398.35
2016,4,27,10,45,72.5,381.0,4.7,15.0,443.5,435.05,341.49
2016,4,27,11,0,26.0,344.0,4.8,15.0,368.0,361.17,283.25
2016,4,27,11,15,19.5,303.0,4.85,14.5,321.0,313.01,246.31
2016,4,27,11,30,13.0,262.0,4.9,14.0,274.0,267.54,210.91
2016,4,27,11,45,265.0,313.0,4.95,14.0,557.0,571.18,455.3
2016,4,27,12,0,517.0,364.0,5.0,14.0,840.0,876.5,685.03
2016,4,27,12,15,695.0,262.5,5.0,14.0,900.0,955.8,746.39
2016,4,27,12,30,873.0,161.0,5.0,14.0,960.0,1029.14,797.89
2016,4,27,12,45,853.0,172.5,5.0,14.5,945.5,1025.92,793.87
2016,4,27,13,0,833.0,184.0,5.0,15.0,931.0,1019.37,788.2
2016,4,27,13,15,558.5,299.5,4.95,14.5,796.0,871.46,681.13
2016,4,27,13,30,284.0,415.0,4.9,14.0,661.0,716.16,560.52
2016,4,27,13,45,553.5,292.0,4.9,14.0,754.5,851.17,670.39
2016,4,27,14,0,823.0,169.0,4.9,14.0,848.0,967.46,757.89
2016,4,27,14,15,477.5,269.5,4.85,14.0,660.0,740.7,588.01
2016,4,27,14,30,132.0,370.0,4.8,14.0,472.0,509.4,403.63
2016,4,27,14,45,343.0,297.5,4.8,14.0,544.5,623.01,499.34
2016,4,27,15,0,554.0,225.0,4.8,14.0,617.0,723.92,581.9
2016,4,27,15,15,445.0,243.5,4.7,14.0,546.0,637.32,513.6
2016,4,27,15,30,336.0,262.0,4.6,14.0,475.0,549.0,443.97
2016,4,27,15,45,308.5,252.5,4.55,14.0,436.0,506.3,411.18
2016,4,27,16,0,281.0,243.0,4.5,14.0,397.0,464.91,378.83
2016,4,27,16,15,401.5,188.0,4.35,13.5,385.5,480.05,394.61
2016,4,27,16,30,522.0,133.0,4.2,13.0,374.0,476.52,394.52
2016,4,27,16,45,310.5,140.0,4.05,13.0,278.5,332.11,275.09
2016,4,27,17,0,99.0,147.0,3.9,13.0,183.0,209.79,172.11
2016,4,27,17,15,78.5,126.5,3.7,12.5,152.0,168.85,138.04
2016,4,27,17,30,58.0,106.0,3.5,12.0,121.0,135.18,109.42
2016,4,27,17,45,43.0,83.0,3.3,12.0,93.0,102.64,81.21
2016,4,27,18,0,28.0,60.0,3.1,12.0,65.0,71.46,54.07
2016,4,27,18,15,14.0,39.0,3.0,11.5,41.5,44.18,30.29
2016,4,27,18,30,0.0,18.0,2.9,11.0,18.0,17.38,4.69
2016,4,27,18,45,0.0,9.0,2.8,11.0,9.0,8.85,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,37.5,7.0,1.8,9.5,8.0,6.88,0.0
2016,4,28,5,30,75.0,14.0,2.1,10.0,16.0,13.76,0.0
2016,4,28,5,45,206.5,28.0,2.4,10.5,51.5,21.57,11.46
2016,4,28,6,0,338.0,42.0,2.7,11.0,87.0,32.01,22.49
2016,4,28,6,15,424.5,52.0,2.75,11.5,134.5,37.85,28.23
2016,4,28,6,30,511.0,62.0,2.8,12.0,182.0,61.28,36.17
2016,4,28,6,45,565.0,69.5,2.85,12.5,233.0,103.15,59.69
2016,4,28,7,0,619.0,77.0,2.9,13.0,284.0,151.29,95.54
2016,4,28,7,15,659.5,83.0,2.9,13.5,336.5,201.49,137.84
2016,4,28,7,30,700.0,89.0,2.9,14.0,389.0,256.06,185.64
2016,4,28,7,45,732.5,92.0,2.9,14.5,441.5,309.57,233.2
2016,4,28,8,0,765.0,95.0,2.9,15.0,494.0,368.15,284.21
2016,4,28,8,15,787.0,98.5,2.9,15.5,543.5,423.11,331.35
2016,4,28,8,30,809.0,102.0,2.9,16.0,593.0,479.4,378.11
2016,4,28,8,45,827.5,104.0,2.9,17.0,638.5,533.46,420.97
2016,4,28,9,0,846.0,106.0,2.9,18.0,684.0,587.93,462.57
2016,4,28,9,15,858.5,108.5,2.9,18.0,724.5,640.17,502.9
2016,4,28,9,30,871.0,111.0,2.9,18.0,765.0,690.38,540.75
2016,4,28,9,45,891.0,107.0,2.95,18.5,802.5,738.67,574.49
2016,4,28,10,0,911.0,103.0,3.0,19.0,840.0,786.25,606.26
2016,4,28,10,15,918.0,104.0,3.05,19.5,868.5,827.48,633.15
2016,4,28,10,30,925.0,105.0,3.1,20.0,897.0,866.56,658.28
2016,4,28,10,45,927.5,107.5,3.15,20.5,917.5,900.96,679.97
2016,4,28,11,0,930.0,110.0,3.2,21.0,938.0,932.6,699.66
2016,4,28,11,15,933.0,110.5,3.25,21.0,951.5,959.8,717.64
2016,4,28,11,30,936.0,111.0,3.3,21.0,965.0,984.0,733.66
2016,4,28,11,45,935.5,112.5,3.35,21.5,970.0,1002.78,744.71
2016,4,28,12,0,935.0,114.0,3.4,22.0,975.0,1018.25,753.64
2016,4,28,12,15,935.0,114.0,3.5,22.0,972.5,1029.31,761.6
2016,4,28,12,30,935.0,114.0,3.6,22.0,970.0,1036.94,767.45
2016,4,28,12,45,935.0,112.0,3.7,22.0,960.5,1039.04,769.79
2016,4,28,13,0,935.0,110.0,3.8,22.0,951.0,1037.64,769.98
2016,4,28,13,15,931.5,109.0,3.85,22.0,933.0,1030.35,766.03
2016,4,28,13,30,928.0,108.0,3.9,22.0,915.0,1019.63,759.94
2016,4,28,13,45,921.0,108.0,3.95,22.0,889.5,1003.24,750.17
2016,4,28,14,0,914.0,108.0,4.0,22.0,864.0,983.67,738.34
2016,4,28,14,15,906.0,106.5,4.0,21.5,831.5,958.52,723.86
2016,4,28,14,30,898.0,105.0,4.0,21.0,799.0,930.5,707.38
2016,4,28,14,45,885.5,104.0,4.05,21.0,760.0,896.35,685.48
2016,4,28,15,0,873.0,103.0,4.1,21.0,721.0,859.94,661.85
2016,4,28,15,15,858.5,100.5,4.1,20.5,677.5,818.22,635.22
2016,4,28,15,30,844.0,98.0,4.1,20.0,634.0,779.08,610.11
2016,4,28,15,45,820.0,97.0,4.1,19.5,585.0,728.59,576.24
2016,4,28,16,0,796.0,96.0,4.1,19.0,536.0,677.64,541.43
2016,4,28,16,15,771.0,92.0,4.05,18.0,484.5,622.6,502.34
2016,4,28,16,30,746.0,88.0,4.0,17.0,433.0,567.86,461.52
2016,4,28,16,45,702.5,85.0,3.95,16.5,379.0,505.95,412.66
2016,4,28,17,0,659.0,82.0,3.9,16.0,325.0,445.18,363.26
2016,4,28,17,15,609.5,75.5,3.75,15.0,273.0,380.8,309.96
2016,4,28,17,30,560.0,69.0,3.6,14.0,221.0,320.54,258.29
2016,4,28,17,45,470.5,61.5,3.5,13.5,170.0,249.02,196.16
2016,4,28,18,0,381.0,54.0,3.4,13.0,119.0,186.52,141.21
2016,4,28,18,15,268.5,40.0,3.2,12.5,78.0,120.53,84.58
2016,4,28,18,30,156.0,26.0,3.0,12.0,37.0,66.07,31.4
2016,4,28,18,45,78.0,13.0,2.85,11.5,18.5,24.15,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,6.39,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,12.55,0.0
2016,4,29,5,45,82.0,35.5,2.45,11.0,47.0,29.23,17.96
2016,4,29,6,0,164.0,58.0,2.5,11.0,81.0,46.57,35.31
2016,4,29,6,15,244.0,76.0,2.55,11.0,126.0,60.02,48.07
2016,4,29,6,30,324.0,94.0,2.6,11.0,171.0,83.3,58.57
2016,4,29,6,45,393.0,105.5,2.65,11.5,221.5,120.21,81.16
2016,4,29,7,0,462.0,117.0,2.7,12.0,272.0,164.95,114.22
2016,4,29,7,15,507.0,126.5,2.7,12.0,323.5,210.84,152.37
2016,4,29,7,30,552.0,136.0,2.7,12.0,375.0,261.61,196.14
2016,4,29,7,45,591.0,141.5,2.75,12.5,426.0,312.06,239.93
2016,4,29,8,0,630.0,147.0,2.8,13.0,477.0,365.64,285.92
2016,4,29,8,15,655.5,152.5,2.8,13.0,525.0,417.16,330.16
2016,4,29,8,30,681.0,158.0,2.8,13.0,573.0,470.61,374.94
2016,4,29,8,45,703.0,161.5,2.85,13.5,617.5,522.01,416.47
2016,4,29,9,0,725.0,165.0,2.9,14.0,662.0,574.42,457.63
2016,4,29,9,15,739.5,168.5,2.9,14.0,701.5,622.89,495.45
2016,4,29,9,30,754.0,172.0,2.9,14.0,741.0,671.14,532.23
2016,4,29,9,45,789.0,161.0,2.95,14.5,780.0,719.92,568.41
2016,4,29,10,0,824.0,150.0,3.0,15.0,819.0,768.66,602.84
2016,4,29,10,15,831.5,151.5,3.0,15.0,846.0,808.26,630.03
2016,4,29,10,30,839.0,153.0,3.0,15.0,873.0,846.01,655.76
2016,4,29,10,45,846.0,153.0,3.0,15.5,894.0,879.82,677.28
2016,4,29,11,0,853.0,153.0,3.0,16.0,915.0,911.37,697.07
2016,4,29,11,15,856.5,154.0,3.15,16.5,928.0,938.32,714.67
2016,4,29,11,30,860.0,155.0,3.3,17.0,941.0,962.54,730.41
2016,4,29,11,45,860.0,156.5,3.5,17.5,946.0,981.09,742.68
2016,4,29,12,0,860.0,158.0,3.7,18.0,951.0,996.58,752.93
2016,4,29,12,15,860.0,158.0,3.8,18.0,949.5,1007.4,760.86
2016,4,29,12,30,860.0,158.0,3.9,18.0,948.0,1015.02,766.76
2016,4,29,12,45,863.5,154.0,4.05,18.0,939.5,1012.61,766.32
2016,4,29,13,0,867.0,150.0,4.2,18.0,931.0,1012.91,767.9
2016,4,29,13,15,863.5,148.5,4.2,17.5,913.5,1005.6,764.89
2016,4,29,13,30,860.0,147.0,4.2,17.0,896.0,1001.26,764.08
2016,4,29,13,45,851.0,147.5,4.25,17.0,871.0,984.43,753.61
2016,4,29,14,0,842.0,148.0,4.3,17.0,846.0,964.66,741.23
2016,4,29,14,15,833.0,145.5,4.3,17.0,814.0,938.9,724.43
2016,4,29,14,30,824.0,143.0,4.3,17.0,782.0,910.49,705.74
2016,4,29,14,45,810.0,141.0,4.35,17.0,743.0,875.73,682.96
2016,4,29,15,0,796.0,139.0,4.4,17.0,704.0,838.96,658.57
2016,4,29,15,15,779.5,135.5,4.35,16.5,661.0,796.75,630.54
2016,4,29,15,30,763.0,132.0,4.3,16.0,618.0,755.89,603.18
2016,4,29,15,45,735.0,130.0,4.25,16.0,569.0,704.25,566.26
2016,4,29,16,0,707.0,128.0,4.2,16.0,520.0,652.68,527.67
2016,4,29,16,15,678.5,122.5,4.1,15.5,470.0,597.34,486.09
2016,4,29,16,30,650.0,117.0,4.0,15.0,420.0,542.81,444.02
2016,4,29,16,45,611.5,110.5,3.95,15.0,368.0,482.56,395.56
2016,4,29,17,0,573.0,104.0,3.9,15.0,316.0,424.69,347.78
2016,4,29,17,15,519.5,95.0,3.7,14.5,264.5,359.8,293.57
2016,4,29,17,30,466.0,86.0,3.5,14.0,213.0,298.14,240.7
2016,4,29,17,45,389.5,74.5,3.3,13.5,165.0,232.53,183.84
2016,4,29,18,0,313.0,63.0,3.1,13.0,117.0,174.92,133.34
2016,4,29,18,15,209.5,46.0,2.95,12.5,77.0,112.57,80.19
2016,4,29,18,30,106.0,29.0,2.8,12.0,37.0,57.01,28.88
2016,4,29,18,45,53.0,14.5,2.7,11.5,18.5,22.06,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,8.0,2.4,10.5,10.0,7.86,0.0
2016,4,30,5,30,106.0,16.0,2.6,11.0,20.0,12.46,0.0
2016,4,30,5,45,229.5,30.5,2.8,12.0,57.0,23.46,13.54
2016,4,30,6,0,353.0,45.0,3.0,13.0,94.0,34.4,24.49
2016,4,30,6,15,437.5,55.0,3.25,13.5,142.5,40.12,30.04
2016,4,30,6,30,522.0,65.0,3.5,14.0,191.0,67.28,39.21
2016,4,30,6,45,579.5,72.0,3.75,14.5,243.5,109.84,63.78
2016,4,30,7,0,637.0,79.0,4.0,15.0,296.0,159.07,100.67
2016,4,30,7,15,676.5,85.0,4.15,15.5,349.5,210.19,143.91
2016,4,30,7,30,716.0,91.0,4.3,16.0,403.0,265.54,192.47
2016,4,30,7,45,745.5,95.0,4.5,16.5,455.5,319.92,240.96
2016,4,30,8,0,775.0,99.0,4.7,17.0,508.0,379.14,292.79
2016,4,30,8,15,796.0,103.0,4.7,17.5,557.5,434.65,340.53
2016,4,30,8,30,817.0,107.0,4.7,18.0,607.0,491.37,387.85
2016,4,30,8,45,833.5,109.5,4.7,18.5,652.5,545.22,431.6
2016,4,30,9,0,850.0,112.0,4.7,19.0,698.0,599.25,474.17
2016,4,30,9,15,862.0,114.5,4.7,19.0,738.0,650.4,514.3
2016,4,30,9,30,874.0,117.0,4.7,19.0,778.0,701.18,553.21
2016,4,30,9,45,890.5,114.5,4.75,19.5,814.5,748.53,586.88
2016,4,30,10,0,907.0,112.0,4.8,20.0,851.0,794.89,618.44
2016,4,30,10,15,913.5,113.5,4.8,20.0,878.5,835.99,646.82
2016,4,30,10,30,920.0,115.0,4.8,20.0,906.0,874.93,673.48
2016,4,30,10,45,924.5,115.5,4.8,20.5,926.5,908.83,695.07
2016,4,30,11,0,929.0,116.0,4.8,21.0,947.0,940.09,714.66
2016,4,30,11,15,931.0,116.5,4.75,21.0,959.5,966.28,731.7
2016,4,30,11,30,933.0,117.0,4.7,21.0,972.0,989.43,746.65
2016,4,30,11,45,934.0,116.5,4.7,21.5,977.0,1007.49,757.07
2016,4,30,12,0,935.0,116.0,4.7,22.0,982.0,1022.28,765.33
2016,4,30,12,15,934.0,116.0,4.65,22.0,978.5,1032.29,771.54
2016,4,30,12,30,933.0,116.0,4.6,22.0,975.0,1038.87,775.58
2016,4,30,12,45,930.5,115.5,4.55,22.0,964.0,1040.01,776.1
2016,4,30,13,0,928.0,115.0,4.5,22.0,953.0,1037.68,774.46
2016,4,30,13,15,923.5,114.0,4.45,22.0,934.5,1029.42,769.09
2016,4,30,13,30,919.0,113.0,4.4,22.0,916.0,1017.78,761.69
2016,4,30,13,45,914.5,111.0,4.35,22.5,890.5,1001.76,750.02
2016,4,30,14,0,910.0,109.0,4.3,23.0,865.0,982.51,736.32
2016,4,30,14,15,901.5,107.5,4.2,23.0,832.5,956.95,719.59
2016,4,30,14,30,893.0,106.0,4.1,23.0,800.0,928.57,701.01
2016,4,30,14,45,883.0,103.5,4.05,23.0,761.5,895.13,679.2
2016,4,30,15,0,873.0,101.0,4.0,23.0,723.0,859.29,655.67
2016,4,30,15,15,859.0,98.5,3.9,23.0,679.0,817.97,627.92
2016,4,30,15,30,845.0,96.0,3.8,23.0,635.0,779.15,601.78
2016,4,30,15,45,829.0,92.0,3.7,23.0,588.0,731.28,568.88
2016,4,30,16,0,813.0,88.0,3.6,23.0,541.0,682.35,534.86
2016,4,30,16,15,789.0,84.5,3.4,22.5,490.0,627.84,496.14
2016,4,30,16,30,765.0,81.0,3.2,22.0,439.0,573.53,455.4
2016,4,30,16,45,734.5,76.0,3.0,21.5,386.5,514.31,409.75
2016,4,30,17,0,704.0,71.0,2.8,21.0,334.0,456.54,363.79
2016,4,30,17,15,657.5,65.5,2.6,20.0,281.0,393.75,313.02
2016,4,30,17,30,611.0,60.0,2.4,19.0,228.0,333.45,262.52
2016,4,30,17,45,544.0,52.5,2.2,18.5,178.5,267.47,205.83
2016,4,30,18,0,477.0,45.0,2.0,18.0,129.0,208.21,153.79
2016,4,30,18,15,364.5,34.5,1.95,17.5,86.0,140.98,96.74
2016,4,30,18,30,252.0,24.0,1.9,17.0,43.0,85.27,44.01
2016,4,30,18,45,126.0,12.0,1.85,16.5,21.5,30.53,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.0,8.5,0.55,12.5,11.5,8.36,0.0
2016,5,1,5,30,138.0,17.0,0.4,13.0,23.0,13.23,0.0
2016,5,1,5,45,267.5,29.0,0.3,13.5,61.0,22.09,12.63
2016,5,1,6,0,397.0,41.0,0.2,14.0,99.0,30.37,21.04
2016,5,1,6,15,478.5,49.5,0.3,14.5,147.0,34.96,25.49
2016,5,1,6,30,560.0,58.0,0.4,15.0,195.0,64.02,34.7
2016,5,1,6,45,613.0,64.5,0.5,15.5,247.0,108.02,60.2
2016,5,1,7,0,666.0,71.0,0.6,16.0,299.0,158.1,97.58
2016,5,1,7,15,703.0,75.5,0.65,17.0,352.0,211.55,141.82
2016,5,1,7,30,740.0,80.0,0.7,18.0,405.0,266.13,188.21
2016,5,1,7,45,767.0,84.0,0.8,19.0,457.0,320.75,234.89
2016,5,1,8,0,794.0,88.0,0.9,20.0,509.0,377.7,282.39
2016,5,1,8,15,814.0,91.0,0.85,20.5,558.0,432.79,327.09
2016,5,1,8,30,834.0,94.0,0.8,21.0,607.0,488.93,370.85
2016,5,1,8,45,849.0,97.0,0.8,22.0,652.0,544.99,412.33
2016,5,1,9,0,864.0,100.0,0.8,23.0,697.0,598.9,450.62
2016,5,1,9,15,875.5,102.0,0.75,23.0,737.0,649.38,486.37
2016,5,1,9,30,887.0,104.0,0.7,23.0,777.0,699.0,520.33
2016,5,1,9,45,893.5,106.5,0.7,23.5,810.5,744.41,548.55
2016,5,1,10,0,900.0,109.0,0.7,24.0,844.0,788.08,574.77
2016,5,1,10,15,906.0,110.5,0.8,24.0,871.5,828.44,601.17
2016,5,1,10,30,912.0,112.0,0.9,24.0,899.0,866.64,626.1
2016,5,1,10,45,915.0,113.5,1.0,24.5,919.0,899.91,646.58
2016,5,1,11,0,918.0,115.0,1.1,25.0,939.0,930.49,665.3
2016,5,1,11,15,920.5,116.0,1.25,25.0,951.5,957.3,683.73
2016,5,1,11,30,923.0,117.0,1.4,25.0,964.0,981.13,700.35
2016,5,1,11,45,922.0,118.0,1.55,25.5,968.5,998.57,711.62
2016,5,1,12,0,921.0,119.0,1.7,26.0,973.0,1012.74,720.91
2016,5,1,12,15,920.0,119.0,1.8,26.0,970.5,1022.58,728.29
2016,5,1,12,30,919.0,119.0,1.9,26.0,968.0,1029.05,733.7
2016,5,1,12,45,916.0,119.0,2.05,26.0,957.0,1030.15,736.5
2016,5,1,13,0,913.0,119.0,2.2,26.0,946.0,1027.85,737.23
2016,5,1,13,15,909.0,118.0,2.3,26.0,927.5,1020.14,734.01
2016,5,1,13,30,905.0,117.0,2.4,26.0,909.0,1009.1,728.77
2016,5,1,13,45,896.5,117.5,2.55,26.0,883.0,992.05,720.19
2016,5,1,14,0,888.0,118.0,2.7,26.0,857.0,971.96,709.6
2016,5,1,14,15,880.0,116.0,2.75,25.5,825.0,946.79,696.1
2016,5,1,14,30,872.0,114.0,2.8,25.0,793.0,918.84,680.68
2016,5,1,14,45,858.0,113.5,2.85,25.0,754.5,884.59,659.57
2016,5,1,15,0,844.0,113.0,2.9,25.0,716.0,853.11,640.2
2016,5,1,15,15,829.5,110.0,2.9,24.5,672.5,811.58,614.6
2016,5,1,15,30,815.0,107.0,2.9,24.0,629.0,768.45,587.53
2016,5,1,15,45,791.5,105.5,2.95,23.5,581.0,718.83,555.6
2016,5,1,16,0,768.0,104.0,3.0,23.0,533.0,668.79,522.67
2016,5,1,16,15,742.0,99.5,2.9,22.5,482.5,613.73,483.23
2016,5,1,16,30,716.0,95.0,2.8,22.0,432.0,560.95,444.08
2016,5,1,16,45,675.0,91.0,2.75,21.5,379.0,499.07,396.93
2016,5,1,17,0,634.0,87.0,2.7,21.0,326.0,439.74,350.27
2016,5,1,17,15,584.5,80.0,2.45,20.0,274.0,375.96,298.95
2016,5,1,17,30,535.0,73.0,2.2,19.0,222.0,316.33,249.33
2016,5,1,17,45,457.0,64.0,1.95,18.5,172.5,248.48,191.82
2016,5,1,18,0,379.0,55.0,1.7,18.0,123.0,188.5,140.23
2016,5,1,18,15,273.0,41.5,1.6,17.0,82.0,124.15,86.49
2016,5,1,18,30,167.0,28.0,1.5,16.0,41.0,72.27,39.54
2016,5,1,18,45,83.5,14.0,1.45,15.5,20.5,26.31,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,37.5,9.0,1.05,10.5,11.0,8.85,0.0
2016,5,2,5,30,75.0,18.0,1.2,11.0,22.0,15.26,0.0
2016,5,2,5,45,186.5,34.0,1.35,12.0,58.5,26.15,16.25
2016,5,2,6,0,298.0,50.0,1.5,13.0,95.0,37.74,27.55
2016,5,2,6,15,379.0,62.0,1.5,13.5,141.5,45.58,34.97
2016,5,2,6,30,460.0,74.0,1.5,14.0,188.0,75.73,46.68
2016,5,2,6,45,513.0,83.0,1.55,14.5,238.0,116.27,71.41
2016,5,2,7,0,566.0,92.0,1.6,15.0,288.0,162.99,106.72
2016,5,2,7,15,606.5,99.0,1.5,15.5,340.0,211.29,146.91
2016,5,2,7,30,647.0,106.0,1.4,16.0,392.0,264.01,191.92
2016,5,2,7,45,674.5,112.0,1.35,16.5,442.0,315.81,236.56
2016,5,2,8,0,702.0,118.0,1.3,17.0,492.0,370.12,282.28
2016,5,2,8,15,724.5,122.5,1.25,17.5,540.0,423.16,325.8
2016,5,2,8,30,747.0,127.0,1.2,18.0,588.0,477.65,368.92
2016,5,2,8,45,763.5,131.0,1.2,19.0,632.0,531.42,409.44
2016,5,2,9,0,780.0,135.0,1.2,20.0,676.0,583.47,447.22
2016,5,2,9,15,793.0,138.0,1.2,20.5,715.0,632.46,482.36
2016,5,2,9,30,806.0,141.0,1.2,21.0,754.0,680.94,516.06
2016,5,2,9,45,828.0,136.0,1.25,21.5,790.5,727.39,548.01
2016,5,2,10,0,850.0,131.0,1.3,22.0,827.0,772.71,576.92
2016,5,2,10,15,857.0,132.5,1.25,22.5,854.5,812.08,600.28
2016,5,2,10,30,864.0,134.0,1.2,23.0,882.0,849.48,621.94
2016,5,2,10,45,867.0,136.0,1.15,23.5,901.5,881.79,639.93
2016,5,2,11,0,870.0,138.0,1.1,24.0,921.0,911.58,656.06
2016,5,2,11,15,873.0,139.0,1.1,24.5,933.5,937.72,670.51
2016,5,2,11,30,876.0,140.0,1.1,25.0,946.0,961.09,683.17
2016,5,2,11,45,873.0,142.5,1.1,25.5,950.0,977.35,691.42
2016,5,2,12,0,870.0,145.0,1.1,26.0,954.0,990.47,697.85
2016,5,2,12,15,869.0,145.0,1.2,26.0,951.0,999.88,705.24
2016,5,2,12,30,868.0,145.0,1.3,26.0,948.0,1006.12,710.79
2016,5,2,12,45,861.0,147.0,1.4,26.0,936.0,1005.26,712.06
2016,5,2,13,0,854.0,149.0,1.5,26.0,924.0,1001.21,711.47
2016,5,2,13,15,849.0,148.0,1.6,25.5,905.5,992.93,709.69
2016,5,2,13,30,844.0,147.0,1.7,25.0,887.0,987.69,709.87
2016,5,2,13,45,701.5,219.5,1.85,25.0,823.0,922.22,670.58
2016,5,2,14,0,559.0,292.0,2.0,25.0,759.0,851.09,623.66
2016,5,2,14,15,680.0,218.5,2.1,24.5,764.5,879.65,649.69
2016,5,2,14,30,801.0,145.0,2.2,24.0,770.0,893.64,662.0
2016,5,2,14,45,779.5,146.0,2.35,24.0,730.5,856.03,639.16
2016,5,2,15,0,758.0,147.0,2.5,24.0,691.0,819.9,617.37
2016,5,2,15,15,741.0,143.5,2.55,23.5,648.5,778.47,591.96
2016,5,2,15,30,724.0,140.0,2.6,23.0,606.0,735.83,565.25
2016,5,2,15,45,617.5,158.0,2.7,22.5,534.0,648.19,504.01
2016,5,2,16,0,511.0,176.0,2.8,22.0,462.0,563.62,442.37
2016,5,2,16,15,411.5,178.5,2.8,21.0,395.5,478.03,378.91
2016,5,2,16,30,312.0,181.0,2.8,20.0,329.0,393.49,314.43
2016,5,2,16,45,270.0,163.5,2.85,19.5,281.0,336.01,269.89
2016,5,2,17,0,228.0,146.0,2.9,19.0,233.0,282.03,226.97
2016,5,2,17,15,192.0,130.0,2.85,18.0,195.5,236.41,190.19
2016,5,2,17,30,156.0,114.0,2.8,17.0,158.0,189.7,151.72
2016,5,2,17,45,123.5,92.0,2.75,16.5,122.5,146.12,114.91
2016,5,2,18,0,91.0,70.0,2.7,16.0,87.0,105.8,80.53
2016,5,2,18,15,52.5,48.5,2.55,15.5,57.5,67.77,48.33
2016,5,2,18,30,14.0,27.0,2.4,15.0,28.0,30.88,16.23
2016,5,2,18,45,7.0,13.5,2.25,14.5,14.0,14.33,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
