Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.55,12.0,6.0,5.9,0.0
2016,5,3,5,30,0.0,12.0,0.6,12.0,12.0,11.58,0.0
2016,5,3,5,45,6.0,31.5,0.65,12.5,32.5,29.88,19.56
2016,5,3,6,0,12.0,51.0,0.7,13.0,53.0,47.38,36.07
2016,5,3,6,15,27.0,73.5,0.6,13.0,79.5,64.66,51.98
2016,5,3,6,30,42.0,96.0,0.5,13.0,106.0,86.51,66.95
2016,5,3,6,45,58.0,116.5,0.45,13.5,134.5,109.83,85.11
2016,5,3,7,0,74.0,137.0,0.4,14.0,163.0,135.17,104.94
2016,5,3,7,15,112.5,161.5,0.4,14.5,208.0,167.68,129.82
2016,5,3,7,30,151.0,186.0,0.4,15.0,253.0,207.8,160.97
2016,5,3,7,45,121.5,208.0,0.45,15.5,266.0,228.19,178.02
2016,5,3,8,0,92.0,230.0,0.5,16.0,279.0,247.71,193.68
2016,5,3,8,15,95.0,253.0,0.6,16.5,308.0,276.53,215.79
2016,5,3,8,30,98.0,276.0,0.7,17.0,337.0,305.72,237.77
2016,5,3,8,45,149.5,299.5,0.85,17.5,400.0,360.25,279.11
2016,5,3,9,0,201.0,323.0,1.0,18.0,463.0,421.61,324.94
2016,5,3,9,15,267.5,329.5,1.05,18.5,527.5,480.86,368.52
2016,5,3,9,30,334.0,336.0,1.1,19.0,592.0,546.6,416.07
2016,5,3,9,45,286.5,365.0,1.2,19.5,591.0,556.78,421.38
2016,5,3,10,0,239.0,394.0,1.3,20.0,590.0,561.96,423.31
2016,5,3,10,15,159.0,401.5,1.25,20.5,534.0,517.03,388.16
2016,5,3,10,30,79.0,409.0,1.2,21.0,478.0,463.94,347.09
2016,5,3,10,45,109.0,429.5,1.2,21.5,526.5,514.16,382.98
2016,5,3,11,0,139.0,450.0,1.2,22.0,575.0,569.24,420.79
2016,5,3,11,15,464.5,320.0,1.15,22.0,746.5,750.81,554.13
2016,5,3,11,30,790.0,190.0,1.1,22.0,918.0,935.73,677.51
2016,5,3,11,45,527.5,324.0,1.1,22.0,811.5,838.62,608.08
2016,5,3,12,0,265.0,458.0,1.1,22.0,705.0,725.77,526.16
2016,5,3,12,15,319.0,437.0,1.1,22.0,733.5,762.86,553.86
2016,5,3,12,30,373.0,416.0,1.1,22.0,762.0,799.28,579.29
2016,5,3,12,45,439.0,387.5,1.1,22.0,790.5,844.6,610.62
2016,5,3,13,0,505.0,359.0,1.1,22.0,819.0,882.81,637.07
2016,5,3,13,15,473.5,357.5,1.2,22.0,781.5,850.19,616.73
2016,5,3,13,30,442.0,356.0,1.3,22.0,744.0,815.95,595.8
2016,5,3,13,45,463.0,336.5,1.4,22.0,733.0,812.46,596.47
2016,5,3,14,0,484.0,317.0,1.5,22.0,722.0,806.38,595.07
2016,5,3,14,15,423.5,328.0,1.6,21.5,672.5,753.55,560.72
2016,5,3,14,30,363.0,339.0,1.7,21.0,623.0,694.33,521.64
2016,5,3,14,45,287.5,337.0,1.8,21.0,555.5,617.33,467.75
2016,5,3,15,0,212.0,335.0,1.9,21.0,488.0,535.13,408.85
2016,5,3,15,15,163.5,313.5,2.0,20.5,427.5,466.36,359.83
2016,5,3,15,30,115.0,292.0,2.1,20.0,367.0,400.22,311.25
2016,5,3,15,45,98.5,267.0,2.25,20.0,327.5,350.03,274.18
2016,5,3,16,0,82.0,242.0,2.4,20.0,288.0,308.5,242.89
2016,5,3,16,15,163.5,217.5,2.45,19.5,298.5,340.86,271.29
2016,5,3,16,30,245.0,193.0,2.5,19.0,309.0,365.08,292.47
2016,5,3,16,45,281.0,164.5,2.55,18.5,283.0,343.63,276.79
2016,5,3,17,0,317.0,136.0,2.6,18.0,257.0,318.04,257.06
2016,5,3,17,15,265.0,125.0,2.5,17.5,215.5,265.76,214.16
2016,5,3,17,30,213.0,114.0,2.4,17.0,174.0,218.57,174.82
2016,5,3,17,45,178.0,92.5,2.3,16.5,136.0,171.08,134.65
2016,5,3,18,0,143.0,71.0,2.2,16.0,98.0,127.11,96.97
2016,5,3,18,15,92.0,50.0,2.0,15.5,65.5,79.84,57.09
2016,5,3,18,30,41.0,29.0,1.8,15.0,33.0,41.34,23.49
2016,5,3,18,45,20.5,14.5,1.6,14.5,16.5,17.4,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,1.95,12.0,7.5,7.37,0.0
2016,5,4,5,30,0.0,15.0,2.0,12.0,15.0,14.48,0.0
2016,5,4,5,45,26.5,36.5,2.1,12.5,40.5,33.33,22.58
2016,5,4,6,0,53.0,58.0,2.2,13.0,66.0,49.14,37.61
2016,5,4,6,15,80.5,81.0,2.2,13.0,99.0,66.94,54.01
2016,5,4,6,30,108.0,104.0,2.2,13.0,132.0,92.51,70.16
2016,5,4,6,45,147.0,121.0,2.2,13.5,167.5,119.63,89.77
2016,5,4,7,0,186.0,138.0,2.2,14.0,203.0,151.09,113.85
2016,5,4,7,15,181.5,162.0,2.15,14.0,234.0,183.32,141.27
2016,5,4,7,30,177.0,186.0,2.1,14.0,265.0,215.26,168.43
2016,5,4,7,45,246.5,200.5,2.1,14.5,325.0,260.22,203.87
2016,5,4,8,0,316.0,215.0,2.1,15.0,385.0,315.45,247.76
2016,5,4,8,15,338.0,232.5,2.0,15.0,429.5,359.93,283.67
2016,5,4,8,30,360.0,250.0,1.9,15.0,474.0,406.43,320.48
2016,5,4,8,45,294.0,285.5,1.8,15.5,477.5,423.94,333.09
2016,5,4,9,0,228.0,321.0,1.7,16.0,481.0,435.91,340.53
2016,5,4,9,15,238.5,339.5,1.6,16.0,515.0,472.8,367.8
2016,5,4,9,30,249.0,358.0,1.5,16.0,549.0,510.06,394.65
2016,5,4,9,45,281.5,367.5,1.4,16.5,592.5,555.86,426.89
2016,5,4,10,0,314.0,377.0,1.3,17.0,636.0,603.67,459.71
2016,5,4,10,15,308.0,393.0,1.3,17.0,654.0,628.82,476.54
2016,5,4,10,30,302.0,409.0,1.3,17.0,672.0,652.86,492.6
2016,5,4,10,45,281.0,425.0,1.3,17.5,674.0,662.88,497.47
2016,5,4,11,0,260.0,441.0,1.3,18.0,676.0,670.98,501.06
2016,5,4,11,15,255.5,449.0,1.4,18.0,682.5,684.46,510.73
2016,5,4,11,30,251.0,457.0,1.5,18.0,689.0,696.93,519.64
2016,5,4,11,45,289.0,452.0,1.65,18.5,721.0,735.79,547.48
2016,5,4,12,0,327.0,447.0,1.8,19.0,753.0,774.66,574.88
2016,5,4,12,15,293.5,452.0,1.85,19.5,726.0,753.37,558.45
2016,5,4,12,30,260.0,457.0,1.9,20.0,699.0,730.31,541.34
2016,5,4,12,45,305.0,439.0,2.0,20.5,719.5,759.63,563.04
2016,5,4,13,0,350.0,421.0,2.1,21.0,740.0,787.55,583.22
2016,5,4,13,15,389.5,391.5,2.15,21.0,740.0,796.15,591.21
2016,5,4,13,30,429.0,362.0,2.2,21.0,740.0,809.62,602.56
2016,5,4,13,45,381.5,371.5,2.3,21.0,700.5,763.21,570.79
2016,5,4,14,0,334.0,381.0,2.4,21.0,661.0,723.87,543.73
2016,5,4,14,15,329.0,366.5,2.5,21.0,633.5,698.94,527.96
2016,5,4,14,30,324.0,352.0,2.6,21.0,606.0,672.88,511.09
2016,5,4,14,45,371.5,318.5,2.75,21.0,596.5,671.84,513.78
2016,5,4,15,0,419.0,285.0,2.9,21.0,587.0,674.6,518.75
2016,5,4,15,15,386.0,275.0,2.95,20.5,540.0,616.29,478.15
2016,5,4,15,30,353.0,265.0,3.0,20.0,493.0,566.79,443.32
2016,5,4,15,45,312.0,251.0,3.05,20.0,442.0,508.22,400.05
2016,5,4,16,0,271.0,237.0,3.1,20.0,391.0,451.95,357.74
2016,5,4,16,15,292.5,210.0,3.15,19.0,362.0,425.98,340.64
2016,5,4,16,30,314.0,183.0,3.2,18.0,333.0,397.34,320.6
2016,5,4,16,45,333.5,157.5,3.3,17.5,300.0,366.44,297.32
2016,5,4,17,0,353.0,132.0,3.4,17.0,267.0,339.11,275.79
2016,5,4,17,15,293.0,123.5,3.3,16.5,224.5,277.68,225.21
2016,5,4,17,30,233.0,115.0,3.2,16.0,182.0,228.36,183.78
2016,5,4,17,45,193.5,94.5,3.15,15.5,142.0,179.24,141.98
2016,5,4,18,0,154.0,74.0,3.1,15.0,102.0,134.15,103.12
2016,5,4,18,15,100.0,52.5,2.9,14.5,68.5,84.92,61.39
2016,5,4,18,30,46.0,31.0,2.7,14.0,35.0,44.75,26.49
2016,5,4,18,45,23.0,15.5,2.55,13.5,17.5,19.93,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,1.5,10.0,1.4,12.0,10.0,9.83,0.0
2016,5,5,5,30,3.0,20.0,1.6,12.0,20.0,19.12,3.06
2016,5,5,5,45,59.5,40.0,1.85,12.5,49.5,34.59,23.81
2016,5,5,6,0,116.0,60.0,2.1,13.0,79.0,50.71,39.04
2016,5,5,6,15,155.0,81.0,2.15,13.5,115.5,63.59,50.97
2016,5,5,6,30,194.0,102.0,2.2,14.0,152.0,92.26,67.04
2016,5,5,6,45,242.0,115.0,2.3,14.5,192.0,121.97,87.32
2016,5,5,7,0,290.0,128.0,2.4,15.0,232.0,156.91,113.82
2016,5,5,7,15,145.0,133.0,2.4,15.0,185.0,151.66,116.19
2016,5,5,7,30,0.0,138.0,2.4,15.0,138.0,130.86,104.05
2016,5,5,7,45,26.0,179.0,2.45,15.5,193.0,174.84,139.0
2016,5,5,8,0,52.0,220.0,2.5,16.0,248.0,224.12,177.79
2016,5,5,8,15,43.5,233.0,2.5,16.0,258.5,236.73,187.56
2016,5,5,8,30,35.0,246.0,2.5,16.0,269.0,248.36,196.42
2016,5,5,8,45,108.5,286.5,2.55,16.5,362.0,326.92,257.88
2016,5,5,9,0,182.0,327.0,2.6,17.0,455.0,414.7,325.15
2016,5,5,9,15,104.5,311.0,2.6,17.0,385.0,361.84,283.24
2016,5,5,9,30,27.0,295.0,2.6,17.0,315.0,301.02,234.72
2016,5,5,9,45,24.0,297.0,2.6,17.5,316.0,303.26,235.79
2016,5,5,10,0,21.0,299.0,2.6,18.0,317.0,304.54,235.9
2016,5,5,10,15,165.5,353.5,2.6,18.0,497.5,476.34,369.35
2016,5,5,10,30,310.0,408.0,2.6,18.0,678.0,658.76,503.93
2016,5,5,10,45,160.0,316.0,2.6,18.5,455.5,449.77,347.24
2016,5,5,11,0,10.0,224.0,2.6,19.0,233.0,226.53,173.76
2016,5,5,11,15,72.5,344.5,2.6,19.0,412.0,405.87,312.48
2016,5,5,11,30,135.0,465.0,2.6,19.0,591.0,592.21,448.57
2016,5,5,11,45,124.0,465.5,2.6,19.5,581.5,587.26,442.55
2016,5,5,12,0,113.0,466.0,2.6,20.0,572.0,581.42,437.16
2016,5,5,12,15,66.0,393.5,2.6,20.0,455.5,458.6,347.65
2016,5,5,12,30,19.0,321.0,2.6,20.0,339.0,333.95,254.46
2016,5,5,12,45,155.5,380.0,2.65,20.0,522.5,543.7,414.82
2016,5,5,13,0,292.0,439.0,2.7,20.0,706.0,749.03,562.53
2016,5,5,13,15,149.5,314.5,2.7,19.5,451.0,471.75,362.12
2016,5,5,13,30,7.0,190.0,2.7,19.0,196.0,192.58,147.63
2016,5,5,13,45,7.0,198.0,2.7,19.0,204.0,200.53,154.6
2016,5,5,14,0,7.0,206.0,2.7,19.0,212.0,208.52,160.99
2016,5,5,14,15,6.5,198.5,2.65,18.5,204.0,200.56,155.26
2016,5,5,14,30,6.0,191.0,2.6,18.0,196.0,192.6,149.54
2016,5,5,14,45,5.0,189.5,2.6,18.0,193.5,190.22,147.91
2016,5,5,15,0,4.0,188.0,2.6,18.0,191.0,187.91,146.36
2016,5,5,15,15,2.0,140.0,2.6,17.5,141.5,138.18,107.22
2016,5,5,15,30,0.0,92.0,2.6,17.0,92.0,89.05,67.83
2016,5,5,15,45,0.0,59.0,2.65,17.0,59.0,57.06,41.77
2016,5,5,16,0,0.0,26.0,2.7,17.0,26.0,25.12,15.37
2016,5,5,16,15,0.0,53.5,2.6,17.0,53.5,51.71,37.66
2016,5,5,16,30,0.0,81.0,2.5,17.0,81.0,78.34,59.94
2016,5,5,16,45,0.0,69.5,2.45,17.0,69.5,67.19,50.83
2016,5,5,17,0,0.0,58.0,2.4,17.0,58.0,56.04,41.66
2016,5,5,17,15,0.0,49.0,2.15,16.5,49.0,47.33,34.5
2016,5,5,17,30,0.0,40.0,1.9,16.0,40.0,38.62,27.22
2016,5,5,17,45,0.0,31.5,1.65,15.5,31.5,30.4,20.22
2016,5,5,18,0,0.0,23.0,1.4,15.0,23.0,22.19,13.13
2016,5,5,18,15,0.0,15.5,1.25,14.5,15.5,14.95,6.79
2016,5,5,18,30,0.0,8.0,1.1,14.0,8.0,7.71,0.26
2016,5,5,18,45,0.0,4.0,1.0,13.5,4.0,3.85,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,1.35,11.0,7.0,6.88,0.0
2016,5,6,5,30,0.0,14.0,1.5,11.0,14.0,13.51,1.6
2016,5,6,5,45,0.0,33.0,1.65,11.5,33.0,31.38,21.32
2016,5,6,6,0,0.0,52.0,1.8,12.0,52.0,48.5,37.32
2016,5,6,6,15,9.5,73.0,1.75,12.0,76.0,67.02,54.36
2016,5,6,6,30,19.0,94.0,1.7,12.0,100.0,87.42,68.67
2016,5,6,6,45,30.0,114.5,1.7,12.5,125.0,106.14,83.7
2016,5,6,7,0,41.0,135.0,1.7,13.0,150.0,129.03,102.1
2016,5,6,7,15,20.5,83.0,1.7,13.0,90.5,83.35,64.57
2016,5,6,7,30,0.0,31.0,1.7,13.0,31.0,29.93,19.96
2016,5,6,7,45,3.5,103.5,1.7,13.5,105.5,100.81,79.43
2016,5,6,8,0,7.0,176.0,1.7,14.0,180.0,169.98,135.63
2016,5,6,8,15,3.5,170.0,1.75,14.0,172.0,164.0,130.24
2016,5,6,8,30,0.0,164.0,1.8,14.0,164.0,157.34,124.49
2016,5,6,8,45,0.0,154.5,1.85,14.5,154.5,148.69,116.95
2016,5,6,9,0,0.0,145.0,1.9,15.0,145.0,139.86,109.34
2016,5,6,9,15,0.0,127.0,1.95,15.0,127.0,122.76,95.3
2016,5,6,9,30,0.0,109.0,2.0,15.0,109.0,105.5,81.17
2016,5,6,9,45,14.0,216.5,2.05,15.5,228.5,219.06,171.96
2016,5,6,10,0,28.0,324.0,2.1,16.0,348.0,334.32,260.46
2016,5,6,10,15,14.0,223.0,2.1,16.0,235.0,227.01,176.74
2016,5,6,10,30,0.0,122.0,2.1,16.0,122.0,118.25,90.42
2016,5,6,10,45,0.0,77.0,2.15,16.5,77.0,74.65,55.27
2016,5,6,11,0,0.0,32.0,2.2,17.0,32.0,31.01,19.73
2016,5,6,11,15,5.5,138.0,2.15,17.0,143.5,139.03,106.99
2016,5,6,11,30,11.0,244.0,2.1,17.0,255.0,248.0,192.15
2016,5,6,11,45,10.0,227.5,2.1,17.5,238.0,231.31,178.49
2016,5,6,12,0,9.0,211.0,2.1,18.0,221.0,214.47,165.15
2016,5,6,12,15,15.5,275.0,2.05,18.0,290.5,284.3,219.01
2016,5,6,12,30,22.0,339.0,2.0,18.0,360.0,354.85,272.08
2016,5,6,12,45,15.5,277.5,2.0,18.0,292.5,287.53,221.0
2016,5,6,13,0,9.0,216.0,2.0,18.0,225.0,220.2,169.55
2016,5,6,13,15,8.0,207.5,1.95,17.5,215.5,210.87,162.89
2016,5,6,13,30,7.0,199.0,1.9,17.0,206.0,201.5,155.99
2016,5,6,13,45,3.5,156.0,1.85,17.0,159.5,155.51,119.87
2016,5,6,14,0,0.0,113.0,1.8,17.0,113.0,109.78,83.53
2016,5,6,14,15,0.0,119.5,1.8,16.5,119.5,116.15,89.02
2016,5,6,14,30,0.0,126.0,1.8,16.0,126.0,122.55,94.48
2016,5,6,14,45,6.0,179.0,1.8,16.0,183.5,180.57,141.33
2016,5,6,15,0,12.0,232.0,1.8,16.0,241.0,239.3,188.02
2016,5,6,15,15,6.0,149.5,1.7,16.0,154.0,150.96,117.96
2016,5,6,15,30,0.0,67.0,1.6,16.0,67.0,64.82,48.14
2016,5,6,15,45,0.5,115.5,1.55,16.0,116.0,112.67,87.69
2016,5,6,16,0,1.0,164.0,1.5,16.0,165.0,162.1,128.0
2016,5,6,16,15,0.5,141.0,1.35,16.0,141.5,138.7,109.25
2016,5,6,16,30,0.0,118.0,1.2,16.0,118.0,115.36,90.54
2016,5,6,16,45,0.0,106.5,1.1,16.0,106.5,104.05,81.55
2016,5,6,17,0,0.0,95.0,1.0,16.0,95.0,92.76,72.44
2016,5,6,17,15,0.0,80.0,0.85,15.5,80.0,77.9,60.34
2016,5,6,17,30,0.0,65.0,0.7,15.0,65.0,63.05,48.01
2016,5,6,17,45,0.0,51.5,0.55,15.0,51.5,49.76,36.69
2016,5,6,18,0,0.0,38.0,0.4,15.0,38.0,36.7,25.41
2016,5,6,18,15,0.0,26.0,0.45,14.5,26.0,25.09,15.29
2016,5,6,18,30,0.0,14.0,0.5,14.0,14.0,13.5,4.85
2016,5,6,18,45,0.0,7.0,0.55,13.5,7.0,6.75,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.15,10.5,6.5,6.39,0.0
2016,5,7,5,30,0.0,13.0,1.4,11.0,13.0,12.54,1.86
2016,5,7,5,45,0.0,29.5,1.65,12.0,29.5,28.45,18.86
2016,5,7,6,0,0.0,46.0,1.9,13.0,46.0,43.64,32.94
2016,5,7,6,15,0.0,66.5,1.95,13.0,66.5,61.94,49.68
2016,5,7,6,30,0.0,87.0,2.0,13.0,87.0,80.85,63.46
2016,5,7,6,45,7.5,107.0,2.1,13.5,110.0,100.45,79.61
2016,5,7,7,0,15.0,127.0,2.2,14.0,133.0,121.07,96.27
2016,5,7,7,15,8.5,136.5,2.25,14.0,140.0,130.34,104.04
2016,5,7,7,30,2.0,146.0,2.3,14.0,147.0,138.69,110.86
2016,5,7,7,45,114.0,189.5,2.35,14.5,251.5,210.95,167.2
2016,5,7,8,0,226.0,233.0,2.4,15.0,356.0,300.68,237.59
2016,5,7,8,15,239.0,254.5,2.4,15.0,395.5,337.74,267.28
2016,5,7,8,30,252.0,276.0,2.4,15.0,435.0,378.5,299.58
2016,5,7,8,45,151.0,287.0,2.4,15.5,384.5,350.71,277.02
2016,5,7,9,0,50.0,298.0,2.4,16.0,334.0,311.8,244.93
2016,5,7,9,15,75.0,330.0,2.35,16.5,387.0,361.51,282.81
2016,5,7,9,30,100.0,362.0,2.3,17.0,440.0,413.68,321.56
2016,5,7,9,45,50.0,252.5,2.3,17.5,291.5,279.62,217.85
2016,5,7,10,0,0.0,143.0,2.3,18.0,143.0,138.42,105.91
2016,5,7,10,15,4.5,179.5,2.25,18.0,183.5,177.4,136.95
2016,5,7,10,30,9.0,216.0,2.2,18.0,224.0,216.83,167.64
2016,5,7,10,45,13.5,265.0,2.2,18.5,277.5,268.86,207.23
2016,5,7,11,0,18.0,314.0,2.2,19.0,331.0,321.45,246.45
2016,5,7,11,15,24.0,343.0,2.15,19.0,365.5,359.93,275.03
2016,5,7,11,30,30.0,372.0,2.1,19.0,400.0,396.22,301.73
2016,5,7,11,45,20.5,307.0,2.05,19.5,326.5,319.57,243.72
2016,5,7,12,0,11.0,242.0,2.0,20.0,253.0,246.91,188.38
2016,5,7,12,15,9.0,215.0,1.95,20.0,224.0,218.68,166.97
2016,5,7,12,30,7.0,188.0,1.9,20.0,195.0,190.31,145.16
2016,5,7,12,45,23.0,289.0,1.9,20.0,311.0,312.13,238.68
2016,5,7,13,0,39.0,390.0,1.9,20.0,427.0,432.54,327.6
2016,5,7,13,15,32.0,364.0,1.9,20.0,393.5,399.6,302.87
2016,5,7,13,30,25.0,338.0,1.9,20.0,360.0,366.43,278.63
2016,5,7,13,45,23.0,323.0,1.95,20.0,343.0,341.54,260.64
2016,5,7,14,0,21.0,308.0,2.0,20.0,326.0,324.54,248.36
2016,5,7,14,15,12.5,245.0,2.0,19.5,256.0,252.81,194.53
2016,5,7,14,30,4.0,182.0,2.0,19.0,186.0,181.76,140.0
2016,5,7,14,45,3.5,179.5,2.05,19.0,183.0,178.84,138.15
2016,5,7,15,0,3.0,177.0,2.1,19.0,180.0,175.96,136.17
2016,5,7,15,15,3.0,179.5,2.1,19.0,182.5,178.57,138.57
2016,5,7,15,30,3.0,182.0,2.1,19.0,185.0,181.28,141.05
2016,5,7,15,45,1.5,153.0,2.1,19.0,154.5,150.99,117.29
2016,5,7,16,0,0.0,124.0,2.1,19.0,124.0,120.9,93.46
2016,5,7,16,15,5.5,145.0,2.05,18.5,147.5,146.11,114.57
2016,5,7,16,30,11.0,166.0,2.0,18.0,171.0,171.59,135.81
2016,5,7,16,45,5.5,144.0,1.95,17.5,146.5,145.81,115.36
2016,5,7,17,0,0.0,122.0,1.9,17.0,122.0,120.54,95.12
2016,5,7,17,15,0.0,103.5,1.8,16.5,103.5,102.11,80.26
2016,5,7,17,30,0.0,85.0,1.7,16.0,85.0,83.66,65.08
2016,5,7,17,45,0.0,67.0,1.65,16.0,67.0,65.7,49.89
2016,5,7,18,0,0.0,49.0,1.6,16.0,49.0,47.7,34.46
2016,5,7,18,15,0.0,34.0,1.45,15.5,34.0,32.84,21.6
2016,5,7,18,30,0.0,19.0,1.3,15.0,19.0,18.33,8.66
2016,5,7,18,45,0.0,9.5,1.2,14.5,9.5,9.16,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,12.5,2.0,1.97,0.0
2016,5,8,5,30,0.0,4.0,1.0,13.0,4.0,3.85,0.0
2016,5,8,5,45,0.0,8.5,1.15,13.5,8.5,8.19,1.41
2016,5,8,6,0,0.0,13.0,1.3,14.0,13.0,12.53,5.45
2016,5,8,6,15,0.0,19.0,1.35,14.0,19.0,18.32,10.77
2016,5,8,6,30,0.0,25.0,1.4,14.0,25.0,24.12,15.07
2016,5,8,6,45,0.0,31.0,1.45,14.5,31.0,29.92,20.01
2016,5,8,7,0,0.0,37.0,1.5,15.0,37.0,35.72,24.86
2016,5,8,7,15,0.0,77.5,1.45,15.5,77.5,74.92,57.74
2016,5,8,7,30,0.0,118.0,1.4,16.0,118.0,112.74,88.71
2016,5,8,7,45,64.0,178.5,1.4,16.5,214.0,187.37,147.55
2016,5,8,8,0,128.0,239.0,1.4,17.0,310.0,268.23,210.34
2016,5,8,8,15,163.5,261.5,1.4,17.0,360.0,313.14,245.03
2016,5,8,8,30,199.0,284.0,1.4,17.0,410.0,361.75,282.44
2016,5,8,8,45,236.0,300.5,1.45,17.5,460.0,409.28,318.22
2016,5,8,9,0,273.0,317.0,1.5,18.0,510.0,458.95,355.09
2016,5,8,9,15,185.0,339.5,1.55,18.0,473.5,439.85,339.42
2016,5,8,9,30,97.0,362.0,1.6,18.0,437.0,411.72,316.69
2016,5,8,9,45,154.0,382.5,1.7,18.5,508.0,478.56,366.75
2016,5,8,10,0,211.0,403.0,1.8,19.0,579.0,550.19,418.81
2016,5,8,10,15,183.0,419.0,1.9,19.0,575.0,553.47,419.98
2016,5,8,10,30,155.0,435.0,2.0,19.0,571.0,554.43,419.86
2016,5,8,10,45,162.5,439.0,2.1,19.5,584.0,572.31,432.23
2016,5,8,11,0,170.0,443.0,2.2,20.0,597.0,590.12,444.37
2016,5,8,11,15,210.0,451.5,2.3,20.0,645.5,642.02,482.32
2016,5,8,11,30,250.0,460.0,2.4,20.0,694.0,699.2,523.28
2016,5,8,11,45,543.0,311.0,2.5,20.5,821.0,842.01,630.92
2016,5,8,12,0,836.0,162.0,2.6,21.0,948.0,983.71,727.8
2016,5,8,12,15,835.5,162.0,2.65,21.0,945.5,993.53,733.36
2016,5,8,12,30,835.0,162.0,2.7,21.0,943.0,1000.28,738.31
2016,5,8,12,45,837.5,158.0,2.8,21.0,934.0,1002.73,741.05
2016,5,8,13,0,840.0,154.0,2.9,21.0,925.0,1002.0,741.82
2016,5,8,13,15,836.0,153.0,2.9,20.5,907.5,994.79,738.99
2016,5,8,13,30,832.0,152.0,2.9,20.0,890.0,984.48,734.24
2016,5,8,13,45,822.0,152.0,2.95,20.0,864.5,966.39,723.41
2016,5,8,14,0,812.0,152.0,3.0,20.0,839.0,945.53,710.8
2016,5,8,14,15,803.0,150.0,3.0,20.0,807.5,920.86,695.24
2016,5,8,14,30,794.0,148.0,3.0,20.0,776.0,893.69,677.97
2016,5,8,14,45,789.0,141.5,3.0,20.0,740.5,862.94,658.21
2016,5,8,15,0,784.0,135.0,3.0,20.0,705.0,829.78,636.67
2016,5,8,15,15,768.5,131.5,2.95,19.5,663.0,788.88,610.4
2016,5,8,15,30,753.0,128.0,2.9,19.0,621.0,746.6,582.83
2016,5,8,15,45,734.5,123.5,2.9,19.0,575.5,702.17,552.47
2016,5,8,16,0,716.0,119.0,2.9,19.0,530.0,654.76,519.04
2016,5,8,16,15,690.0,114.0,2.85,18.5,481.0,601.38,480.2
2016,5,8,16,30,664.0,109.0,2.8,18.0,432.0,548.58,440.75
2016,5,8,16,45,635.5,101.5,2.8,18.0,382.0,492.47,396.98
2016,5,8,17,0,607.0,94.0,2.8,18.0,332.0,437.79,353.08
2016,5,8,17,15,561.0,87.0,2.75,17.5,281.5,376.87,303.44
2016,5,8,17,30,515.0,80.0,2.7,17.0,231.0,319.72,255.39
2016,5,8,17,45,459.0,69.0,2.65,16.5,184.0,258.64,203.06
2016,5,8,18,0,403.0,58.0,2.6,16.0,137.0,203.08,154.37
2016,5,8,18,15,308.5,46.0,2.45,15.5,95.5,140.85,101.18
2016,5,8,18,30,214.0,34.0,2.3,15.0,54.0,90.65,57.69
2016,5,8,18,45,107.0,17.0,2.2,14.5,27.0,38.45,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.9,11.0,18.0,13.76,0.0
2016,5,9,5,30,115.0,28.0,2.0,11.0,36.0,23.32,10.32
2016,5,9,5,45,225.0,42.5,2.1,11.5,75.0,32.53,22.58
2016,5,9,6,0,335.0,57.0,2.2,12.0,114.0,42.66,32.28
2016,5,9,6,15,409.0,68.0,2.2,12.0,161.5,50.56,39.78
2016,5,9,6,30,483.0,79.0,2.2,12.0,209.0,89.15,54.75
2016,5,9,6,45,241.5,74.0,2.25,12.5,139.0,86.7,58.03
2016,5,9,7,0,0.0,69.0,2.3,13.0,69.0,66.7,51.44
2016,5,9,7,15,0.0,92.0,2.3,13.0,92.0,88.38,69.64
2016,5,9,7,30,0.0,115.0,2.3,13.0,115.0,110.01,87.51
2016,5,9,7,45,0.0,116.0,2.3,13.5,116.0,111.36,88.13
2016,5,9,8,0,0.0,117.0,2.3,14.0,117.0,112.58,88.67
2016,5,9,8,15,2.0,150.0,2.3,14.5,151.0,144.73,114.54
2016,5,9,8,30,4.0,183.0,2.3,15.0,185.0,177.15,140.16
2016,5,9,8,45,5.5,193.5,2.35,15.5,197.0,188.53,148.6
2016,5,9,9,0,7.0,204.0,2.4,16.0,209.0,200.05,157.15
2016,5,9,9,15,14.0,243.0,2.4,16.0,253.5,242.26,190.23
2016,5,9,9,30,21.0,282.0,2.4,16.0,298.0,285.28,223.43
2016,5,9,9,45,21.5,294.0,2.45,16.5,311.0,298.65,232.88
2016,5,9,10,0,22.0,306.0,2.5,17.0,324.0,312.05,242.4
2016,5,9,10,15,59.5,365.0,2.55,17.5,417.0,401.42,310.39
2016,5,9,10,30,97.0,424.0,2.6,18.0,510.0,493.6,378.37
2016,5,9,10,45,274.0,397.5,2.65,18.5,646.0,630.72,482.09
2016,5,9,11,0,451.0,371.0,2.7,19.0,782.0,776.05,587.51
2016,5,9,11,15,678.5,248.0,2.75,19.0,876.0,878.46,664.7
2016,5,9,11,30,906.0,125.0,2.8,19.0,970.0,979.53,732.28
2016,5,9,11,45,907.0,125.0,2.85,19.5,974.5,997.3,741.97
2016,5,9,12,0,908.0,125.0,2.9,20.0,979.0,1011.95,750.42
2016,5,9,12,15,907.0,125.0,2.95,20.0,976.5,1021.44,757.03
2016,5,9,12,30,906.0,125.0,3.0,20.0,974.0,1027.66,761.63
2016,5,9,12,45,902.5,125.5,3.05,20.0,963.0,1028.6,762.91
2016,5,9,13,0,899.0,126.0,3.1,20.0,952.0,1026.23,762.17
2016,5,9,13,15,895.0,125.0,3.15,20.0,934.0,1018.54,758.04
2016,5,9,13,30,891.0,124.0,3.2,20.0,916.0,1007.6,751.89
2016,5,9,13,45,884.5,123.0,3.25,20.0,891.0,991.06,742.09
2016,5,9,14,0,878.0,122.0,3.3,20.0,866.0,971.49,730.34
2016,5,9,14,15,870.5,120.5,3.3,20.0,834.5,947.56,715.3
2016,5,9,14,30,863.0,119.0,3.3,20.0,803.0,920.9,698.43
2016,5,9,14,45,852.5,116.5,3.35,20.0,765.5,887.94,677.49
2016,5,9,15,0,842.0,114.0,3.4,20.0,728.0,857.5,658.21
2016,5,9,15,15,828.5,111.0,3.35,19.5,686.0,817.0,632.3
2016,5,9,15,30,815.0,108.0,3.3,19.0,644.0,774.84,604.93
2016,5,9,15,45,798.0,104.5,3.3,19.0,597.5,728.07,572.94
2016,5,9,16,0,781.0,101.0,3.3,19.0,551.0,680.39,539.84
2016,5,9,16,15,757.5,97.5,3.2,18.5,501.0,627.68,502.1
2016,5,9,16,30,734.0,94.0,3.1,18.0,451.0,576.76,463.84
2016,5,9,16,45,702.0,89.0,3.05,17.5,399.5,518.17,418.71
2016,5,9,17,0,670.0,84.0,3.0,17.0,348.0,461.22,373.44
2016,5,9,17,15,625.5,78.0,2.85,16.5,296.5,399.05,322.38
2016,5,9,17,30,581.0,72.0,2.7,16.0,245.0,340.42,272.68
2016,5,9,17,45,510.5,64.5,2.55,15.5,195.0,274.1,215.76
2016,5,9,18,0,440.0,57.0,2.4,15.0,145.0,214.71,163.74
2016,5,9,18,15,341.5,45.5,2.1,14.0,102.0,150.82,109.06
2016,5,9,18,30,243.0,34.0,1.8,13.0,59.0,97.13,62.69
2016,5,9,18,45,121.5,17.0,1.55,12.5,29.5,41.14,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,14.0,1.8,11.0,18.5,13.76,0.0
2016,5,10,5,30,124.0,28.0,1.9,11.0,37.0,21.8,9.96
2016,5,10,5,45,237.5,42.5,2.0,11.5,77.0,32.45,22.58
2016,5,10,6,0,351.0,57.0,2.1,12.0,117.0,42.57,32.24
2016,5,10,6,15,424.0,67.5,2.05,12.5,165.0,51.21,40.29
2016,5,10,6,30,497.0,78.0,2.0,13.0,213.0,90.04,54.49
2016,5,10,6,45,248.5,70.5,1.95,13.5,138.0,85.16,56.15
2016,5,10,7,0,0.0,63.0,1.9,14.0,63.0,60.89,46.31
2016,5,10,7,15,0.0,80.5,1.85,14.5,80.5,77.74,60.29
2016,5,10,7,30,0.0,98.0,1.8,15.0,98.0,94.29,73.75
2016,5,10,7,45,0.0,112.5,1.75,15.5,112.5,108.11,84.73
2016,5,10,8,0,0.0,127.0,1.7,16.0,127.0,121.97,95.59
2016,5,10,8,15,0.0,146.0,1.55,16.5,146.0,140.1,109.73
2016,5,10,8,30,0.0,165.0,1.4,17.0,165.0,158.3,123.69
2016,5,10,8,45,6.5,200.5,1.3,17.5,205.0,195.66,152.66
2016,5,10,9,0,13.0,236.0,1.2,18.0,245.0,233.8,181.61
2016,5,10,9,15,15.0,252.0,1.2,18.5,263.0,251.43,194.33
2016,5,10,9,30,17.0,268.0,1.2,19.0,281.0,269.26,207.18
2016,5,10,9,45,57.0,332.5,1.25,20.0,380.0,360.87,275.65
2016,5,10,10,0,97.0,397.0,1.3,21.0,479.0,456.82,344.53
2016,5,10,10,15,204.5,404.0,1.35,21.5,582.5,556.55,416.94
2016,5,10,10,30,312.0,411.0,1.4,22.0,686.0,664.24,492.63
2016,5,10,10,45,576.5,287.5,1.45,22.5,809.5,788.27,582.82
2016,5,10,11,0,841.0,164.0,1.5,23.0,933.0,920.62,670.79
2016,5,10,11,15,844.0,165.0,1.55,23.0,945.5,946.4,686.08
2016,5,10,11,30,847.0,166.0,1.6,23.0,958.0,969.52,700.93
2016,5,10,11,45,851.0,164.0,1.7,23.5,963.5,987.78,712.07
2016,5,10,12,0,855.0,162.0,1.8,24.0,969.0,1003.15,721.46
2016,5,10,12,15,854.5,162.0,1.9,24.0,965.5,1013.13,728.94
2016,5,10,12,30,854.0,162.0,2.0,24.0,962.0,1019.98,734.58
2016,5,10,12,45,862.0,154.0,2.15,24.5,954.5,1017.76,733.74
2016,5,10,13,0,870.0,146.0,2.3,25.0,947.0,1018.37,734.81
2016,5,10,13,15,865.5,145.0,2.4,25.0,929.0,1010.43,731.3
2016,5,10,13,30,861.0,144.0,2.5,25.0,911.0,999.35,725.9
2016,5,10,13,45,854.0,142.5,2.6,25.0,885.5,982.27,716.65
2016,5,10,14,0,847.0,141.0,2.7,25.0,860.0,968.15,709.38
2016,5,10,14,15,838.5,139.0,2.75,25.0,828.5,943.31,694.58
2016,5,10,14,30,830.0,137.0,2.8,25.0,797.0,915.84,678.07
2016,5,10,14,45,819.5,134.0,2.9,25.0,759.5,883.05,658.25
2016,5,10,15,0,809.0,131.0,3.0,25.0,722.0,848.08,636.75
2016,5,10,15,15,794.5,127.5,3.05,24.5,680.0,807.27,611.83
2016,5,10,15,30,780.0,124.0,3.1,24.0,638.0,764.95,585.45
2016,5,10,15,45,764.0,119.0,3.2,23.5,592.0,718.62,555.92
2016,5,10,16,0,748.0,114.0,3.3,23.0,546.0,673.41,526.53
2016,5,10,16,15,723.0,109.5,3.35,22.5,496.5,619.96,488.58
2016,5,10,16,30,698.0,105.0,3.4,22.0,447.0,566.93,449.76
2016,5,10,16,45,669.0,98.5,3.45,21.5,396.5,510.08,406.79
2016,5,10,17,0,640.0,92.0,3.5,21.0,346.0,454.63,363.45
2016,5,10,17,15,595.0,85.0,3.45,20.0,294.5,392.55,313.89
2016,5,10,17,30,550.0,78.0,3.4,19.0,243.0,334.09,265.54
2016,5,10,17,45,488.0,69.0,3.35,18.5,194.5,270.92,211.72
2016,5,10,18,0,426.0,60.0,3.3,18.0,146.0,213.81,161.98
2016,5,10,18,15,330.5,48.0,3.1,17.0,103.0,149.85,107.74
2016,5,10,18,30,235.0,36.0,2.9,16.0,60.0,97.93,63.37
2016,5,10,18,45,117.5,18.0,2.7,15.5,30.0,41.99,3.28
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,102.0,13.0,1.65,11.5,21.0,12.78,0.0
2016,5,11,5,30,204.0,26.0,1.9,12.0,42.0,20.1,9.19
2016,5,11,5,45,312.5,38.0,2.15,12.5,83.0,28.79,19.37
2016,5,11,6,0,421.0,50.0,2.4,13.0,124.0,36.72,26.96
2016,5,11,6,15,492.0,58.5,2.35,13.5,172.5,44.66,34.32
2016,5,11,6,30,563.0,67.0,2.3,14.0,221.0,85.26,47.67
2016,5,11,6,45,281.5,70.0,2.25,14.5,147.0,89.16,57.84
2016,5,11,7,0,0.0,73.0,2.2,15.0,73.0,70.53,54.24
2016,5,11,7,15,0.0,96.0,2.1,15.5,96.0,92.1,72.03
2016,5,11,7,30,0.0,119.0,2.0,16.0,119.0,113.72,89.5
2016,5,11,7,45,0.0,140.0,1.95,16.5,140.5,133.6,105.24
2016,5,11,8,0,0.0,161.0,1.9,17.0,162.0,153.58,120.81
2016,5,11,8,15,2.5,174.0,1.85,17.5,176.5,167.36,131.17
2016,5,11,8,30,5.0,187.0,1.8,18.0,191.0,181.42,141.69
2016,5,11,8,45,6.5,199.0,1.75,18.5,204.0,194.27,151.14
2016,5,11,9,0,8.0,211.0,1.7,19.0,217.0,207.28,160.64
2016,5,11,9,15,20.0,260.5,1.65,19.5,276.0,262.68,202.92
2016,5,11,9,30,32.0,310.0,1.6,20.0,335.0,318.59,244.49
2016,5,11,9,45,151.0,352.5,1.6,20.5,478.0,448.46,342.53
2016,5,11,10,0,270.0,395.0,1.6,21.0,621.0,588.75,443.66
2016,5,11,10,15,374.0,369.5,1.6,21.5,693.0,660.79,494.54
2016,5,11,10,30,478.0,344.0,1.6,22.0,765.0,740.3,549.87
2016,5,11,10,45,679.5,243.0,1.6,22.5,856.5,835.0,617.42
2016,5,11,11,0,881.0,142.0,1.6,23.0,948.0,932.18,678.94
2016,5,11,11,15,883.5,142.5,1.65,23.0,960.5,957.29,694.2
2016,5,11,11,30,886.0,143.0,1.7,23.0,973.0,979.59,708.52
2016,5,11,11,45,888.0,142.5,1.8,23.5,978.0,997.52,719.42
2016,5,11,12,0,890.0,142.0,1.9,24.0,983.0,1012.44,728.49
2016,5,11,12,15,889.0,141.5,1.95,24.0,979.5,1021.31,734.6
2016,5,11,12,30,888.0,141.0,2.0,24.0,976.0,1026.98,738.87
2016,5,11,12,45,894.0,135.0,2.05,24.5,967.5,1030.79,740.66
2016,5,11,13,0,900.0,129.0,2.1,25.0,959.0,1031.25,740.47
2016,5,11,13,15,896.0,128.0,2.15,25.0,940.5,1023.58,736.7
2016,5,11,13,30,892.0,127.0,2.2,25.0,922.0,1012.66,731.05
2016,5,11,13,45,887.0,124.5,2.3,25.0,897.0,996.02,722.36
2016,5,11,14,0,882.0,122.0,2.4,25.0,872.0,976.31,711.7
2016,5,11,14,15,873.5,120.5,2.45,24.5,840.0,951.4,698.49
2016,5,11,14,30,865.0,119.0,2.5,24.0,808.0,923.79,683.42
2016,5,11,14,45,853.0,117.0,2.55,24.0,770.0,890.01,662.76
2016,5,11,15,0,841.0,115.0,2.6,24.0,732.0,858.86,643.74
2016,5,11,15,15,827.0,112.0,2.6,23.5,689.0,818.02,618.71
2016,5,11,15,30,813.0,109.0,2.6,23.0,646.0,775.57,592.24
2016,5,11,15,45,794.0,106.0,2.6,23.0,599.0,727.95,560.56
2016,5,11,16,0,775.0,103.0,2.6,23.0,552.0,679.59,527.88
2016,5,11,16,15,751.0,99.0,2.55,22.5,502.0,626.29,490.85
2016,5,11,16,30,727.0,95.0,2.5,22.0,452.0,574.84,453.32
2016,5,11,16,45,695.5,90.0,2.45,21.5,400.5,516.89,409.74
2016,5,11,17,0,664.0,85.0,2.4,21.0,349.0,460.54,365.99
2016,5,11,17,15,620.0,78.5,2.25,20.0,297.5,398.33,316.66
2016,5,11,17,30,576.0,72.0,2.1,19.0,246.0,339.64,268.43
2016,5,11,17,45,513.5,64.0,1.95,18.5,197.0,276.02,214.57
2016,5,11,18,0,451.0,56.0,1.8,18.0,148.0,218.5,164.74
2016,5,11,18,15,357.0,45.0,1.6,17.0,105.0,155.55,111.45
2016,5,11,18,30,263.0,34.0,1.4,16.0,62.0,102.85,66.56
2016,5,11,18,45,131.5,17.0,1.25,15.5,31.0,43.48,6.99
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,71.0,14.5,1.4,11.5,20.0,14.25,0.0
2016,5,12,5,30,142.0,29.0,1.7,12.0,40.0,22.5,11.42
2016,5,12,5,45,232.5,44.5,2.0,12.5,78.5,33.92,23.88
2016,5,12,6,0,323.0,60.0,2.3,13.0,117.0,44.77,34.1
2016,5,12,6,15,394.0,71.5,2.3,13.5,164.0,55.96,44.38
2016,5,12,6,30,465.0,83.0,2.3,14.0,211.0,94.19,58.29
2016,5,12,6,45,232.5,85.0,2.35,14.5,149.0,100.49,69.48
2016,5,12,7,0,0.0,87.0,2.4,15.0,87.0,83.39,65.04
2016,5,12,7,15,0.0,107.0,2.4,15.0,107.0,102.18,80.57
2016,5,12,7,30,0.0,127.0,2.4,15.0,127.0,121.06,95.93
2016,5,12,7,45,0.5,146.0,2.4,15.5,146.5,139.3,110.35
2016,5,12,8,0,1.0,165.0,2.4,16.0,166.0,157.68,124.67
2016,5,12,8,15,6.5,189.5,2.35,16.5,194.0,183.53,144.79
2016,5,12,8,30,12.0,214.0,2.3,17.0,222.0,210.07,165.19
2016,5,12,8,45,25.0,252.0,2.3,17.5,270.0,253.97,199.04
2016,5,12,9,0,38.0,290.0,2.3,18.0,318.0,297.52,232.04
2016,5,12,9,15,77.0,330.0,2.25,18.5,389.5,363.11,281.74
2016,5,12,9,30,116.0,370.0,2.2,19.0,461.0,432.08,332.83
2016,5,12,9,45,255.5,362.0,2.2,19.5,573.0,533.58,409.47
2016,5,12,10,0,395.0,354.0,2.2,20.0,685.0,645.91,491.54
2016,5,12,10,15,619.0,251.0,2.15,20.5,788.5,745.82,565.72
2016,5,12,10,30,843.0,148.0,2.1,21.0,892.0,855.75,640.83
2016,5,12,10,45,845.5,150.5,2.1,21.5,911.0,887.63,659.28
2016,5,12,11,0,848.0,153.0,2.1,22.0,930.0,917.06,676.68
2016,5,12,11,15,851.0,153.5,2.1,22.0,942.5,938.57,690.12
2016,5,12,11,30,854.0,154.0,2.1,22.0,955.0,960.68,704.04
2016,5,12,11,45,852.5,156.0,2.1,22.5,959.0,977.19,712.96
2016,5,12,12,0,851.0,158.0,2.1,23.0,963.0,996.05,723.47
2016,5,12,12,15,850.5,157.5,2.1,23.0,960.0,999.77,725.67
2016,5,12,12,30,850.0,157.0,2.1,23.0,957.0,1011.68,733.41
2016,5,12,12,45,832.0,166.5,2.15,23.5,942.5,1007.72,730.17
2016,5,12,13,0,814.0,176.0,2.2,24.0,928.0,1000.64,725.2
2016,5,12,13,15,809.5,174.5,2.25,24.0,910.5,992.62,721.16
2016,5,12,13,30,805.0,173.0,2.3,24.0,893.0,981.6,715.27
2016,5,12,13,45,803.0,168.5,2.4,24.0,869.5,966.95,707.61
2016,5,12,14,0,801.0,164.0,2.5,24.0,846.0,949.37,698.03
2016,5,12,14,15,792.0,161.5,2.55,23.5,815.0,924.45,684.48
2016,5,12,14,30,783.0,159.0,2.6,23.0,784.0,897.06,669.21
2016,5,12,14,45,776.5,153.0,2.7,23.0,748.5,865.92,650.34
2016,5,12,15,0,770.0,147.0,2.8,23.0,713.0,832.5,629.7
2016,5,12,15,15,754.0,143.5,2.8,22.5,671.0,794.49,606.18
2016,5,12,15,30,738.0,140.0,2.8,22.0,629.0,752.37,579.43
2016,5,12,15,45,724.5,133.0,2.85,22.0,584.0,707.28,549.3
2016,5,12,16,0,711.0,126.0,2.9,22.0,539.0,661.2,517.37
2016,5,12,16,15,685.0,121.0,2.9,21.0,490.0,608.08,480.4
2016,5,12,16,30,659.0,116.0,2.9,20.0,441.0,555.53,442.64
2016,5,12,16,45,630.0,108.5,2.95,19.5,391.5,499.38,400.18
2016,5,12,17,0,601.0,101.0,3.0,19.0,342.0,444.7,357.43
2016,5,12,17,15,555.0,93.0,3.0,18.0,291.0,382.91,308.12
2016,5,12,17,30,509.0,85.0,3.0,17.0,240.0,324.87,260.18
2016,5,12,17,45,445.5,75.0,3.05,16.5,192.0,260.28,205.32
2016,5,12,18,0,382.0,65.0,3.1,16.0,144.0,204.38,156.7
2016,5,12,18,15,292.5,51.5,3.0,15.0,102.0,144.05,105.29
2016,5,12,18,30,203.0,38.0,2.9,14.0,60.0,93.54,62.29
2016,5,12,18,45,101.5,19.0,2.85,13.5,30.0,41.17,9.66
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
