Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.0,15.5,2.3,11.0,21.5,15.24,0.0
2016,5,13,5,30,148.0,31.0,2.4,11.0,43.0,24.11,13.08
2016,5,13,5,45,254.5,45.0,2.55,11.5,84.0,34.25,24.32
2016,5,13,6,0,361.0,59.0,2.7,12.0,125.0,43.9,33.49
2016,5,13,6,15,431.5,69.5,2.75,12.0,172.5,55.63,38.6
2016,5,13,6,30,502.0,80.0,2.8,12.0,220.0,95.01,57.9
2016,5,13,6,45,251.0,87.5,2.9,12.5,157.5,100.95,69.6
2016,5,13,7,0,0.0,95.0,3.0,13.0,95.0,90.67,71.71
2016,5,13,7,15,0.0,110.5,3.0,13.5,110.5,105.39,83.74
2016,5,13,7,30,0.0,126.0,3.0,14.0,126.0,120.17,95.59
2016,5,13,7,45,0.0,109.0,3.0,14.5,109.0,104.86,82.39
2016,5,13,8,0,0.0,92.0,3.0,15.0,92.0,88.98,68.83
2016,5,13,8,15,0.0,115.5,3.0,15.0,115.5,111.37,87.08
2016,5,13,8,30,0.0,139.0,3.0,15.0,139.0,133.8,105.12
2016,5,13,8,45,0.0,139.0,3.0,15.5,139.0,133.99,104.75
2016,5,13,9,0,0.0,139.0,3.0,16.0,139.0,134.14,104.41
2016,5,13,9,15,4.0,176.0,3.0,16.5,179.0,172.21,134.58
2016,5,13,9,30,8.0,213.0,3.0,17.0,219.0,210.74,164.58
2016,5,13,9,45,9.5,227.0,3.05,17.5,235.0,225.91,175.87
2016,5,13,10,0,11.0,241.0,3.1,18.0,251.0,241.24,187.25
2016,5,13,10,15,12.0,254.0,3.15,18.0,265.0,255.35,197.97
2016,5,13,10,30,13.0,267.0,3.2,18.0,279.0,269.56,208.75
2016,5,13,10,45,23.5,322.5,3.3,18.5,344.5,335.44,258.84
2016,5,13,11,0,34.0,378.0,3.4,19.0,410.0,401.25,307.77
2016,5,13,11,15,31.5,375.5,3.5,19.0,405.5,398.76,305.54
2016,5,13,11,30,29.0,373.0,3.6,19.0,401.0,395.98,303.38
2016,5,13,11,45,123.5,424.0,3.75,19.0,541.5,544.7,416.98
2016,5,13,12,0,218.0,475.0,3.9,19.0,682.0,692.26,525.65
2016,5,13,12,15,322.0,435.5,3.95,19.0,740.0,764.91,580.3
2016,5,13,12,30,426.0,396.0,4.0,19.0,798.0,837.7,634.72
2016,5,13,12,45,662.5,262.0,4.1,19.0,879.0,941.46,715.48
2016,5,13,13,0,899.0,128.0,4.2,19.0,960.0,1030.08,776.3
2016,5,13,13,15,895.5,127.0,4.25,18.5,942.5,1022.9,773.05
2016,5,13,13,30,892.0,126.0,4.3,18.0,925.0,1012.49,768.42
2016,5,13,13,45,888.0,124.0,4.4,18.0,900.5,997.37,759.61
2016,5,13,14,0,884.0,122.0,4.5,18.0,876.0,979.15,748.97
2016,5,13,14,15,876.5,120.0,4.5,18.0,845.0,954.65,733.11
2016,5,13,14,30,869.0,118.0,4.5,18.0,814.0,927.41,715.37
2016,5,13,14,45,861.5,115.0,4.5,18.0,777.5,896.51,695.03
2016,5,13,15,0,854.0,112.0,4.5,18.0,741.0,863.2,672.89
2016,5,13,15,15,841.0,109.0,4.4,17.5,698.5,827.53,649.53
2016,5,13,15,30,828.0,106.0,4.3,17.0,656.0,785.46,621.31
2016,5,13,15,45,816.0,101.0,4.25,17.0,610.5,740.48,589.78
2016,5,13,16,0,804.0,96.0,4.2,17.0,565.0,694.18,557.02
2016,5,13,16,15,781.5,92.5,4.1,16.5,515.0,641.31,519.17
2016,5,13,16,30,759.0,89.0,4.0,16.0,465.0,588.5,479.03
2016,5,13,16,45,736.5,83.0,3.95,15.5,414.5,533.33,436.04
2016,5,13,17,0,714.0,77.0,3.9,15.0,364.0,478.82,392.16
2016,5,13,17,15,673.0,72.0,3.75,14.5,312.0,418.54,341.95
2016,5,13,17,30,632.0,67.0,3.6,14.0,260.0,360.14,291.79
2016,5,13,17,45,579.5,59.0,3.45,13.5,210.5,297.4,236.84
2016,5,13,18,0,527.0,51.0,3.3,13.0,161.0,239.67,184.91
2016,5,13,18,15,434.5,42.0,3.0,12.5,116.0,174.99,127.95
2016,5,13,18,30,342.0,33.0,2.7,12.0,71.0,120.31,79.71
2016,5,13,18,45,171.0,16.5,2.45,12.0,35.5,51.57,15.46
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,67.5,14.5,1.4,11.5,20.5,14.25,0.0
2016,5,14,5,30,135.0,29.0,1.6,12.0,41.0,22.38,11.99
2016,5,14,5,45,215.0,44.0,1.85,12.5,77.0,33.34,23.48
2016,5,14,6,0,295.0,59.0,2.1,13.0,113.0,43.76,33.27
2016,5,14,6,15,341.5,74.0,2.15,13.5,155.5,58.89,41.39
2016,5,14,6,30,388.0,89.0,2.2,14.0,198.0,95.63,61.79
2016,5,14,6,45,428.0,99.0,2.25,14.5,242.0,132.78,87.91
2016,5,14,7,0,468.0,109.0,2.3,15.0,286.0,174.38,121.08
2016,5,14,7,15,265.0,149.5,2.3,15.5,253.0,193.11,145.85
2016,5,14,7,30,62.0,190.0,2.3,16.0,220.0,191.96,151.59
2016,5,14,7,45,41.5,197.0,2.3,16.5,218.0,196.6,155.43
2016,5,14,8,0,21.0,204.0,2.3,17.0,216.0,201.34,158.91
2016,5,14,8,15,78.5,248.0,2.25,17.0,298.0,266.58,210.13
2016,5,14,8,30,136.0,292.0,2.2,17.0,380.0,338.82,266.13
2016,5,14,8,45,161.5,313.5,2.15,17.5,425.0,381.58,298.15
2016,5,14,9,0,187.0,335.0,2.1,18.0,470.0,426.76,331.6
2016,5,14,9,15,252.0,343.0,2.15,18.5,535.0,486.28,376.19
2016,5,14,9,30,317.0,351.0,2.2,19.0,600.0,552.42,424.85
2016,5,14,9,45,287.5,375.5,2.25,19.5,608.5,569.9,435.56
2016,5,14,10,0,258.0,400.0,2.3,20.0,617.0,584.6,444.29
2016,5,14,10,15,329.0,388.0,2.35,20.5,673.5,642.81,486.67
2016,5,14,10,30,400.0,376.0,2.4,21.0,730.0,706.09,531.62
2016,5,14,10,45,656.0,247.5,2.5,21.5,843.5,820.01,617.08
2016,5,14,11,0,912.0,119.0,2.6,22.0,957.0,939.17,696.5
2016,5,14,11,15,914.0,119.5,2.65,22.0,969.5,964.34,712.06
2016,5,14,11,30,916.0,120.0,2.7,22.0,982.0,986.6,726.61
2016,5,14,11,45,913.0,123.0,2.8,22.0,985.5,1003.53,738.2
2016,5,14,12,0,910.0,126.0,2.9,22.0,989.0,1017.25,747.84
2016,5,14,12,15,909.5,125.5,2.95,22.0,986.0,1026.68,754.35
2016,5,14,12,30,909.0,125.0,3.0,22.0,983.0,1032.85,758.89
2016,5,14,12,45,894.5,132.5,3.1,22.0,969.0,1029.95,758.07
2016,5,14,13,0,880.0,140.0,3.2,22.0,955.0,1023.81,755.3
2016,5,14,13,15,876.0,139.0,3.25,22.0,937.0,1016.3,751.32
2016,5,14,13,30,872.0,138.0,3.3,22.0,919.0,1005.63,745.35
2016,5,14,13,45,866.5,135.5,3.4,22.0,894.0,988.85,735.79
2016,5,14,14,0,861.0,133.0,3.5,22.0,869.0,969.09,724.27
2016,5,14,14,15,852.5,131.5,3.55,21.5,837.5,944.67,710.64
2016,5,14,14,30,844.0,130.0,3.6,21.0,806.0,923.02,698.83
2016,5,14,14,45,831.0,128.5,3.7,21.0,768.5,889.35,677.59
2016,5,14,15,0,818.0,127.0,3.8,21.0,731.0,853.61,654.76
2016,5,14,15,15,803.0,124.0,3.8,20.5,688.5,812.75,628.78
2016,5,14,15,30,788.0,121.0,3.8,20.0,646.0,770.4,601.38
2016,5,14,15,45,768.5,118.0,3.85,20.0,599.0,723.37,569.21
2016,5,14,16,0,749.0,115.0,3.9,20.0,552.0,677.69,537.57
2016,5,14,16,15,724.0,110.5,3.8,19.5,503.0,624.28,498.66
2016,5,14,16,30,699.0,106.0,3.7,19.0,454.0,571.29,458.93
2016,5,14,16,45,662.5,101.5,3.65,18.5,402.5,512.21,413.42
2016,5,14,17,0,626.0,97.0,3.6,18.0,351.0,455.22,368.22
2016,5,14,17,15,581.0,90.0,3.4,17.5,300.0,393.76,317.95
2016,5,14,17,30,536.0,83.0,3.2,17.0,249.0,335.91,269.26
2016,5,14,17,45,469.0,74.5,3.05,16.5,200.0,271.83,214.62
2016,5,14,18,0,402.0,66.0,2.9,16.0,151.0,213.1,163.64
2016,5,14,18,15,311.0,53.5,2.6,15.5,108.5,152.14,111.45
2016,5,14,18,30,220.0,41.0,2.3,15.0,66.0,101.16,68.09
2016,5,14,18,45,110.0,20.5,2.05,14.5,33.0,45.06,15.65
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.5,2.0,12.5,22.5,14.0,0.0
2016,5,15,5,30,144.0,33.0,2.2,13.0,45.0,25.65,14.76
2016,5,15,5,45,252.0,46.5,2.4,13.5,86.0,35.32,25.13
2016,5,15,6,0,360.0,60.0,2.6,14.0,127.0,44.52,33.81
2016,5,15,6,15,430.5,70.0,2.55,14.5,174.5,57.7,38.82
2016,5,15,6,30,501.0,80.0,2.5,15.0,222.0,96.64,58.13
2016,5,15,6,45,250.5,87.5,2.45,15.5,158.5,101.77,69.43
2016,5,15,7,0,0.0,95.0,2.4,16.0,95.0,90.71,70.87
2016,5,15,7,15,0.0,118.5,2.35,16.5,118.5,112.68,88.74
2016,5,15,7,30,0.0,142.0,2.3,17.0,142.0,134.77,106.34
2016,5,15,7,45,0.0,145.0,2.25,17.5,145.0,138.26,108.57
2016,5,15,8,0,0.0,148.0,2.2,18.0,148.0,141.59,110.67
2016,5,15,8,15,5.5,180.0,2.15,18.5,184.0,174.33,136.28
2016,5,15,8,30,11.0,212.0,2.1,19.0,220.0,207.77,162.0
2016,5,15,8,45,45.5,267.5,2.1,19.5,300.5,277.61,215.86
2016,5,15,9,0,80.0,323.0,2.1,20.0,381.0,353.08,272.73
2016,5,15,9,15,67.5,333.5,2.1,20.0,384.0,360.35,277.28
2016,5,15,9,30,55.0,344.0,2.1,20.0,387.0,366.33,281.06
2016,5,15,9,45,475.5,226.5,2.15,20.5,625.5,567.1,439.04
2016,5,15,10,0,896.0,109.0,2.2,21.0,864.0,798.35,605.48
2016,5,15,10,15,902.0,110.0,2.3,21.5,890.5,837.36,628.86
2016,5,15,10,30,908.0,111.0,2.4,22.0,917.0,874.24,652.33
2016,5,15,10,45,911.0,113.0,2.5,22.5,936.5,907.18,673.0
2016,5,15,11,0,914.0,115.0,2.6,23.0,956.0,937.51,691.85
2016,5,15,11,15,916.5,115.5,2.75,23.0,969.0,963.14,709.36
2016,5,15,11,30,919.0,116.0,2.9,23.0,982.0,985.87,725.04
2016,5,15,11,45,917.5,118.0,3.1,23.0,986.0,1003.26,737.71
2016,5,15,12,0,916.0,120.0,3.3,23.0,990.0,1017.47,748.4
2016,5,15,12,15,915.5,120.0,3.45,23.0,987.5,1027.42,756.0
2016,5,15,12,30,915.0,120.0,3.6,23.0,985.0,1034.1,761.59
2016,5,15,12,45,919.0,116.0,3.75,23.0,976.5,1037.87,765.37
2016,5,15,13,0,923.0,112.0,3.9,23.0,968.0,1038.25,767.04
2016,5,15,13,15,920.0,111.0,4.0,22.5,950.5,1031.38,765.16
2016,5,15,13,30,917.0,110.0,4.1,22.0,933.0,1021.2,761.18
2016,5,15,13,45,911.5,109.5,4.2,22.0,908.5,1005.85,752.33
2016,5,15,14,0,906.0,109.0,4.3,22.0,884.0,987.38,741.45
2016,5,15,14,15,899.0,107.5,4.3,21.5,853.0,963.45,727.71
2016,5,15,14,30,892.0,106.0,4.3,21.0,822.0,936.7,712.01
2016,5,15,14,45,883.0,104.0,4.3,21.0,785.0,904.96,691.42
2016,5,15,15,0,874.0,102.0,4.3,21.0,748.0,870.83,669.09
2016,5,15,15,15,861.5,99.5,4.3,20.5,705.5,831.03,643.83
2016,5,15,15,30,849.0,97.0,4.3,20.0,663.0,789.47,616.98
2016,5,15,15,45,832.0,94.5,4.35,20.0,616.5,746.79,587.97
2016,5,15,16,0,815.0,92.0,4.4,20.0,570.0,699.07,554.93
2016,5,15,16,15,793.0,88.5,4.35,19.5,520.0,646.15,517.88
2016,5,15,16,30,771.0,85.0,4.3,19.0,470.0,593.23,478.16
2016,5,15,16,45,737.0,82.0,4.25,18.5,417.5,534.05,432.34
2016,5,15,17,0,703.0,79.0,4.2,18.0,365.0,477.86,387.46
2016,5,15,17,15,661.5,74.0,4.0,17.5,313.5,416.63,337.05
2016,5,15,17,30,620.0,69.0,3.8,17.0,262.0,358.57,287.75
2016,5,15,17,45,552.0,63.0,3.65,16.5,211.0,292.55,231.0
2016,5,15,18,0,484.0,57.0,3.5,16.0,160.0,233.09,178.77
2016,5,15,18,15,392.0,47.0,3.2,15.5,116.0,169.52,123.7
2016,5,15,18,30,300.0,37.0,2.9,15.0,72.0,115.84,77.39
2016,5,15,18,45,166.0,23.0,2.65,14.5,41.0,58.06,23.27
2016,5,15,19,0,32.0,9.0,2.4,14.0,10.0,12.69,0.0
2016,5,15,19,15,16.0,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,88.5,15.5,1.7,12.5,23.5,12.06,0.0
2016,5,16,5,30,177.0,31.0,1.8,13.0,47.0,23.93,13.63
2016,5,16,5,45,270.0,44.5,1.95,13.5,87.0,33.63,23.71
2016,5,16,6,0,363.0,58.0,2.1,14.0,127.0,42.85,32.36
2016,5,16,6,15,432.0,68.0,2.05,14.5,174.0,56.76,37.47
2016,5,16,6,30,501.0,78.0,2.0,15.0,221.0,95.61,57.05
2016,5,16,6,45,548.5,85.5,2.0,15.5,271.0,137.39,86.07
2016,5,16,7,0,596.0,93.0,2.0,16.0,321.0,184.58,123.75
2016,5,16,7,15,631.5,99.0,2.05,16.5,371.5,232.84,165.0
2016,5,16,7,30,667.0,105.0,2.1,17.0,422.0,284.83,209.96
2016,5,16,7,45,697.0,108.5,2.15,17.5,472.0,336.18,254.33
2016,5,16,8,0,727.0,112.0,2.2,18.0,522.0,390.18,299.98
2016,5,16,8,15,747.5,116.0,2.25,18.5,569.0,444.95,345.11
2016,5,16,8,30,768.0,120.0,2.3,19.0,616.0,498.44,387.99
2016,5,16,8,45,787.0,121.5,2.4,19.5,660.0,549.68,428.16
2016,5,16,9,0,806.0,123.0,2.5,20.0,704.0,601.41,467.59
2016,5,16,9,15,818.0,125.0,2.55,20.5,742.5,649.32,502.95
2016,5,16,9,30,830.0,127.0,2.6,21.0,781.0,696.57,536.91
2016,5,16,9,45,850.5,122.5,2.65,21.5,817.0,742.89,568.21
2016,5,16,10,0,871.0,118.0,2.7,22.0,853.0,788.28,597.9
2016,5,16,10,15,877.5,119.0,2.75,22.5,879.5,826.79,622.47
2016,5,16,10,30,884.0,120.0,2.8,23.0,906.0,863.29,645.45
2016,5,16,10,45,889.0,121.0,2.9,23.5,926.0,896.27,666.23
2016,5,16,11,0,894.0,122.0,3.0,24.0,946.0,926.82,685.28
2016,5,16,11,15,896.5,122.5,3.05,24.0,958.5,951.98,701.69
2016,5,16,11,30,899.0,123.0,3.1,24.0,971.0,974.31,716.29
2016,5,16,11,45,901.0,123.0,3.2,24.5,976.5,992.74,727.38
2016,5,16,12,0,903.0,123.0,3.3,25.0,982.0,1008.14,736.54
2016,5,16,12,15,903.0,123.0,3.4,25.0,979.5,1018.46,743.93
2016,5,16,12,30,903.0,123.0,3.5,25.0,977.0,1025.57,749.38
2016,5,16,12,45,903.0,121.0,3.6,25.0,967.5,1027.39,751.51
2016,5,16,13,0,903.0,119.0,3.7,25.0,958.0,1025.91,751.62
2016,5,16,13,15,899.5,118.5,3.75,25.0,940.5,1019.21,748.08
2016,5,16,13,30,896.0,118.0,3.8,25.0,923.0,1009.27,742.55
2016,5,16,13,45,895.0,114.5,3.85,25.0,900.0,995.45,734.55
2016,5,16,14,0,894.0,111.0,3.9,25.0,877.0,978.43,724.51
2016,5,16,14,15,886.5,109.5,3.9,24.5,846.0,954.28,710.84
2016,5,16,14,30,879.0,108.0,3.9,24.0,815.0,927.38,695.29
2016,5,16,14,45,868.5,106.5,3.95,24.0,778.0,895.2,674.97
2016,5,16,15,0,858.0,105.0,4.0,24.0,741.0,860.76,652.98
2016,5,16,15,15,845.0,102.5,3.95,23.5,699.0,821.09,627.92
2016,5,16,15,30,832.0,100.0,3.9,23.0,657.0,783.84,604.3
2016,5,16,15,45,811.0,99.0,3.9,23.0,609.5,736.35,572.05
2016,5,16,16,0,790.0,98.0,3.9,23.0,562.0,688.24,538.94
2016,5,16,16,15,767.5,94.5,3.8,22.5,513.0,636.03,502.52
2016,5,16,16,30,745.0,91.0,3.7,22.0,464.0,583.92,463.95
2016,5,16,16,45,710.5,87.5,3.65,21.5,412.5,526.45,420.19
2016,5,16,17,0,676.0,84.0,3.6,21.0,361.0,469.49,375.54
2016,5,16,17,15,634.5,78.5,3.45,20.0,309.5,409.01,327.25
2016,5,16,17,30,593.0,73.0,3.3,19.0,258.0,351.73,279.89
2016,5,16,17,45,531.5,65.5,3.2,18.5,209.0,287.94,225.65
2016,5,16,18,0,470.0,58.0,3.1,18.0,160.0,230.08,175.28
2016,5,16,18,15,380.0,48.0,2.9,17.0,116.0,167.71,121.99
2016,5,16,18,30,290.0,38.0,2.7,16.0,72.0,115.0,77.04
2016,5,16,18,45,161.5,23.5,2.5,15.5,41.0,58.32,25.24
2016,5,16,19,0,33.0,9.0,2.3,15.0,10.0,12.87,0.0
2016,5,16,19,15,16.5,4.5,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,122.0,15.0,1.2,12.5,26.5,11.62,0.0
2016,5,17,5,30,244.0,30.0,1.4,13.0,53.0,23.3,13.32
2016,5,17,5,45,350.0,40.5,1.65,14.0,95.5,30.23,20.75
2016,5,17,6,0,456.0,51.0,1.9,15.0,138.0,36.71,26.84
2016,5,17,6,15,523.0,59.0,1.95,15.5,187.0,51.04,30.79
2016,5,17,6,30,590.0,67.0,2.0,16.0,236.0,93.11,51.25
2016,5,17,6,45,642.0,71.5,2.1,17.0,289.0,137.84,81.88
2016,5,17,7,0,694.0,76.0,2.2,18.0,342.0,188.4,122.07
2016,5,17,7,15,727.0,80.5,2.35,19.0,394.5,242.66,168.35
2016,5,17,7,30,760.0,85.0,2.5,20.0,447.0,297.49,215.64
2016,5,17,7,45,788.0,87.5,2.7,21.0,499.0,351.9,262.35
2016,5,17,8,0,816.0,90.0,2.9,22.0,551.0,408.66,309.86
2016,5,17,8,15,834.5,93.0,2.95,22.5,599.5,463.66,355.19
2016,5,17,8,30,853.0,96.0,3.0,23.0,648.0,521.77,401.37
2016,5,17,8,45,868.0,98.0,3.1,23.5,693.0,574.99,442.74
2016,5,17,9,0,883.0,100.0,3.2,24.0,738.0,628.12,482.85
2016,5,17,9,15,893.5,102.0,3.25,24.5,777.5,678.01,519.31
2016,5,17,9,30,904.0,104.0,3.3,25.0,817.0,726.91,553.48
2016,5,17,9,45,911.0,106.0,3.35,25.5,850.5,772.04,582.94
2016,5,17,10,0,918.0,108.0,3.4,26.0,884.0,815.46,610.83
2016,5,17,10,15,924.0,109.0,3.35,26.5,910.5,855.18,635.33
2016,5,17,10,30,930.0,110.0,3.3,27.0,937.0,892.73,658.03
2016,5,17,10,45,933.0,111.0,3.25,27.5,957.0,925.29,677.12
2016,5,17,11,0,936.0,112.0,3.2,28.0,977.0,955.17,694.27
2016,5,17,11,15,938.5,112.5,3.15,28.0,989.0,981.27,710.22
2016,5,17,11,30,941.0,113.0,3.1,28.0,1001.0,1004.4,724.24
2016,5,17,11,45,941.0,113.5,3.05,28.0,1005.5,1022.07,734.77
2016,5,17,12,0,941.0,114.0,3.0,28.0,1010.0,1036.51,743.31
2016,5,17,12,15,940.0,114.0,2.95,28.0,1006.5,1046.18,748.9
2016,5,17,12,30,939.0,114.0,2.9,28.0,1003.0,1052.49,752.49
2016,5,17,12,45,938.5,112.0,2.85,28.5,993.0,1053.88,751.6
2016,5,17,13,0,938.0,110.0,2.8,29.0,983.0,1051.83,748.7
2016,5,17,13,15,934.0,109.5,2.75,29.0,964.5,1044.44,744.08
2016,5,17,13,30,930.0,109.0,2.7,29.0,946.0,1033.71,737.52
2016,5,17,13,45,923.5,108.5,2.7,29.0,920.5,1017.28,727.95
2016,5,17,14,0,917.0,108.0,2.7,29.0,895.0,997.72,716.5
2016,5,17,14,15,909.0,106.5,2.7,29.0,863.0,972.69,701.6
2016,5,17,14,30,901.0,105.0,2.7,29.0,831.0,944.86,684.92
2016,5,17,14,45,890.5,103.5,2.7,29.0,793.0,912.15,665.01
2016,5,17,15,0,880.0,102.0,2.7,29.0,755.0,877.12,643.48
2016,5,17,15,15,867.0,99.5,2.7,28.5,712.0,836.79,619.47
2016,5,17,15,30,854.0,97.0,2.7,28.0,669.0,794.71,593.93
2016,5,17,15,45,838.0,94.0,2.7,28.0,622.5,752.1,566.47
2016,5,17,16,0,822.0,91.0,2.7,28.0,576.0,704.39,535.06
2016,5,17,16,15,800.0,87.5,2.65,27.5,526.0,651.23,500.03
2016,5,17,16,30,778.0,84.0,2.6,27.0,476.0,598.07,462.31
2016,5,17,16,45,749.0,80.0,2.55,26.5,424.0,540.48,420.06
2016,5,17,17,0,720.0,76.0,2.5,26.0,372.0,484.13,377.35
2016,5,17,17,15,680.0,71.0,2.35,25.0,320.0,423.92,330.65
2016,5,17,17,30,640.0,66.0,2.2,24.0,268.0,365.61,283.76
2016,5,17,17,45,579.5,60.0,2.1,23.0,217.5,301.43,230.99
2016,5,17,18,0,519.0,54.0,2.0,22.0,167.0,243.03,181.49
2016,5,17,18,15,431.5,44.5,1.85,21.0,122.0,179.22,127.78
2016,5,17,18,30,344.0,35.0,1.7,20.0,77.0,124.81,81.86
2016,5,17,18,45,207.5,22.5,1.6,19.0,44.5,66.76,30.17
2016,5,17,19,0,71.0,10.0,1.5,18.0,12.0,18.58,0.0
2016,5,17,19,15,35.5,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.0,16.0,1.95,13.5,26.0,12.41,0.0
2016,5,18,5,30,208.0,32.0,2.2,14.0,52.0,24.65,14.49
2016,5,18,5,45,308.5,44.0,2.45,15.0,93.5,33.12,23.16
2016,5,18,6,0,409.0,56.0,2.7,16.0,135.0,41.13,30.6
2016,5,18,6,15,476.0,65.0,2.6,16.5,183.0,56.23,35.14
2016,5,18,6,30,543.0,74.0,2.5,17.0,231.0,96.62,55.52
2016,5,18,6,45,592.5,80.0,2.45,17.5,282.0,139.74,85.43
2016,5,18,7,0,642.0,86.0,2.4,18.0,333.0,188.44,124.32
2016,5,18,7,15,675.5,91.0,2.3,19.0,384.5,237.85,166.29
2016,5,18,7,30,709.0,96.0,2.2,20.0,436.0,290.71,211.45
2016,5,18,7,45,735.0,100.0,2.1,21.0,486.0,345.81,257.86
2016,5,18,8,0,761.0,104.0,2.0,22.0,536.0,400.34,302.55
2016,5,18,8,15,780.5,107.5,1.95,22.5,583.5,453.42,345.45
2016,5,18,8,30,800.0,111.0,1.9,23.0,631.0,507.52,387.65
2016,5,18,8,45,815.0,113.5,1.9,24.0,674.5,558.95,425.86
2016,5,18,9,0,830.0,116.0,1.9,25.0,718.0,610.45,462.69
2016,5,18,9,15,841.5,118.0,1.95,25.5,756.0,659.96,498.04
2016,5,18,9,30,853.0,120.0,2.0,26.0,794.0,707.34,530.98
2016,5,18,9,45,865.5,119.5,2.1,26.5,827.5,752.07,560.07
2016,5,18,10,0,878.0,119.0,2.2,27.0,861.0,795.6,587.9
2016,5,18,10,15,883.5,120.5,2.3,27.5,887.5,833.98,611.98
2016,5,18,10,30,889.0,122.0,2.4,28.0,914.0,870.26,634.49
2016,5,18,10,45,891.0,124.0,2.5,28.5,932.5,901.7,653.69
2016,5,18,11,0,893.0,126.0,2.6,29.0,951.0,930.54,671.14
2016,5,18,11,15,895.5,126.5,2.65,29.0,963.0,955.65,687.09
2016,5,18,11,30,898.0,127.0,2.7,29.0,975.0,977.95,701.29
2016,5,18,11,45,895.5,129.0,2.8,29.5,979.0,994.01,710.6
2016,5,18,12,0,893.0,131.0,2.9,30.0,983.0,1006.95,718.02
2016,5,18,12,15,892.5,131.0,2.95,30.0,980.0,1016.72,724.54
2016,5,18,12,30,892.0,131.0,3.0,30.0,977.0,1023.31,729.2
2016,5,18,12,45,889.0,130.5,3.05,30.0,966.5,1023.71,730.06
2016,5,18,13,0,886.0,130.0,3.1,30.0,956.0,1020.87,729.04
2016,5,18,13,15,882.5,129.0,3.15,30.0,938.5,1013.82,725.46
2016,5,18,13,30,879.0,128.0,3.2,30.0,921.0,1003.59,719.98
2016,5,18,13,45,877.0,125.0,3.25,30.0,897.5,989.64,712.19
2016,5,18,14,0,875.0,122.0,3.3,30.0,874.0,972.57,702.48
2016,5,18,14,15,867.0,120.0,3.3,29.5,843.0,947.89,688.89
2016,5,18,14,30,859.0,118.0,3.3,29.0,812.0,920.53,673.52
2016,5,18,14,45,852.0,114.5,3.35,29.0,776.0,889.96,654.9
2016,5,18,15,0,845.0,111.0,3.4,29.0,740.0,856.97,634.54
2016,5,18,15,15,832.0,108.5,3.4,28.5,698.5,822.22,613.78
2016,5,18,15,30,819.0,106.0,3.4,28.0,657.0,781.18,588.41
2016,5,18,15,45,798.5,104.5,3.4,27.5,610.0,734.04,558.37
2016,5,18,16,0,778.0,103.0,3.4,27.0,563.0,686.27,527.34
2016,5,18,16,15,755.0,99.5,3.3,26.0,514.0,634.27,492.62
2016,5,18,16,30,732.0,96.0,3.2,25.0,465.0,582.41,455.89
2016,5,18,16,45,700.0,91.5,3.1,24.0,414.0,526.08,414.49
2016,5,18,17,0,668.0,87.0,3.0,23.0,363.0,469.87,371.81
2016,5,18,17,15,626.5,81.0,2.9,22.0,312.0,409.22,324.18
2016,5,18,17,30,585.0,75.0,2.8,21.0,261.0,351.76,277.43
2016,5,18,17,45,535.0,66.0,2.75,20.0,212.5,291.2,226.85
2016,5,18,18,0,485.0,57.0,2.7,19.0,164.0,235.38,178.76
2016,5,18,18,15,398.5,47.5,2.65,18.0,120.0,173.56,126.07
2016,5,18,18,30,312.0,38.0,2.6,17.0,76.0,120.97,81.27
2016,5,18,18,45,187.5,24.5,2.6,16.5,44.0,65.05,31.48
2016,5,18,19,0,63.0,11.0,2.6,16.0,12.0,18.68,0.0
2016,5,18,19,15,31.5,5.5,2.65,15.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,92.5,18.5,4.25,12.0,27.5,14.44,0.0
2016,5,19,5,30,185.0,37.0,4.4,12.0,55.0,28.75,18.14
2016,5,19,5,45,285.0,50.5,4.55,12.0,96.5,38.32,28.04
2016,5,19,6,0,385.0,64.0,4.7,12.0,138.0,47.41,36.72
2016,5,19,6,15,452.5,73.5,4.75,12.0,186.0,64.23,42.54
2016,5,19,6,30,520.0,83.0,4.8,12.0,234.0,103.76,63.45
2016,5,19,6,45,438.5,107.5,4.9,12.5,252.0,144.51,98.11
2016,5,19,7,0,357.0,132.0,5.0,13.0,270.0,176.67,129.17
2016,5,19,7,15,478.5,123.5,4.85,13.5,337.0,220.49,163.21
2016,5,19,7,30,600.0,115.0,4.7,14.0,404.0,276.31,209.05
2016,5,19,7,45,567.0,141.5,4.55,14.5,438.0,322.96,251.13
2016,5,19,8,0,534.0,168.0,4.4,15.0,472.0,365.69,288.42
2016,5,19,8,15,664.5,144.0,4.35,15.5,554.5,432.74,343.28
2016,5,19,8,30,795.0,120.0,4.3,16.0,637.0,514.06,408.8
2016,5,19,8,45,569.5,214.5,4.3,16.5,598.0,515.43,409.0
2016,5,19,9,0,344.0,309.0,4.3,17.0,559.0,496.84,391.73
2016,5,19,9,15,604.5,217.5,4.3,17.0,685.0,598.57,474.1
2016,5,19,9,30,865.0,126.0,4.3,17.0,811.0,721.77,570.84
2016,5,19,9,45,870.0,131.5,4.3,17.5,844.5,767.16,601.47
2016,5,19,10,0,875.0,137.0,4.3,18.0,878.0,810.8,630.61
2016,5,19,10,15,883.0,138.5,4.25,18.5,906.0,851.15,656.89
2016,5,19,10,30,891.0,140.0,4.2,19.0,934.0,889.57,681.45
2016,5,19,10,45,901.0,138.0,4.2,19.5,956.5,924.28,703.38
2016,5,19,11,0,911.0,136.0,4.2,20.0,979.0,956.76,723.61
2016,5,19,11,15,913.5,137.0,4.2,20.0,991.5,982.83,740.74
2016,5,19,11,30,916.0,138.0,4.2,20.0,1004.0,1006.03,755.98
2016,5,19,11,45,916.0,138.5,4.25,20.0,1008.5,1023.38,767.62
2016,5,19,12,0,916.0,139.0,4.3,20.0,1013.0,1037.6,777.28
2016,5,19,12,15,915.0,139.0,4.3,20.0,1010.0,1047.16,783.62
2016,5,19,12,30,914.0,139.0,4.3,20.0,1007.0,1053.47,787.93
2016,5,19,12,45,919.0,133.5,4.35,20.0,998.5,1056.93,790.79
2016,5,19,13,0,924.0,128.0,4.4,20.0,990.0,1056.99,791.52
2016,5,19,13,15,920.5,127.0,4.45,20.0,972.5,1049.8,787.57
2016,5,19,13,30,917.0,126.0,4.5,20.0,955.0,1039.29,781.69
2016,5,19,13,45,739.0,215.0,4.55,20.0,871.5,959.42,728.48
2016,5,19,14,0,561.0,304.0,4.6,20.0,788.0,869.28,663.78
2016,5,19,14,15,531.5,298.5,4.7,19.5,743.5,826.56,636.33
2016,5,19,14,30,502.0,293.0,4.8,19.0,699.0,783.02,607.41
2016,5,19,14,45,686.0,205.0,4.9,19.0,732.0,846.33,659.74
2016,5,19,15,0,870.0,117.0,5.0,19.0,765.0,885.59,689.5
2016,5,19,15,15,670.5,177.0,4.9,18.5,660.0,763.99,603.1
2016,5,19,15,30,471.0,237.0,4.8,18.0,555.0,641.64,509.55
2016,5,19,15,45,435.0,230.0,4.75,17.5,507.5,589.41,471.49
2016,5,19,16,0,399.0,223.0,4.7,17.0,460.0,538.63,433.52
2016,5,19,16,15,501.0,173.5,4.7,16.5,444.5,539.1,437.87
2016,5,19,16,30,603.0,124.0,4.7,16.0,429.0,532.44,435.61
2016,5,19,16,45,485.5,133.5,4.75,15.5,362.5,441.4,362.63
2016,5,19,17,0,368.0,143.0,4.8,15.0,296.0,363.87,299.21
2016,5,19,17,15,327.5,132.0,4.7,14.5,254.5,307.9,253.01
2016,5,19,17,30,287.0,121.0,4.6,14.0,213.0,261.65,213.8
2016,5,19,17,45,248.0,103.0,4.6,13.5,172.5,212.11,171.29
2016,5,19,18,0,209.0,85.0,4.6,13.0,132.0,166.44,131.48
2016,5,19,18,15,161.5,66.0,4.55,12.5,96.5,121.22,92.11
2016,5,19,18,30,114.0,47.0,4.5,12.0,61.0,81.01,57.33
2016,5,19,18,45,57.0,28.5,4.45,12.0,35.5,41.77,21.59
2016,5,19,19,0,0.0,10.0,4.4,12.0,10.0,9.83,0.0
2016,5,19,19,15,0.0,5.0,4.45,12.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,19.5,4.2,11.0,27.5,16.47,0.0
2016,5,20,5,30,167.0,39.0,4.3,11.0,55.0,30.36,19.71
2016,5,20,5,45,279.5,51.5,4.4,11.5,97.5,39.06,28.79
2016,5,20,6,0,392.0,64.0,4.5,12.0,140.0,47.34,36.68
2016,5,20,6,15,461.5,73.0,4.5,12.0,189.0,64.56,42.29
2016,5,20,6,30,531.0,82.0,4.5,12.0,238.0,104.35,63.37
2016,5,20,6,45,585.0,88.0,4.5,12.5,290.0,147.36,93.99
2016,5,20,7,0,639.0,94.0,4.5,13.0,342.0,196.5,134.09
2016,5,20,7,15,674.0,99.0,4.5,13.5,394.0,246.1,177.63
2016,5,20,7,30,709.0,104.0,4.5,14.0,446.0,299.33,224.92
2016,5,20,7,45,740.5,106.5,4.5,14.5,497.5,352.49,272.03
2016,5,20,8,0,772.0,109.0,4.5,15.0,549.0,410.8,322.4
2016,5,20,8,15,791.5,112.5,4.5,15.0,597.0,464.39,368.68
2016,5,20,8,30,811.0,116.0,4.5,15.0,645.0,519.0,414.63
2016,5,20,8,45,826.5,118.5,4.5,15.5,689.0,571.2,456.71
2016,5,20,9,0,842.0,121.0,4.5,16.0,733.0,623.49,497.63
2016,5,20,9,15,853.5,123.5,4.55,16.0,772.0,673.03,536.54
2016,5,20,9,30,865.0,126.0,4.6,16.0,811.0,722.22,574.38
2016,5,20,9,45,580.0,260.5,4.7,16.0,728.5,677.14,535.03
2016,5,20,10,0,295.0,395.0,4.8,16.0,646.0,608.75,476.81
2016,5,20,10,15,189.0,410.0,4.8,16.0,573.0,550.2,430.27
2016,5,20,10,30,83.0,425.0,4.8,16.0,500.0,482.62,375.92
2016,5,20,10,45,127.0,445.0,4.85,16.5,562.0,547.05,424.96
2016,5,20,11,0,171.0,465.0,4.9,17.0,624.0,612.36,473.47
2016,5,20,11,15,304.5,430.5,4.9,17.0,717.5,711.74,550.43
2016,5,20,11,30,438.0,396.0,4.9,17.0,811.0,816.25,629.37
2016,5,20,11,45,678.5,263.5,4.95,17.0,910.0,927.42,716.59
2016,5,20,12,0,919.0,131.0,5.0,17.0,1009.0,1032.83,789.88
2016,5,20,12,15,467.0,213.5,4.95,17.0,660.0,689.27,541.65
2016,5,20,12,30,15.0,296.0,4.9,17.0,311.0,304.89,236.34
2016,5,20,12,45,15.5,292.5,4.9,17.0,307.5,302.27,235.26
2016,5,20,13,0,16.0,289.0,4.9,17.0,304.0,299.57,233.33
2016,5,20,13,15,228.0,328.5,4.9,17.0,535.0,571.1,448.61
2016,5,20,13,30,440.0,368.0,4.9,17.0,766.0,828.06,640.85
2016,5,20,13,45,395.0,379.0,4.9,17.0,729.5,785.39,607.97
2016,5,20,14,0,350.0,390.0,4.9,17.0,693.0,749.35,581.2
2016,5,20,14,15,612.5,257.0,4.9,16.5,763.0,861.71,673.71
2016,5,20,14,30,875.0,124.0,4.9,16.0,833.0,942.46,734.91
2016,5,20,14,45,865.0,121.5,4.9,16.0,795.5,909.98,712.43
2016,5,20,15,0,855.0,119.0,4.9,16.0,758.0,879.99,692.41
2016,5,20,15,15,841.0,116.5,4.85,16.0,715.0,839.56,664.35
2016,5,20,15,30,827.0,114.0,4.8,16.0,672.0,797.48,634.94
2016,5,20,15,45,806.5,111.5,4.75,16.0,624.5,749.0,600.5
2016,5,20,16,0,786.0,109.0,4.7,16.0,577.0,699.87,565.19
2016,5,20,16,15,762.5,105.0,4.6,15.5,527.0,646.68,526.38
2016,5,20,16,30,739.0,101.0,4.5,15.0,477.0,595.33,487.03
2016,5,20,16,45,701.0,98.0,4.4,14.5,424.5,535.26,439.71
2016,5,20,17,0,663.0,95.0,4.3,14.0,372.0,477.33,392.84
2016,5,20,17,15,619.5,89.0,4.15,13.5,320.0,415.85,341.76
2016,5,20,17,30,576.0,83.0,4.0,13.0,268.0,357.74,292.09
2016,5,20,17,45,515.5,74.5,3.85,13.0,218.5,293.9,236.26
2016,5,20,18,0,455.0,66.0,3.7,13.0,169.0,235.82,184.48
2016,5,20,18,15,365.5,55.5,3.45,12.5,124.5,172.36,129.15
2016,5,20,18,30,276.0,45.0,3.2,12.0,80.0,120.16,83.96
2016,5,20,18,45,155.0,29.5,3.0,12.0,47.5,66.09,36.18
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,18.12,0.0
2016,5,20,19,15,17.0,7.0,2.8,11.5,7.5,6.88,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,44.5,18.0,1.65,12.0,22.5,15.27,0.0
2016,5,21,5,30,89.0,36.0,1.8,12.0,45.0,29.69,19.22
2016,5,21,5,45,141.5,54.5,2.0,12.0,78.0,44.0,33.13
2016,5,21,6,0,194.0,73.0,2.2,12.0,111.0,57.81,46.02
2016,5,21,6,15,229.5,91.5,2.25,12.0,149.5,78.23,57.5
2016,5,21,6,30,265.0,110.0,2.3,12.0,188.0,111.25,79.27
2016,5,21,6,45,300.0,123.5,2.4,12.5,228.0,144.32,103.78
2016,5,21,7,0,335.0,137.0,2.5,13.0,268.0,181.2,133.42
2016,5,21,7,15,248.0,170.0,2.55,13.5,274.5,208.69,160.56
2016,5,21,7,30,161.0,203.0,2.6,14.0,281.0,230.18,181.4
2016,5,21,7,45,126.0,224.5,2.7,14.5,289.5,247.7,196.5
2016,5,21,8,0,91.0,246.0,2.8,15.0,298.0,264.14,209.88
2016,5,21,8,15,49.0,221.5,2.85,15.0,250.0,230.0,182.74
2016,5,21,8,30,7.0,197.0,2.9,15.0,202.0,191.86,151.8
2016,5,21,8,45,57.5,266.5,3.0,15.5,308.5,283.52,224.61
2016,5,21,9,0,108.0,336.0,3.1,16.0,415.0,382.1,300.78
2016,5,21,9,15,77.0,336.0,3.15,15.5,394.0,368.93,290.03
2016,5,21,9,30,46.0,336.0,3.2,15.0,373.0,352.59,276.99
2016,5,21,9,45,77.0,372.0,3.25,15.0,436.5,412.86,323.67
2016,5,21,10,0,108.0,408.0,3.3,15.0,500.0,475.85,371.52
2016,5,21,10,15,220.5,409.5,3.3,15.0,604.0,575.22,448.31
2016,5,21,10,30,333.0,411.0,3.3,15.0,708.0,682.63,529.07
2016,5,21,10,45,175.5,363.5,3.3,15.0,520.5,510.22,398.07
2016,5,21,11,0,18.0,316.0,3.3,15.0,333.0,323.25,251.62
2016,5,21,11,15,130.5,392.5,3.25,15.0,516.5,510.23,397.66
2016,5,21,11,30,243.0,469.0,3.2,15.0,700.0,701.13,538.49
2016,5,21,11,45,160.0,463.0,3.2,15.0,615.5,618.41,475.0
2016,5,21,12,0,77.0,457.0,3.2,15.0,531.0,530.66,408.28
2016,5,21,12,15,146.0,467.0,3.2,15.0,606.5,617.37,474.76
2016,5,21,12,30,215.0,477.0,3.2,15.0,682.0,699.47,535.77
2016,5,21,12,45,115.5,390.5,3.2,15.0,501.0,514.13,398.18
2016,5,21,13,0,16.0,304.0,3.2,15.0,320.0,314.51,244.74
2016,5,21,13,15,16.5,302.5,3.2,15.0,318.5,313.77,245.0
2016,5,21,13,30,17.0,301.0,3.2,15.0,317.0,312.95,244.6
2016,5,21,13,45,14.5,279.0,3.2,15.0,292.5,288.55,225.88
2016,5,21,14,0,12.0,257.0,3.2,15.0,268.0,264.12,207.1
2016,5,21,14,15,6.0,140.5,3.15,15.0,146.0,142.47,110.84
2016,5,21,14,30,0.0,24.0,3.1,15.0,24.0,23.23,13.59
2016,5,21,14,45,10.5,147.5,3.1,15.0,155.5,153.18,120.44
2016,5,21,15,0,21.0,271.0,3.1,15.0,287.0,286.39,226.64
2016,5,21,15,15,66.0,289.0,3.05,15.0,335.0,350.33,278.26
2016,5,21,15,30,111.0,307.0,3.0,15.0,383.0,404.71,322.0
2016,5,21,15,45,125.0,286.0,2.95,15.0,365.5,397.23,317.07
2016,5,21,16,0,139.0,265.0,2.9,15.0,348.0,380.84,305.46
2016,5,21,16,15,236.5,229.5,2.85,15.0,356.5,411.25,332.29
2016,5,21,16,30,334.0,194.0,2.8,15.0,365.0,425.66,345.76
2016,5,21,16,45,296.0,177.5,2.75,15.0,317.5,370.16,301.42
2016,5,21,17,0,258.0,161.0,2.7,15.0,270.0,317.65,259.02
2016,5,21,17,15,401.5,123.0,2.55,14.5,266.0,341.39,278.69
2016,5,21,17,30,545.0,85.0,2.4,14.0,262.0,346.6,280.79
2016,5,21,17,45,497.5,75.0,2.3,14.0,214.5,287.91,229.68
2016,5,21,18,0,450.0,65.0,2.2,14.0,167.0,233.68,181.59
2016,5,21,18,15,367.5,54.0,1.95,13.0,123.5,171.71,128.12
2016,5,21,18,30,285.0,43.0,1.7,12.0,80.0,120.36,83.87
2016,5,21,18,45,172.5,28.0,1.45,11.5,47.5,68.01,37.91
2016,5,21,19,0,60.0,13.0,1.2,11.0,15.0,20.56,0.0
2016,5,21,19,15,30.0,6.5,1.15,10.5,7.5,6.39,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,19.0,1.35,10.5,29.5,14.75,0.0
2016,5,22,5,30,205.0,38.0,1.6,11.0,59.0,29.42,19.19
2016,5,22,5,45,303.0,50.5,1.85,11.5,100.5,38.13,28.07
2016,5,22,6,0,401.0,63.0,2.1,12.0,142.0,46.42,35.92
2016,5,22,6,15,203.5,82.0,2.1,12.5,122.5,70.84,51.42
2016,5,22,6,30,6.0,101.0,2.1,13.0,103.0,94.13,74.53
2016,5,22,6,45,12.0,120.0,2.1,13.5,124.5,113.26,90.09
2016,5,22,7,0,18.0,139.0,2.1,14.0,146.0,133.17,106.07
2016,5,22,7,15,55.5,170.5,2.05,14.5,196.5,168.95,133.83
2016,5,22,7,30,93.0,202.0,2.0,15.0,247.0,212.22,167.7
2016,5,22,7,45,145.0,225.5,1.95,15.5,304.5,255.36,201.13
2016,5,22,8,0,197.0,249.0,1.9,16.0,362.0,307.16,241.41
2016,5,22,8,15,182.5,273.0,1.9,16.0,385.0,334.47,263.02
2016,5,22,8,30,168.0,297.0,1.9,16.0,408.0,360.29,282.99
2016,5,22,8,45,164.0,319.0,1.95,16.5,433.0,388.7,304.09
2016,5,22,9,0,160.0,341.0,2.0,17.0,458.0,416.64,324.39
2016,5,22,9,15,242.0,347.0,2.05,17.0,534.5,484.26,376.26
2016,5,22,9,30,324.0,353.0,2.1,17.0,611.0,560.1,433.3
2016,5,22,9,45,298.5,376.5,2.15,17.5,622.0,579.53,445.47
2016,5,22,10,0,273.0,400.0,2.2,18.0,633.0,596.48,455.94
2016,5,22,10,15,579.0,264.0,2.25,18.0,777.0,728.25,558.71
2016,5,22,10,30,885.0,128.0,2.3,18.0,921.0,873.86,662.06
2016,5,22,10,45,888.5,129.5,2.4,18.5,940.0,905.94,681.42
2016,5,22,11,0,892.0,131.0,2.5,19.0,959.0,935.51,700.08
2016,5,22,11,15,894.0,131.5,2.6,19.0,971.0,960.1,716.73
2016,5,22,11,30,896.0,132.0,2.7,19.0,983.0,981.87,731.6
2016,5,22,11,45,894.5,134.0,2.85,19.0,987.0,998.85,743.82
2016,5,22,12,0,893.0,136.0,3.0,19.0,991.0,1012.76,754.13
2016,5,22,12,15,892.0,136.0,3.1,19.0,988.0,1022.07,761.07
2016,5,22,12,30,891.0,136.0,3.2,19.0,985.0,1028.22,766.06
2016,5,22,12,45,886.0,137.0,3.3,19.0,974.0,1028.21,767.09
2016,5,22,13,0,881.0,138.0,3.4,19.0,963.0,1025.01,766.13
2016,5,22,13,15,877.0,137.5,3.5,19.0,945.5,1018.12,762.83
2016,5,22,13,30,873.0,137.0,3.6,19.0,928.0,1008.11,757.52
2016,5,22,13,45,863.5,137.5,3.7,19.0,902.5,990.69,747.27
2016,5,22,14,0,854.0,138.0,3.8,19.0,877.0,970.45,735.16
2016,5,22,14,15,846.0,136.0,3.85,18.5,846.0,946.36,721.44
2016,5,22,14,30,838.0,134.0,3.9,18.0,815.0,925.08,709.63
2016,5,22,14,45,827.0,131.5,3.95,18.0,778.0,892.52,688.49
2016,5,22,15,0,816.0,129.0,4.0,18.0,741.0,857.83,665.76
2016,5,22,15,15,802.0,126.5,3.95,17.5,699.5,818.66,640.4
2016,5,22,15,30,788.0,124.0,3.9,17.0,658.0,777.96,613.63
2016,5,22,15,45,560.0,182.5,3.9,16.5,549.0,638.78,510.41
2016,5,22,16,0,332.0,241.0,3.9,16.0,440.0,502.79,403.84
2016,5,22,16,15,313.5,222.0,3.8,15.5,397.0,456.26,369.26
2016,5,22,16,30,295.0,203.0,3.7,15.0,354.0,410.52,334.21
2016,5,22,16,45,373.0,166.0,3.6,15.0,336.5,410.29,335.44
2016,5,22,17,0,451.0,129.0,3.5,15.0,319.0,395.57,324.05
2016,5,22,17,15,508.0,106.0,3.35,14.5,293.0,376.8,308.28
2016,5,22,17,30,565.0,83.0,3.2,14.0,267.0,354.14,287.72
2016,5,22,17,45,513.0,74.0,3.1,14.0,219.0,293.68,235.01
2016,5,22,18,0,461.0,65.0,3.0,14.0,171.0,238.1,185.6
2016,5,22,18,15,379.0,54.0,2.65,13.5,127.0,176.84,132.17
2016,5,22,18,30,297.0,43.0,2.3,13.0,83.0,123.55,86.03
2016,5,22,18,45,187.5,28.5,2.0,12.5,50.0,71.58,40.62
2016,5,22,19,0,78.0,14.0,1.7,12.0,17.0,24.0,0.0
2016,5,22,19,15,39.0,7.0,1.6,11.5,8.5,10.06,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
