Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,14.5,17.5,2.15,12.0,19.0,16.68,0.0
2016,5,23,5,30,29.0,35.0,2.3,12.0,38.0,32.08,21.42
2016,5,23,5,45,57.0,55.0,2.5,12.5,65.0,46.84,35.6
2016,5,23,6,0,85.0,75.0,2.7,13.0,92.0,62.59,50.1
2016,5,23,6,15,104.5,96.5,2.75,13.0,124.0,83.23,63.48
2016,5,23,6,30,124.0,118.0,2.8,13.0,156.0,110.52,83.75
2016,5,23,6,45,145.0,137.5,2.85,13.5,189.5,138.92,105.74
2016,5,23,7,0,166.0,157.0,2.9,14.0,223.0,169.78,130.47
2016,5,23,7,15,137.5,180.5,2.9,14.5,240.0,194.23,151.97
2016,5,23,7,30,109.0,204.0,2.9,15.0,257.0,215.77,170.5
2016,5,23,7,45,105.5,226.5,2.9,15.5,282.5,245.23,194.22
2016,5,23,8,0,102.0,249.0,2.9,16.0,308.0,271.37,214.79
2016,5,23,8,15,117.5,273.5,2.9,16.0,346.5,305.24,241.46
2016,5,23,8,30,133.0,298.0,2.9,16.0,385.0,343.45,271.24
2016,5,23,8,45,452.5,220.0,2.95,16.5,545.0,456.39,361.54
2016,5,23,9,0,772.0,142.0,3.0,17.0,705.0,602.2,475.28
2016,5,23,9,15,784.0,145.0,3.0,17.0,743.0,649.35,510.73
2016,5,23,9,30,796.0,148.0,3.0,17.0,781.0,695.93,545.58
2016,5,23,9,45,811.5,146.5,3.05,17.5,815.0,740.01,576.68
2016,5,23,10,0,827.0,145.0,3.1,18.0,849.0,783.29,605.6
2016,5,23,10,15,833.5,146.5,3.15,18.0,875.0,821.16,631.54
2016,5,23,10,30,840.0,148.0,3.2,18.0,901.0,857.17,656.06
2016,5,23,10,45,844.5,149.0,3.25,18.5,920.0,886.37,674.48
2016,5,23,11,0,849.0,150.0,3.3,19.0,939.0,915.24,692.62
2016,5,23,11,15,852.0,150.5,3.3,18.5,951.0,939.8,710.09
2016,5,23,11,30,855.0,151.0,3.3,18.0,963.0,961.74,725.86
2016,5,23,11,45,860.0,148.0,3.35,18.0,969.0,979.48,737.86
2016,5,23,12,0,865.0,145.0,3.4,18.0,975.0,994.41,748.08
2016,5,23,12,15,864.5,145.5,3.45,18.0,972.5,1004.48,755.13
2016,5,23,12,30,864.0,146.0,3.5,18.0,970.0,1011.52,760.29
2016,5,23,12,45,656.0,265.5,3.55,18.0,888.0,939.81,711.91
2016,5,23,13,0,448.0,385.0,3.6,18.0,806.0,854.74,646.81
2016,5,23,13,15,620.5,282.5,3.55,18.0,853.0,922.63,700.9
2016,5,23,13,30,793.0,180.0,3.5,18.0,900.0,979.99,741.38
2016,5,23,13,45,787.5,177.5,3.5,18.0,876.5,964.41,731.0
2016,5,23,14,0,782.0,175.0,3.5,18.0,853.0,946.08,719.42
2016,5,23,14,15,773.0,172.5,3.45,17.5,822.5,921.8,704.81
2016,5,23,14,30,764.0,170.0,3.4,17.0,792.0,895.14,688.53
2016,5,23,14,45,756.5,164.0,3.35,17.0,757.0,863.96,667.74
2016,5,23,15,0,749.0,158.0,3.3,17.0,722.0,833.73,647.58
2016,5,23,15,15,734.0,154.5,3.2,17.0,681.0,794.7,620.76
2016,5,23,15,30,719.0,151.0,3.1,17.0,640.0,754.37,592.89
2016,5,23,15,45,704.5,144.0,3.05,17.0,595.5,709.58,561.75
2016,5,23,16,0,690.0,137.0,3.0,17.0,551.0,663.93,528.79
2016,5,23,16,15,665.0,132.0,2.95,16.5,503.5,612.57,491.41
2016,5,23,16,30,640.0,127.0,2.9,16.0,456.0,561.71,453.48
2016,5,23,16,45,616.0,117.5,2.9,16.0,407.5,507.44,411.32
2016,5,23,17,0,592.0,108.0,2.9,16.0,359.0,454.17,368.81
2016,5,23,17,15,549.5,100.5,2.8,15.5,309.5,394.96,320.75
2016,5,23,17,30,507.0,93.0,2.7,15.0,260.0,339.08,274.08
2016,5,23,17,45,459.0,82.0,2.6,15.0,213.0,279.18,222.62
2016,5,23,18,0,411.0,71.0,2.5,15.0,166.0,226.13,175.91
2016,5,23,18,15,331.5,58.5,2.35,14.5,123.0,167.04,124.95
2016,5,23,18,30,252.0,46.0,2.2,14.0,80.0,116.47,81.63
2016,5,23,18,45,155.5,30.5,2.1,14.0,48.5,68.12,39.65
2016,5,23,19,0,59.0,15.0,2.0,14.0,17.0,24.11,0.0
2016,5,23,19,15,29.5,7.5,2.0,13.5,8.5,9.81,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,18.5,2.35,12.0,30.0,14.29,0.0
2016,5,24,5,30,221.0,37.0,2.5,12.0,60.0,28.49,18.48
2016,5,24,5,45,321.0,48.0,2.7,12.5,102.0,36.02,26.12
2016,5,24,6,0,421.0,59.0,2.9,13.0,144.0,43.14,32.87
2016,5,24,6,15,484.5,67.5,2.9,13.0,192.0,62.27,38.45
2016,5,24,6,30,548.0,76.0,2.9,13.0,240.0,102.66,60.47
2016,5,24,6,45,591.0,83.0,2.95,13.5,290.0,146.13,92.18
2016,5,24,7,0,634.0,90.0,3.0,14.0,340.0,194.44,132.0
2016,5,24,7,15,667.0,95.5,3.0,14.0,391.0,243.66,175.3
2016,5,24,7,30,700.0,101.0,3.0,14.0,442.0,296.27,222.09
2016,5,24,7,45,435.5,176.5,3.05,14.5,396.5,309.85,241.66
2016,5,24,8,0,171.0,252.0,3.1,15.0,351.0,299.43,237.34
2016,5,24,8,15,480.0,184.0,3.1,15.5,493.0,386.94,306.47
2016,5,24,8,30,789.0,116.0,3.1,16.0,635.0,509.64,403.55
2016,5,24,8,45,805.5,118.5,3.15,16.5,678.5,561.17,444.11
2016,5,24,9,0,822.0,121.0,3.2,17.0,722.0,612.94,484.03
2016,5,24,9,15,833.5,123.5,3.2,17.0,760.5,661.43,521.21
2016,5,24,9,30,845.0,126.0,3.2,17.0,799.0,709.66,557.34
2016,5,24,9,45,845.0,133.0,3.25,17.5,829.5,751.9,586.06
2016,5,24,10,0,845.0,140.0,3.3,18.0,860.0,792.59,613.12
2016,5,24,10,15,852.0,141.5,3.35,18.0,887.0,830.16,638.89
2016,5,24,10,30,859.0,143.0,3.4,18.0,914.0,866.61,663.73
2016,5,24,10,45,864.5,144.0,3.45,18.5,934.0,899.21,684.5
2016,5,24,11,0,870.0,145.0,3.5,19.0,954.0,929.49,703.55
2016,5,24,11,15,873.5,145.5,3.5,19.0,966.5,954.99,720.29
2016,5,24,11,30,877.0,146.0,3.5,19.0,979.0,977.82,735.25
2016,5,24,11,45,879.5,145.0,3.55,19.0,985.0,995.45,747.11
2016,5,24,12,0,882.0,144.0,3.6,19.0,991.0,1010.17,757.13
2016,5,24,12,15,882.0,144.0,3.6,19.0,988.5,1020.42,763.9
2016,5,24,12,30,882.0,144.0,3.6,19.0,986.0,1027.58,768.75
2016,5,24,12,45,876.0,146.0,3.65,19.0,975.0,1027.62,769.34
2016,5,24,13,0,870.0,148.0,3.7,19.0,964.0,1024.52,768.0
2016,5,24,13,15,866.0,147.0,3.7,19.0,946.5,1017.28,763.66
2016,5,24,13,30,862.0,146.0,3.7,19.0,929.0,1006.94,757.37
2016,5,24,13,45,856.5,144.0,3.7,19.0,904.5,991.09,747.46
2016,5,24,14,0,851.0,142.0,3.7,19.0,880.0,972.31,735.68
2016,5,24,14,15,842.5,140.0,3.7,18.5,849.0,953.56,725.36
2016,5,24,14,30,834.0,138.0,3.7,18.0,818.0,926.4,709.21
2016,5,24,14,45,827.5,133.0,3.7,18.0,782.5,895.4,689.02
2016,5,24,15,0,821.0,128.0,3.7,18.0,747.0,862.0,667.06
2016,5,24,15,15,807.0,125.5,3.65,18.0,705.0,822.76,640.56
2016,5,24,15,30,793.0,123.0,3.6,18.0,663.0,781.97,612.77
2016,5,24,15,45,780.0,117.5,3.6,18.0,618.0,737.41,582.17
2016,5,24,16,0,767.0,112.0,3.6,18.0,573.0,691.7,550.33
2016,5,24,16,15,744.0,107.5,3.55,17.5,524.0,639.22,512.99
2016,5,24,16,30,721.0,103.0,3.5,17.0,475.0,588.58,475.2
2016,5,24,16,45,695.5,97.0,3.45,17.0,425.0,533.58,432.19
2016,5,24,17,0,670.0,91.0,3.4,17.0,375.0,479.59,388.85
2016,5,24,17,15,630.0,85.0,3.3,16.5,324.5,419.56,340.07
2016,5,24,17,30,590.0,79.0,3.2,16.0,274.0,362.53,292.27
2016,5,24,17,45,536.5,71.0,3.15,15.5,225.0,301.22,239.86
2016,5,24,18,0,483.0,63.0,3.1,15.0,176.0,244.92,190.44
2016,5,24,18,15,400.5,53.0,2.95,14.5,131.5,183.23,136.78
2016,5,24,18,30,318.0,43.0,2.8,14.0,87.0,130.24,90.89
2016,5,24,18,45,197.0,29.5,2.65,13.5,53.0,74.84,43.87
2016,5,24,19,0,76.0,16.0,2.5,13.0,19.0,28.79,0.0
2016,5,24,19,15,38.0,8.0,2.45,12.5,9.5,11.06,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,19.0,2.25,12.0,30.5,14.67,0.6
2016,5,25,5,30,220.0,38.0,2.4,12.0,61.0,29.27,19.21
2016,5,25,5,45,319.0,49.0,2.55,12.5,103.0,36.77,26.81
2016,5,25,6,0,418.0,60.0,2.7,13.0,145.0,43.96,33.62
2016,5,25,6,15,209.0,53.5,2.7,13.0,96.0,44.95,28.8
2016,5,25,6,30,0.0,47.0,2.7,13.0,47.0,45.39,33.37
2016,5,25,6,45,0.0,56.5,2.7,13.5,56.5,54.59,41.12
2016,5,25,7,0,0.0,66.0,2.7,14.0,66.0,63.79,48.73
2016,5,25,7,15,0.0,84.5,2.7,14.0,84.5,81.58,63.54
2016,5,25,7,30,0.0,103.0,2.7,14.0,103.0,99.06,77.92
2016,5,25,7,45,0.0,125.0,2.75,14.5,125.0,119.86,94.69
2016,5,25,8,0,0.0,147.0,2.8,15.0,147.0,140.72,111.26
2016,5,25,8,15,2.5,169.0,2.9,15.5,171.0,162.82,128.62
2016,5,25,8,30,5.0,191.0,3.0,16.0,195.0,185.26,146.05
2016,5,25,8,45,180.0,249.5,3.1,16.5,381.5,334.95,265.75
2016,5,25,9,0,355.0,308.0,3.2,17.0,568.0,503.29,395.54
2016,5,25,9,15,591.0,220.5,3.25,17.0,680.5,593.83,467.62
2016,5,25,9,30,827.0,133.0,3.3,17.0,793.0,703.59,553.45
2016,5,25,9,45,848.5,127.5,3.35,17.5,828.5,749.36,584.7
2016,5,25,10,0,870.0,122.0,3.4,18.0,864.0,794.33,614.85
2016,5,25,10,15,876.0,123.5,3.45,18.0,890.5,832.65,641.13
2016,5,25,10,30,882.0,125.0,3.5,18.0,917.0,868.95,665.89
2016,5,25,10,45,885.5,126.5,3.55,18.0,936.0,900.87,687.5
2016,5,25,11,0,889.0,128.0,3.6,18.0,955.0,930.31,707.37
2016,5,25,11,15,891.5,128.5,3.6,17.5,967.5,955.25,725.2
2016,5,25,11,30,894.0,129.0,3.6,17.0,980.0,977.41,741.23
2016,5,25,11,45,898.0,127.5,3.6,17.0,985.5,996.18,753.62
2016,5,25,12,0,902.0,126.0,3.6,17.0,991.0,1012.02,764.11
2016,5,25,12,15,901.0,126.0,3.6,17.0,988.5,1021.39,770.33
2016,5,25,12,30,900.0,126.0,3.6,17.0,986.0,1027.59,774.57
2016,5,25,12,45,890.0,130.5,3.65,17.5,974.0,1026.15,772.71
2016,5,25,13,0,880.0,135.0,3.7,18.0,962.0,1021.53,768.89
2016,5,25,13,15,876.5,134.0,3.75,18.0,944.5,1014.69,765.16
2016,5,25,13,30,873.0,133.0,3.8,18.0,927.0,1004.72,759.42
2016,5,25,13,45,872.0,128.5,3.85,18.5,904.0,990.51,749.47
2016,5,25,14,0,871.0,124.0,3.9,19.0,881.0,973.17,737.51
2016,5,25,14,15,863.5,122.5,3.95,18.5,850.5,949.8,724.25
2016,5,25,14,30,856.0,121.0,4.0,18.0,820.0,923.77,709.1
2016,5,25,14,45,851.0,116.0,4.05,18.0,784.5,893.77,689.74
2016,5,25,15,0,846.0,111.0,4.1,18.0,749.0,861.24,668.5
2016,5,25,15,15,833.5,108.5,4.1,18.0,708.0,822.73,642.58
2016,5,25,15,30,821.0,106.0,4.1,18.0,667.0,786.68,618.27
2016,5,25,15,45,807.0,102.0,4.1,18.0,622.0,741.99,587.37
2016,5,25,16,0,793.0,98.0,4.1,18.0,577.0,696.16,555.28
2016,5,25,16,15,772.0,94.5,4.05,17.5,528.5,645.15,519.6
2016,5,25,16,30,751.0,91.0,4.0,17.0,480.0,594.09,481.31
2016,5,25,16,45,724.5,86.5,3.95,16.5,430.0,538.85,438.67
2016,5,25,17,0,698.0,82.0,3.9,16.0,380.0,485.84,396.44
2016,5,25,17,15,660.0,77.0,3.8,15.5,329.5,426.61,347.86
2016,5,25,17,30,622.0,72.0,3.7,15.0,279.0,370.15,300.08
2016,5,25,17,45,564.0,66.0,3.6,15.0,229.0,307.57,245.69
2016,5,25,18,0,506.0,60.0,3.5,15.0,179.0,250.43,194.91
2016,5,25,18,15,424.0,51.5,3.35,14.5,134.5,189.2,141.36
2016,5,25,18,30,342.0,43.0,3.2,14.0,90.0,136.55,95.46
2016,5,25,18,45,208.0,30.0,3.05,13.5,55.5,77.68,46.18
2016,5,25,19,0,74.0,17.0,2.9,13.0,21.0,28.62,0.0
2016,5,25,19,15,37.0,8.5,2.9,12.5,10.5,11.52,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,93.5,20.0,2.75,13.0,30.0,15.47,1.54
2016,5,26,5,30,187.0,40.0,2.8,13.0,60.0,30.88,20.54
2016,5,26,5,45,279.5,53.0,2.9,13.0,101.5,39.94,29.54
2016,5,26,6,0,372.0,66.0,3.0,13.0,143.0,48.55,37.7
2016,5,26,6,15,436.0,76.0,3.0,13.5,190.0,69.26,44.75
2016,5,26,6,30,500.0,86.0,3.0,14.0,237.0,108.62,66.96
2016,5,26,6,45,549.0,92.5,3.0,14.5,287.0,149.76,96.67
2016,5,26,7,0,598.0,99.0,3.0,15.0,337.0,196.45,134.66
2016,5,26,7,15,632.5,105.0,2.95,15.5,387.0,244.49,176.18
2016,5,26,7,30,667.0,111.0,2.9,16.0,437.0,296.12,221.11
2016,5,26,7,45,696.0,114.5,2.9,16.5,486.5,346.93,265.23
2016,5,26,8,0,725.0,118.0,2.9,17.0,536.0,400.28,310.51
2016,5,26,8,15,745.0,121.5,2.85,17.5,583.0,451.79,353.21
2016,5,26,8,30,765.0,125.0,2.8,18.0,630.0,506.43,396.93
2016,5,26,8,45,782.0,127.5,2.8,18.5,673.0,557.04,436.47
2016,5,26,9,0,799.0,130.0,2.8,19.0,716.0,607.97,475.09
2016,5,26,9,15,811.0,133.0,2.75,19.0,754.0,656.21,511.35
2016,5,26,9,30,823.0,136.0,2.7,19.0,792.0,703.83,546.26
2016,5,26,9,45,824.0,142.5,2.7,19.5,823.0,745.87,574.58
2016,5,26,10,0,825.0,149.0,2.7,20.0,854.0,786.03,600.58
2016,5,26,10,15,832.5,150.5,2.7,20.5,880.5,824.59,625.12
2016,5,26,10,30,840.0,152.0,2.7,21.0,907.0,861.39,648.15
2016,5,26,10,45,844.5,153.5,2.7,21.5,926.5,893.6,667.82
2016,5,26,11,0,849.0,155.0,2.7,22.0,946.0,920.3,683.65
2016,5,26,11,15,852.5,155.5,2.7,22.0,959.0,945.33,699.67
2016,5,26,11,30,856.0,156.0,2.7,22.0,972.0,967.77,713.98
2016,5,26,11,45,857.5,156.0,2.75,22.5,977.0,985.11,724.02
2016,5,26,12,0,859.0,156.0,2.8,23.0,982.0,999.61,732.29
2016,5,26,12,15,859.0,156.0,2.85,23.0,980.0,1009.71,739.21
2016,5,26,12,30,859.0,156.0,2.9,23.0,978.0,1016.82,744.33
2016,5,26,12,45,868.5,148.0,2.95,23.5,971.5,1022.4,747.13
2016,5,26,13,0,878.0,140.0,3.0,24.0,965.0,1024.76,747.96
2016,5,26,13,15,874.5,139.0,3.05,24.0,948.0,1017.99,744.45
2016,5,26,13,30,871.0,138.0,3.1,24.0,931.0,1008.1,739.07
2016,5,26,13,45,867.0,135.5,3.15,24.0,907.5,993.11,730.44
2016,5,26,14,0,863.0,133.0,3.2,24.0,884.0,975.13,719.93
2016,5,26,14,15,855.5,131.5,3.25,23.5,853.5,951.99,707.38
2016,5,26,14,30,848.0,130.0,3.3,23.0,823.0,926.21,693.01
2016,5,26,14,45,837.0,128.0,3.4,23.0,786.5,899.37,676.81
2016,5,26,15,0,826.0,126.0,3.5,23.0,750.0,865.09,655.34
2016,5,26,15,15,813.0,123.5,3.5,22.5,709.0,826.62,631.46
2016,5,26,15,30,800.0,121.0,3.5,22.0,668.0,786.52,606.12
2016,5,26,15,45,781.5,118.0,3.55,22.0,622.0,740.23,575.04
2016,5,26,16,0,763.0,115.0,3.6,22.0,576.0,693.18,542.96
2016,5,26,16,15,740.5,111.0,3.55,21.5,527.5,643.59,508.24
2016,5,26,16,30,718.0,107.0,3.5,21.0,479.0,592.34,470.68
2016,5,26,16,45,687.0,102.0,3.5,20.5,428.5,535.29,427.73
2016,5,26,17,0,656.0,97.0,3.5,20.0,378.0,479.74,384.62
2016,5,26,17,15,615.5,91.0,3.4,19.0,327.5,420.1,337.43
2016,5,26,17,30,575.0,85.0,3.3,18.0,277.0,363.5,291.09
2016,5,26,17,45,514.0,77.5,3.25,17.5,227.5,300.33,237.79
2016,5,26,18,0,453.0,70.0,3.2,17.0,178.0,242.89,188.17
2016,5,26,18,15,371.0,59.0,3.05,16.0,133.5,180.58,134.91
2016,5,26,18,30,289.0,48.0,2.9,15.0,89.0,128.6,90.53
2016,5,26,18,45,173.5,33.0,2.75,14.5,54.5,74.77,45.52
2016,5,26,19,0,58.0,18.0,2.6,14.0,20.0,27.68,0.0
2016,5,26,19,15,29.0,9.0,2.6,13.5,10.0,11.37,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,20.5,2.2,12.0,31.0,15.85,2.31
2016,5,27,5,30,187.0,41.0,2.2,12.0,62.0,31.67,21.37
2016,5,27,5,45,283.5,54.0,2.25,12.5,104.0,40.71,30.31
2016,5,27,6,0,380.0,67.0,2.3,13.0,146.0,49.3,38.38
2016,5,27,6,15,444.5,77.0,2.25,13.5,193.5,70.69,45.6
2016,5,27,6,30,509.0,87.0,2.2,14.0,241.0,110.66,68.2
2016,5,27,6,45,563.5,92.5,2.15,14.5,292.5,152.14,97.9
2016,5,27,7,0,618.0,98.0,2.1,15.0,344.0,199.79,136.36
2016,5,27,7,15,652.0,103.5,2.0,15.5,395.0,248.33,178.17
2016,5,27,7,30,686.0,109.0,1.9,16.0,446.0,300.39,223.19
2016,5,27,7,45,716.0,112.5,1.8,17.0,496.5,352.54,267.35
2016,5,27,8,0,746.0,116.0,1.7,18.0,547.0,407.32,312.3
2016,5,27,8,15,765.0,119.5,1.6,18.5,593.5,461.68,356.04
2016,5,27,8,30,784.0,123.0,1.5,19.0,640.0,514.48,397.07
2016,5,27,8,45,801.5,124.5,1.4,20.0,683.5,565.32,434.33
2016,5,27,9,0,819.0,126.0,1.3,21.0,727.0,616.5,470.2
2016,5,27,9,15,830.0,128.5,1.25,21.5,765.0,664.47,503.58
2016,5,27,9,30,841.0,131.0,1.2,22.0,803.0,711.69,535.32
2016,5,27,9,45,854.5,130.0,1.2,23.0,836.5,756.39,562.54
2016,5,27,10,0,868.0,129.0,1.2,24.0,870.0,799.65,587.85
2016,5,27,10,15,874.0,130.5,1.2,24.5,896.5,837.89,610.54
2016,5,27,10,30,880.0,132.0,1.2,25.0,923.0,874.13,631.66
2016,5,27,10,45,886.0,131.5,1.3,26.0,943.0,906.27,650.08
2016,5,27,11,0,892.0,131.0,1.4,27.0,963.0,936.05,666.85
2016,5,27,11,15,894.5,131.5,1.55,27.0,975.0,961.07,683.89
2016,5,27,11,30,897.0,132.0,1.7,27.0,987.0,983.31,699.26
2016,5,27,11,45,899.5,131.5,1.85,27.5,992.5,1001.71,710.87
2016,5,27,12,0,902.0,131.0,2.0,28.0,998.0,1017.14,720.66
2016,5,27,12,15,901.0,130.5,2.15,28.0,995.0,1026.07,727.88
2016,5,27,12,30,900.0,130.0,2.3,28.0,992.0,1031.84,733.23
2016,5,27,12,45,897.0,130.0,2.45,28.5,981.5,1032.91,734.25
2016,5,27,13,0,894.0,130.0,2.6,29.0,971.0,1030.76,733.31
2016,5,27,13,15,890.0,129.0,2.7,29.0,953.5,1023.39,730.12
2016,5,27,13,30,886.0,128.0,2.8,29.0,936.0,1012.87,725.02
2016,5,27,13,45,878.5,128.0,2.95,29.0,911.0,996.85,716.88
2016,5,27,14,0,871.0,128.0,3.1,29.0,886.0,977.93,706.84
2016,5,27,14,15,863.5,126.0,3.15,28.5,855.5,954.13,694.22
2016,5,27,14,30,856.0,124.0,3.2,28.0,825.0,927.67,679.78
2016,5,27,14,45,844.0,122.5,3.3,28.0,788.0,895.18,660.18
2016,5,27,15,0,832.0,121.0,3.4,28.0,751.0,865.37,642.23
2016,5,27,15,15,819.0,118.5,3.4,27.5,710.0,826.76,618.77
2016,5,27,15,30,806.0,116.0,3.4,27.0,669.0,786.5,593.89
2016,5,27,15,45,788.0,113.0,3.45,27.0,623.0,740.43,563.62
2016,5,27,16,0,770.0,110.0,3.5,27.0,577.0,693.55,532.34
2016,5,27,16,15,748.0,106.5,3.45,26.5,529.0,642.81,497.84
2016,5,27,16,30,726.0,103.0,3.4,26.0,481.0,593.76,462.61
2016,5,27,16,45,696.0,98.5,3.35,25.5,430.5,537.54,421.03
2016,5,27,17,0,666.0,94.0,3.3,25.0,380.0,482.71,379.28
2016,5,27,17,15,626.5,88.0,3.15,24.0,329.5,423.11,333.06
2016,5,27,17,30,587.0,82.0,3.0,23.0,279.0,366.44,287.6
2016,5,27,17,45,532.0,74.5,2.85,22.0,230.0,305.1,237.15
2016,5,27,18,0,477.0,67.0,2.7,21.0,181.0,248.87,189.57
2016,5,27,18,15,397.5,56.5,2.35,20.0,136.5,187.59,137.77
2016,5,27,18,30,318.0,46.0,2.0,19.0,92.0,133.84,92.43
2016,5,27,18,45,206.5,32.0,1.7,18.0,57.5,80.11,48.09
2016,5,27,19,0,95.0,18.0,1.4,17.0,23.0,34.32,0.0
2016,5,27,19,15,47.5,9.0,1.3,16.5,11.5,13.03,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,120.5,18.5,0.8,14.5,32.0,14.2,1.85
2016,5,28,5,30,241.0,37.0,0.9,15.0,64.0,28.34,18.36
2016,5,28,5,45,332.0,48.5,1.05,16.0,106.0,36.26,26.04
2016,5,28,6,0,423.0,60.0,1.2,17.0,148.0,43.68,32.86
2016,5,28,6,15,484.5,68.5,1.3,17.5,195.5,64.82,38.94
2016,5,28,6,30,546.0,77.0,1.4,18.0,243.0,105.1,60.96
2016,5,28,6,45,591.5,83.5,1.55,18.5,293.5,148.35,91.98
2016,5,28,7,0,637.0,90.0,1.7,19.0,344.0,196.7,130.94
2016,5,28,7,15,670.0,95.5,1.75,19.5,395.0,245.99,172.94
2016,5,28,7,30,703.0,101.0,1.8,20.0,446.0,298.67,218.05
2016,5,28,7,45,728.5,105.0,1.85,21.0,495.5,350.52,261.75
2016,5,28,8,0,754.0,109.0,1.9,22.0,545.0,406.88,307.71
2016,5,28,8,15,773.0,112.5,1.9,22.5,592.0,459.05,349.73
2016,5,28,8,30,792.0,116.0,1.9,23.0,639.0,512.2,391.15
2016,5,28,8,45,807.0,119.0,1.9,24.0,682.5,563.39,428.98
2016,5,28,9,0,822.0,122.0,1.9,25.0,726.0,614.67,465.48
2016,5,28,9,15,833.5,124.5,1.9,25.5,764.5,663.06,499.62
2016,5,28,9,30,845.0,127.0,1.9,26.0,803.0,711.21,532.59
2016,5,28,9,45,853.5,129.0,1.95,27.0,835.5,754.79,559.44
2016,5,28,10,0,862.0,131.0,2.0,28.0,868.0,796.94,584.66
2016,5,28,10,15,868.5,133.0,2.0,28.0,895.0,835.85,609.29
2016,5,28,10,30,875.0,135.0,2.0,28.0,922.0,872.8,632.44
2016,5,28,10,45,878.5,136.5,2.05,28.5,941.5,904.53,651.25
2016,5,28,11,0,882.0,138.0,2.1,29.0,961.0,933.81,668.4
2016,5,28,11,15,885.0,139.0,2.1,29.0,974.0,959.57,684.09
2016,5,28,11,30,888.0,140.0,2.1,29.0,987.0,982.62,698.08
2016,5,28,11,45,888.0,141.0,2.15,29.5,992.0,999.97,707.68
2016,5,28,12,0,888.0,142.0,2.2,30.0,997.0,1014.35,715.51
2016,5,28,12,15,887.5,142.0,2.25,30.0,994.5,1024.21,722.07
2016,5,28,12,30,887.0,142.0,2.3,30.0,992.0,1030.98,726.85
2016,5,28,12,45,874.5,148.5,2.4,30.0,979.0,1029.11,726.94
2016,5,28,13,0,862.0,155.0,2.5,30.0,966.0,1024.14,725.23
2016,5,28,13,15,857.5,154.0,2.55,30.0,949.0,1016.59,721.5
2016,5,28,13,30,853.0,153.0,2.6,30.0,932.0,1012.17,719.86
2016,5,28,13,45,845.5,152.5,2.7,30.0,907.0,996.14,711.37
2016,5,28,14,0,838.0,152.0,2.8,30.0,882.0,977.25,701.14
2016,5,28,14,15,829.5,150.0,2.85,29.5,851.5,953.1,688.48
2016,5,28,14,30,821.0,148.0,2.9,29.0,821.0,926.4,674.08
2016,5,28,14,45,808.5,146.0,3.0,29.0,784.0,893.69,654.6
2016,5,28,15,0,796.0,144.0,3.1,29.0,747.0,858.96,633.58
2016,5,28,15,15,704.0,167.0,3.15,28.5,679.0,784.92,586.38
2016,5,28,15,30,612.0,190.0,3.2,28.0,611.0,711.36,537.11
2016,5,28,15,45,600.5,177.0,3.25,28.0,567.0,666.62,506.99
2016,5,28,16,0,589.0,164.0,3.3,28.0,523.0,621.02,475.45
2016,5,28,16,15,636.5,141.5,3.3,27.0,500.0,605.68,467.73
2016,5,28,16,30,684.0,119.0,3.3,26.0,477.0,584.58,454.98
2016,5,28,16,45,655.5,112.5,3.3,25.5,427.0,528.94,413.93
2016,5,28,17,0,627.0,106.0,3.3,25.0,377.0,474.61,372.78
2016,5,28,17,15,585.5,99.0,3.05,24.0,326.5,414.72,326.3
2016,5,28,17,30,544.0,92.0,2.8,23.0,276.0,358.0,280.89
2016,5,28,17,45,491.0,82.5,2.6,22.0,227.5,297.43,231.3
2016,5,28,18,0,438.0,73.0,2.4,21.0,179.0,240.37,183.37
2016,5,28,18,15,359.0,61.5,2.1,20.0,134.5,180.62,133.17
2016,5,28,18,30,280.0,50.0,1.8,19.0,90.0,129.27,90.11
2016,5,28,18,45,179.0,34.5,1.55,18.0,56.0,77.85,47.75
2016,5,28,19,0,78.0,19.0,1.3,17.0,22.0,31.88,0.0
2016,5,28,19,15,39.0,9.5,1.3,16.5,11.0,12.83,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.0,4.0,2.1,11.5,4.0,0.0,0.0
2016,5,29,5,0,22.0,8.0,2.2,12.0,8.0,7.86,0.0
2016,5,29,5,15,132.5,23.0,2.25,12.5,37.0,17.88,4.29
2016,5,29,5,30,243.0,38.0,2.3,13.0,66.0,29.13,19.21
2016,5,29,5,45,336.0,49.5,2.4,14.0,108.0,37.03,26.92
2016,5,29,6,0,429.0,61.0,2.5,15.0,150.0,44.53,33.87
2016,5,29,6,15,491.5,69.5,2.45,15.5,198.5,66.25,40.15
2016,5,29,6,30,554.0,78.0,2.4,16.0,247.0,107.0,62.72
2016,5,29,6,45,600.0,84.0,2.35,16.5,298.0,150.3,94.08
2016,5,29,7,0,646.0,90.0,2.3,17.0,349.0,198.75,133.52
2016,5,29,7,15,679.0,95.0,2.25,17.5,400.0,248.07,176.01
2016,5,29,7,30,712.0,100.0,2.2,18.0,451.0,300.77,221.62
2016,5,29,7,45,737.5,104.0,2.15,19.0,500.5,353.06,266.07
2016,5,29,8,0,763.0,108.0,2.1,20.0,550.0,409.83,312.69
2016,5,29,8,15,782.0,111.5,2.1,20.5,597.0,462.43,355.49
2016,5,29,8,30,801.0,115.0,2.1,21.0,644.0,516.01,397.68
2016,5,29,8,45,815.5,117.5,2.1,21.5,687.5,566.86,436.53
2016,5,29,9,0,830.0,120.0,2.1,22.0,731.0,617.73,474.17
2016,5,29,9,15,841.5,122.5,2.15,22.5,769.0,666.44,509.37
2016,5,29,9,30,853.0,125.0,2.2,23.0,807.0,714.96,543.47
2016,5,29,9,45,862.5,126.0,2.3,23.5,840.5,758.64,572.19
2016,5,29,10,0,872.0,127.0,2.4,24.0,874.0,800.93,599.55
2016,5,29,10,15,878.0,128.5,2.45,24.5,900.5,839.29,623.59
2016,5,29,10,30,884.0,130.0,2.5,25.0,927.0,875.63,646.05
2016,5,29,10,45,887.5,131.5,2.65,25.5,946.0,907.6,666.23
2016,5,29,11,0,891.0,133.0,2.8,26.0,965.0,937.1,684.72
2016,5,29,11,15,893.5,134.0,2.85,26.0,977.5,962.59,701.13
2016,5,29,11,30,896.0,135.0,2.9,26.0,990.0,985.33,715.8
2016,5,29,11,45,895.0,136.5,2.95,26.0,994.5,1002.33,726.82
2016,5,29,12,0,894.0,138.0,3.0,26.0,999.0,1016.31,736.02
2016,5,29,12,15,894.0,138.0,3.0,26.0,997.0,1026.72,742.62
2016,5,29,12,30,894.0,138.0,3.0,26.0,995.0,1034.03,747.35
2016,5,29,12,45,881.5,144.5,3.05,26.5,982.5,1032.2,745.31
2016,5,29,13,0,869.0,151.0,3.1,27.0,970.0,1027.24,741.45
2016,5,29,13,15,865.5,150.0,3.15,27.0,953.0,1020.67,738.16
2016,5,29,13,30,862.0,149.0,3.2,27.0,936.0,1011.02,732.97
2016,5,29,13,45,856.0,147.5,3.25,27.0,912.5,995.38,723.99
2016,5,29,14,0,850.0,146.0,3.3,27.0,889.0,982.74,717.07
2016,5,29,14,15,842.5,144.5,3.3,26.5,858.5,959.88,704.5
2016,5,29,14,30,835.0,143.0,3.3,26.0,828.0,934.39,690.21
2016,5,29,14,45,826.0,139.5,3.3,26.0,792.0,902.94,670.51
2016,5,29,15,0,817.0,136.0,3.3,26.0,756.0,869.24,649.23
2016,5,29,15,15,803.0,133.0,3.25,25.5,715.0,829.79,624.81
2016,5,29,15,30,789.0,130.0,3.2,25.0,674.0,788.79,599.05
2016,5,29,15,45,774.5,125.5,3.15,25.0,629.0,744.49,569.48
2016,5,29,16,0,760.0,121.0,3.1,25.0,584.0,699.14,538.83
2016,5,29,16,15,737.0,116.5,3.05,24.5,535.0,649.04,504.33
2016,5,29,16,30,714.0,112.0,3.0,24.0,486.0,597.13,467.08
2016,5,29,16,45,687.0,106.0,2.95,23.5,436.0,541.63,426.08
2016,5,29,17,0,660.0,100.0,2.9,23.0,386.0,487.25,384.69
2016,5,29,17,15,619.5,93.5,2.75,22.0,335.0,426.84,337.79
2016,5,29,17,30,579.0,87.0,2.6,21.0,284.0,369.46,291.73
2016,5,29,17,45,525.5,79.0,2.5,20.5,234.5,308.49,241.08
2016,5,29,18,0,472.0,71.0,2.4,20.0,185.0,252.47,193.29
2016,5,29,18,15,390.5,60.0,2.25,19.0,140.0,188.94,139.81
2016,5,29,18,30,309.0,49.0,2.1,18.0,95.0,135.71,94.92
2016,5,29,18,45,198.0,34.5,2.0,17.0,59.5,81.72,50.59
2016,5,29,19,0,87.0,20.0,1.9,16.0,24.0,34.45,0.0
2016,5,29,19,15,43.5,10.0,2.0,15.5,12.0,13.79,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,16.0,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,32.0,9.0,1.5,11.0,10.0,8.85,0.0
2016,5,30,5,15,154.5,23.0,1.65,11.5,39.5,17.87,4.72
2016,5,30,5,30,277.0,37.0,1.8,12.0,69.0,28.29,18.63
2016,5,30,5,45,370.5,47.5,1.95,13.0,112.0,35.47,25.69
2016,5,30,6,0,464.0,58.0,2.1,14.0,155.0,41.72,31.54
2016,5,30,6,15,526.0,65.5,2.05,14.5,204.0,64.09,37.59
2016,5,30,6,30,588.0,73.0,2.0,15.0,253.0,105.81,60.54
2016,5,30,6,45,632.0,78.5,2.0,16.0,304.0,150.25,92.79
2016,5,30,7,0,676.0,84.0,2.0,17.0,355.0,199.59,132.94
2016,5,30,7,15,708.0,89.0,2.0,17.5,406.5,250.25,176.7
2016,5,30,7,30,740.0,94.0,2.0,18.0,458.0,306.82,225.53
2016,5,30,7,45,764.0,97.5,2.0,19.0,508.0,359.3,270.25
2016,5,30,8,0,788.0,101.0,2.0,20.0,558.0,413.74,315.26
2016,5,30,8,15,806.5,104.0,2.0,20.5,605.5,466.88,358.52
2016,5,30,8,30,825.0,107.0,2.0,21.0,653.0,520.91,401.05
2016,5,30,8,45,838.5,110.0,2.05,22.0,696.5,572.77,439.95
2016,5,30,9,0,852.0,113.0,2.1,23.0,740.0,626.05,478.46
2016,5,30,9,15,863.0,115.0,2.1,23.5,778.5,674.5,513.02
2016,5,30,9,30,874.0,117.0,2.1,24.0,817.0,722.09,545.73
2016,5,30,9,45,880.5,119.5,2.15,25.0,849.5,765.77,572.66
2016,5,30,10,0,887.0,122.0,2.2,26.0,882.0,807.81,598.02
2016,5,30,10,15,892.5,123.5,2.25,26.5,908.5,846.26,621.77
2016,5,30,10,30,898.0,125.0,2.3,27.0,935.0,882.63,643.92
2016,5,30,10,45,902.5,126.0,2.35,27.5,954.5,915.4,663.53
2016,5,30,11,0,907.0,127.0,2.4,28.0,974.0,945.7,681.44
2016,5,30,11,15,909.0,127.5,2.4,28.0,986.0,970.6,696.71
2016,5,30,11,30,911.0,128.0,2.4,28.0,998.0,992.67,710.22
2016,5,30,11,45,911.5,128.5,2.45,28.5,1003.0,1010.38,720.09
2016,5,30,12,0,912.0,129.0,2.5,29.0,1008.0,1025.04,728.12
2016,5,30,12,15,911.0,129.0,2.5,29.0,1005.5,1034.62,734.0
2016,5,30,12,30,910.0,129.0,2.5,29.0,1003.0,1041.02,738.04
2016,5,30,12,45,904.5,131.0,2.55,29.5,991.5,1041.72,737.69
2016,5,30,13,0,899.0,133.0,2.6,30.0,980.0,1039.2,735.49
2016,5,30,13,15,895.0,132.0,2.65,30.0,963.0,1031.94,731.92
2016,5,30,13,30,891.0,131.0,2.7,30.0,946.0,1021.5,726.48
2016,5,30,13,45,886.5,129.0,2.8,30.5,922.0,1006.43,717.2
2016,5,30,14,0,882.0,127.0,2.9,31.0,898.0,988.33,706.06
2016,5,30,14,15,874.5,125.5,2.95,30.5,867.0,964.98,693.99
2016,5,30,14,30,867.0,124.0,3.0,30.0,836.0,938.94,680.12
2016,5,30,14,45,858.5,121.0,3.1,30.0,800.0,907.88,661.83
2016,5,30,15,0,850.0,118.0,3.2,30.0,764.0,874.48,641.82
2016,5,30,15,15,837.0,115.5,3.25,29.5,722.5,840.15,621.92
2016,5,30,15,30,824.0,113.0,3.3,29.0,681.0,799.42,597.35
2016,5,30,15,45,809.0,109.0,3.4,29.0,635.5,754.06,568.23
2016,5,30,16,0,794.0,105.0,3.5,29.0,590.0,707.62,537.87
2016,5,30,16,15,773.0,101.5,3.45,28.0,541.5,656.71,505.13
2016,5,30,16,30,752.0,98.0,3.4,27.0,493.0,605.73,469.83
2016,5,30,16,45,726.0,92.5,3.4,26.5,442.5,551.12,429.88
2016,5,30,17,0,700.0,87.0,3.4,26.0,392.0,496.09,388.37
2016,5,30,17,15,662.0,82.0,3.15,25.0,341.0,436.74,342.4
2016,5,30,17,30,624.0,77.0,2.9,24.0,290.0,380.12,297.06
2016,5,30,17,45,573.5,70.0,2.7,23.0,240.5,319.22,247.12
2016,5,30,18,0,523.0,63.0,2.5,22.0,191.0,262.93,199.53
2016,5,30,18,15,444.5,54.0,2.2,21.0,145.0,200.9,147.13
2016,5,30,18,30,366.0,45.0,1.9,20.0,99.0,147.02,101.5
2016,5,30,18,45,249.0,32.5,1.6,19.0,63.0,89.65,54.69
2016,5,30,19,0,132.0,20.0,1.3,18.0,27.0,42.63,2.35
2016,5,30,19,15,66.0,10.0,1.3,17.5,13.5,15.92,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,17.5,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,35.0,9.0,1.6,13.0,10.0,8.85,0.0
2016,5,31,5,15,160.5,23.0,1.7,13.5,40.0,17.85,4.95
2016,5,31,5,30,286.0,37.0,1.8,14.0,70.0,28.73,18.85
2016,5,31,5,45,379.0,47.0,1.95,14.5,113.0,34.94,25.07
2016,5,31,6,0,472.0,57.0,2.1,15.0,156.0,40.76,30.56
2016,5,31,6,15,533.0,64.5,2.0,15.5,205.0,63.71,36.82
2016,5,31,6,30,594.0,72.0,1.9,16.0,254.0,105.72,59.93
2016,5,31,6,45,638.0,77.0,1.85,17.0,305.0,150.04,91.97
2016,5,31,7,0,682.0,82.0,1.8,18.0,356.0,199.25,131.87
2016,5,31,7,15,713.5,86.5,1.75,19.0,407.5,249.63,174.88
2016,5,31,7,30,745.0,91.0,1.7,20.0,459.0,305.76,222.55
2016,5,31,7,45,768.5,94.5,1.7,21.0,508.5,358.29,266.87
2016,5,31,8,0,792.0,98.0,1.7,22.0,558.0,412.72,311.38
2016,5,31,8,15,810.0,101.5,1.7,22.5,605.5,466.26,354.43
2016,5,31,8,30,828.0,105.0,1.7,23.0,653.0,520.64,396.66
2016,5,31,8,45,841.5,107.5,1.75,24.0,696.0,572.14,434.82
2016,5,31,9,0,855.0,110.0,1.8,25.0,739.0,625.11,472.61
2016,5,31,9,15,865.5,112.0,1.85,25.5,777.5,673.32,506.83
2016,5,31,9,30,876.0,114.0,1.9,26.0,816.0,720.64,539.15
2016,5,31,9,45,887.0,114.0,1.95,27.0,850.0,765.33,566.44
2016,5,31,10,0,898.0,114.0,2.0,28.0,884.0,808.69,592.33
2016,5,31,10,15,904.0,115.0,2.1,28.5,910.5,847.41,616.37
2016,5,31,10,30,910.0,116.0,2.2,29.0,937.0,884.06,638.88
2016,5,31,10,45,914.0,117.5,2.3,29.5,956.5,917.19,658.95
2016,5,31,11,0,918.0,119.0,2.4,30.0,976.0,947.81,677.32
2016,5,31,11,15,920.5,119.5,2.4,30.0,989.0,973.4,692.9
2016,5,31,11,30,923.0,120.0,2.4,30.0,1002.0,996.16,706.72
2016,5,31,11,45,924.0,120.0,2.45,30.5,1007.5,1014.03,716.58
2016,5,31,12,0,925.0,120.0,2.5,31.0,1013.0,1028.83,724.59
2016,5,31,12,15,925.0,120.0,2.5,31.5,1010.5,1039.51,729.62
2016,5,31,12,30,925.0,120.0,2.5,32.0,1008.0,1046.97,732.77
2016,5,31,12,45,925.5,118.0,2.5,32.5,999.5,1049.64,733.09
2016,5,31,13,0,926.0,116.0,2.5,33.0,991.0,1049.0,731.52
2016,5,31,13,15,923.0,115.5,2.55,33.0,974.0,1043.07,728.85
2016,5,31,13,30,920.0,115.0,2.6,33.0,957.0,1033.88,724.3
2016,5,31,13,45,915.5,114.0,2.7,33.0,933.5,1019.48,717.08
2016,5,31,14,0,911.0,113.0,2.8,33.0,910.0,1001.97,707.95
2016,5,31,14,15,904.5,111.5,2.8,33.0,879.5,979.02,694.55
2016,5,31,14,30,898.0,110.0,2.8,33.0,849.0,953.26,679.41
2016,5,31,14,45,889.0,108.0,2.85,33.0,812.5,922.03,661.11
2016,5,31,15,0,880.0,106.0,2.9,33.0,776.0,888.41,641.14
2016,5,31,15,15,868.5,104.0,2.9,32.5,735.0,850.48,619.1
2016,5,31,15,30,857.0,102.0,2.9,32.0,694.0,810.7,595.53
2016,5,31,15,45,841.0,99.5,2.95,31.5,648.0,769.09,570.61
2016,5,31,16,0,825.0,97.0,3.0,31.0,602.0,722.37,541.66
2016,5,31,16,15,805.5,94.0,2.9,30.5,553.5,671.85,508.79
2016,5,31,16,30,786.0,91.0,2.8,30.0,505.0,621.06,473.63
2016,5,31,16,45,759.0,87.0,2.75,29.5,454.0,564.62,433.12
2016,5,31,17,0,732.0,83.0,2.7,29.0,403.0,509.16,392.04
2016,5,31,17,15,695.5,78.0,2.45,27.5,351.0,450.2,347.88
2016,5,31,17,30,659.0,73.0,2.2,26.0,299.0,392.62,303.1
2016,5,31,17,45,607.0,67.0,1.95,25.0,248.5,330.41,252.7
2016,5,31,18,0,555.0,61.0,1.7,24.0,198.0,272.92,204.66
2016,5,31,18,15,476.5,52.5,1.5,22.5,151.0,209.68,152.18
2016,5,31,18,30,398.0,44.0,1.3,21.0,104.0,154.56,106.03
2016,5,31,18,45,277.5,32.5,1.15,20.0,66.5,96.47,58.91
2016,5,31,19,0,157.0,21.0,1.0,19.0,29.0,47.68,6.04
2016,5,31,19,15,78.5,10.5,1.05,18.5,14.5,17.67,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,20.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,41.0,10.0,2.8,13.0,11.0,9.83,0.0
2016,6,1,5,15,173.0,24.0,2.9,13.5,42.0,18.66,5.7
2016,6,1,5,30,305.0,38.0,3.0,14.0,73.0,29.67,19.66
2016,6,1,5,45,397.5,48.0,3.2,15.0,117.5,35.84,25.79
2016,6,1,6,0,490.0,58.0,3.4,16.0,162.0,41.62,31.18
2016,6,1,6,15,552.0,65.5,3.4,16.5,211.5,65.44,37.57
2016,6,1,6,30,614.0,73.0,3.4,17.0,261.0,108.55,61.27
2016,6,1,6,45,659.0,78.0,3.4,17.5,313.5,154.07,94.39
2016,6,1,7,0,704.0,83.0,3.4,18.0,366.0,204.6,135.82
2016,6,1,7,15,735.0,87.5,3.35,18.5,418.0,256.03,180.51
2016,6,1,7,30,766.0,92.0,3.3,19.0,470.0,313.18,230.18
2016,6,1,7,45,790.5,95.5,3.3,20.0,521.0,367.17,276.49
2016,6,1,8,0,815.0,99.0,3.3,21.0,572.0,423.14,323.14
2016,6,1,8,15,832.5,102.0,3.25,21.5,620.0,477.15,367.5
2016,6,1,8,30,850.0,105.0,3.2,22.0,668.0,531.91,410.98
2016,6,1,8,45,864.0,107.5,3.2,23.0,712.0,586.69,452.27
2016,6,1,9,0,878.0,110.0,3.2,24.0,756.0,639.06,490.38
2016,6,1,9,15,888.5,112.0,3.2,24.5,795.0,688.3,525.97
2016,6,1,9,30,899.0,114.0,3.2,25.0,834.0,736.6,559.41
2016,6,1,9,45,909.5,114.0,3.2,25.5,868.5,781.84,588.57
2016,6,1,10,0,920.0,114.0,3.2,26.0,903.0,825.67,616.33
2016,6,1,10,15,925.5,115.5,3.2,26.5,930.0,865.26,640.82
2016,6,1,10,30,931.0,117.0,3.2,27.0,957.0,902.68,663.57
2016,6,1,10,45,933.5,119.0,3.25,27.5,976.5,935.62,683.46
2016,6,1,11,0,936.0,121.0,3.3,28.0,996.0,965.91,701.5
2016,6,1,11,15,938.0,121.5,3.35,28.0,1008.5,991.5,717.84
2016,6,1,11,30,940.0,122.0,3.4,28.0,1021.0,1014.17,732.34
2016,6,1,11,45,939.0,123.5,3.5,28.5,1025.5,1031.92,742.64
2016,6,1,12,0,938.0,125.0,3.6,29.0,1030.0,1046.51,750.99
2016,6,1,12,15,937.5,125.0,3.65,29.0,1028.0,1056.88,757.89
2016,6,1,12,30,937.0,125.0,3.7,29.0,1026.0,1064.0,762.84
2016,6,1,12,45,921.5,133.0,3.75,29.0,1011.5,1060.88,761.4
2016,6,1,13,0,906.0,141.0,3.8,29.0,997.0,1054.5,758.05
2016,6,1,13,15,902.0,140.5,3.8,29.0,980.0,1047.85,754.31
2016,6,1,13,30,898.0,140.0,3.8,29.0,963.0,1038.01,748.62
2016,6,1,13,45,889.5,140.0,3.8,29.0,937.5,1021.15,738.51
2016,6,1,14,0,881.0,140.0,3.8,29.0,912.0,1001.36,726.62
2016,6,1,14,15,737.5,202.5,3.75,29.0,833.5,925.81,677.7
2016,6,1,14,30,594.0,265.0,3.7,29.0,755.0,842.69,621.09
2016,6,1,14,45,717.5,199.5,3.7,29.0,765.5,872.84,645.25
2016,6,1,15,0,841.0,134.0,3.7,29.0,776.0,889.4,657.43
2016,6,1,15,15,827.5,131.5,3.65,28.5,734.0,850.3,633.24
2016,6,1,15,30,814.0,129.0,3.6,28.0,692.0,809.56,608.01
2016,6,1,15,45,796.0,125.5,3.55,27.5,645.5,762.82,578.25
2016,6,1,16,0,778.0,122.0,3.5,27.0,599.0,715.24,547.42
2016,6,1,16,15,755.5,117.5,3.35,26.5,550.0,664.85,512.83
