Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,733.0,113.0,3.2,26.0,501.0,612.54,475.33
2016,6,1,16,45,487.0,142.5,3.1,25.5,389.5,457.74,358.17
2016,6,1,17,0,241.0,172.0,3.0,25.0,278.0,322.2,252.53
2016,6,1,17,15,216.5,156.0,2.8,24.0,242.0,280.98,221.09
2016,6,1,17,30,192.0,140.0,2.6,23.0,206.0,237.36,186.73
2016,6,1,17,45,175.5,118.5,2.45,22.0,171.0,198.21,155.14
2016,6,1,18,0,159.0,97.0,2.3,21.0,136.0,160.55,123.97
2016,6,1,18,15,131.0,76.5,2.05,20.0,104.0,122.06,91.73
2016,6,1,18,30,103.0,56.0,1.8,19.0,72.0,86.38,61.7
2016,6,1,18,45,55.0,38.0,1.6,18.0,46.0,52.41,33.62
2016,6,1,19,0,7.0,20.0,1.4,17.0,20.0,20.98,1.8
2016,6,1,19,15,3.5,10.0,1.4,16.5,10.0,10.16,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,24.5,5.0,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,49.0,10.0,1.6,11.0,12.0,9.83,0.0
2016,6,2,5,15,183.5,24.0,1.75,11.5,43.5,18.65,6.04
2016,6,2,5,30,318.0,38.0,1.9,12.0,75.0,29.61,19.84
2016,6,2,5,45,413.0,47.5,2.1,13.0,120.0,35.32,25.59
2016,6,2,6,0,508.0,57.0,2.3,14.0,165.0,40.69,30.63
2016,6,2,6,15,569.5,64.0,2.2,14.5,215.0,64.91,36.95
2016,6,2,6,30,631.0,71.0,2.1,15.0,265.0,108.49,60.94
2016,6,2,6,45,675.0,76.0,2.05,16.0,318.0,154.78,94.66
2016,6,2,7,0,719.0,81.0,2.0,17.0,371.0,205.95,136.45
2016,6,2,7,15,749.5,85.5,1.95,18.0,423.5,260.78,183.42
2016,6,2,7,30,780.0,90.0,1.9,19.0,476.0,315.68,230.54
2016,6,2,7,45,803.5,93.5,1.9,20.0,527.0,370.03,276.65
2016,6,2,8,0,827.0,97.0,1.9,21.0,578.0,426.23,322.84
2016,6,2,8,15,844.0,100.0,1.85,21.5,626.0,480.59,366.66
2016,6,2,8,30,861.0,103.0,1.8,22.0,674.0,535.64,409.42
2016,6,2,8,45,874.0,105.5,1.8,23.0,718.0,590.41,449.75
2016,6,2,9,0,887.0,108.0,1.8,24.0,762.0,642.61,486.77
2016,6,2,9,15,897.0,110.0,1.8,24.5,801.0,691.9,521.43
2016,6,2,9,30,907.0,112.0,1.8,25.0,840.0,740.19,553.77
2016,6,2,9,45,908.5,117.0,1.8,26.0,871.5,783.84,579.76
2016,6,2,10,0,910.0,122.0,1.8,27.0,903.0,825.42,603.85
2016,6,2,10,15,915.5,123.0,1.85,27.5,929.5,864.2,627.37
2016,6,2,10,30,921.0,124.0,1.9,28.0,956.0,900.85,649.27
2016,6,2,10,45,924.0,125.5,1.95,29.0,975.5,933.48,667.1
2016,6,2,11,0,927.0,127.0,2.0,30.0,995.0,963.51,683.09
2016,6,2,11,15,929.0,127.5,2.0,30.0,1007.5,988.92,698.28
2016,6,2,11,30,931.0,128.0,2.0,30.0,1020.0,1011.45,711.72
2016,6,2,11,45,931.0,129.0,2.05,30.5,1024.5,1029.56,721.63
2016,6,2,12,0,931.0,130.0,2.1,31.0,1029.0,1044.57,729.7
2016,6,2,12,15,930.0,130.0,2.15,31.0,1026.0,1054.44,736.2
2016,6,2,12,30,929.0,130.0,2.2,31.0,1023.0,1061.07,740.88
2016,6,2,12,45,933.0,125.0,2.3,31.5,1014.5,1064.38,742.75
2016,6,2,13,0,937.0,120.0,2.4,32.0,1006.0,1064.31,742.64
2016,6,2,13,15,933.0,119.5,2.4,32.0,988.5,1057.45,738.9
2016,6,2,13,30,929.0,119.0,2.4,32.0,971.0,1047.31,733.31
2016,6,2,13,45,922.5,118.0,2.45,32.5,946.0,1030.96,723.05
2016,6,2,14,0,916.0,117.0,2.5,33.0,921.0,1011.54,711.0
2016,6,2,14,15,908.5,115.5,2.5,32.5,889.5,987.67,698.61
2016,6,2,14,30,901.0,114.0,2.5,32.0,858.0,961.01,684.42
2016,6,2,14,45,891.0,112.5,2.55,32.0,821.0,929.45,666.07
2016,6,2,15,0,881.0,111.0,2.6,32.0,784.0,895.55,646.09
2016,6,2,15,15,868.5,108.5,2.6,31.5,742.0,856.32,623.31
2016,6,2,15,30,856.0,106.0,2.6,31.0,700.0,815.3,599.03
2016,6,2,15,45,839.5,103.5,2.65,31.0,653.5,773.49,572.97
2016,6,2,16,0,823.0,101.0,2.7,31.0,607.0,726.53,542.95
2016,6,2,16,15,802.0,97.5,2.7,30.5,557.5,674.55,509.7
2016,6,2,16,30,781.0,94.0,2.7,30.0,508.0,622.44,474.08
2016,6,2,16,45,753.5,90.0,2.7,29.5,456.5,565.95,433.82
2016,6,2,17,0,726.0,86.0,2.7,29.0,405.0,511.73,393.86
2016,6,2,17,15,689.0,81.0,2.55,27.5,353.0,451.64,349.21
2016,6,2,17,30,652.0,76.0,2.4,26.0,301.0,394.13,304.75
2016,6,2,17,45,599.5,69.5,2.3,25.0,250.5,331.45,254.25
2016,6,2,18,0,547.0,63.0,2.2,24.0,200.0,273.54,206.05
2016,6,2,18,15,470.0,54.5,1.9,22.5,153.5,211.01,153.95
2016,6,2,18,30,393.0,46.0,1.6,21.0,107.0,156.41,108.1
2016,6,2,18,45,277.5,34.0,1.35,20.0,69.0,98.75,61.26
2016,6,2,19,0,162.0,22.0,1.1,19.0,31.0,50.24,11.52
2016,6,2,19,15,81.0,11.0,1.05,18.5,15.5,18.61,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,5.0,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,61.0,10.0,0.8,15.0,12.0,9.83,0.0
2016,6,3,5,15,193.5,23.0,0.9,15.5,43.0,17.87,5.59
2016,6,3,5,30,326.0,36.0,1.0,16.0,74.0,27.6,17.82
2016,6,3,5,45,415.5,45.5,1.1,17.0,118.0,33.42,23.51
2016,6,3,6,0,505.0,55.0,1.2,18.0,162.0,38.86,28.54
2016,6,3,6,15,564.0,62.0,1.15,18.5,211.5,63.16,34.9
2016,6,3,6,30,623.0,69.0,1.1,19.0,261.0,106.21,58.31
2016,6,3,6,45,662.5,74.5,1.1,19.5,312.0,151.84,91.3
2016,6,3,7,0,702.0,80.0,1.1,20.0,363.0,201.85,131.8
2016,6,3,7,15,732.0,84.0,1.05,21.0,414.0,255.1,176.56
2016,6,3,7,30,762.0,88.0,1.0,22.0,465.0,308.42,221.34
2016,6,3,7,45,783.5,92.0,0.95,23.0,515.0,361.52,265.2
2016,6,3,8,0,805.0,96.0,0.9,24.0,565.0,416.29,308.82
2016,6,3,8,15,822.0,98.5,0.85,25.0,611.5,469.02,349.27
2016,6,3,8,30,839.0,101.0,0.8,26.0,658.0,522.46,388.47
2016,6,3,8,45,852.0,103.5,0.8,27.0,701.0,576.15,426.46
2016,6,3,9,0,865.0,106.0,0.8,28.0,744.0,627.29,461.22
2016,6,3,9,15,875.0,108.0,0.85,29.0,782.0,675.55,493.27
2016,6,3,9,30,885.0,110.0,0.9,30.0,820.0,722.87,523.14
2016,6,3,9,45,899.5,107.5,0.95,31.5,854.0,768.07,548.47
2016,6,3,10,0,914.0,105.0,1.0,33.0,888.0,812.17,572.48
2016,6,3,10,15,919.0,106.0,0.95,33.5,914.5,850.61,593.39
2016,6,3,10,30,924.0,107.0,0.9,34.0,941.0,886.86,612.59
2016,6,3,10,45,926.0,108.5,0.9,35.0,960.0,918.64,628.27
2016,6,3,11,0,928.0,110.0,0.9,36.0,979.0,947.76,642.16
2016,6,3,11,15,719.5,247.5,1.0,36.0,926.5,918.2,625.46
2016,6,3,11,30,511.0,385.0,1.1,36.0,874.0,873.44,594.04
2016,6,3,11,45,721.0,249.0,1.2,36.0,943.0,953.62,650.21
2016,6,3,12,0,931.0,113.0,1.3,36.0,1012.0,1027.64,694.63
2016,6,3,12,15,930.0,113.5,1.4,36.0,1010.0,1037.93,701.4
2016,6,3,12,30,929.0,114.0,1.5,36.0,1008.0,1044.99,707.1
2016,6,3,12,45,911.5,123.5,1.6,36.5,993.5,1041.4,705.15
2016,6,3,13,0,894.0,133.0,1.7,37.0,979.0,1034.58,701.44
2016,6,3,13,15,890.0,132.0,1.8,36.5,961.5,1027.48,700.53
2016,6,3,13,30,886.0,131.0,1.9,36.0,944.0,1017.25,697.74
2016,6,3,13,45,879.0,130.5,2.0,36.0,919.5,1001.5,690.17
2016,6,3,14,0,872.0,130.0,2.1,36.0,895.0,982.83,680.82
2016,6,3,14,15,864.0,128.0,2.15,36.0,864.5,958.85,667.63
2016,6,3,14,30,856.0,126.0,2.2,36.0,834.0,932.23,652.78
2016,6,3,14,45,846.0,124.0,2.3,36.0,797.5,901.32,635.57
2016,6,3,15,0,836.0,122.0,2.4,36.0,761.0,872.97,619.8
2016,6,3,15,15,615.5,198.5,2.4,35.5,655.0,745.56,538.5
2016,6,3,15,30,395.0,275.0,2.4,35.0,549.0,616.32,448.76
2016,6,3,15,45,320.0,270.5,2.4,35.0,483.5,539.56,395.89
2016,6,3,16,0,245.0,266.0,2.4,35.0,418.0,467.49,344.82
2016,6,3,16,15,488.0,184.5,2.35,34.5,454.5,547.48,408.05
2016,6,3,16,30,731.0,103.0,2.3,34.0,491.0,601.5,450.41
2016,6,3,16,45,702.0,98.5,2.3,33.5,441.0,545.78,410.79
2016,6,3,17,0,673.0,94.0,2.3,33.0,391.0,491.33,371.5
2016,6,3,17,15,635.0,88.0,2.05,31.5,340.5,432.16,328.15
2016,6,3,17,30,597.0,82.0,1.8,30.0,290.0,375.73,285.26
2016,6,3,17,45,544.0,75.0,1.6,29.0,241.0,315.04,237.32
2016,6,3,18,0,491.0,68.0,1.4,28.0,192.0,259.19,191.9
2016,6,3,18,15,416.0,58.5,1.3,26.5,147.0,199.05,143.19
2016,6,3,18,30,341.0,49.0,1.2,25.0,102.0,145.71,99.62
2016,6,3,18,45,235.5,35.5,1.1,24.0,66.0,91.41,56.38
2016,6,3,19,0,130.0,22.0,1.0,23.0,30.0,45.81,11.83
2016,6,3,19,15,65.0,11.0,0.95,22.5,15.0,17.15,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,19.0,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,19.0,3.0,2.95,0.0
2016,6,4,5,15,0.0,12.0,0.85,19.5,12.0,11.57,1.62
2016,6,4,5,30,0.0,21.0,0.8,20.0,21.0,20.26,11.36
2016,6,4,5,45,0.0,33.5,0.75,21.0,33.5,32.35,22.19
2016,6,4,6,0,0.0,46.0,0.7,22.0,46.0,44.44,32.85
2016,6,4,6,15,0.0,60.5,0.95,22.5,60.5,58.05,42.4
2016,6,4,6,30,0.0,75.0,1.2,23.0,75.0,71.65,53.5
2016,6,4,6,45,0.0,90.5,1.45,23.5,90.5,86.23,65.19
2016,6,4,7,0,0.0,106.0,1.7,24.0,106.0,100.89,76.72
2016,6,4,7,15,62.0,157.5,1.7,24.0,188.5,160.17,121.77
2016,6,4,7,30,124.0,209.0,1.7,24.0,271.0,224.99,171.0
2016,6,4,7,45,154.5,232.0,1.7,24.5,317.0,264.84,201.09
2016,6,4,8,0,185.0,255.0,1.7,25.0,363.0,308.02,233.54
2016,6,4,8,15,350.5,234.0,1.7,25.0,459.0,375.09,284.16
2016,6,4,8,30,516.0,213.0,1.7,25.0,555.0,458.45,347.12
2016,6,4,8,45,357.0,278.0,1.7,25.5,522.5,457.63,344.96
2016,6,4,9,0,198.0,343.0,1.7,26.0,490.0,441.23,330.39
2016,6,4,9,15,155.0,361.5,1.75,26.0,480.0,441.64,330.02
2016,6,4,9,30,112.0,380.0,1.8,26.0,470.0,438.08,326.36
2016,6,4,9,45,108.5,395.5,1.9,26.5,486.0,457.58,339.47
2016,6,4,10,0,105.0,411.0,2.0,27.0,502.0,475.72,351.36
2016,6,4,10,15,72.5,396.5,2.05,27.0,460.5,441.29,325.87
2016,6,4,10,30,40.0,382.0,2.1,27.0,419.0,404.05,298.32
2016,6,4,10,45,53.5,409.0,2.15,27.5,459.0,444.85,327.17
2016,6,4,11,0,67.0,436.0,2.2,28.0,499.0,486.6,355.92
2016,6,4,11,15,183.0,447.5,2.25,28.0,622.5,611.84,446.21
2016,6,4,11,30,299.0,459.0,2.3,28.0,746.0,742.66,536.9
2016,6,4,11,45,349.0,438.0,2.4,28.5,774.5,778.42,560.79
2016,6,4,12,0,399.0,417.0,2.5,29.0,803.0,814.15,585.21
2016,6,4,12,15,341.5,442.0,2.5,29.5,772.0,789.44,565.66
2016,6,4,12,30,284.0,467.0,2.5,30.0,741.0,762.63,545.17
2016,6,4,12,45,174.5,453.0,2.5,30.5,621.0,636.19,457.29
2016,6,4,13,0,65.0,439.0,2.5,31.0,501.0,507.07,365.54
2016,6,4,13,15,261.0,404.5,2.45,31.5,645.5,682.31,491.71
2016,6,4,13,30,457.0,370.0,2.4,32.0,790.0,847.14,603.2
2016,6,4,13,45,447.0,360.5,2.4,32.5,762.5,824.31,586.33
2016,6,4,14,0,437.0,351.0,2.4,33.0,735.0,799.9,570.0
2016,6,4,14,15,632.5,242.5,2.35,33.0,777.5,868.48,621.34
2016,6,4,14,30,828.0,134.0,2.3,33.0,820.0,920.26,655.0
2016,6,4,14,45,822.5,129.5,2.3,33.0,785.5,891.31,637.09
2016,6,4,15,0,817.0,125.0,2.3,33.0,751.0,859.95,618.28
2016,6,4,15,15,804.0,122.5,2.3,32.5,710.5,822.13,596.33
2016,6,4,15,30,791.0,120.0,2.3,32.0,670.0,782.7,573.03
2016,6,4,15,45,777.0,115.5,2.3,32.0,626.0,738.96,545.32
2016,6,4,16,0,763.0,111.0,2.3,32.0,582.0,694.13,516.51
2016,6,4,16,15,741.5,107.5,2.3,31.5,534.5,644.28,484.38
2016,6,4,16,30,720.0,104.0,2.3,31.0,487.0,596.0,451.28
2016,6,4,16,45,693.0,99.0,2.3,30.5,438.0,541.46,412.68
2016,6,4,17,0,666.0,94.0,2.3,30.0,389.0,488.03,373.64
2016,6,4,17,15,629.0,88.0,2.25,29.0,339.0,429.71,330.19
2016,6,4,17,30,592.0,82.0,2.2,28.0,289.0,374.05,287.17
2016,6,4,17,45,542.0,74.5,2.15,27.0,240.5,314.29,239.6
2016,6,4,18,0,492.0,67.0,2.1,26.0,192.0,259.1,194.22
2016,6,4,18,15,420.0,57.5,2.0,24.5,147.5,199.78,145.42
2016,6,4,18,30,348.0,48.0,1.9,23.0,103.0,147.9,102.31
2016,6,4,18,45,245.5,35.0,1.85,22.0,67.0,93.13,58.1
2016,6,4,19,0,143.0,22.0,1.8,21.0,31.0,48.08,14.25
2016,6,4,19,15,71.5,11.0,1.95,20.0,15.5,17.88,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,30.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,61.0,10.0,1.6,13.0,12.0,9.83,0.0
2016,6,5,5,15,181.0,23.5,1.7,13.5,42.5,18.19,6.18
2016,6,5,5,30,301.0,37.0,1.8,14.0,73.0,28.49,18.75
2016,6,5,5,45,388.5,47.0,1.95,15.0,116.0,34.73,24.86
2016,6,5,6,0,476.0,57.0,2.1,16.0,159.0,40.56,30.27
2016,6,5,6,15,535.0,64.5,2.1,16.5,207.5,64.54,36.9
2016,6,5,6,30,594.0,72.0,2.1,17.0,256.0,106.42,60.15
2016,6,5,6,45,333.0,116.0,2.1,18.0,222.5,141.47,97.77
2016,6,5,7,0,72.0,160.0,2.1,19.0,189.0,158.35,122.26
2016,6,5,7,15,62.5,178.5,2.05,19.5,206.5,177.89,138.13
2016,6,5,7,30,53.0,197.0,2.0,20.0,224.0,196.46,152.87
2016,6,5,7,45,100.0,226.5,2.0,21.0,283.5,243.67,188.52
2016,6,5,8,0,147.0,256.0,2.0,22.0,343.0,293.28,225.72
2016,6,5,8,15,484.5,181.5,2.0,22.5,498.0,387.33,297.13
2016,6,5,8,30,822.0,107.0,2.0,23.0,653.0,519.11,397.12
2016,6,5,8,45,835.5,110.0,2.05,24.0,696.0,570.69,435.01
2016,6,5,9,0,849.0,113.0,2.1,25.0,739.0,623.77,473.06
2016,6,5,9,15,859.5,114.5,2.2,25.5,777.0,671.19,507.21
2016,6,5,9,30,870.0,116.0,2.3,26.0,815.0,717.74,539.66
2016,6,5,9,45,885.0,114.0,2.45,26.5,849.5,763.2,569.48
2016,6,5,10,0,900.0,112.0,2.6,27.0,884.0,807.65,598.27
2016,6,5,10,15,905.5,113.0,2.7,27.0,910.5,846.03,623.61
2016,6,5,10,30,911.0,114.0,2.8,27.0,937.0,882.3,647.47
2016,6,5,10,45,913.5,115.5,2.9,27.5,956.0,914.17,667.03
2016,6,5,11,0,916.0,117.0,3.0,28.0,975.0,943.46,684.83
2016,6,5,11,15,918.5,117.5,3.05,28.0,988.0,969.06,701.2
2016,6,5,11,30,921.0,118.0,3.1,28.0,1001.0,991.85,715.79
2016,6,5,11,45,921.0,119.0,3.15,28.5,1006.0,1009.8,725.89
2016,6,5,12,0,921.0,120.0,3.2,29.0,1011.0,1024.7,734.1
2016,6,5,12,15,921.0,120.0,3.25,29.0,1009.0,1035.47,741.25
2016,6,5,12,30,921.0,120.0,3.3,29.0,1007.0,1043.07,746.51
2016,6,5,12,45,912.5,124.0,3.35,29.0,995.5,1042.97,747.02
2016,6,5,13,0,904.0,128.0,3.4,29.0,984.0,1039.66,745.64
2016,6,5,13,15,901.0,127.0,3.4,29.0,968.0,1033.58,742.24
2016,6,5,13,30,898.0,126.0,3.4,29.0,952.0,1024.31,736.92
2016,6,5,13,45,894.0,124.5,3.4,29.0,928.5,1010.41,728.74
2016,6,5,14,0,890.0,123.0,3.4,29.0,905.0,993.45,718.7
2016,6,5,14,15,883.0,121.5,3.4,29.0,875.0,970.68,704.95
2016,6,5,14,30,876.0,120.0,3.4,29.0,845.0,945.18,689.46
2016,6,5,14,45,867.5,117.5,3.4,29.0,809.5,914.69,670.65
2016,6,5,15,0,859.0,115.0,3.4,29.0,774.0,881.83,650.21
2016,6,5,15,15,847.0,112.5,3.35,28.5,733.5,843.84,627.15
2016,6,5,15,30,835.0,110.0,3.3,28.0,693.0,808.25,605.5
2016,6,5,15,45,820.5,107.0,3.3,27.5,648.0,764.22,577.93
2016,6,5,16,0,806.0,104.0,3.3,27.0,603.0,719.03,549.11
2016,6,5,16,15,785.5,100.5,3.25,26.5,554.5,668.18,515.47
2016,6,5,16,30,765.0,97.0,3.2,26.0,506.0,617.18,479.46
2016,6,5,16,45,739.5,92.5,3.15,25.5,455.5,562.15,439.21
2016,6,5,17,0,714.0,88.0,3.1,25.0,405.0,509.27,399.3
2016,6,5,17,15,678.0,82.5,2.95,24.0,353.5,449.72,353.54
2016,6,5,17,30,642.0,77.0,2.8,23.0,302.0,392.67,308.14
2016,6,5,17,45,593.0,70.5,2.7,22.5,252.5,331.87,257.92
2016,6,5,18,0,544.0,64.0,2.6,22.0,203.0,275.48,209.95
2016,6,5,18,15,470.5,55.0,2.5,21.0,156.5,213.45,157.54
2016,6,5,18,30,397.0,46.0,2.4,20.0,110.0,158.99,111.15
2016,6,5,18,45,288.0,34.5,2.3,19.0,72.0,102.52,64.85
2016,6,5,19,0,179.0,23.0,2.2,18.0,34.0,55.01,18.5
2016,6,5,19,15,89.5,11.5,2.3,17.0,17.0,20.27,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,32.5,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,65.0,10.0,2.9,14.0,12.0,9.83,0.0
2016,6,6,5,15,185.5,23.0,2.95,14.5,42.0,17.77,5.96
2016,6,6,5,30,306.0,36.0,3.0,15.0,72.0,27.49,17.81
2016,6,6,5,45,390.0,45.5,3.05,15.5,114.5,33.31,23.56
2016,6,6,6,0,474.0,55.0,3.1,16.0,157.0,38.75,28.67
2016,6,6,6,15,530.5,62.0,3.05,16.5,204.0,62.27,35.06
2016,6,6,6,30,587.0,69.0,3.0,17.0,251.0,103.24,57.81
2016,6,6,6,45,310.0,110.0,3.0,17.5,207.5,133.17,92.23
2016,6,6,7,0,33.0,151.0,3.0,18.0,164.0,143.4,112.24
2016,6,6,7,15,108.0,179.5,2.95,18.5,231.5,186.79,144.69
2016,6,6,7,30,183.0,208.0,2.9,19.0,299.0,242.01,187.08
2016,6,6,7,45,471.5,153.5,2.9,20.0,420.5,303.3,231.31
2016,6,6,8,0,760.0,99.0,2.9,21.0,542.0,400.33,305.95
2016,6,6,8,15,777.0,102.0,2.95,21.5,587.5,451.16,347.69
2016,6,6,8,30,794.0,105.0,3.0,22.0,633.0,502.76,388.98
2016,6,6,8,45,808.5,107.0,3.05,22.5,674.5,552.57,427.73
2016,6,6,9,0,823.0,109.0,3.1,23.0,716.0,604.08,466.55
2016,6,6,9,15,833.0,111.0,3.1,23.5,753.5,650.43,500.43
2016,6,6,9,30,843.0,113.0,3.1,24.0,791.0,695.93,532.56
2016,6,6,9,45,851.0,114.5,3.15,24.5,822.5,738.42,560.54
2016,6,6,10,0,859.0,116.0,3.2,25.0,854.0,779.48,587.17
2016,6,6,10,15,865.0,117.5,3.25,25.0,880.0,817.29,612.45
2016,6,6,10,30,871.0,119.0,3.3,25.0,906.0,853.15,636.27
2016,6,6,10,45,875.0,120.0,3.35,25.5,925.5,884.67,655.76
2016,6,6,11,0,879.0,121.0,3.4,26.0,945.0,913.81,673.55
2016,6,6,11,15,882.0,121.5,3.4,26.0,957.5,939.02,689.69
2016,6,6,11,30,885.0,122.0,3.4,26.0,970.0,961.55,704.07
2016,6,6,11,45,886.0,122.0,3.45,26.5,975.0,978.89,714.02
2016,6,6,12,0,887.0,122.0,3.5,27.0,980.0,993.32,722.14
2016,6,6,12,15,886.5,122.0,3.5,27.0,978.5,1003.27,728.51
2016,6,6,12,30,886.0,122.0,3.5,27.0,977.0,1010.16,733.02
2016,6,6,12,45,877.0,126.5,3.55,27.0,965.5,1009.99,733.43
2016,6,6,13,0,868.0,131.0,3.6,27.0,954.0,1006.72,731.99
2016,6,6,13,15,865.0,130.0,3.6,27.0,938.0,1000.82,728.62
2016,6,6,13,30,862.0,129.0,3.6,27.0,922.0,991.86,723.37
2016,6,6,13,45,856.0,128.0,3.65,27.0,899.0,976.95,714.66
2016,6,6,14,0,850.0,127.0,3.7,27.0,876.0,959.16,704.13
2016,6,6,14,15,843.0,125.5,3.7,26.5,847.0,937.15,691.91
2016,6,6,14,30,836.0,124.0,3.7,26.0,818.0,912.54,677.91
2016,6,6,14,45,826.5,122.0,3.75,26.0,783.0,882.68,659.25
2016,6,6,15,0,817.0,120.0,3.8,26.0,748.0,855.36,642.26
2016,6,6,15,15,805.0,117.5,3.8,25.5,708.5,818.47,619.49
2016,6,6,15,30,793.0,115.0,3.8,25.0,669.0,779.91,595.31
2016,6,6,15,45,777.0,112.5,3.8,25.0,625.0,736.77,566.41
2016,6,6,16,0,761.0,110.0,3.8,25.0,581.0,692.69,536.49
2016,6,6,16,15,740.5,106.0,3.75,24.0,534.5,643.14,503.74
2016,6,6,16,30,720.0,102.0,3.7,23.0,488.0,595.0,469.75
2016,6,6,16,45,694.0,97.5,3.65,22.5,439.5,541.67,429.89
2016,6,6,17,0,668.0,93.0,3.6,22.0,391.0,489.34,389.65
2016,6,6,17,15,631.5,87.5,3.55,21.0,341.5,431.74,344.73
2016,6,6,17,30,595.0,82.0,3.5,20.0,292.0,376.72,300.31
2016,6,6,17,45,548.0,74.5,3.45,19.5,244.0,318.02,251.08
2016,6,6,18,0,501.0,67.0,3.4,19.0,196.0,263.55,204.12
2016,6,6,18,15,428.5,57.5,3.3,18.0,151.0,203.48,152.72
2016,6,6,18,30,356.0,48.0,3.2,17.0,106.0,150.88,107.45
2016,6,6,18,45,255.0,35.5,3.1,16.5,69.5,96.18,61.95
2016,6,6,19,0,154.0,23.0,3.0,16.0,33.0,51.54,18.79
2016,6,6,19,15,77.0,11.5,3.0,15.5,16.5,19.12,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.0,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,49.0,10.0,2.3,14.0,12.0,9.83,0.0
2016,6,7,5,15,161.0,24.0,2.35,14.0,41.5,18.58,6.61
2016,6,7,5,30,273.0,38.0,2.4,14.0,71.0,28.97,19.17
2016,6,7,5,45,363.5,48.0,2.45,14.5,113.0,35.6,25.68
2016,6,7,6,0,454.0,58.0,2.5,15.0,155.0,41.4,31.14
2016,6,7,6,15,513.0,65.5,2.45,15.5,202.5,64.71,37.65
2016,6,7,6,30,572.0,73.0,2.4,16.0,250.0,105.36,60.39
2016,6,7,6,45,286.0,88.0,2.4,17.0,176.5,111.45,75.42
2016,6,7,7,0,0.0,103.0,2.4,18.0,103.0,98.19,76.39
2016,6,7,7,15,3.5,133.0,2.4,18.5,135.0,126.86,99.39
2016,6,7,7,30,7.0,163.0,2.4,19.0,167.0,156.04,122.36
2016,6,7,7,45,12.0,183.5,2.4,19.5,190.5,177.75,139.01
2016,6,7,8,0,17.0,204.0,2.4,20.0,214.0,200.08,155.99
2016,6,7,8,15,29.0,235.5,2.4,20.5,254.0,233.32,181.31
2016,6,7,8,30,41.0,267.0,2.4,21.0,294.0,270.87,209.62
2016,6,7,8,45,109.5,306.0,2.4,22.0,385.5,346.24,266.42
2016,6,7,9,0,178.0,345.0,2.4,23.0,477.0,430.63,328.51
2016,6,7,9,15,513.5,231.5,2.45,23.5,638.5,552.78,423.34
2016,6,7,9,30,849.0,118.0,2.5,24.0,800.0,704.55,536.64
2016,6,7,9,45,864.0,115.5,2.6,24.5,834.0,748.69,564.89
2016,6,7,10,0,879.0,113.0,2.7,25.0,868.0,791.87,592.94
2016,6,7,10,15,885.0,114.5,2.8,25.5,894.5,830.39,617.5
2016,6,7,10,30,891.0,116.0,2.9,26.0,921.0,866.92,640.53
2016,6,7,10,45,892.0,119.0,3.0,26.5,940.0,898.35,660.01
2016,6,7,11,0,893.0,122.0,3.1,27.0,959.0,927.2,677.7
2016,6,7,11,15,896.0,122.5,3.2,27.0,972.0,952.78,694.56
2016,6,7,11,30,899.0,123.0,3.3,27.0,985.0,975.64,709.7
2016,6,7,11,45,900.5,123.0,3.4,27.0,990.5,993.74,721.82
2016,6,7,12,0,902.0,123.0,3.5,27.0,996.0,1008.9,732.14
2016,6,7,12,15,902.0,123.0,3.55,27.0,994.5,1019.55,739.3
2016,6,7,12,30,902.0,123.0,3.6,27.0,993.0,1027.1,744.58
2016,6,7,12,45,903.0,121.0,3.65,27.0,985.0,1030.47,747.29
2016,6,7,13,0,904.0,119.0,3.7,27.0,977.0,1030.63,748.06
2016,6,7,13,15,901.5,118.5,3.75,26.5,961.0,1025.58,747.06
2016,6,7,13,30,899.0,118.0,3.8,26.0,945.0,1017.36,744.11
2016,6,7,13,45,893.0,118.0,3.85,26.0,921.5,1003.08,735.81
2016,6,7,14,0,887.0,118.0,3.9,26.0,898.0,985.82,725.64
2016,6,7,14,15,880.0,116.5,3.9,25.5,869.0,963.17,713.03
2016,6,7,14,30,873.0,115.0,3.9,25.0,840.0,937.8,698.57
2016,6,7,14,45,860.5,115.0,3.95,24.5,803.5,906.46,680.25
2016,6,7,15,0,848.0,115.0,4.0,24.0,767.0,873.01,660.3
2016,6,7,15,15,836.0,112.5,3.95,23.5,726.5,835.43,636.76
2016,6,7,15,30,824.0,110.0,3.9,23.0,686.0,800.29,614.69
2016,6,7,15,45,806.0,108.0,3.9,22.5,641.0,755.07,585.32
2016,6,7,16,0,788.0,106.0,3.9,22.0,596.0,708.99,554.87
2016,6,7,16,15,767.5,102.5,3.8,21.5,548.0,658.93,520.59
2016,6,7,16,30,747.0,99.0,3.7,21.0,500.0,608.74,483.92
2016,6,7,16,45,716.0,96.0,3.65,20.5,449.5,554.16,442.81
2016,6,7,17,0,685.0,93.0,3.6,20.0,399.0,499.63,400.6
2016,6,7,17,15,648.5,87.5,3.5,19.5,349.0,441.21,354.04
2016,6,7,17,30,612.0,82.0,3.4,19.0,299.0,385.34,308.13
2016,6,7,17,45,554.0,76.5,3.3,18.5,249.0,323.27,256.1
2016,6,7,18,0,496.0,71.0,3.2,18.0,199.0,266.48,207.28
2016,6,7,18,15,422.0,61.5,3.05,17.0,153.5,206.08,155.58
2016,6,7,18,30,348.0,52.0,2.9,16.0,108.0,152.42,109.43
2016,6,7,18,45,238.5,38.5,2.75,15.5,71.0,96.41,63.14
2016,6,7,19,0,129.0,25.0,2.6,15.0,34.0,50.26,19.96
2016,6,7,19,15,64.5,12.5,2.55,14.5,17.0,18.91,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,41.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,82.0,12.0,2.6,13.0,14.0,11.8,0.0
2016,6,8,5,15,209.5,24.5,2.65,13.5,45.5,19.21,7.11
2016,6,8,5,30,337.0,37.0,2.7,14.0,77.0,28.44,18.72
2016,6,8,5,45,426.5,45.5,2.75,14.5,120.5,33.3,23.66
2016,6,8,6,0,516.0,54.0,2.8,15.0,164.0,37.88,28.02
2016,6,8,6,15,258.0,78.0,2.8,15.0,133.0,67.05,45.5
2016,6,8,6,30,0.0,102.0,2.8,15.0,102.0,94.92,74.88
2016,6,8,6,45,5.0,120.0,2.85,15.5,122.0,112.69,89.25
2016,6,8,7,0,10.0,138.0,2.9,16.0,142.0,131.11,103.92
2016,6,8,7,15,14.0,157.0,2.95,16.5,163.5,150.78,119.46
2016,6,8,7,30,18.0,176.0,3.0,17.0,185.0,170.96,135.24
2016,6,8,7,45,175.0,203.5,3.05,17.5,305.0,247.59,193.84
2016,6,8,8,0,332.0,231.0,3.1,18.0,425.0,344.05,268.65
2016,6,8,8,15,402.5,230.0,3.15,18.0,484.5,392.7,307.53
2016,6,8,8,30,473.0,229.0,3.2,18.0,544.0,450.36,353.42
2016,6,8,8,45,668.0,166.0,3.3,18.5,642.0,526.62,414.01
2016,6,8,9,0,863.0,103.0,3.4,19.0,740.0,622.26,488.52
2016,6,8,9,15,873.0,104.5,3.45,19.0,778.0,669.9,524.86
2016,6,8,9,30,883.0,106.0,3.5,19.0,816.0,716.61,559.36
2016,6,8,9,45,881.0,113.5,3.55,19.5,846.0,759.03,587.82
2016,6,8,10,0,879.0,121.0,3.6,20.0,876.0,799.2,614.34
2016,6,8,10,15,885.0,122.0,3.65,20.0,902.5,837.3,640.33
2016,6,8,10,30,891.0,123.0,3.7,20.0,929.0,873.39,664.78
2016,6,8,10,45,892.0,126.0,3.8,20.5,948.0,904.87,684.91
2016,6,8,11,0,893.0,129.0,3.9,21.0,967.0,933.76,703.19
2016,6,8,11,15,895.5,129.5,3.95,21.0,979.5,958.93,719.98
2016,6,8,11,30,898.0,130.0,4.0,21.0,992.0,981.37,734.96
2016,6,8,11,45,896.0,132.5,4.1,21.5,996.5,998.6,745.37
2016,6,8,12,0,894.0,135.0,4.2,22.0,1001.0,1012.81,753.83
2016,6,8,12,15,693.5,266.0,4.25,22.0,937.0,965.55,722.18
2016,6,8,12,30,493.0,397.0,4.3,22.0,873.0,904.4,674.14
2016,6,8,12,45,662.0,284.5,4.35,22.0,917.0,964.81,722.63
2016,6,8,13,0,831.0,172.0,4.4,22.0,961.0,1017.47,759.09
2016,6,8,13,15,826.5,171.0,4.4,22.0,944.5,1010.57,754.52
2016,6,8,13,30,822.0,170.0,4.4,22.0,928.0,1000.7,748.49
2016,6,8,13,45,604.5,273.0,4.4,22.0,822.5,890.32,672.18
2016,6,8,14,0,387.0,376.0,4.4,22.0,717.0,770.84,582.91
2016,6,8,14,15,357.5,374.0,4.35,21.5,680.5,735.27,559.23
2016,6,8,14,30,328.0,372.0,4.3,21.0,644.0,699.51,534.66
2016,6,8,14,45,556.0,261.0,4.25,20.5,699.0,790.1,608.92
2016,6,8,15,0,784.0,150.0,4.2,20.0,754.0,859.1,662.47
2016,6,8,15,15,678.5,179.5,4.1,19.5,682.0,780.73,608.15
2016,6,8,15,30,573.0,209.0,4.0,19.0,610.0,703.14,551.83
2016,6,8,15,45,582.0,188.5,3.95,19.0,573.0,668.47,527.9
2016,6,8,16,0,591.0,168.0,3.9,19.0,536.0,631.37,501.51
2016,6,8,16,15,609.0,146.5,3.85,18.5,499.0,597.16,477.81
2016,6,8,16,30,627.0,125.0,3.8,18.0,462.0,559.8,450.98
2016,6,8,16,45,586.5,121.5,3.75,17.5,412.5,502.67,407.0
2016,6,8,17,0,546.0,118.0,3.7,17.0,363.0,447.96,363.92
2016,6,8,17,15,493.0,116.0,3.6,16.5,316.5,388.63,315.97
2016,6,8,17,30,440.0,114.0,3.5,16.0,270.0,336.74,272.91
2016,6,8,17,45,410.0,99.0,3.45,16.0,226.5,285.27,228.96
2016,6,8,18,0,380.0,84.0,3.4,16.0,183.0,236.48,186.28
2016,6,8,18,15,321.5,70.5,3.3,15.5,141.5,183.18,140.13
2016,6,8,18,30,263.0,57.0,3.2,15.0,100.0,135.99,99.16
2016,6,8,18,45,185.0,41.5,3.1,14.5,66.5,88.83,59.45
2016,6,8,19,0,107.0,26.0,3.0,14.0,33.0,46.19,19.2
2016,6,8,19,15,53.5,13.0,2.95,14.0,16.5,18.34,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.5,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,41.0,12.0,3.1,13.0,13.0,11.8,0.0
2016,6,9,5,15,147.5,27.0,3.2,13.0,42.5,21.07,8.42
2016,6,9,5,30,254.0,42.0,3.3,13.0,72.0,32.24,22.06
2016,6,9,5,45,348.0,52.0,3.45,13.5,114.5,38.84,28.63
2016,6,9,6,0,442.0,62.0,3.6,14.0,157.0,45.02,34.48
2016,6,9,6,15,221.0,59.5,3.6,14.0,107.0,51.29,33.15
2016,6,9,6,30,0.0,57.0,3.6,14.0,57.0,55.08,41.47
2016,6,9,6,45,0.0,68.0,3.6,14.5,68.0,65.73,50.37
2016,6,9,7,0,0.0,79.0,3.6,15.0,79.0,76.26,59.0
2016,6,9,7,15,6.5,124.5,3.55,15.5,128.0,119.95,94.86
2016,6,9,7,30,13.0,170.0,3.5,16.0,177.0,164.1,130.42
2016,6,9,7,45,7.5,170.0,3.5,16.5,174.5,163.9,129.71
2016,6,9,8,0,2.0,170.0,3.5,17.0,172.0,162.82,128.26
2016,6,9,8,15,17.5,214.5,3.45,17.5,226.5,211.75,166.8
2016,6,9,8,30,33.0,259.0,3.4,18.0,281.0,259.53,203.77
2016,6,9,8,45,151.5,295.5,3.4,18.5,406.0,360.13,282.37
2016,6,9,9,0,270.0,332.0,3.4,19.0,531.0,472.61,368.27
2016,6,9,9,15,271.0,349.5,3.4,19.5,559.0,504.28,390.74
2016,6,9,9,30,272.0,367.0,3.4,20.0,587.0,535.67,412.92
2016,6,9,9,45,578.0,243.0,3.4,20.5,733.0,658.05,508.92
2016,6,9,10,0,884.0,119.0,3.4,21.0,879.0,800.88,612.96
2016,6,9,10,15,890.0,120.5,3.4,21.0,905.5,839.63,638.21
2016,6,9,10,30,896.0,122.0,3.4,21.0,932.0,876.38,662.63
2016,6,9,10,45,904.5,120.0,3.45,21.5,953.0,909.76,683.58
2016,6,9,11,0,913.0,118.0,3.5,22.0,974.0,940.9,702.89
2016,6,9,11,15,915.5,118.5,3.5,22.0,986.5,966.53,719.44
2016,6,9,11,30,918.0,119.0,3.5,22.0,999.0,989.36,734.16
2016,6,9,11,45,922.0,117.0,3.55,22.5,1005.5,1008.27,745.24
2016,6,9,12,0,926.0,115.0,3.6,23.0,1012.0,1024.22,754.42
2016,6,9,12,15,925.5,115.0,3.65,23.0,1009.5,1034.67,761.53
2016,6,9,12,30,925.0,115.0,3.7,23.0,1007.0,1041.91,766.68
2016,6,9,12,45,925.0,113.0,3.8,23.0,998.0,1044.4,769.21
2016,6,9,13,0,925.0,111.0,3.9,23.0,989.0,1043.58,769.7
2016,6,9,13,15,921.5,110.5,3.95,23.0,972.5,1037.51,766.51
2016,6,9,13,30,918.0,110.0,4.0,23.0,956.0,1028.2,761.3
2016,6,9,13,45,914.0,108.5,4.1,23.0,932.5,1014.17,753.38
2016,6,9,14,0,910.0,107.0,4.2,23.0,909.0,997.03,743.43
2016,6,9,14,15,903.0,105.5,4.2,22.5,879.0,974.01,730.39
2016,6,9,14,30,896.0,104.0,4.2,22.0,849.0,948.21,715.43
2016,6,9,14,45,886.5,103.0,4.25,21.5,813.0,918.03,697.64
2016,6,9,15,0,877.0,102.0,4.3,21.0,777.0,885.51,678.05
2016,6,9,15,15,865.5,100.0,4.3,20.5,736.5,848.05,654.52
2016,6,9,15,30,854.0,98.0,4.3,20.0,696.0,808.75,629.4
2016,6,9,15,45,836.0,96.5,4.3,20.0,650.5,763.28,598.3
2016,6,9,16,0,818.0,95.0,4.3,20.0,605.0,720.45,568.78
2016,6,9,16,15,798.5,92.0,4.2,19.5,557.0,670.5,534.29
2016,6,9,16,30,779.0,89.0,4.1,19.0,509.0,620.3,497.9
2016,6,9,16,45,752.5,85.5,4.1,18.5,459.0,565.22,456.2
2016,6,9,17,0,726.0,82.0,4.1,18.0,409.0,511.06,413.93
2016,6,9,17,15,691.5,77.5,4.0,17.5,358.0,453.89,367.76
2016,6,9,17,30,657.0,73.0,3.9,17.0,307.0,397.99,321.24
2016,6,9,17,45,605.0,68.0,3.85,16.5,257.0,336.76,269.2
2016,6,9,18,0,553.0,63.0,3.8,16.0,207.0,280.17,219.75
2016,6,9,18,15,483.0,55.0,3.65,15.5,161.0,219.6,166.62
2016,6,9,18,30,413.0,47.0,3.5,15.0,115.0,166.17,119.47
2016,6,9,18,45,303.0,36.0,3.4,14.5,77.0,108.64,71.17
2016,6,9,19,0,193.0,25.0,3.3,14.0,39.0,60.89,26.39
2016,6,9,19,15,96.5,12.5,3.25,13.5,19.5,22.43,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,52.0,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,104.0,11.0,2.8,13.0,14.0,10.81,0.0
2016,6,10,5,15,234.0,22.5,3.05,13.5,46.0,17.26,5.88
2016,6,10,5,30,364.0,34.0,3.3,14.0,78.0,25.56,16.26
2016,6,10,5,45,447.5,42.0,3.55,14.5,121.0,30.14,20.88
2016,6,10,6,0,531.0,50.0,3.8,15.0,164.0,34.44,24.97
2016,6,10,6,15,585.5,56.0,3.85,15.5,212.5,58.86,31.17
2016,6,10,6,30,640.0,62.0,3.9,16.0,261.0,101.62,54.63
2016,6,10,6,45,677.0,67.0,4.0,16.5,311.0,149.9,90.58
2016,6,10,7,0,714.0,72.0,4.1,17.0,361.0,199.34,131.77
2016,6,10,7,15,741.5,75.5,4.1,17.5,411.0,249.01,175.56
2016,6,10,7,30,769.0,79.0,4.1,18.0,461.0,301.42,222.09
2016,6,10,7,45,787.0,83.0,4.15,18.5,509.0,353.43,268.08
2016,6,10,8,0,805.0,87.0,4.2,19.0,557.0,406.74,314.11
2016,6,10,8,15,821.0,90.0,4.2,19.5,603.0,462.06,360.35
2016,6,10,8,30,837.0,93.0,4.2,20.0,649.0,514.95,403.39
2016,6,10,8,45,847.0,96.0,4.2,20.5,690.5,564.83,442.88
2016,6,10,9,0,857.0,99.0,4.2,21.0,732.0,614.25,480.83
2016,6,10,9,15,867.0,101.0,4.2,21.0,770.0,662.06,517.51
2016,6,10,9,30,877.0,103.0,4.2,21.0,808.0,708.96,552.03
2016,6,10,9,45,886.0,103.5,4.2,21.5,840.5,752.59,581.26
2016,6,10,10,0,895.0,104.0,4.2,22.0,873.0,794.78,609.07
2016,6,10,10,15,901.0,105.0,4.2,22.0,899.5,833.39,635.23
2016,6,10,10,30,907.0,106.0,4.2,22.0,926.0,869.96,659.79
2016,6,10,10,45,911.0,107.0,4.25,22.5,946.0,902.58,680.41
2016,6,10,11,0,915.0,108.0,4.3,23.0,966.0,932.73,699.21
2016,6,10,11,15,918.0,108.5,4.3,23.0,979.5,958.84,716.32
2016,6,10,11,30,921.0,109.0,4.3,23.0,993.0,982.17,731.56
2016,6,10,11,45,923.0,109.0,4.35,23.0,999.0,1001.16,744.21
2016,6,10,12,0,925.0,109.0,4.4,23.0,1005.0,1017.14,754.95
2016,6,10,12,15,925.5,109.0,4.4,23.0,1004.5,1028.57,762.46
2016,6,10,12,30,926.0,109.0,4.4,23.0,1004.0,1036.81,767.98
2016,6,10,12,45,908.5,120.0,4.45,23.0,991.0,1034.97,767.22
2016,6,10,13,0,891.0,131.0,4.5,23.0,978.0,1029.93,764.5
2016,6,10,13,15,889.0,130.0,4.5,23.0,962.5,1025.13,761.79
2016,6,10,13,30,887.0,129.0,4.5,23.0,947.0,1017.18,757.09
2016,6,10,13,45,884.0,127.0,4.55,23.0,925.0,1004.1,749.51
2016,6,10,14,0,881.0,125.0,4.6,23.0,903.0,987.98,739.97
2016,6,10,14,15,875.0,123.5,4.6,22.5,874.0,966.56,727.92
2016,6,10,14,30,869.0,122.0,4.6,22.0,845.0,942.4,713.98
2016,6,10,14,45,860.0,120.0,4.6,22.0,810.0,912.38,694.54
2016,6,10,15,0,851.0,118.0,4.6,22.0,775.0,880.06,673.44
2016,6,10,15,15,839.0,116.0,4.55,21.5,734.5,847.51,653.04
2016,6,10,15,30,827.0,114.0,4.5,21.0,694.0,808.54,627.87
2016,6,10,15,45,811.0,111.0,4.45,21.0,649.0,763.8,597.05
2016,6,10,16,0,795.0,108.0,4.4,21.0,604.0,718.03,565.2
2016,6,10,16,15,774.5,104.5,4.3,20.5,556.0,667.77,530.48
2016,6,10,16,30,754.0,101.0,4.2,20.0,508.0,617.35,493.48
2016,6,10,16,45,692.0,98.5,4.15,19.5,444.0,543.92,437.52
2016,6,10,17,0,630.0,96.0,4.1,19.0,380.0,473.34,382.4
2016,6,10,17,15,625.5,89.5,3.95,18.5,342.5,433.2,349.9
2016,6,10,17,30,621.0,83.0,3.8,18.0,305.0,392.51,315.62
2016,6,10,17,45,568.0,76.5,3.65,17.5,255.5,330.92,263.63
2016,6,10,18,0,515.0,70.0,3.5,17.0,206.0,274.11,214.45
2016,6,10,18,15,442.5,61.0,3.3,16.5,160.0,213.54,161.92
2016,6,10,18,30,370.0,52.0,3.1,16.0,114.0,160.35,115.61
2016,6,10,18,45,262.0,39.5,2.9,15.5,76.0,103.21,68.17
2016,6,10,19,0,154.0,27.0,2.7,15.0,38.0,57.32,26.08
2016,6,10,19,15,77.0,13.5,2.7,14.5,19.0,21.45,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,38.0,11.0,0.7,12.0,12.0,10.81,0.0
2016,6,11,5,15,149.0,26.5,0.75,12.5,42.5,20.65,8.24
2016,6,11,5,30,260.0,42.0,0.8,13.0,73.0,32.24,22.13
2016,6,11,5,45,355.5,52.5,0.9,13.5,116.0,39.24,29.04
2016,6,11,6,0,451.0,63.0,1.0,14.0,159.0,45.96,35.36
2016,6,11,6,15,511.5,71.0,1.05,15.0,207.5,69.18,41.69
2016,6,11,6,30,572.0,79.0,1.1,16.0,256.0,110.15,64.37
2016,6,11,6,45,621.0,83.5,1.15,17.0,307.5,153.23,95.13
2016,6,11,7,0,670.0,88.0,1.2,18.0,359.0,201.77,134.0
2016,6,11,7,15,701.5,93.0,1.35,19.0,410.5,251.66,176.38
2016,6,11,7,30,733.0,98.0,1.5,20.0,462.0,304.75,221.59
2016,6,11,7,45,758.0,101.5,1.65,21.0,511.5,359.76,267.81
2016,6,11,8,0,783.0,105.0,1.8,22.0,561.0,414.0,312.37
2016,6,11,8,15,801.0,108.0,1.8,22.5,608.0,466.4,354.57
2016,6,11,8,30,819.0,111.0,1.8,23.0,655.0,519.67,396.04
2016,6,11,8,45,832.0,114.0,1.85,24.0,698.0,570.78,433.95
2016,6,11,9,0,845.0,117.0,1.9,25.0,741.0,621.79,470.46
2016,6,11,9,15,855.5,119.0,1.85,25.5,779.5,671.04,504.85
2016,6,11,9,30,866.0,121.0,1.8,26.0,818.0,717.9,536.52
2016,6,11,9,45,870.5,125.0,1.8,27.0,849.5,761.17,562.44
2016,6,11,10,0,875.0,129.0,1.8,28.0,881.0,802.72,586.67
2016,6,11,10,15,881.0,130.5,1.75,28.0,907.5,841.23,610.35
2016,6,11,10,30,887.0,132.0,1.7,28.0,934.0,877.75,632.47
2016,6,11,10,45,889.0,134.0,1.65,28.5,953.0,909.12,649.75
2016,6,11,11,0,891.0,136.0,1.6,29.0,972.0,937.97,665.22
2016,6,11,11,15,893.0,137.0,1.65,29.0,984.5,963.22,680.94
2016,6,11,11,30,895.0,138.0,1.7,29.0,997.0,985.74,695.02
2016,6,11,11,45,894.5,138.5,1.8,29.5,1001.5,1002.54,704.87
2016,6,11,12,0,894.0,139.0,1.9,30.0,1006.0,1016.36,712.97
2016,6,11,12,15,893.5,139.0,2.05,30.0,1004.0,1026.68,721.03
2016,6,11,12,30,893.0,139.0,2.2,30.0,1002.0,1033.92,727.27
2016,6,11,12,45,898.0,133.5,2.35,30.5,994.5,1038.05,730.18
2016,6,11,13,0,903.0,128.0,2.5,31.0,987.0,1038.94,731.14
2016,6,11,13,15,899.0,127.5,2.55,30.5,970.0,1032.64,729.63
2016,6,11,13,30,895.0,127.0,2.6,30.0,953.0,1023.19,726.28
2016,6,11,13,45,885.0,128.5,2.7,30.0,928.0,1006.8,717.64
2016,6,11,14,0,875.0,130.0,2.8,30.0,903.0,987.57,707.23
2016,6,11,14,15,658.0,227.0,2.8,29.5,797.5,877.9,638.47
2016,6,11,14,30,441.0,324.0,2.8,29.0,692.0,761.77,557.58
2016,6,11,14,45,486.5,291.5,2.85,29.0,681.0,759.57,559.57
