Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,0,532.0,259.0,2.9,29.0,670.0,753.13,557.82
2016,6,11,15,15,563.5,230.5,2.95,28.5,645.0,734.43,548.38
2016,6,11,15,30,595.0,202.0,3.0,28.0,620.0,714.91,538.14
2016,6,11,15,45,682.5,159.0,3.15,27.5,609.0,717.33,544.66
2016,6,11,16,0,770.0,116.0,3.3,27.0,598.0,708.51,541.7
2016,6,11,16,15,599.0,151.5,3.35,26.5,508.5,596.72,460.96
2016,6,11,16,30,428.0,187.0,3.4,26.0,419.0,492.21,382.6
2016,6,11,16,45,527.5,142.0,3.5,25.5,399.5,486.39,381.42
2016,6,11,17,0,627.0,97.0,3.6,25.0,380.0,473.25,373.06
2016,6,11,17,15,614.0,92.0,3.6,24.0,341.5,430.45,339.99
2016,6,11,17,30,601.0,87.0,3.6,23.0,303.0,387.91,305.89
2016,6,11,17,45,552.5,79.5,3.6,22.5,254.0,328.11,256.55
2016,6,11,18,0,504.0,72.0,3.6,22.0,205.0,272.65,209.51
2016,6,11,18,15,435.0,62.0,3.5,21.0,159.5,212.65,158.76
2016,6,11,18,30,366.0,52.0,3.4,20.0,114.0,159.7,113.59
2016,6,11,18,45,268.0,39.0,3.3,19.0,76.5,104.17,67.92
2016,6,11,19,0,170.0,26.0,3.2,18.0,39.0,59.04,26.97
2016,6,11,19,15,85.0,13.0,3.1,17.5,19.5,21.89,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.5,3.35,13.0,6.0,0.0,0.0
2016,6,12,5,0,33.0,11.0,3.5,13.0,12.0,10.81,0.0
2016,6,12,5,15,137.5,26.5,3.65,13.5,41.5,20.64,8.13
2016,6,12,5,30,242.0,42.0,3.8,14.0,71.0,32.23,21.95
2016,6,12,5,45,342.5,52.5,3.95,14.5,114.5,39.24,28.85
2016,6,12,6,0,443.0,63.0,4.1,15.0,158.0,45.97,35.16
2016,6,12,6,15,503.5,71.0,4.05,15.5,206.0,68.74,41.49
2016,6,12,6,30,564.0,79.0,4.0,16.0,254.0,109.25,64.12
2016,6,12,6,45,617.0,82.5,4.0,16.5,305.5,151.55,94.54
2016,6,12,7,0,670.0,86.0,4.0,17.0,357.0,199.74,133.75
2016,6,12,7,15,701.0,91.0,3.9,17.5,408.0,249.48,177.07
2016,6,12,7,30,732.0,96.0,3.8,18.0,459.0,302.35,223.4
2016,6,12,7,45,759.5,98.0,3.7,19.0,509.0,356.72,270.04
2016,6,12,8,0,787.0,100.0,3.6,20.0,559.0,410.65,315.22
2016,6,12,8,15,804.5,103.0,3.5,20.5,605.5,463.0,358.53
2016,6,12,8,30,822.0,106.0,3.4,21.0,652.0,516.16,401.06
2016,6,12,8,45,837.0,108.0,3.3,21.5,695.5,567.56,440.91
2016,6,12,9,0,852.0,110.0,3.2,22.0,739.0,620.7,480.66
2016,6,12,9,15,862.5,112.0,3.2,22.5,777.0,668.68,515.79
2016,6,12,9,30,873.0,114.0,3.2,23.0,815.0,715.81,549.11
2016,6,12,9,45,887.0,112.0,3.2,23.5,849.5,760.66,578.46
2016,6,12,10,0,901.0,110.0,3.2,24.0,884.0,804.45,606.63
2016,6,12,10,15,907.0,111.0,3.25,24.5,910.5,843.34,631.32
2016,6,12,10,30,913.0,112.0,3.3,25.0,937.0,880.18,654.39
2016,6,12,10,45,918.0,112.0,3.35,25.5,957.5,912.96,674.53
2016,6,12,11,0,923.0,112.0,3.4,26.0,978.0,943.29,692.92
2016,6,12,11,15,925.0,112.5,3.5,26.0,990.5,968.76,709.74
2016,6,12,11,30,927.0,113.0,3.6,26.0,1003.0,991.37,724.76
2016,6,12,11,45,927.5,113.5,3.7,26.5,1008.0,1009.61,735.54
2016,6,12,12,0,928.0,114.0,3.8,27.0,1013.0,1024.79,744.39
2016,6,12,12,15,927.5,114.0,3.85,27.0,1011.0,1035.37,751.48
2016,6,12,12,30,927.0,114.0,3.9,27.0,1009.0,1042.75,756.64
2016,6,12,12,45,916.5,119.0,4.0,27.5,997.0,1041.94,755.45
2016,6,12,13,0,906.0,124.0,4.1,28.0,985.0,1037.92,752.32
2016,6,12,13,15,902.5,123.0,4.1,27.5,968.5,1031.62,750.2
2016,6,12,13,30,899.0,122.0,4.1,27.0,952.0,1022.14,746.1
2016,6,12,13,45,894.0,120.5,4.15,27.0,928.5,1007.54,737.57
2016,6,12,14,0,889.0,119.0,4.2,27.0,905.0,989.92,727.13
2016,6,12,14,15,882.0,117.5,4.2,27.0,875.5,967.47,713.24
2016,6,12,14,30,875.0,116.0,4.2,27.0,846.0,942.3,697.58
2016,6,12,14,45,865.5,114.0,4.2,27.0,810.0,911.74,678.27
2016,6,12,15,0,856.0,112.0,4.2,27.0,774.0,878.89,657.34
2016,6,12,15,15,844.0,110.0,4.15,26.5,733.5,841.79,634.41
2016,6,12,15,30,832.0,108.0,4.1,26.0,693.0,807.06,612.9
2016,6,12,15,45,816.5,105.0,4.05,25.5,648.5,762.61,584.23
2016,6,12,16,0,801.0,102.0,4.0,25.0,604.0,717.07,554.39
2016,6,12,16,15,781.0,98.5,3.95,24.5,556.0,666.98,520.71
2016,6,12,16,30,761.0,95.0,3.9,24.0,508.0,616.69,484.97
2016,6,12,16,45,734.5,91.0,3.85,23.5,458.0,561.9,444.31
2016,6,12,17,0,708.0,87.0,3.8,23.0,408.0,509.22,404.03
2016,6,12,17,15,673.5,82.0,3.65,22.5,357.5,451.31,358.34
2016,6,12,17,30,639.0,77.0,3.5,22.0,307.0,395.71,313.12
2016,6,12,17,45,588.0,71.5,3.4,21.5,257.5,335.14,262.83
2016,6,12,18,0,537.0,66.0,3.3,21.0,208.0,279.13,215.01
2016,6,12,18,15,467.5,57.5,3.1,20.0,162.0,218.82,163.64
2016,6,12,18,30,398.0,49.0,2.9,19.0,116.0,165.6,117.88
2016,6,12,18,45,293.0,37.5,2.7,18.5,78.0,109.05,71.12
2016,6,12,19,0,188.0,26.0,2.5,18.0,40.0,62.23,29.06
2016,6,12,19,15,94.0,13.0,2.55,17.5,20.0,22.96,0.0
2016,6,12,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,29.0,5.5,2.85,12.5,6.5,0.0,0.0
2016,6,13,5,0,58.0,11.0,3.0,13.0,13.0,10.81,0.0
2016,6,13,5,15,168.5,25.0,3.0,13.0,42.5,19.4,7.3
2016,6,13,5,30,279.0,39.0,3.0,13.0,72.0,29.78,19.95
2016,6,13,5,45,370.5,48.5,3.05,13.5,114.5,36.07,26.2
2016,6,13,6,0,462.0,58.0,3.1,14.0,157.0,41.41,31.27
2016,6,13,6,15,519.5,65.5,3.05,14.5,204.5,64.2,37.56
2016,6,13,6,30,577.0,73.0,3.0,15.0,252.0,104.87,60.18
2016,6,13,6,45,625.5,77.0,3.0,16.0,302.5,147.69,91.06
2016,6,13,7,0,674.0,81.0,3.0,17.0,353.0,195.86,130.21
2016,6,13,7,15,704.5,85.5,3.0,17.5,403.5,245.2,173.17
2016,6,13,7,30,735.0,90.0,3.0,18.0,454.0,300.17,221.1
2016,6,13,7,45,763.0,91.5,3.05,18.5,504.0,351.62,265.94
2016,6,13,8,0,791.0,93.0,3.1,19.0,554.0,405.43,311.8
2016,6,13,8,15,808.5,96.0,3.2,19.5,600.5,457.94,355.64
2016,6,13,8,30,826.0,99.0,3.3,20.0,647.0,511.26,398.84
2016,6,13,8,45,842.5,100.0,3.4,20.5,691.0,564.85,440.99
2016,6,13,9,0,859.0,101.0,3.5,21.0,735.0,616.15,480.32
2016,6,13,9,15,870.0,102.5,3.6,21.0,773.5,664.25,517.25
2016,6,13,9,30,881.0,104.0,3.7,21.0,812.0,711.53,552.24
2016,6,13,9,45,894.5,102.5,3.8,21.5,846.5,756.76,582.78
2016,6,13,10,0,908.0,101.0,3.9,22.0,881.0,800.87,612.16
2016,6,13,10,15,914.5,102.5,4.0,22.0,908.5,840.87,639.56
2016,6,13,10,30,921.0,104.0,4.1,22.0,936.0,878.85,665.44
2016,6,13,10,45,926.0,104.5,4.25,22.0,957.5,912.34,688.39
2016,6,13,11,0,931.0,105.0,4.4,22.0,979.0,943.38,709.65
2016,6,13,11,15,934.5,105.5,4.55,21.5,993.0,970.42,729.94
2016,6,13,11,30,938.0,106.0,4.7,21.0,1007.0,994.65,748.65
2016,6,13,11,45,938.5,107.5,4.85,21.0,1013.0,1014.08,762.73
2016,6,13,12,0,939.0,109.0,5.0,21.0,1019.0,1030.42,774.84
2016,6,13,12,15,939.0,109.0,5.05,21.0,1017.5,1041.63,782.76
2016,6,13,12,30,939.0,109.0,5.1,21.0,1016.0,1049.6,788.62
2016,6,13,12,45,930.5,113.5,5.15,21.0,1005.0,1050.37,789.74
2016,6,13,13,0,922.0,118.0,5.2,21.0,994.0,1047.87,788.8
2016,6,13,13,15,918.5,117.0,5.15,20.5,977.5,1041.53,786.11
2016,6,13,13,30,915.0,116.0,5.1,20.0,961.0,1031.95,781.33
2016,6,13,13,45,911.0,114.5,5.05,20.0,938.0,1018.18,772.25
2016,6,13,14,0,907.0,113.0,5.0,20.0,915.0,1001.31,761.16
2016,6,13,14,15,900.0,111.5,4.95,19.5,885.0,978.57,747.59
2016,6,13,14,30,893.0,110.0,4.9,19.0,855.0,953.05,732.08
2016,6,13,14,45,881.5,109.5,4.9,19.0,819.0,921.86,711.5
2016,6,13,15,0,870.0,109.0,4.9,19.0,783.0,888.44,689.27
2016,6,13,15,15,857.5,107.0,4.85,18.5,742.0,850.53,664.69
2016,6,13,15,30,845.0,105.0,4.8,18.0,701.0,810.85,638.59
2016,6,13,15,45,824.5,104.5,4.8,18.0,654.5,768.84,609.54
2016,6,13,16,0,804.0,104.0,4.8,18.0,608.0,722.02,576.59
2016,6,13,16,15,784.0,100.5,4.7,17.5,560.0,671.83,541.29
2016,6,13,16,30,764.0,97.0,4.6,17.0,512.0,621.43,503.9
2016,6,13,16,45,744.0,91.0,4.6,16.5,463.0,568.38,463.41
2016,6,13,17,0,724.0,85.0,4.6,16.0,414.0,515.67,421.92
2016,6,13,17,15,689.5,80.5,4.55,15.5,363.5,458.66,375.45
2016,6,13,17,30,655.0,76.0,4.5,15.0,313.0,402.82,328.57
2016,6,13,17,45,610.5,69.5,4.45,15.0,263.5,343.1,276.73
2016,6,13,18,0,566.0,63.0,4.4,15.0,214.0,287.28,227.0
2016,6,13,18,15,497.0,55.5,4.25,14.5,167.5,226.66,173.42
2016,6,13,18,30,428.0,48.0,4.1,14.0,121.0,173.03,125.7
2016,6,13,18,45,314.0,37.5,3.95,13.5,82.0,113.88,75.88
2016,6,13,19,0,200.0,27.0,3.8,13.0,43.0,65.63,32.19
2016,6,13,19,15,100.0,13.5,3.8,13.0,21.5,24.21,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,6.0,3.4,12.0,6.5,0.0,0.0
2016,6,14,5,0,43.0,12.0,3.5,12.0,13.0,11.8,0.0
2016,6,14,5,15,156.0,26.0,3.55,12.5,43.0,20.24,7.82
2016,6,14,5,30,269.0,40.0,3.6,13.0,73.0,30.6,20.65
2016,6,14,5,45,371.5,48.5,3.65,13.5,116.0,36.09,26.21
2016,6,14,6,0,474.0,57.0,3.7,14.0,159.0,40.54,30.49
2016,6,14,6,15,532.0,64.5,3.7,14.5,207.0,63.49,36.81
2016,6,14,6,30,590.0,72.0,3.7,15.0,255.0,104.84,59.71
2016,6,14,6,45,642.0,74.5,3.75,15.5,306.5,147.53,90.45
2016,6,14,7,0,694.0,77.0,3.8,16.0,358.0,195.94,130.11
2016,6,14,7,15,723.5,81.0,3.85,16.5,408.0,248.21,175.9
2016,6,14,7,30,753.0,85.0,3.9,17.0,458.0,300.63,222.35
2016,6,14,7,45,613.5,138.5,3.95,17.5,463.5,338.21,259.22
2016,6,14,8,0,474.0,192.0,4.0,18.0,469.0,363.58,283.38
2016,6,14,8,15,654.5,143.5,4.0,18.0,559.5,428.36,336.16
2016,6,14,8,30,835.0,95.0,4.0,18.0,650.0,514.16,405.5
2016,6,14,8,45,847.5,97.5,4.05,18.5,692.0,564.87,445.84
2016,6,14,9,0,860.0,100.0,4.1,19.0,734.0,615.37,484.99
2016,6,14,9,15,870.0,102.0,4.1,19.5,772.0,663.34,521.05
2016,6,14,9,30,880.0,104.0,4.1,20.0,810.0,710.41,554.9
2016,6,14,9,45,888.5,104.5,4.15,20.5,843.0,753.84,584.23
2016,6,14,10,0,897.0,105.0,4.2,21.0,876.0,795.8,612.15
2016,6,14,10,15,903.0,106.5,4.25,21.0,902.5,835.04,639.05
2016,6,14,10,30,909.0,108.0,4.3,21.0,929.0,872.26,664.38
2016,6,14,10,45,912.5,109.0,4.35,21.5,949.0,904.61,684.91
2016,6,14,11,0,916.0,110.0,4.4,22.0,969.0,934.46,703.6
2016,6,14,11,15,918.5,110.5,4.45,22.0,982.0,960.27,720.82
2016,6,14,11,30,921.0,111.0,4.5,22.0,995.0,983.28,736.34
2016,6,14,11,45,921.5,111.5,4.6,22.0,1000.5,1001.47,749.12
2016,6,14,12,0,922.0,112.0,4.7,22.0,1006.0,1016.63,759.98
2016,6,14,12,15,922.0,112.0,4.75,22.0,1004.5,1027.7,767.76
2016,6,14,12,30,922.0,112.0,4.8,22.0,1003.0,1035.61,773.56
2016,6,14,12,45,919.0,112.0,4.85,22.0,993.5,1037.31,775.31
2016,6,14,13,0,916.0,112.0,4.9,22.0,984.0,1035.76,775.03
2016,6,14,13,15,913.0,111.5,4.95,21.5,968.0,1030.45,773.88
2016,6,14,13,30,910.0,111.0,5.0,21.0,952.0,1021.93,770.65
2016,6,14,13,45,904.0,110.5,5.05,21.0,928.5,1007.31,761.81
2016,6,14,14,0,898.0,110.0,5.1,21.0,905.0,989.66,750.97
2016,6,14,14,15,891.0,109.0,5.05,20.5,875.5,967.63,737.87
2016,6,14,14,30,884.0,108.0,5.0,20.0,846.0,942.84,722.85
2016,6,14,14,45,877.0,105.0,5.0,20.0,811.5,913.33,703.43
2016,6,14,15,0,870.0,102.0,5.0,20.0,777.0,881.35,682.21
2016,6,14,15,15,859.0,100.0,4.9,19.5,736.5,844.73,658.25
2016,6,14,15,30,848.0,98.0,4.8,19.0,696.0,806.24,632.77
2016,6,14,15,45,837.5,94.0,4.75,18.5,652.5,764.34,604.78
2016,6,14,16,0,827.0,90.0,4.7,18.0,609.0,720.95,575.31
2016,6,14,16,15,808.5,87.0,4.65,17.5,561.5,674.94,543.41
2016,6,14,16,30,790.0,84.0,4.6,17.0,514.0,625.1,507.34
2016,6,14,16,45,766.5,80.5,4.6,17.0,464.5,571.5,465.4
2016,6,14,17,0,743.0,77.0,4.6,17.0,415.0,518.5,422.85
2016,6,14,17,15,714.0,69.0,4.55,16.5,362.0,458.57,374.33
2016,6,14,17,30,685.0,61.0,4.5,16.0,309.0,400.35,325.67
2016,6,14,17,45,631.0,60.5,4.5,15.5,261.5,342.45,275.81
2016,6,14,18,0,577.0,60.0,4.5,15.0,214.0,288.68,228.2
2016,6,14,18,15,509.5,53.0,4.35,14.5,168.0,228.49,174.83
2016,6,14,18,30,442.0,46.0,4.2,14.0,122.0,175.13,127.16
2016,6,14,18,45,321.0,37.0,4.05,13.5,82.5,115.2,76.82
2016,6,14,19,0,200.0,28.0,3.9,13.0,43.0,67.08,33.7
2016,6,14,19,15,100.0,14.0,3.85,12.5,21.5,24.8,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,23.0,6.0,3.2,11.5,7.0,0.0,0.0
2016,6,15,5,0,46.0,12.0,3.4,12.0,14.0,11.8,0.0
2016,6,15,5,15,165.5,26.0,3.55,12.0,44.0,20.25,7.78
2016,6,15,5,30,285.0,40.0,3.7,12.0,74.0,30.62,20.74
2016,6,15,5,45,387.0,48.0,3.9,12.5,117.5,35.65,25.93
2016,6,15,6,0,489.0,56.0,4.1,13.0,161.0,39.68,29.85
2016,6,15,6,15,547.0,62.5,4.15,13.5,209.0,61.97,35.47
2016,6,15,6,30,605.0,69.0,4.2,14.0,257.0,103.21,58.04
2016,6,15,6,45,450.0,108.5,4.3,14.5,262.0,150.34,101.61
2016,6,15,7,0,295.0,148.0,4.4,15.0,267.0,184.0,136.77
2016,6,15,7,15,525.5,116.0,4.45,15.5,363.0,227.3,166.16
2016,6,15,7,30,756.0,84.0,4.5,16.0,459.0,300.18,223.14
2016,6,15,7,45,780.5,86.5,4.6,16.5,508.5,352.37,269.57
2016,6,15,8,0,805.0,89.0,4.7,17.0,558.0,406.54,316.8
2016,6,15,8,15,821.5,91.5,4.75,17.0,604.0,458.81,362.1
2016,6,15,8,30,838.0,94.0,4.8,17.0,650.0,514.28,408.72
2016,6,15,8,45,853.0,95.0,4.9,17.5,693.0,565.14,450.04
2016,6,15,9,0,868.0,96.0,5.0,18.0,736.0,615.99,490.27
2016,6,15,9,15,877.0,98.0,5.0,18.0,774.0,663.65,527.71
2016,6,15,9,30,886.0,100.0,5.0,18.0,812.0,710.33,562.86
2016,6,15,9,45,894.0,101.5,5.05,18.5,844.5,754.58,593.49
2016,6,15,10,0,902.0,103.0,5.1,19.0,877.0,797.33,622.66
2016,6,15,10,15,907.5,104.0,5.1,19.0,903.5,835.88,649.48
2016,6,15,10,30,913.0,105.0,5.1,19.0,930.0,872.35,674.66
2016,6,15,10,45,916.5,106.5,5.2,19.5,950.0,905.33,696.49
2016,6,15,11,0,920.0,108.0,5.3,20.0,970.0,935.8,716.46
2016,6,15,11,15,922.5,108.5,5.3,20.0,983.5,961.73,733.98
2016,6,15,11,30,925.0,109.0,5.3,20.0,997.0,984.85,749.56
2016,6,15,11,45,925.5,110.0,5.3,20.0,1003.0,1003.64,762.19
2016,6,15,12,0,926.0,111.0,5.3,20.0,1009.0,1019.39,772.81
2016,6,15,12,15,926.0,111.0,5.3,20.0,1008.0,1030.54,780.37
2016,6,15,12,30,926.0,111.0,5.3,20.0,1007.0,1038.52,785.87
2016,6,15,12,45,915.5,117.0,5.3,20.0,995.5,1038.85,786.27
2016,6,15,13,0,905.0,123.0,5.3,20.0,984.0,1035.96,784.63
2016,6,15,13,15,902.0,122.0,5.25,20.0,968.5,1030.29,780.83
2016,6,15,13,30,899.0,121.0,5.2,20.0,953.0,1021.45,774.97
2016,6,15,13,45,897.5,118.0,5.2,20.0,931.0,1008.87,767.06
2016,6,15,14,0,896.0,115.0,5.2,20.0,909.0,993.15,757.09
2016,6,15,14,15,889.5,113.5,5.15,19.5,879.5,971.18,743.95
2016,6,15,14,30,883.0,112.0,5.1,19.0,850.0,946.43,728.89
2016,6,15,14,45,878.0,108.0,5.05,19.0,816.0,917.77,709.63
2016,6,15,15,0,873.0,104.0,5.0,19.0,782.0,886.52,688.52
2016,6,15,15,15,862.0,102.0,4.9,18.5,741.5,849.85,664.47
2016,6,15,15,30,851.0,100.0,4.8,18.0,701.0,811.31,638.87
2016,6,15,15,45,839.5,96.0,4.75,18.0,657.0,768.56,609.01
2016,6,15,16,0,828.0,92.0,4.7,18.0,613.0,727.87,580.43
2016,6,15,16,15,809.5,89.0,4.6,17.5,565.0,678.4,545.75
2016,6,15,16,30,791.0,86.0,4.5,17.0,517.0,628.54,509.52
2016,6,15,16,45,771.0,81.0,4.4,17.0,468.0,575.42,467.81
2016,6,15,17,0,751.0,76.0,4.3,17.0,419.0,522.6,425.33
2016,6,15,17,15,718.5,72.0,4.1,16.5,368.0,464.82,378.32
2016,6,15,17,30,686.0,68.0,3.9,16.0,317.0,409.05,331.67
2016,6,15,17,45,646.0,62.0,3.75,16.0,268.0,351.09,281.43
2016,6,15,18,0,606.0,56.0,3.6,16.0,219.0,295.69,232.15
2016,6,15,18,15,540.0,49.5,3.2,15.0,172.0,235.0,178.85
2016,6,15,18,30,474.0,43.0,2.8,14.0,125.0,180.99,130.84
2016,6,15,18,45,376.5,33.5,2.4,13.5,85.5,123.87,81.81
2016,6,15,19,0,279.0,24.0,2.0,13.0,46.0,76.69,38.02
2016,6,15,19,15,139.5,12.0,1.8,12.5,23.0,27.32,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.0,5.5,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,64.0,11.0,0.6,12.0,13.0,10.81,0.0
2016,6,16,5,15,183.5,24.0,0.6,12.5,43.0,18.6,6.62
2016,6,16,5,30,303.0,37.0,0.6,13.0,73.0,28.49,18.89
2016,6,16,5,45,393.0,45.5,0.6,14.0,115.5,33.36,23.82
2016,6,16,6,0,483.0,54.0,0.6,15.0,158.0,37.94,28.14
2016,6,16,6,15,539.5,61.0,0.55,15.5,205.0,60.13,33.98
2016,6,16,6,30,596.0,68.0,0.5,16.0,252.0,101.23,56.18
2016,6,16,6,45,638.0,72.5,0.45,16.5,302.0,144.51,87.17
2016,6,16,7,0,680.0,77.0,0.4,17.0,352.0,192.41,125.75
2016,6,16,7,15,709.5,81.0,0.4,17.5,401.5,243.89,169.4
2016,6,16,7,30,739.0,85.0,0.4,18.0,451.0,295.52,213.35
2016,6,16,7,45,761.0,88.5,0.4,19.0,499.5,346.82,256.09
2016,6,16,8,0,783.0,92.0,0.4,20.0,548.0,399.88,298.81
2016,6,16,8,15,800.5,95.0,0.5,20.5,594.0,451.94,340.63
2016,6,16,8,30,818.0,98.0,0.6,21.0,640.0,504.84,381.8
2016,6,16,8,45,831.5,100.0,0.75,21.5,682.5,557.31,421.86
2016,6,16,9,0,845.0,102.0,0.9,22.0,725.0,607.22,459.09
2016,6,16,9,15,855.5,104.0,1.05,22.0,763.0,654.87,494.76
2016,6,16,9,30,866.0,106.0,1.2,22.0,801.0,701.69,528.81
2016,6,16,9,45,882.5,102.0,1.35,22.5,835.5,746.17,558.28
2016,6,16,10,0,899.0,98.0,1.5,23.0,870.0,789.79,586.86
2016,6,16,10,15,904.0,99.5,1.65,23.0,896.5,828.31,612.94
2016,6,16,10,30,909.0,101.0,1.8,23.0,923.0,864.74,637.59
2016,6,16,10,45,914.0,101.0,1.95,23.5,943.0,897.45,658.46
2016,6,16,11,0,919.0,101.0,2.1,24.0,963.0,927.74,677.67
2016,6,16,11,15,921.0,101.5,2.25,24.0,975.5,953.18,695.01
2016,6,16,11,30,923.0,102.0,2.4,24.0,988.0,975.8,710.61
2016,6,16,11,45,924.5,101.5,2.55,24.5,993.5,994.03,722.02
2016,6,16,12,0,926.0,101.0,2.7,25.0,999.0,1009.24,731.53
2016,6,16,12,15,925.5,101.0,2.85,25.0,997.5,1019.88,739.61
2016,6,16,12,30,925.0,101.0,3.0,25.0,996.0,1027.33,745.76
2016,6,16,12,45,923.5,100.5,3.15,25.0,987.0,1030.05,748.94
2016,6,16,13,0,922.0,100.0,3.3,25.0,978.0,1029.5,750.11
2016,6,16,13,15,919.0,99.5,3.35,25.0,962.0,1024.19,747.5
2016,6,16,13,30,916.0,99.0,3.4,25.0,946.0,1015.65,742.91
2016,6,16,13,45,913.0,97.0,3.5,25.0,923.5,1002.35,735.67
2016,6,16,14,0,910.0,95.0,3.6,25.0,901.0,985.92,726.42
2016,6,16,14,15,904.0,94.0,3.65,25.0,872.0,964.64,713.65
2016,6,16,14,30,898.0,93.0,3.7,25.0,843.0,940.54,699.0
2016,6,16,14,45,891.5,90.5,3.8,25.0,809.0,911.69,681.39
2016,6,16,15,0,885.0,88.0,3.9,25.0,775.0,880.3,661.94
2016,6,16,15,15,874.5,86.5,3.9,24.5,735.0,844.21,639.83
2016,6,16,15,30,864.0,85.0,3.9,24.0,695.0,806.19,616.12
2016,6,16,15,45,852.5,82.0,3.95,24.0,651.5,764.03,588.18
2016,6,16,16,0,841.0,79.0,4.0,24.0,608.0,720.42,558.85
2016,6,16,16,15,824.0,76.5,4.0,23.5,561.0,672.25,526.62
2016,6,16,16,30,807.0,74.0,4.0,23.0,514.0,623.57,493.34
2016,6,16,16,45,786.0,70.5,4.0,22.5,465.0,573.67,456.19
2016,6,16,17,0,765.0,67.0,4.0,22.0,416.0,521.26,416.02
2016,6,16,17,15,734.5,63.5,3.85,21.5,366.0,464.47,370.86
2016,6,16,17,30,704.0,60.0,3.7,21.0,316.0,409.49,325.74
2016,6,16,17,45,663.5,55.5,3.6,20.5,267.0,351.22,276.71
2016,6,16,18,0,623.0,51.0,3.5,20.0,218.0,296.35,229.06
2016,6,16,18,15,560.5,45.0,3.15,19.0,172.0,236.39,176.97
2016,6,16,18,30,498.0,39.0,2.8,18.0,126.0,183.54,130.34
2016,6,16,18,45,400.0,31.0,2.45,17.5,86.5,126.6,82.0
2016,6,16,19,0,302.0,23.0,2.1,17.0,47.0,79.78,39.13
2016,6,16,19,15,151.0,11.5,1.9,16.5,23.5,28.23,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,58.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,117.0,11.0,0.9,14.0,14.0,10.81,0.0
2016,6,17,5,15,244.0,21.0,1.1,14.5,44.5,15.91,4.65
2016,6,17,5,30,371.0,31.0,1.3,15.0,75.0,22.88,13.89
2016,6,17,5,45,451.0,38.5,1.5,16.0,117.0,27.18,18.16
2016,6,17,6,0,531.0,46.0,1.7,17.0,159.0,31.2,21.91
2016,6,17,6,15,583.5,51.5,1.7,17.5,206.0,53.24,27.16
2016,6,17,6,30,636.0,57.0,1.7,18.0,253.0,97.67,51.37
2016,6,17,6,45,366.5,109.0,1.75,18.5,226.5,138.65,93.78
2016,6,17,7,0,97.0,161.0,1.8,19.0,200.0,159.95,122.46
2016,6,17,7,15,214.5,173.0,1.85,19.5,274.5,203.17,153.35
2016,6,17,7,30,332.0,185.0,1.9,20.0,349.0,262.56,198.29
2016,6,17,7,45,568.0,131.0,1.95,20.5,447.0,314.18,236.6
2016,6,17,8,0,804.0,77.0,2.0,21.0,545.0,397.25,301.39
2016,6,17,8,15,819.5,79.5,2.05,21.5,590.0,448.66,343.6
2016,6,17,8,30,835.0,82.0,2.1,22.0,635.0,500.64,385.05
2016,6,17,8,45,848.0,83.5,2.2,22.5,677.0,550.61,423.94
2016,6,17,9,0,861.0,85.0,2.3,23.0,719.0,600.43,461.58
2016,6,17,9,15,870.5,86.5,2.4,23.5,756.5,647.58,496.27
2016,6,17,9,30,880.0,88.0,2.5,24.0,794.0,693.81,528.4
2016,6,17,9,45,603.0,237.5,2.65,24.5,731.0,668.75,505.21
2016,6,17,10,0,326.0,387.0,2.8,25.0,668.0,621.97,464.64
2016,6,17,10,15,215.0,412.0,2.9,25.0,599.5,570.6,426.0
2016,6,17,10,30,104.0,437.0,3.0,25.0,531.0,510.01,379.79
2016,6,17,10,45,71.0,415.0,3.15,25.5,480.0,465.16,346.42
2016,6,17,11,0,38.0,393.0,3.3,26.0,429.0,417.76,310.73
2016,6,17,11,15,25.5,327.5,3.4,26.0,351.5,344.39,257.18
2016,6,17,11,30,13.0,262.0,3.5,26.0,274.0,267.17,199.84
2016,6,17,11,45,14.0,279.5,3.65,26.5,293.0,285.83,213.55
2016,6,17,12,0,15.0,297.0,3.8,27.0,312.0,304.56,227.0
2016,6,17,12,15,96.0,392.0,3.9,27.0,485.0,490.09,364.95
2016,6,17,12,30,177.0,487.0,4.0,27.0,658.0,669.7,492.72
2016,6,17,12,45,186.5,481.5,4.1,27.0,660.5,676.56,497.35
2016,6,17,13,0,196.0,476.0,4.2,27.0,663.0,682.59,502.36
2016,6,17,13,15,209.5,465.5,4.25,26.5,662.0,686.54,507.08
2016,6,17,13,30,223.0,455.0,4.3,26.0,661.0,689.41,511.12
2016,6,17,13,45,143.5,429.0,4.35,26.0,561.0,583.49,434.77
2016,6,17,14,0,64.0,403.0,4.4,26.0,461.0,470.8,352.11
2016,6,17,14,15,67.5,387.0,4.4,25.5,446.0,457.38,344.11
2016,6,17,14,30,71.0,371.0,4.4,25.0,431.0,443.5,335.38
2016,6,17,14,45,97.5,368.0,4.4,25.0,446.0,463.84,351.87
2016,6,17,15,0,124.0,365.0,4.4,25.0,461.0,490.35,372.64
2016,6,17,15,15,466.5,234.5,4.35,24.5,569.0,657.32,506.75
2016,6,17,15,30,809.0,104.0,4.3,24.0,677.0,785.98,604.54
2016,6,17,15,45,471.5,192.5,4.3,23.5,521.5,585.59,456.88
2016,6,17,16,0,134.0,281.0,4.3,23.0,366.0,395.17,307.3
2016,6,17,16,15,68.5,223.0,4.2,22.5,266.5,275.56,215.61
2016,6,17,16,30,3.0,165.0,4.1,22.0,167.0,164.25,127.3
2016,6,17,16,45,15.0,166.5,4.05,21.5,173.5,173.66,135.93
2016,6,17,17,0,27.0,168.0,4.0,21.0,180.0,186.58,147.14
2016,6,17,17,15,24.0,149.0,3.9,20.5,159.0,160.45,126.57
2016,6,17,17,30,21.0,130.0,3.8,20.0,138.0,138.95,109.48
2016,6,17,17,45,15.0,111.0,3.7,19.5,116.0,116.44,91.24
2016,6,17,18,0,9.0,92.0,3.6,19.0,94.0,94.5,73.18
2016,6,17,18,15,4.5,73.0,3.4,18.0,74.0,73.64,55.85
2016,6,17,18,30,0.0,54.0,3.2,17.0,54.0,53.19,38.62
2016,6,17,18,45,0.0,37.0,3.05,16.5,37.0,36.22,23.9
2016,6,17,19,0,0.0,20.0,2.9,16.0,20.0,19.31,8.0
2016,6,17,19,15,0.0,10.0,2.75,15.5,10.0,9.83,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,102.0,11.0,1.3,13.0,13.0,10.81,0.0
2016,6,18,5,15,231.0,21.5,1.45,13.5,44.0,16.41,4.88
2016,6,18,5,30,360.0,32.0,1.6,14.0,75.0,23.82,14.75
2016,6,18,5,45,444.5,39.5,1.75,14.5,117.5,28.07,19.07
2016,6,18,6,0,529.0,47.0,1.9,15.0,160.0,32.05,22.87
2016,6,18,6,15,584.5,53.0,1.95,15.5,208.0,54.09,28.29
2016,6,18,6,30,640.0,59.0,2.0,16.0,256.0,99.35,53.14
2016,6,18,6,45,678.5,63.5,2.1,17.0,306.0,144.16,85.4
2016,6,18,7,0,717.0,68.0,2.2,18.0,356.0,193.27,125.51
2016,6,18,7,15,746.0,71.5,2.2,18.5,407.0,243.27,168.97
2016,6,18,7,30,775.0,75.0,2.2,19.0,458.0,296.18,215.26
2016,6,18,7,45,796.5,78.0,2.25,19.5,507.5,348.69,260.99
2016,6,18,8,0,818.0,81.0,2.3,20.0,557.0,405.97,309.33
2016,6,18,8,15,835.5,83.5,2.3,20.5,604.0,459.06,353.08
2016,6,18,8,30,853.0,86.0,2.3,21.0,651.0,512.87,395.99
2016,6,18,8,45,866.0,88.5,2.3,21.5,694.5,564.7,436.03
2016,6,18,9,0,879.0,91.0,2.3,22.0,738.0,616.34,474.62
2016,6,18,9,15,889.5,92.5,2.25,22.5,777.5,665.02,509.64
2016,6,18,9,30,900.0,94.0,2.2,23.0,817.0,712.81,542.05
2016,6,18,9,45,903.0,99.0,2.2,23.5,849.0,757.35,570.62
2016,6,18,10,0,906.0,104.0,2.2,24.0,881.0,800.0,597.45
2016,6,18,10,15,912.5,105.0,2.15,24.5,909.0,839.59,621.4
2016,6,18,10,30,919.0,106.0,2.1,25.0,937.0,877.16,643.63
2016,6,18,10,45,925.5,106.0,2.1,25.5,958.0,911.58,663.94
2016,6,18,11,0,932.0,106.0,2.1,26.0,979.0,943.63,682.52
2016,6,18,11,15,935.0,106.5,2.1,26.0,993.0,970.42,698.95
2016,6,18,11,30,938.0,107.0,2.1,26.0,1007.0,994.39,713.61
2016,6,18,11,45,940.5,106.5,2.15,26.5,1014.0,1013.97,724.67
2016,6,18,12,0,943.0,106.0,2.2,27.0,1021.0,1030.5,733.88
2016,6,18,12,15,943.0,106.0,2.25,27.0,1019.5,1041.95,741.45
2016,6,18,12,30,943.0,106.0,2.3,27.0,1018.0,1050.16,747.15
2016,6,18,12,45,945.0,103.0,2.4,27.5,1010.5,1054.04,749.35
2016,6,18,13,0,947.0,100.0,2.5,28.0,1003.0,1054.57,749.56
2016,6,18,13,15,944.5,99.5,2.55,28.0,987.5,1049.78,747.53
2016,6,18,13,30,942.0,99.0,2.6,28.0,972.0,1041.67,743.54
2016,6,18,13,45,936.5,99.0,2.65,28.0,948.5,1027.86,736.05
2016,6,18,14,0,931.0,99.0,2.7,28.0,925.0,1010.91,726.66
2016,6,18,14,15,925.5,98.0,2.7,28.0,896.0,989.88,714.24
2016,6,18,14,30,920.0,97.0,2.7,28.0,867.0,965.93,700.0
2016,6,18,14,45,911.5,96.0,2.7,28.0,832.0,936.45,682.16
2016,6,18,15,0,903.0,95.0,2.7,28.0,797.0,904.5,662.66
2016,6,18,15,15,892.5,93.0,2.7,27.5,756.5,867.45,640.92
2016,6,18,15,30,882.0,91.0,2.7,27.0,716.0,828.4,617.57
2016,6,18,15,45,866.5,89.5,2.7,27.0,671.0,784.18,589.15
2016,6,18,16,0,851.0,88.0,2.7,27.0,626.0,738.77,559.55
2016,6,18,16,15,833.5,85.5,2.7,26.5,577.5,689.92,528.11
2016,6,18,16,30,816.0,83.0,2.7,26.0,529.0,643.54,497.4
2016,6,18,16,45,790.0,80.0,2.7,26.0,478.5,587.82,456.46
2016,6,18,17,0,764.0,77.0,2.7,26.0,428.0,532.87,414.97
2016,6,18,17,15,731.5,73.0,2.55,25.0,376.5,474.45,370.71
2016,6,18,17,30,699.0,69.0,2.4,24.0,325.0,418.02,326.38
2016,6,18,17,45,654.0,64.0,2.3,23.5,274.5,358.33,277.54
2016,6,18,18,0,609.0,59.0,2.2,23.0,224.0,301.65,229.7
2016,6,18,18,15,543.5,52.0,1.95,22.0,176.5,240.25,177.75
2016,6,18,18,30,478.0,45.0,1.7,21.0,129.0,185.45,130.68
2016,6,18,18,45,379.0,35.5,1.5,20.0,88.5,127.52,82.68
2016,6,18,19,0,280.0,26.0,1.3,19.0,48.0,80.01,40.43
2016,6,18,19,15,140.0,13.0,1.25,18.5,24.0,28.7,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,56.5,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,113.0,11.0,0.8,15.0,14.0,10.81,0.0
2016,6,19,5,15,248.0,22.0,0.9,15.5,46.0,16.92,4.99
2016,6,19,5,30,383.0,33.0,1.0,16.0,78.0,24.8,15.43
2016,6,19,5,45,467.0,40.5,1.1,17.0,122.0,28.99,19.66
2016,6,19,6,0,551.0,48.0,1.2,18.0,166.0,32.94,23.34
2016,6,19,6,15,605.0,54.0,1.3,18.5,214.5,55.06,28.56
2016,6,19,6,30,659.0,60.0,1.4,19.0,263.0,101.33,53.46
2016,6,19,6,45,696.5,64.5,1.5,20.0,313.5,146.99,85.82
2016,6,19,7,0,734.0,69.0,1.6,21.0,364.0,196.84,125.96
2016,6,19,7,15,688.5,87.0,1.7,22.0,393.0,239.83,165.41
2016,6,19,7,30,643.0,105.0,1.8,23.0,422.0,280.58,202.52
2016,6,19,7,45,735.0,94.0,1.9,24.0,492.5,341.1,251.13
2016,6,19,8,0,827.0,83.0,2.0,25.0,563.0,410.81,306.27
2016,6,19,8,15,843.0,85.5,1.95,25.0,610.0,463.69,349.33
2016,6,19,8,30,859.0,88.0,1.9,25.0,657.0,517.15,391.57
2016,6,19,8,45,870.0,91.0,1.9,25.5,699.5,568.64,430.42
2016,6,19,9,0,881.0,94.0,1.9,26.0,742.0,619.77,467.69
2016,6,19,9,15,890.5,95.5,1.8,26.5,780.5,667.93,501.1
2016,6,19,9,30,900.0,97.0,1.7,27.0,819.0,715.11,531.88
2016,6,19,9,45,915.0,94.0,1.6,27.5,854.0,760.83,559.5
2016,6,19,10,0,930.0,91.0,1.5,28.0,889.0,805.51,585.72
2016,6,19,10,15,935.5,92.0,1.4,28.5,916.0,845.12,607.96
2016,6,19,10,30,941.0,93.0,1.3,29.0,943.0,882.6,628.3
2016,6,19,10,45,943.0,95.0,1.25,29.5,963.0,915.7,646.12
2016,6,19,11,0,945.0,97.0,1.2,30.0,983.0,946.15,662.03
2016,6,19,11,15,947.0,97.5,1.2,30.0,996.0,972.33,677.28
2016,6,19,11,30,949.0,98.0,1.2,30.0,1009.0,995.61,690.79
2016,6,19,11,45,947.0,100.5,1.3,30.5,1014.0,1014.03,701.68
2016,6,19,12,0,945.0,103.0,1.4,31.0,1019.0,1029.28,710.71
2016,6,19,12,15,944.5,103.0,1.55,31.0,1018.0,1040.28,719.48
2016,6,19,12,30,944.0,103.0,1.7,31.0,1017.0,1048.03,726.35
2016,6,19,12,45,929.0,111.5,1.9,31.5,1004.0,1046.63,726.9
2016,6,19,13,0,914.0,120.0,2.1,32.0,991.0,1041.95,725.42
2016,6,19,13,15,910.5,119.5,2.2,32.0,975.0,1036.44,723.69
2016,6,19,13,30,907.0,119.0,2.3,32.0,959.0,1027.73,720.03
2016,6,19,13,45,908.0,114.5,2.45,32.0,937.5,1016.14,715.15
2016,6,19,14,0,909.0,110.0,2.6,32.0,916.0,1001.31,708.2
2016,6,19,14,15,902.5,108.5,2.7,31.5,887.0,979.26,697.62
2016,6,19,14,30,896.0,107.0,2.8,31.0,858.0,954.4,685.15
2016,6,19,14,45,635.5,217.0,2.9,31.0,738.5,821.43,599.85
2016,6,19,15,0,375.0,327.0,3.0,31.0,619.0,679.98,498.91
2016,6,19,15,15,377.0,306.0,3.05,30.5,586.5,649.12,480.84
2016,6,19,15,30,379.0,285.0,3.1,30.0,554.0,616.89,460.76
2016,6,19,15,45,427.5,248.5,3.2,30.0,533.5,610.73,459.06
2016,6,19,16,0,476.0,212.0,3.3,30.0,513.0,592.62,448.66
2016,6,19,16,15,639.0,148.5,3.3,29.5,519.0,625.17,476.88
2016,6,19,16,30,802.0,85.0,3.3,29.0,525.0,636.89,489.25
2016,6,19,16,45,775.5,82.5,3.3,28.5,474.5,582.02,449.55
2016,6,19,17,0,749.0,80.0,3.3,28.0,424.0,527.99,409.58
2016,6,19,17,15,716.5,75.5,3.15,27.0,373.0,469.73,365.57
2016,6,19,17,30,684.0,71.0,3.0,26.0,322.0,414.42,322.22
2016,6,19,17,45,637.5,66.0,2.95,25.5,272.0,353.93,273.03
2016,6,19,18,0,591.0,61.0,2.9,25.0,222.0,297.48,225.64
2016,6,19,18,15,525.5,54.0,2.6,24.0,175.0,236.97,174.65
2016,6,19,18,30,460.0,47.0,2.3,23.0,128.0,183.03,128.57
2016,6,19,18,45,362.5,37.0,2.0,22.0,88.5,125.76,81.4
2016,6,19,19,0,265.0,27.0,1.7,21.0,49.0,78.85,40.12
2016,6,19,19,15,132.5,13.5,1.6,20.0,24.5,28.43,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,5.5,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,128.0,11.0,1.5,13.0,15.0,10.81,0.0
2016,6,20,5,15,270.5,22.0,1.65,13.5,48.0,16.96,4.91
2016,6,20,5,30,413.0,33.0,1.8,14.0,81.0,24.85,15.58
2016,6,20,5,45,501.0,40.0,2.0,15.0,126.0,28.61,19.48
2016,6,20,6,0,589.0,47.0,2.2,16.0,171.0,32.17,22.85
2016,6,20,6,15,643.0,52.0,2.2,16.5,221.0,56.98,29.94
2016,6,20,6,30,697.0,57.0,2.2,17.0,271.0,101.23,52.47
2016,6,20,6,45,735.5,61.0,2.2,18.0,323.5,148.6,86.26
2016,6,20,7,0,774.0,65.0,2.2,19.0,376.0,200.27,128.3
2016,6,20,7,15,801.0,68.0,2.25,19.5,427.5,252.36,173.6
2016,6,20,7,30,828.0,71.0,2.3,20.0,479.0,310.61,224.29
2016,6,20,7,45,849.0,73.5,2.4,21.0,529.5,365.11,271.19
2016,6,20,8,0,870.0,76.0,2.5,22.0,580.0,421.12,318.04
2016,6,20,8,15,884.5,78.0,2.5,22.5,627.5,475.01,362.34
2016,6,20,8,30,899.0,80.0,2.5,23.0,675.0,529.28,405.44
2016,6,20,8,45,911.0,81.5,2.55,24.0,718.5,581.83,445.15
2016,6,20,9,0,923.0,83.0,2.6,25.0,762.0,634.04,483.16
2016,6,20,9,15,931.0,84.5,2.6,25.5,800.5,683.09,518.39
2016,6,20,9,30,939.0,86.0,2.6,26.0,839.0,730.95,550.48
2016,6,20,9,45,931.0,96.0,2.65,27.0,868.0,773.88,576.8
2016,6,20,10,0,923.0,106.0,2.7,28.0,897.0,813.99,600.78
2016,6,20,10,15,927.5,107.0,2.7,28.0,923.5,852.66,625.55
2016,6,20,10,30,932.0,108.0,2.7,28.0,950.0,889.13,648.68
2016,6,20,10,45,935.0,109.0,2.75,28.5,969.5,921.96,668.32
2016,6,20,11,0,938.0,110.0,2.8,29.0,989.0,952.2,686.17
2016,6,20,11,15,939.5,110.5,2.8,29.5,1002.0,977.85,700.57
2016,6,20,11,30,941.0,111.0,2.8,30.0,1015.0,1000.61,713.08
2016,6,20,11,45,943.0,110.5,2.85,30.5,1021.0,1019.87,723.82
2016,6,20,12,0,945.0,110.0,2.9,31.0,1027.0,1036.07,732.68
2016,6,20,12,15,944.5,110.0,2.95,31.0,1025.5,1047.16,739.91
2016,6,20,12,30,944.0,110.0,3.0,31.0,1024.0,1055.01,745.27
2016,6,20,12,45,948.0,106.0,3.15,31.0,1016.5,1060.01,749.84
2016,6,20,13,0,952.0,102.0,3.3,31.0,1009.0,1061.63,752.4
2016,6,20,13,15,949.5,101.5,3.4,31.0,993.5,1056.95,750.68
2016,6,20,13,30,947.0,101.0,3.5,31.0,978.0,1048.92,746.97
2016,6,20,13,45,943.0,100.0,3.6,31.0,955.5,1035.59,739.97
2016,6,20,14,0,939.0,99.0,3.7,31.0,933.0,1019.06,730.99
2016,6,20,14,15,933.5,98.0,3.75,30.5,904.0,997.98,720.22
2016,6,20,14,30,928.0,97.0,3.8,30.0,875.0,973.95,707.51
2016,6,20,14,45,919.5,96.5,3.85,30.0,840.0,944.91,690.02
2016,6,20,15,0,911.0,96.0,3.9,30.0,805.0,913.36,670.8
2016,6,20,15,15,901.0,94.0,3.9,29.5,764.5,876.58,648.98
2016,6,20,15,30,891.0,92.0,3.9,29.0,724.0,837.74,625.5
2016,6,20,15,45,877.5,90.0,3.9,28.5,679.0,794.3,598.5
2016,6,20,16,0,864.0,88.0,3.9,28.0,634.0,749.48,570.11
2016,6,20,16,15,538.0,160.0,3.8,27.0,491.5,565.74,437.46
2016,6,20,16,30,212.0,232.0,3.7,26.0,349.0,385.58,299.13
2016,6,20,16,45,161.5,211.0,3.6,25.5,295.0,322.78,251.82
2016,6,20,17,0,111.0,190.0,3.5,25.0,241.0,264.21,206.54
2016,6,20,17,15,112.5,167.5,3.35,24.0,214.0,236.19,185.58
2016,6,20,17,30,114.0,145.0,3.2,23.0,187.0,207.81,163.64
2016,6,20,17,45,104.0,124.5,3.05,22.5,158.0,176.34,138.24
2016,6,20,18,0,94.0,104.0,2.9,22.0,129.0,145.77,113.06
2016,6,20,18,15,301.0,74.0,2.6,21.0,131.5,183.76,138.93
2016,6,20,18,30,508.0,44.0,2.3,20.0,134.0,193.35,137.19
2016,6,20,18,45,406.0,35.0,2.0,19.0,92.5,133.55,87.09
2016,6,20,19,0,304.0,26.0,1.7,18.0,51.0,84.68,43.61
2016,6,20,19,15,152.0,13.0,1.7,17.5,25.5,30.29,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,54.0,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,108.0,11.0,1.6,14.0,14.0,10.81,0.0
2016,6,21,5,15,243.5,22.0,1.75,14.5,45.5,16.99,4.68
2016,6,21,5,30,379.0,33.0,1.9,15.0,77.0,24.88,15.51
2016,6,21,5,45,471.0,40.0,2.05,16.0,121.5,28.63,19.4
2016,6,21,6,0,563.0,47.0,2.2,17.0,166.0,32.19,22.76
2016,6,21,6,15,618.5,52.5,2.2,17.5,215.0,56.2,29.92
2016,6,21,6,30,674.0,58.0,2.2,18.0,264.0,99.66,51.96
2016,6,21,6,45,716.5,61.0,2.2,19.0,316.0,145.41,84.13
2016,6,21,7,0,759.0,64.0,2.2,20.0,368.0,195.89,124.82
2016,6,21,7,15,786.0,67.5,2.2,20.5,419.5,247.59,169.55
2016,6,21,7,30,813.0,71.0,2.2,21.0,471.0,301.98,216.93
2016,6,21,7,45,834.5,73.0,2.25,22.0,521.0,358.9,265.39
2016,6,21,8,0,856.0,75.0,2.3,23.0,571.0,413.89,311.12
2016,6,21,8,15,871.0,77.0,2.3,23.5,618.0,467.28,354.8
2016,6,21,8,30,886.0,79.0,2.3,24.0,665.0,521.12,397.34
2016,6,21,8,45,897.0,81.0,2.35,25.0,708.0,572.97,436.33
2016,6,21,9,0,908.0,83.0,2.4,26.0,751.0,624.4,473.6
2016,6,21,9,15,916.5,84.5,2.4,26.5,789.0,673.11,508.4
2016,6,21,9,30,925.0,86.0,2.4,27.0,827.0,720.71,540.24
2016,6,21,9,45,926.5,90.0,2.45,28.0,858.5,764.29,566.91
2016,6,21,10,0,928.0,94.0,2.5,29.0,890.0,805.81,591.73
