Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,15,933.0,95.0,2.5,29.5,916.5,845.04,615.48
2016,6,21,10,30,938.0,96.0,2.5,30.0,943.0,882.1,637.51
2016,6,21,10,45,939.5,98.0,2.5,30.5,962.5,914.76,656.44
2016,6,21,11,0,941.0,100.0,2.5,31.0,982.0,944.75,673.51
2016,6,21,11,15,943.5,100.5,2.5,31.5,995.5,971.4,688.33
2016,6,21,11,30,946.0,101.0,2.5,32.0,1009.0,995.18,701.29
2016,6,21,11,45,945.5,102.0,2.55,32.5,1014.5,1013.6,711.37
2016,6,21,12,0,945.0,103.0,2.6,33.0,1020.0,1028.89,719.58
2016,6,21,12,15,944.5,103.0,2.65,33.0,1018.5,1039.98,726.77
2016,6,21,12,30,944.0,103.0,2.7,33.0,1017.0,1047.83,732.08
2016,6,21,12,45,937.5,106.0,2.8,33.5,1007.0,1049.44,732.65
2016,6,21,13,0,931.0,109.0,2.9,34.0,997.0,1047.76,731.33
2016,6,21,13,15,928.0,108.0,2.95,34.0,980.5,1042.21,728.77
2016,6,21,13,30,925.0,107.0,3.0,34.0,964.0,1033.38,724.31
2016,6,21,13,45,920.5,106.0,3.15,34.0,941.5,1019.86,717.82
2016,6,21,14,0,916.0,105.0,3.3,34.0,919.0,1003.21,709.37
2016,6,21,14,15,909.5,104.0,3.4,33.5,889.5,981.64,698.83
2016,6,21,14,30,903.0,103.0,3.5,33.0,860.0,957.22,686.39
2016,6,21,14,45,895.0,101.0,3.6,33.0,825.0,927.68,669.1
2016,6,21,15,0,887.0,99.0,3.7,33.0,790.0,895.66,650.07
2016,6,21,15,15,876.5,97.0,3.75,32.5,750.0,859.19,628.92
2016,6,21,15,30,866.0,95.0,3.8,32.0,710.0,820.77,606.15
2016,6,21,15,45,853.0,92.5,3.9,31.5,665.5,778.09,580.28
2016,6,21,16,0,840.0,90.0,4.0,31.0,621.0,734.05,552.97
2016,6,21,16,15,822.5,87.0,3.95,30.0,573.5,688.39,524.5
2016,6,21,16,30,805.0,84.0,3.9,29.0,526.0,638.75,492.11
2016,6,21,16,45,783.5,80.0,3.9,28.0,476.5,585.25,454.48
2016,6,21,17,0,762.0,76.0,3.9,27.0,427.0,532.13,415.75
2016,6,21,17,15,731.0,72.0,3.8,26.0,376.5,474.6,371.98
2016,6,21,17,30,700.0,68.0,3.7,25.0,326.0,418.9,328.03
2016,6,21,17,45,658.5,63.0,3.6,24.0,276.0,360.58,280.49
2016,6,21,18,0,617.0,58.0,3.5,23.0,226.0,304.93,233.54
2016,6,21,18,15,553.5,51.5,3.35,21.5,179.0,244.2,182.08
2016,6,21,18,30,490.0,45.0,3.2,20.0,132.0,189.84,135.11
2016,6,21,18,45,390.0,36.0,3.05,19.0,91.5,131.35,86.13
2016,6,21,19,0,290.0,27.0,2.9,18.0,51.0,83.64,43.65
2016,6,21,19,15,145.0,13.5,2.9,17.5,25.5,30.07,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,126.0,11.0,3.5,13.0,14.0,10.81,0.0
2016,6,22,5,15,270.0,21.5,3.6,13.5,47.0,16.56,4.21
2016,6,22,5,30,414.0,32.0,3.7,14.0,80.0,24.01,14.79
2016,6,22,5,45,495.5,39.5,3.85,14.5,124.5,28.25,19.17
2016,6,22,6,0,577.0,47.0,4.0,15.0,169.0,32.24,22.99
2016,6,22,6,15,632.0,52.5,4.0,15.5,218.5,56.01,30.06
2016,6,22,6,30,687.0,58.0,4.0,16.0,268.0,100.1,52.41
2016,6,22,6,45,723.5,62.5,4.0,16.5,319.5,147.04,86.18
2016,6,22,7,0,760.0,67.0,4.0,17.0,371.0,198.07,128.35
2016,6,22,7,15,787.5,70.5,4.0,17.5,422.5,249.94,174.0
2016,6,22,7,30,815.0,74.0,4.0,18.0,474.0,304.56,222.54
2016,6,22,7,45,837.0,76.0,4.0,18.5,524.5,361.76,272.82
2016,6,22,8,0,859.0,78.0,4.0,19.0,575.0,417.11,320.64
2016,6,22,8,15,874.0,80.5,4.0,19.5,622.5,471.15,366.2
2016,6,22,8,30,889.0,83.0,4.0,20.0,670.0,525.64,410.68
2016,6,22,8,45,902.5,84.0,4.05,20.5,714.0,578.12,452.39
2016,6,22,9,0,916.0,85.0,4.1,21.0,758.0,630.41,492.7
2016,6,22,9,15,925.0,86.5,4.1,21.5,796.5,679.84,529.59
2016,6,22,9,30,934.0,88.0,4.1,22.0,835.0,728.2,563.52
2016,6,22,9,45,941.5,88.5,4.1,22.5,869.0,773.21,593.37
2016,6,22,10,0,949.0,89.0,4.1,23.0,903.0,816.58,621.64
2016,6,22,10,15,954.0,90.0,4.05,23.0,930.0,856.58,648.21
2016,6,22,10,30,959.0,91.0,4.0,23.0,957.0,894.37,673.02
2016,6,22,10,45,963.0,91.5,4.0,23.5,977.5,928.41,694.01
2016,6,22,11,0,967.0,92.0,4.0,24.0,998.0,959.84,713.06
2016,6,22,11,15,969.0,92.5,4.0,24.0,1011.5,986.67,730.34
2016,6,22,11,30,971.0,93.0,4.0,24.0,1025.0,1010.53,745.66
2016,6,22,11,45,972.0,93.0,4.0,24.5,1031.0,1029.87,756.55
2016,6,22,12,0,973.0,93.0,4.0,25.0,1037.0,1046.01,765.37
2016,6,22,12,15,973.0,93.0,4.0,25.0,1036.0,1057.91,773.0
2016,6,22,12,30,973.0,93.0,4.0,25.0,1035.0,1066.47,778.58
2016,6,22,12,45,963.5,98.0,4.0,25.0,1024.0,1067.25,779.24
2016,6,22,13,0,954.0,103.0,4.0,25.0,1013.0,1064.65,777.86
2016,6,22,13,15,951.0,102.5,4.0,24.5,997.0,1059.56,776.53
2016,6,22,13,30,948.0,102.0,4.0,24.0,981.0,1051.12,773.11
2016,6,22,13,45,943.0,102.0,4.0,24.0,958.0,1037.95,765.19
2016,6,22,14,0,938.0,102.0,4.0,24.0,935.0,1021.6,755.28
2016,6,22,14,15,932.0,100.5,4.0,23.5,905.5,999.63,743.16
2016,6,22,14,30,926.0,99.0,4.0,23.0,876.0,974.73,729.06
2016,6,22,14,45,916.5,98.5,4.0,23.0,840.0,944.91,710.19
2016,6,22,15,0,907.0,98.0,4.0,23.0,804.0,912.63,689.59
2016,6,22,15,15,896.5,96.0,4.0,22.5,763.5,875.61,666.89
2016,6,22,15,30,886.0,94.0,4.0,22.0,723.0,836.58,642.52
2016,6,22,15,45,872.0,91.5,4.0,21.5,678.0,792.42,614.15
2016,6,22,16,0,858.0,89.0,4.0,21.0,633.0,746.94,584.38
2016,6,22,16,15,840.5,86.5,4.0,20.5,584.5,697.89,551.43
2016,6,22,16,30,823.0,84.0,4.0,20.0,536.0,651.29,519.38
2016,6,22,16,45,800.0,80.5,4.0,19.5,485.5,596.61,478.59
2016,6,22,17,0,777.0,77.0,4.0,19.0,435.0,542.41,436.89
2016,6,22,17,15,745.0,73.0,3.95,18.0,383.5,483.62,390.86
2016,6,22,17,30,713.0,69.0,3.9,17.0,332.0,426.73,344.65
2016,6,22,17,45,667.5,64.0,3.85,16.5,280.5,366.02,293.19
2016,6,22,18,0,622.0,59.0,3.8,16.0,229.0,308.36,242.81
2016,6,22,18,15,557.0,52.5,3.7,15.5,181.5,246.82,188.57
2016,6,22,18,30,492.0,46.0,3.6,15.0,134.0,191.8,139.43
2016,6,22,18,45,383.0,37.0,3.5,14.5,92.5,131.12,87.83
2016,6,22,19,0,274.0,28.0,3.4,14.0,51.0,82.22,44.15
2016,6,22,19,15,137.0,14.0,3.35,13.5,25.5,29.72,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.0,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,120.0,11.0,3.1,12.0,13.0,10.81,0.0
2016,6,23,5,15,263.0,21.5,3.2,12.5,45.5,16.6,4.0
2016,6,23,5,30,406.0,32.0,3.3,13.0,78.0,24.05,14.89
2016,6,23,5,45,496.0,38.5,3.45,14.0,123.0,27.42,18.48
2016,6,23,6,0,586.0,45.0,3.6,15.0,168.0,33.49,24.09
2016,6,23,6,15,640.5,50.5,3.65,15.5,218.0,53.83,28.4
2016,6,23,6,30,695.0,56.0,3.7,16.0,268.0,98.29,50.72
2016,6,23,6,45,735.0,59.5,3.75,16.5,320.0,145.22,84.16
2016,6,23,7,0,775.0,63.0,3.8,17.0,372.0,196.6,126.46
2016,6,23,7,15,802.0,66.0,3.75,17.5,424.0,248.69,172.35
2016,6,23,7,30,829.0,69.0,3.7,18.0,476.0,306.97,223.85
2016,6,23,7,45,850.5,71.0,3.7,19.0,526.5,361.2,271.33
2016,6,23,8,0,872.0,73.0,3.7,20.0,577.0,417.01,318.84
2016,6,23,8,15,887.5,75.5,3.65,20.5,625.0,471.91,364.8
2016,6,23,8,30,903.0,78.0,3.6,21.0,673.0,527.3,409.63
2016,6,23,8,45,915.0,79.0,3.6,21.5,717.0,579.62,450.84
2016,6,23,9,0,927.0,80.0,3.6,22.0,761.0,631.59,490.47
2016,6,23,9,15,936.0,82.0,3.6,22.5,800.0,681.99,527.7
2016,6,23,9,30,945.0,84.0,3.6,23.0,839.0,731.31,561.8
2016,6,23,9,45,947.5,87.5,3.6,24.0,871.5,776.02,589.92
2016,6,23,10,0,950.0,91.0,3.6,25.0,904.0,818.71,616.1
2016,6,23,10,15,954.0,92.0,3.6,25.0,931.0,857.99,641.97
2016,6,23,10,30,958.0,93.0,3.6,25.0,958.0,894.99,666.11
2016,6,23,10,45,960.0,94.5,3.65,25.5,977.5,928.29,686.57
2016,6,23,11,0,962.0,96.0,3.7,26.0,997.0,958.88,705.1
2016,6,23,11,15,962.5,96.5,3.75,26.0,1009.0,984.28,721.53
2016,6,23,11,30,963.0,97.0,3.8,26.0,1021.0,1006.65,736.03
2016,6,23,11,45,962.0,97.0,3.9,26.5,1025.5,1023.99,746.16
2016,6,23,12,0,961.0,97.0,4.0,27.0,1030.0,1038.1,754.26
2016,6,23,12,15,959.5,97.0,4.05,27.0,1027.0,1048.45,761.19
2016,6,23,12,30,958.0,97.0,4.1,27.0,1024.0,1055.48,766.1
2016,6,23,12,45,954.5,97.0,4.2,27.5,1014.0,1057.16,766.47
2016,6,23,13,0,951.0,97.0,4.3,28.0,1004.0,1055.46,764.78
2016,6,23,13,15,947.5,96.5,4.35,27.5,987.5,1049.88,763.44
2016,6,23,13,30,944.0,96.0,4.4,27.0,971.0,1040.98,760.03
2016,6,23,13,45,939.5,95.0,4.45,27.0,947.5,1027.29,752.07
2016,6,23,14,0,935.0,94.0,4.5,27.0,924.0,1010.41,742.1
2016,6,23,14,15,929.5,93.0,4.5,26.5,895.5,989.5,730.68
2016,6,23,14,30,924.0,92.0,4.5,26.0,867.0,965.64,717.29
2016,6,23,14,45,918.5,89.0,4.55,26.0,832.5,936.83,699.36
2016,6,23,15,0,913.0,86.0,4.6,26.0,798.0,905.34,679.7
2016,6,23,15,15,903.5,84.5,4.6,25.5,758.0,869.51,657.89
2016,6,23,15,30,894.0,83.0,4.6,25.0,718.0,831.6,634.37
2016,6,23,15,45,885.0,79.5,4.65,24.5,674.5,790.0,608.2
2016,6,23,16,0,876.0,76.0,4.7,24.0,631.0,746.67,580.31
2016,6,23,16,15,859.0,73.5,4.65,23.5,583.0,697.22,546.95
2016,6,23,16,30,842.0,71.0,4.6,23.0,535.0,647.15,512.54
2016,6,23,16,45,821.5,68.0,4.55,22.5,484.5,593.99,473.28
2016,6,23,17,0,801.0,65.0,4.5,22.0,434.0,541.06,432.56
2016,6,23,17,15,771.0,61.5,4.35,21.0,382.5,485.2,388.7
2016,6,23,17,30,741.0,58.0,4.2,20.0,331.0,428.63,342.83
2016,6,23,17,45,696.5,54.5,4.1,19.5,280.0,367.76,291.51
2016,6,23,18,0,652.0,51.0,4.0,19.0,229.0,310.62,241.79
2016,6,23,18,15,590.0,45.5,3.8,18.0,181.5,249.57,188.51
2016,6,23,18,30,528.0,40.0,3.6,17.0,134.0,195.52,140.46
2016,6,23,18,45,421.0,32.5,3.45,16.5,93.0,135.01,88.99
2016,6,23,19,0,314.0,25.0,3.3,16.0,52.0,86.09,45.27
2016,6,23,19,15,157.0,12.5,3.25,15.5,26.0,30.66,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,10.0,2.7,13.0,13.0,9.83,0.0
2016,6,24,5,15,258.5,20.5,2.8,13.5,45.0,15.69,3.15
2016,6,24,5,30,404.0,31.0,2.9,14.0,77.0,23.17,14.04
2016,6,24,5,45,489.5,38.5,3.05,14.5,121.5,27.47,18.47
2016,6,24,6,0,575.0,46.0,3.2,15.0,166.0,31.5,22.33
2016,6,24,6,15,631.0,51.5,3.15,15.5,216.0,53.85,28.96
2016,6,24,6,30,687.0,57.0,3.1,16.0,266.0,97.86,50.8
2016,6,24,6,45,723.5,62.0,3.1,16.5,317.5,145.19,84.6
2016,6,24,7,0,760.0,67.0,3.1,17.0,369.0,196.61,126.87
2016,6,24,7,15,788.5,70.5,3.05,17.5,421.5,248.69,172.43
2016,6,24,7,30,817.0,74.0,3.0,18.0,474.0,303.63,220.96
2016,6,24,7,45,837.0,77.0,2.95,19.0,524.5,361.13,270.67
2016,6,24,8,0,857.0,80.0,2.9,20.0,575.0,416.61,317.47
2016,6,24,8,15,873.0,82.5,2.85,20.5,623.0,471.03,362.63
2016,6,24,8,30,889.0,85.0,2.8,21.0,671.0,526.02,406.69
2016,6,24,8,45,900.5,87.5,2.8,21.5,715.0,578.85,447.81
2016,6,24,9,0,912.0,90.0,2.8,22.0,759.0,631.32,487.3
2016,6,24,9,15,921.0,92.0,2.8,22.5,798.0,681.13,523.64
2016,6,24,9,30,930.0,94.0,2.8,23.0,837.0,729.88,557.32
2016,6,24,9,45,937.5,95.0,2.85,23.5,871.0,775.3,586.96
2016,6,24,10,0,945.0,96.0,2.9,24.0,905.0,819.1,615.08
2016,6,24,10,15,950.0,97.0,2.9,24.5,932.0,859.07,639.92
2016,6,24,10,30,955.0,98.0,2.9,25.0,959.0,896.83,662.98
2016,6,24,10,45,958.0,99.0,2.95,26.0,979.5,930.49,682.08
2016,6,24,11,0,961.0,100.0,3.0,27.0,1000.0,961.5,699.24
2016,6,24,11,15,963.0,100.5,3.05,27.5,1013.5,988.32,714.93
2016,6,24,11,30,965.0,101.0,3.1,28.0,1027.0,1012.19,728.69
2016,6,24,11,45,965.0,101.5,3.15,28.5,1032.5,1031.09,739.28
2016,6,24,12,0,965.0,102.0,3.2,29.0,1038.0,1046.8,747.91
2016,6,24,12,15,964.5,102.0,3.3,29.0,1036.5,1058.26,755.85
2016,6,24,12,30,964.0,102.0,3.4,29.0,1035.0,1066.41,761.82
2016,6,24,12,45,953.5,107.5,3.5,29.5,1023.5,1066.8,761.47
2016,6,24,13,0,943.0,113.0,3.6,30.0,1012.0,1063.82,759.14
2016,6,24,13,15,939.5,112.0,3.7,30.0,995.5,1057.91,756.59
2016,6,24,13,30,936.0,111.0,3.8,30.0,979.0,1048.68,752.01
2016,6,24,13,45,931.0,110.0,3.9,30.0,955.5,1034.72,744.47
2016,6,24,14,0,926.0,109.0,4.0,30.0,932.0,1017.61,734.95
2016,6,24,14,15,919.5,108.0,4.0,29.5,902.5,996.01,723.39
2016,6,24,14,30,913.0,107.0,4.0,29.0,873.0,971.54,709.93
2016,6,24,14,45,904.5,105.5,4.05,29.0,837.5,941.97,691.92
2016,6,24,15,0,896.0,104.0,4.1,29.0,802.0,909.91,672.18
2016,6,24,15,15,885.0,102.0,4.1,28.5,761.5,872.87,649.98
2016,6,24,15,30,874.0,100.0,4.1,28.0,721.0,833.86,626.18
2016,6,24,15,45,859.5,97.5,4.1,28.0,676.0,789.8,597.32
2016,6,24,16,0,845.0,95.0,4.1,28.0,631.0,748.03,569.77
2016,6,24,16,15,826.5,92.0,4.05,27.0,583.0,698.03,537.93
2016,6,24,16,30,808.0,89.0,4.0,26.0,535.0,647.57,504.51
2016,6,24,16,45,783.5,86.0,3.95,25.5,484.0,593.15,464.75
2016,6,24,17,0,759.0,83.0,3.9,25.0,433.0,539.35,424.26
2016,6,24,17,15,726.5,78.5,3.75,24.0,381.5,480.55,379.24
2016,6,24,17,30,694.0,74.0,3.6,23.0,330.0,424.78,334.97
2016,6,24,17,45,648.5,68.5,3.45,22.5,279.5,363.54,284.4
2016,6,24,18,0,603.0,63.0,3.3,22.0,229.0,306.21,235.6
2016,6,24,18,15,536.0,56.0,3.0,20.5,181.0,244.34,183.23
2016,6,24,18,30,469.0,49.0,2.7,19.0,133.0,189.19,135.73
2016,6,24,18,45,366.0,38.5,2.45,18.0,92.0,129.34,85.8
2016,6,24,19,0,263.0,28.0,2.2,17.0,51.0,80.68,43.14
2016,6,24,19,15,131.5,14.0,2.1,16.5,25.5,29.21,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,41.5,5.0,1.25,13.5,6.0,0.0,0.0
2016,6,25,5,0,83.0,10.0,1.3,14.0,12.0,9.83,0.0
2016,6,25,5,15,225.0,21.5,1.5,14.5,43.5,16.7,3.33
2016,6,25,5,30,367.0,33.0,1.7,15.0,75.0,25.1,15.59
2016,6,25,5,45,459.0,41.0,1.9,15.5,119.5,29.72,20.36
2016,6,25,6,0,551.0,49.0,2.1,16.0,164.0,34.07,24.51
2016,6,25,6,15,608.5,55.0,2.05,17.0,213.5,52.53,28.43
2016,6,25,6,30,666.0,61.0,2.0,18.0,263.0,99.12,52.35
2016,6,25,6,45,707.5,65.5,2.0,19.0,315.0,145.47,84.58
2016,6,25,7,0,749.0,70.0,2.0,20.0,367.0,196.48,125.37
2016,6,25,7,15,778.0,73.5,2.05,21.0,419.0,248.08,169.37
2016,6,25,7,30,807.0,77.0,2.1,22.0,471.0,302.6,216.17
2016,6,25,7,45,829.0,79.5,2.15,23.0,522.0,356.49,262.06
2016,6,25,8,0,851.0,82.0,2.2,24.0,573.0,415.23,310.35
2016,6,25,8,15,867.5,84.5,2.3,24.5,621.0,469.6,354.73
2016,6,25,8,30,884.0,87.0,2.4,25.0,669.0,524.59,398.22
2016,6,25,8,45,897.5,89.0,2.5,26.0,713.5,577.85,438.27
2016,6,25,9,0,911.0,91.0,2.6,27.0,758.0,630.94,476.8
2016,6,25,9,15,920.5,92.5,2.65,28.0,797.5,680.58,511.42
2016,6,25,9,30,930.0,94.0,2.7,29.0,837.0,729.21,543.41
2016,6,25,9,45,933.5,98.0,2.75,30.0,870.0,774.63,571.13
2016,6,25,10,0,937.0,102.0,2.8,31.0,903.0,818.14,597.05
2016,6,25,10,15,942.5,103.0,2.85,31.5,930.5,858.28,621.55
2016,6,25,10,30,948.0,104.0,2.9,32.0,958.0,896.28,644.4
2016,6,25,10,45,951.5,105.0,2.95,32.5,979.0,930.23,664.42
2016,6,25,11,0,955.0,106.0,3.0,33.0,1000.0,961.58,682.64
2016,6,25,11,15,957.5,106.5,3.05,33.0,1014.0,988.79,699.57
2016,6,25,11,30,960.0,107.0,3.1,33.0,1028.0,1013.08,714.71
2016,6,25,11,45,961.0,107.5,3.15,33.5,1034.0,1032.94,725.63
2016,6,25,12,0,962.0,108.0,3.2,34.0,1040.0,1049.64,734.65
2016,6,25,12,15,961.5,108.0,3.25,34.0,1039.0,1061.16,742.04
2016,6,25,12,30,961.0,108.0,3.3,34.0,1038.0,1069.37,747.53
2016,6,25,12,45,960.5,107.0,3.4,34.0,1029.5,1073.22,750.85
2016,6,25,13,0,960.0,106.0,3.5,34.0,1021.0,1073.67,752.21
2016,6,25,13,15,957.0,105.0,3.55,34.0,1005.0,1068.22,749.62
2016,6,25,13,30,954.0,104.0,3.6,34.0,989.0,1059.38,745.07
2016,6,25,13,45,949.5,103.5,3.7,34.0,965.5,1046.26,738.29
2016,6,25,14,0,945.0,103.0,3.8,34.0,942.0,1029.92,729.55
2016,6,25,14,15,938.5,101.5,3.85,33.5,912.5,1007.49,718.1
2016,6,25,14,30,932.0,100.0,3.9,33.0,883.0,982.12,704.73
2016,6,25,14,45,924.0,98.5,3.95,32.5,847.5,952.57,688.54
2016,6,25,15,0,916.0,97.0,4.0,32.0,812.0,920.45,670.5
2016,6,25,15,15,905.5,95.0,3.95,31.5,771.0,883.25,648.37
2016,6,25,15,30,895.0,93.0,3.9,31.0,730.0,843.99,624.63
2016,6,25,15,45,881.5,90.5,3.9,31.0,685.0,799.98,596.34
2016,6,25,16,0,868.0,88.0,3.9,31.0,640.0,754.57,566.76
2016,6,25,16,15,850.5,85.5,3.85,30.0,591.0,705.15,535.92
2016,6,25,16,30,833.0,83.0,3.8,29.0,542.0,658.16,505.96
2016,6,25,16,45,810.5,79.5,3.75,28.5,491.5,603.37,466.57
2016,6,25,17,0,788.0,76.0,3.7,28.0,441.0,548.98,426.28
2016,6,25,17,15,757.0,72.0,3.5,27.0,389.0,490.17,381.8
2016,6,25,17,30,726.0,68.0,3.3,26.0,337.0,433.15,337.1
2016,6,25,17,45,683.0,63.0,3.15,25.0,285.5,371.91,287.67
2016,6,25,18,0,640.0,58.0,3.0,24.0,234.0,315.21,240.19
2016,6,25,18,15,575.5,51.5,2.7,22.5,185.5,252.79,187.62
2016,6,25,18,30,511.0,45.0,2.4,21.0,137.0,196.83,139.54
2016,6,25,18,45,409.5,36.0,2.15,20.0,95.0,136.65,89.38
2016,6,25,19,0,308.0,27.0,1.9,19.0,53.0,87.48,46.07
2016,6,25,19,15,154.0,13.5,1.95,18.5,26.5,31.43,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,43.5,5.0,1.8,13.5,6.0,0.0,0.0
2016,6,26,5,0,87.0,10.0,2.0,14.0,12.0,9.83,0.0
2016,6,26,5,15,225.0,21.5,2.1,14.5,42.5,16.76,2.94
2016,6,26,5,30,363.0,33.0,2.2,15.0,73.0,25.17,15.6
2016,6,26,5,45,453.0,41.0,2.3,15.5,117.0,29.78,20.39
2016,6,26,6,0,543.0,49.0,2.4,16.0,161.0,34.13,24.54
2016,6,26,6,15,599.0,54.5,2.3,16.5,209.5,51.21,27.93
2016,6,26,6,30,655.0,60.0,2.2,17.0,258.0,96.65,51.09
2016,6,26,6,45,696.0,64.5,2.15,18.0,309.5,142.32,82.85
2016,6,26,7,0,737.0,69.0,2.1,19.0,361.0,192.58,123.17
2016,6,26,7,15,765.0,72.5,2.1,20.0,412.0,243.28,166.61
2016,6,26,7,30,793.0,76.0,2.1,21.0,463.0,296.8,212.76
2016,6,26,7,45,815.0,78.5,2.1,22.0,513.0,349.94,258.18
2016,6,26,8,0,837.0,81.0,2.1,23.0,563.0,407.95,306.01
2016,6,26,8,15,853.0,83.5,2.1,23.5,610.0,461.38,349.58
2016,6,26,8,30,869.0,86.0,2.1,24.0,657.0,515.4,392.16
2016,6,26,8,45,881.5,88.0,2.15,25.0,700.5,567.38,431.19
2016,6,26,9,0,894.0,90.0,2.2,26.0,744.0,619.14,468.64
2016,6,26,9,15,903.0,91.5,2.2,26.5,782.5,667.71,503.27
2016,6,26,9,30,912.0,93.0,2.2,27.0,821.0,715.26,535.46
2016,6,26,9,45,920.5,93.5,2.25,28.0,854.5,760.26,563.05
2016,6,26,10,0,929.0,94.0,2.3,29.0,888.0,803.75,589.11
2016,6,26,10,15,934.0,95.0,2.35,29.5,915.0,843.2,613.27
2016,6,26,10,30,939.0,96.0,2.4,30.0,942.0,880.5,635.77
2016,6,26,10,45,942.0,97.0,2.45,30.5,962.0,913.74,655.45
2016,6,26,11,0,945.0,98.0,2.5,31.0,982.0,944.39,673.34
2016,6,26,11,15,947.0,98.5,2.55,31.5,995.0,970.89,688.51
2016,6,26,11,30,949.0,99.0,2.6,32.0,1008.0,994.5,701.84
2016,6,26,11,45,948.5,99.5,2.65,32.5,1013.5,1012.71,711.8
2016,6,26,12,0,948.0,100.0,2.7,33.0,1019.0,1027.77,719.88
2016,6,26,12,15,947.0,100.0,2.75,33.5,1017.5,1038.63,725.42
2016,6,26,12,30,946.0,100.0,2.8,34.0,1016.0,1046.22,729.06
2016,6,26,12,45,930.0,109.0,2.9,34.5,1002.5,1044.66,727.64
2016,6,26,13,0,914.0,118.0,3.0,35.0,989.0,1039.81,724.34
2016,6,26,13,15,910.0,117.0,3.1,35.0,973.0,1033.59,721.78
2016,6,26,13,30,906.0,116.0,3.2,35.0,957.0,1024.16,717.29
2016,6,26,13,45,900.5,115.0,3.3,35.0,933.5,1010.1,709.97
2016,6,26,14,0,895.0,114.0,3.4,35.0,910.0,993.0,700.78
2016,6,26,14,15,888.0,112.5,3.5,34.5,880.5,971.01,689.9
2016,6,26,14,30,881.0,111.0,3.6,34.0,851.0,946.24,677.17
2016,6,26,14,45,871.5,109.5,3.7,34.0,816.0,916.57,659.74
2016,6,26,15,0,862.0,108.0,3.8,34.0,781.0,884.56,640.65
2016,6,26,15,15,850.5,106.0,3.85,33.5,741.0,848.14,619.48
2016,6,26,15,30,839.0,104.0,3.9,33.0,701.0,809.88,596.77
2016,6,26,15,45,823.5,101.5,3.95,33.0,656.5,770.15,571.52
2016,6,26,16,0,808.0,99.0,4.0,33.0,612.0,725.21,542.35
2016,6,26,16,15,789.0,96.0,3.95,32.0,565.0,676.34,511.76
2016,6,26,16,30,770.0,93.0,3.9,31.0,518.0,627.12,479.43
2016,6,26,16,45,745.0,89.5,3.9,30.0,468.5,573.51,441.95
2016,6,26,17,0,720.0,86.0,3.9,29.0,419.0,520.62,403.67
2016,6,26,17,15,687.0,81.0,3.75,28.0,369.0,463.95,360.87
2016,6,26,17,30,654.0,76.0,3.6,27.0,319.0,408.28,317.39
2016,6,26,17,45,609.0,70.5,3.45,26.0,269.5,349.23,269.86
2016,6,26,18,0,564.0,65.0,3.3,25.0,220.0,294.05,223.96
2016,6,26,18,15,499.0,57.0,3.1,24.0,173.5,233.73,173.27
2016,6,26,18,30,434.0,49.0,2.9,23.0,127.0,179.96,127.44
2016,6,26,18,45,339.0,38.5,2.7,22.0,88.0,123.66,81.02
2016,6,26,19,0,244.0,28.0,2.5,21.0,49.0,77.7,41.13
2016,6,26,19,15,122.0,14.0,2.5,20.0,24.5,30.58,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,46.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,92.0,9.0,1.7,14.0,11.0,8.85,0.0
2016,6,27,5,15,228.0,20.5,1.7,14.5,41.5,15.85,2.03
2016,6,27,5,30,364.0,32.0,1.7,15.0,72.0,24.29,14.82
2016,6,27,5,45,450.0,40.0,1.75,15.5,115.0,28.95,19.67
2016,6,27,6,0,536.0,48.0,1.8,16.0,158.0,33.33,23.85
2016,6,27,6,15,592.0,54.0,1.75,17.0,206.5,49.94,27.33
2016,6,27,6,30,648.0,60.0,1.7,18.0,255.0,92.39,47.75
2016,6,27,6,45,686.5,64.5,1.7,19.0,305.5,140.31,81.25
2016,6,27,7,0,725.0,69.0,1.7,20.0,356.0,189.57,120.56
2016,6,27,7,15,753.5,72.5,1.7,21.0,406.5,239.73,163.19
2016,6,27,7,30,782.0,76.0,1.7,22.0,457.0,292.77,208.57
2016,6,27,7,45,802.5,79.5,1.7,23.0,506.5,345.72,253.46
2016,6,27,8,0,823.0,83.0,1.7,24.0,556.0,400.27,298.31
2016,6,27,8,15,839.5,85.5,1.8,25.0,603.0,456.35,343.04
2016,6,27,8,30,856.0,88.0,1.9,26.0,650.0,509.97,384.46
2016,6,27,8,45,867.5,90.5,2.05,27.5,693.0,561.27,422.16
2016,6,27,9,0,879.0,93.0,2.2,29.0,736.0,612.28,458.2
2016,6,27,9,15,889.0,94.5,2.3,29.5,774.5,660.86,492.98
2016,6,27,9,30,899.0,96.0,2.4,30.0,813.0,708.54,525.71
2016,6,27,9,45,894.0,104.5,2.5,31.0,843.0,750.87,551.61
2016,6,27,10,0,889.0,113.0,2.6,32.0,873.0,790.72,575.45
2016,6,27,10,15,895.0,114.5,2.65,32.5,900.0,830.13,599.54
2016,6,27,10,30,901.0,116.0,2.7,33.0,927.0,867.56,622.07
2016,6,27,10,45,904.5,117.5,2.8,34.0,947.5,900.67,640.64
2016,6,27,11,0,908.0,119.0,2.9,35.0,968.0,931.34,657.46
2016,6,27,11,15,911.0,119.5,2.9,35.5,981.5,957.99,672.24
2016,6,27,11,30,914.0,120.0,2.9,36.0,995.0,981.9,685.25
2016,6,27,11,45,915.0,120.0,2.95,36.5,1001.5,1000.57,695.38
2016,6,27,12,0,916.0,120.0,3.0,37.0,1008.0,1016.25,703.72
2016,6,27,12,15,916.0,120.0,3.05,37.0,1007.5,1027.89,711.13
2016,6,27,12,30,916.0,120.0,3.1,37.0,1007.0,1036.39,716.74
2016,6,27,12,45,917.0,118.5,3.2,37.0,999.5,1041.2,720.62
2016,6,27,13,0,918.0,117.0,3.3,37.0,992.0,1042.77,722.63
2016,6,27,13,15,915.5,116.0,3.4,36.5,977.0,1038.07,722.4
2016,6,27,13,30,913.0,115.0,3.5,36.0,962.0,1030.14,720.26
2016,6,27,13,45,909.5,114.0,3.6,36.0,940.0,1018.01,714.08
2016,6,27,14,0,906.0,113.0,3.7,36.0,918.0,1002.78,706.0
2016,6,27,14,15,899.5,111.5,3.75,35.5,889.0,981.11,695.01
2016,6,27,14,30,893.0,110.0,3.8,35.0,860.0,956.62,682.18
2016,6,27,14,45,886.5,107.5,3.85,35.0,826.0,928.38,665.46
2016,6,27,15,0,880.0,105.0,3.9,35.0,792.0,897.59,647.01
2016,6,27,15,15,869.0,103.0,3.9,34.5,752.0,861.09,625.7
2016,6,27,15,30,858.0,101.0,3.9,34.0,712.0,822.66,602.87
2016,6,27,15,45,846.0,97.5,3.95,34.0,668.0,780.1,575.91
2016,6,27,16,0,834.0,94.0,4.0,34.0,624.0,739.68,550.09
2016,6,27,16,15,815.5,91.5,3.95,33.0,576.5,690.69,519.72
2016,6,27,16,30,797.0,89.0,3.9,32.0,529.0,641.26,487.84
2016,6,27,16,45,775.5,84.5,3.85,31.5,479.0,587.58,449.64
2016,6,27,17,0,754.0,80.0,3.8,31.0,429.0,534.26,410.53
2016,6,27,17,15,722.0,76.0,3.65,30.0,378.0,476.5,367.37
2016,6,27,17,30,690.0,72.0,3.5,29.0,327.0,421.64,324.85
2016,6,27,17,45,649.0,66.0,3.35,28.0,277.0,361.96,277.2
2016,6,27,18,0,608.0,60.0,3.2,27.0,227.0,305.74,230.7
2016,6,27,18,15,543.5,53.0,2.9,25.5,180.0,244.37,179.67
2016,6,27,18,30,479.0,46.0,2.6,24.0,133.0,189.48,133.15
2016,6,27,18,45,383.0,36.5,2.3,23.0,92.5,131.6,85.37
2016,6,27,19,0,287.0,27.0,2.0,22.0,52.0,84.16,43.98
2016,6,27,19,15,143.5,13.5,2.0,21.5,26.0,32.66,0.0
2016,6,27,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.0,2.2,15.5,33.0,12.62,0.02
2016,6,28,5,30,291.0,34.0,2.2,16.0,66.0,26.27,16.35
2016,6,28,5,45,381.0,44.0,2.25,16.5,108.0,32.65,22.76
2016,6,28,6,0,471.0,54.0,2.3,17.0,150.0,38.61,28.36
2016,6,28,6,15,529.5,61.0,2.25,17.5,197.5,53.83,31.88
2016,6,28,6,30,588.0,68.0,2.2,18.0,245.0,93.93,51.43
2016,6,28,6,45,633.0,73.0,2.15,19.0,295.0,137.16,81.04
2016,6,28,7,0,678.0,78.0,2.1,20.0,345.0,185.38,119.14
2016,6,28,7,15,708.5,82.5,2.05,21.0,395.5,237.34,162.92
2016,6,28,7,30,739.0,87.0,2.0,22.0,446.0,289.46,207.27
2016,6,28,7,45,763.5,90.0,2.0,23.0,495.5,341.08,250.93
2016,6,28,8,0,788.0,93.0,2.0,24.0,545.0,394.76,295.06
2016,6,28,8,15,805.5,96.0,2.0,24.5,591.5,447.14,337.52
2016,6,28,8,30,823.0,99.0,2.0,25.0,638.0,500.37,379.24
2016,6,28,8,45,837.0,101.5,2.05,26.0,681.5,554.02,419.21
2016,6,28,9,0,851.0,104.0,2.1,27.0,725.0,605.16,456.03
2016,6,28,9,15,861.5,106.0,2.1,27.5,763.5,653.35,490.25
2016,6,28,9,30,872.0,108.0,2.1,28.0,802.0,700.74,522.9
2016,6,28,9,45,883.5,107.5,2.15,29.0,836.5,745.47,550.32
2016,6,28,10,0,895.0,107.0,2.2,30.0,871.0,789.01,576.41
2016,6,28,10,15,901.0,108.0,2.3,30.5,898.0,828.17,600.72
2016,6,28,10,30,907.0,109.0,2.4,31.0,925.0,865.34,623.53
2016,6,28,10,45,911.5,110.0,2.5,31.5,946.0,899.04,643.92
2016,6,28,11,0,916.0,111.0,2.6,32.0,967.0,930.32,662.65
2016,6,28,11,15,918.5,111.5,2.7,32.0,980.5,956.71,679.58
2016,6,28,11,30,921.0,112.0,2.8,32.0,994.0,980.33,694.81
2016,6,28,11,45,921.5,112.5,2.9,32.0,1000.5,999.15,707.08
2016,6,28,12,0,922.0,113.0,3.0,32.0,1007.0,1014.94,717.56
2016,6,28,12,15,922.0,113.0,3.1,32.0,1006.0,1026.65,725.58
2016,6,28,12,30,922.0,113.0,3.2,32.0,1005.0,1035.21,731.75
2016,6,28,12,45,910.5,119.5,3.3,32.0,994.0,1035.63,732.93
2016,6,28,13,0,899.0,126.0,3.4,32.0,983.0,1032.83,732.24
2016,6,28,13,15,896.0,125.0,3.45,32.0,968.0,1027.79,729.85
2016,6,28,13,30,893.0,124.0,3.5,32.0,953.0,1019.57,725.57
2016,6,28,13,45,888.5,123.0,3.55,32.0,930.5,1006.74,718.45
2016,6,28,14,0,884.0,122.0,3.6,32.0,908.0,990.89,709.48
2016,6,28,14,15,877.5,120.5,3.55,31.5,879.5,969.66,697.88
2016,6,28,14,30,871.0,119.0,3.5,31.0,851.0,945.68,684.5
2016,6,28,14,45,863.5,116.5,3.5,30.5,816.5,917.1,668.37
2016,6,28,15,0,856.0,114.0,3.5,30.0,782.0,886.1,650.52
2016,6,28,15,15,844.5,112.0,3.45,29.5,742.5,849.92,628.74
2016,6,28,15,30,833.0,110.0,3.4,29.0,703.0,816.12,608.39
2016,6,28,15,45,820.5,106.0,3.35,29.0,659.5,773.3,580.39
2016,6,28,16,0,808.0,102.0,3.3,29.0,616.0,729.12,551.2
2016,6,28,16,15,789.0,99.0,3.25,28.0,568.5,680.25,520.39
2016,6,28,16,30,770.0,96.0,3.2,27.0,521.0,631.03,487.75
2016,6,28,16,45,748.5,91.0,3.15,26.5,472.0,577.97,449.47
2016,6,28,17,0,727.0,86.0,3.1,26.0,423.0,525.33,410.33
2016,6,28,17,15,694.5,81.0,3.0,25.0,372.5,468.58,367.37
2016,6,28,17,30,662.0,76.0,2.9,24.0,322.0,412.75,323.61
2016,6,28,17,45,621.0,69.5,2.85,23.0,272.5,353.9,276.03
2016,6,28,18,0,580.0,63.0,2.8,22.0,223.0,298.52,229.63
2016,6,28,18,15,514.5,56.0,2.75,21.0,176.5,238.23,178.49
2016,6,28,18,30,449.0,49.0,2.7,20.0,130.0,184.5,132.17
2016,6,28,18,45,354.5,38.5,2.65,19.0,90.0,127.43,84.49
2016,6,28,19,0,260.0,28.0,2.6,18.0,50.0,80.66,43.23
2016,6,28,19,15,130.0,14.0,2.6,17.5,25.0,31.64,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,187.5,15.5,3.35,13.5,36.0,11.34,0.0
2016,6,29,5,30,375.0,31.0,3.4,14.0,72.0,23.49,14.11
2016,6,29,5,45,465.0,39.0,3.45,14.5,116.0,28.2,19.05
2016,6,29,6,0,555.0,47.0,3.5,15.0,160.0,32.62,23.29
2016,6,29,6,15,612.0,52.5,3.5,15.5,209.0,47.63,26.14
2016,6,29,6,30,669.0,58.0,3.5,16.0,258.0,93.55,48.75
2016,6,29,6,45,413.0,107.0,3.55,16.5,238.0,138.3,92.49
2016,6,29,7,0,157.0,156.0,3.6,17.0,218.0,165.03,125.44
2016,6,29,7,15,212.5,173.5,3.6,17.5,269.5,200.23,152.54
2016,6,29,7,30,268.0,191.0,3.6,18.0,321.0,245.14,188.11
2016,6,29,7,45,560.0,134.5,3.6,19.0,443.5,308.36,234.21
2016,6,29,8,0,852.0,78.0,3.6,20.0,566.0,408.59,312.02
2016,6,29,8,15,868.0,80.5,3.6,20.5,614.0,462.82,357.41
2016,6,29,8,30,884.0,83.0,3.6,21.0,662.0,517.63,401.98
2016,6,29,8,45,897.0,84.5,3.65,21.5,706.0,570.21,443.6
2016,6,29,9,0,910.0,86.0,3.7,22.0,750.0,622.59,483.79
2016,6,29,9,15,919.5,88.0,3.7,22.5,789.5,672.76,521.02
2016,6,29,9,30,929.0,90.0,3.7,23.0,829.0,721.94,555.68
2016,6,29,9,45,931.5,94.0,3.75,23.5,862.0,766.75,585.34
2016,6,29,10,0,934.0,98.0,3.8,24.0,895.0,809.57,613.24
2016,6,29,10,15,940.0,99.0,3.8,24.0,923.0,850.17,640.27
2016,6,29,10,30,946.0,100.0,3.8,24.0,951.0,888.66,665.65
2016,6,29,10,45,950.0,101.0,3.85,24.5,972.5,923.15,687.09
2016,6,29,11,0,954.0,102.0,3.9,25.0,994.0,955.08,706.66
2016,6,29,11,15,957.0,102.5,3.9,25.0,1008.0,982.9,724.5
2016,6,29,11,30,960.0,103.0,3.9,25.0,1022.0,1007.83,740.44
2016,6,29,11,45,961.0,103.5,3.95,25.0,1029.0,1027.86,753.51
2016,6,29,12,0,962.0,104.0,4.0,25.0,1036.0,1044.75,764.61
2016,6,29,12,15,962.5,104.0,4.05,24.5,1035.5,1057.42,774.6
2016,6,29,12,30,963.0,104.0,4.1,24.0,1035.0,1066.8,782.59
2016,6,29,12,45,956.0,107.5,4.15,24.0,1025.0,1068.9,784.43
2016,6,29,13,0,949.0,111.0,4.2,24.0,1015.0,1067.62,784.23
2016,6,29,13,15,946.0,110.5,4.2,23.5,1000.0,1062.91,783.12
2016,6,29,13,30,943.0,110.0,4.2,23.0,985.0,1054.87,779.92
2016,6,29,13,45,939.0,109.0,4.25,23.0,962.0,1042.02,772.47
2016,6,29,14,0,935.0,108.0,4.3,23.0,939.0,1025.97,762.98
2016,6,29,14,15,929.0,107.0,4.25,22.5,910.0,1004.88,751.04
2016,6,29,14,30,923.0,106.0,4.2,22.0,881.0,980.85,737.15
2016,6,29,14,45,914.5,104.5,4.2,21.5,845.5,951.2,719.66
2016,6,29,15,0,906.0,103.0,4.2,21.0,810.0,919.01,700.31
2016,6,29,15,15,895.5,101.0,4.15,20.5,769.5,882.22,677.32
2016,6,29,15,30,885.0,99.0,4.1,20.0,729.0,843.39,652.66
2016,6,29,15,45,871.0,96.5,4.05,20.0,684.0,799.42,622.82
2016,6,29,16,0,857.0,94.0,4.0,20.0,639.0,754.09,591.72
2016,6,29,16,15,839.0,91.0,3.95,19.5,590.5,707.59,560.44
2016,6,29,16,30,821.0,88.0,3.9,19.0,542.0,656.96,525.18
2016,6,29,16,45,797.5,84.5,3.85,18.5,491.0,602.05,484.1
2016,6,29,17,0,774.0,81.0,3.8,18.0,440.0,547.63,442.15
2016,6,29,17,15,742.0,77.0,3.75,17.5,388.0,488.89,395.45
2016,6,29,17,30,710.0,73.0,3.7,17.0,336.0,432.02,348.72
2016,6,29,17,45,664.5,67.5,3.65,16.5,284.5,370.9,297.14
2016,6,29,18,0,619.0,62.0,3.6,16.0,233.0,312.64,246.45
2016,6,29,18,15,552.5,55.0,3.5,15.5,184.5,249.95,191.42
2016,6,29,18,30,486.0,48.0,3.4,15.0,136.0,193.92,141.56
2016,6,29,18,45,383.0,38.5,3.35,14.5,94.5,133.97,90.35
2016,6,29,19,0,280.0,29.0,3.3,14.0,53.0,85.18,46.49
2016,6,29,19,15,140.0,14.5,3.25,13.5,26.5,30.93,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,159.5,17.0,2.9,13.5,34.0,12.73,0.0
2016,6,30,5,30,319.0,34.0,2.9,14.0,68.0,26.46,16.55
2016,6,30,5,45,414.5,43.0,2.95,14.5,111.5,31.91,22.28
2016,6,30,6,0,510.0,52.0,3.0,15.0,155.0,37.02,27.17
2016,6,30,6,15,570.5,58.5,2.9,15.5,204.0,51.08,30.12
2016,6,30,6,30,631.0,65.0,2.8,16.0,253.0,92.97,49.84
2016,6,30,6,45,674.0,70.0,2.75,16.5,304.5,138.17,81.02
2016,6,30,7,0,717.0,75.0,2.7,17.0,356.0,191.02,123.56
2016,6,30,7,15,747.5,79.0,2.6,17.5,407.5,241.62,167.3
2016,6,30,7,30,778.0,83.0,2.5,18.0,459.0,295.35,214.32
2016,6,30,7,45,799.0,87.0,2.45,19.0,509.5,348.77,260.49
2016,6,30,8,0,820.0,91.0,2.4,20.0,560.0,403.85,306.73
2016,6,30,8,15,837.5,94.0,2.3,20.5,608.0,457.9,351.21
2016,6,30,8,30,855.0,97.0,2.2,21.0,656.0,515.29,396.56
2016,6,30,8,45,865.0,101.0,2.1,22.0,699.5,567.26,435.44
2016,6,30,9,0,875.0,105.0,2.0,23.0,743.0,618.82,472.37
2016,6,30,9,15,885.5,107.0,1.95,23.5,782.5,668.18,507.51
2016,6,30,9,30,896.0,109.0,1.9,24.0,822.0,716.69,540.9
2016,6,30,9,45,905.0,110.0,1.9,25.0,856.0,762.11,568.58
2016,6,30,10,0,914.0,111.0,1.9,26.0,890.0,806.11,594.68
2016,6,30,10,15,920.0,112.5,1.95,26.5,918.0,846.55,619.57
2016,6,30,10,30,926.0,114.0,2.0,27.0,946.0,884.96,642.86
2016,6,30,10,45,929.5,115.5,2.1,27.5,967.0,918.99,663.6
2016,6,30,11,0,933.0,117.0,2.2,28.0,988.0,950.5,682.61
2016,6,30,11,15,935.5,117.5,2.3,28.5,1002.0,977.45,698.66
2016,6,30,11,30,938.0,118.0,2.4,29.0,1016.0,1001.57,712.91
2016,6,30,11,45,938.5,118.5,2.5,29.5,1022.5,1020.83,724.12
2016,6,30,12,0,939.0,119.0,2.6,30.0,1029.0,1037.02,733.47
2016,6,30,12,15,939.0,119.0,2.65,30.0,1028.0,1049.06,741.31
2016,6,30,12,30,939.0,119.0,2.7,30.0,1027.0,1057.89,747.28
2016,6,30,12,45,929.5,124.0,2.8,30.5,1016.0,1059.0,747.54
2016,6,30,13,0,920.0,129.0,2.9,31.0,1005.0,1056.82,745.92
2016,6,30,13,15,916.5,128.0,2.95,31.0,989.0,1051.33,743.38
2016,6,30,13,30,913.0,127.0,3.0,31.0,973.0,1042.59,738.93
2016,6,30,13,45,907.5,126.0,3.15,31.0,950.0,1028.69,732.15
2016,6,30,14,0,902.0,125.0,3.3,31.0,927.0,1011.71,723.42
2016,6,30,14,15,895.0,123.5,3.35,30.5,897.5,989.8,712.2
2016,6,30,14,30,888.0,122.0,3.4,30.0,868.0,965.08,699.13
2016,6,30,14,45,878.0,120.5,3.45,30.0,832.5,934.96,681.03
2016,6,30,15,0,868.0,119.0,3.5,30.0,797.0,902.48,661.3
2016,6,30,15,15,856.0,116.5,3.45,29.5,756.0,865.05,638.82
2016,6,30,15,30,844.0,114.0,3.4,29.0,715.0,830.07,617.8
2016,6,30,15,45,828.0,111.5,3.4,28.5,670.0,785.75,590.3
2016,6,30,16,0,812.0,109.0,3.4,28.0,625.0,740.28,561.58
2016,6,30,16,15,791.5,105.5,3.35,27.5,576.5,689.63,528.43
2016,6,30,16,30,771.0,102.0,3.3,27.0,528.0,638.72,493.42
2016,6,30,16,45,745.0,97.5,3.3,26.5,477.0,583.3,453.57
2016,6,30,17,0,719.0,93.0,3.3,26.0,426.0,530.06,414.08
2016,6,30,17,15,684.0,88.0,3.2,25.0,374.5,471.18,369.56
2016,6,30,17,30,649.0,83.0,3.1,24.0,323.0,414.57,325.23
2016,6,30,17,45,601.5,76.5,3.05,23.0,273.0,353.44,275.96
2016,6,30,18,0,554.0,70.0,3.0,22.0,223.0,296.45,228.44
2016,6,30,18,15,485.5,61.5,2.95,21.0,175.5,234.77,176.4
2016,6,30,18,30,417.0,53.0,2.9,20.0,128.0,180.0,129.5
2016,6,30,18,45,314.0,41.5,2.85,19.0,88.0,121.57,81.25
2016,6,30,19,0,211.0,30.0,2.8,18.0,48.0,74.02,40.13
2016,6,30,19,15,105.5,15.0,2.85,17.5,24.0,27.32,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
