Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,15,137.5,17.5,3.35,13.5,32.0,13.5,0.0
2016,7,1,5,30,275.0,35.0,3.4,14.0,64.0,27.55,17.38
2016,7,1,5,45,370.5,45.0,3.5,14.5,106.5,33.87,23.96
2016,7,1,6,0,466.0,55.0,3.6,15.0,149.0,39.79,29.6
2016,7,1,6,15,528.0,62.5,3.6,15.5,197.0,53.05,32.85
2016,7,1,6,30,590.0,70.0,3.6,16.0,245.0,93.55,52.04
2016,7,1,6,45,636.0,75.0,3.65,17.0,296.0,136.88,81.52
2016,7,1,7,0,682.0,80.0,3.7,18.0,347.0,185.34,120.01
2016,7,1,7,15,713.5,84.5,3.65,18.5,398.0,234.98,162.78
2016,7,1,7,30,745.0,89.0,3.6,19.0,449.0,290.48,211.09
2016,7,1,7,45,770.5,92.5,3.55,19.5,499.5,343.23,257.13
2016,7,1,8,0,796.0,96.0,3.5,20.0,550.0,398.15,304.02
2016,7,1,8,15,814.0,99.0,3.5,20.5,597.5,451.22,348.41
2016,7,1,8,30,832.0,102.0,3.5,21.0,645.0,505.2,392.17
2016,7,1,8,45,847.0,104.0,3.5,22.0,689.0,559.43,433.89
2016,7,1,9,0,862.0,106.0,3.5,23.0,733.0,611.27,472.44
2016,7,1,9,15,873.0,108.5,3.45,23.5,772.5,660.87,508.85
2016,7,1,9,30,884.0,111.0,3.4,24.0,812.0,709.69,543.62
2016,7,1,9,45,892.5,112.5,3.4,24.5,846.5,754.78,573.33
2016,7,1,10,0,901.0,114.0,3.4,25.0,881.0,798.43,601.43
2016,7,1,10,15,907.0,115.0,3.4,25.5,908.5,837.98,626.31
2016,7,1,10,30,913.0,116.0,3.4,26.0,936.0,875.53,649.54
2016,7,1,10,45,917.5,117.5,3.45,26.5,957.5,910.07,670.8
2016,7,1,11,0,922.0,119.0,3.5,27.0,979.0,942.19,690.3
2016,7,1,11,15,924.5,119.5,3.55,27.0,993.0,968.92,707.54
2016,7,1,11,30,927.0,120.0,3.6,27.0,1007.0,992.86,723.0
2016,7,1,11,45,928.5,120.5,3.7,27.5,1013.5,1012.93,734.88
2016,7,1,12,0,930.0,121.0,3.8,28.0,1020.0,1030.0,744.85
2016,7,1,12,15,929.5,121.0,3.85,28.0,1019.5,1041.5,752.46
2016,7,1,12,30,929.0,121.0,3.9,28.0,1019.0,1049.81,758.15
2016,7,1,12,45,923.5,123.0,4.0,28.0,1009.5,1051.89,760.31
2016,7,1,13,0,918.0,125.0,4.1,28.0,1000.0,1050.71,760.5
2016,7,1,13,15,915.0,124.5,4.1,28.0,984.5,1046.25,758.04
2016,7,1,13,30,912.0,124.0,4.1,28.0,969.0,1038.55,753.61
2016,7,1,13,45,907.0,122.5,4.15,28.0,946.0,1024.64,745.59
2016,7,1,14,0,902.0,121.0,4.2,28.0,923.0,1007.65,735.64
2016,7,1,14,15,895.5,119.5,4.2,27.5,894.0,986.22,723.97
2016,7,1,14,30,889.0,118.0,4.2,27.0,865.0,961.97,710.41
2016,7,1,14,45,880.0,116.0,4.25,26.5,829.5,932.21,693.35
2016,7,1,15,0,871.0,114.0,4.3,26.0,794.0,900.03,674.5
2016,7,1,15,15,859.0,112.0,4.25,25.5,753.5,863.05,651.67
2016,7,1,15,30,847.0,110.0,4.2,25.0,713.0,828.43,630.28
2016,7,1,15,45,831.5,107.5,4.2,24.5,668.0,784.41,602.16
2016,7,1,16,0,816.0,105.0,4.2,24.0,623.0,739.21,572.78
2016,7,1,16,15,796.5,101.5,4.15,23.0,575.0,689.13,540.19
2016,7,1,16,30,777.0,98.0,4.1,22.0,527.0,638.7,505.71
2016,7,1,16,45,750.5,94.0,4.05,21.5,476.5,583.24,464.49
2016,7,1,17,0,724.0,90.0,4.0,21.0,426.0,529.89,423.66
2016,7,1,17,15,689.5,85.0,3.9,20.5,374.5,471.04,377.25
2016,7,1,17,30,655.0,80.0,3.8,20.0,323.0,414.41,331.19
2016,7,1,17,45,607.0,74.0,3.7,19.5,272.5,353.32,280.28
2016,7,1,18,0,559.0,68.0,3.6,19.0,222.0,296.39,231.44
2016,7,1,18,15,491.0,60.0,3.5,18.0,175.0,235.16,178.91
2016,7,1,18,30,423.0,52.0,3.4,17.0,128.0,180.75,131.59
2016,7,1,18,45,320.5,40.5,3.3,16.5,88.0,122.11,82.3
2016,7,1,19,0,218.0,29.0,3.2,16.0,48.0,74.14,40.22
2016,7,1,19,15,109.0,14.5,3.1,15.5,24.0,27.26,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,128.0,17.0,3.15,13.5,30.5,13.11,0.0
2016,7,2,5,30,256.0,34.0,3.3,14.0,61.0,26.13,16.13
2016,7,2,5,45,343.0,45.5,3.45,14.5,101.5,34.44,24.44
2016,7,2,6,0,430.0,57.0,3.6,15.0,142.0,41.72,31.29
2016,7,2,6,15,491.5,65.5,3.6,15.5,189.5,54.41,34.93
2016,7,2,6,30,553.0,74.0,3.6,16.0,237.0,93.71,53.7
2016,7,2,6,45,593.5,81.0,3.65,17.0,286.0,136.04,82.7
2016,7,2,7,0,634.0,88.0,3.7,18.0,335.0,182.95,119.97
2016,7,2,7,15,667.0,93.5,3.7,18.5,385.5,231.24,161.27
2016,7,2,7,30,700.0,99.0,3.7,19.0,436.0,282.96,206.23
2016,7,2,7,45,722.0,104.0,3.7,20.0,484.5,333.76,250.11
2016,7,2,8,0,744.0,109.0,3.7,21.0,533.0,388.95,296.4
2016,7,2,8,15,531.0,189.5,3.65,21.5,505.5,405.5,312.86
2016,7,2,8,30,318.0,270.0,3.6,22.0,478.0,403.9,312.16
2016,7,2,8,45,563.5,197.5,3.55,22.5,595.5,487.51,377.68
2016,7,2,9,0,809.0,125.0,3.5,23.0,713.0,595.27,460.49
2016,7,2,9,15,821.0,127.5,3.5,23.5,752.0,643.6,495.87
2016,7,2,9,30,833.0,130.0,3.5,24.0,791.0,691.4,530.19
2016,7,2,9,45,843.5,131.0,3.55,25.0,825.0,736.12,559.85
2016,7,2,10,0,854.0,132.0,3.6,26.0,859.0,779.04,586.7
2016,7,2,10,15,860.5,133.5,3.6,26.0,886.5,817.87,612.46
2016,7,2,10,30,867.0,135.0,3.6,26.0,914.0,854.86,636.77
2016,7,2,10,45,871.5,136.5,3.65,26.5,935.0,888.09,657.37
2016,7,2,11,0,876.0,138.0,3.7,27.0,956.0,919.03,676.29
2016,7,2,11,15,879.0,139.0,3.75,27.0,970.0,945.69,693.63
2016,7,2,11,30,882.0,140.0,3.8,27.0,984.0,969.72,709.28
2016,7,2,11,45,883.5,140.5,3.9,27.5,990.5,989.1,720.79
2016,7,2,12,0,885.0,141.0,4.0,28.0,997.0,1005.62,730.49
2016,7,2,12,15,885.0,141.0,4.05,28.0,996.5,1017.24,738.23
2016,7,2,12,30,885.0,141.0,4.1,28.0,996.0,1025.84,744.13
2016,7,2,12,45,887.5,138.0,4.2,28.5,989.5,1030.86,746.65
2016,7,2,13,0,890.0,135.0,4.3,29.0,983.0,1032.72,747.24
2016,7,2,13,15,887.0,134.0,4.35,28.5,967.5,1027.91,746.3
2016,7,2,13,30,884.0,133.0,4.4,28.0,952.0,1019.95,743.43
2016,7,2,13,45,878.5,132.0,4.45,28.0,929.5,1006.42,735.52
2016,7,2,14,0,873.0,131.0,4.5,28.0,907.0,989.9,725.74
2016,7,2,14,15,866.5,129.5,4.5,27.5,878.5,969.02,714.28
2016,7,2,14,30,860.0,128.0,4.5,27.0,850.0,945.4,700.97
2016,7,2,14,45,851.0,125.5,4.55,27.0,815.5,915.84,682.42
2016,7,2,15,0,842.0,123.0,4.6,27.0,781.0,888.79,665.74
2016,7,2,15,15,830.0,120.5,4.55,26.5,741.0,851.94,642.82
2016,7,2,15,30,818.0,118.0,4.5,26.0,701.0,813.29,618.46
2016,7,2,15,45,803.5,115.0,4.5,25.5,657.0,770.53,591.16
2016,7,2,16,0,789.0,112.0,4.5,25.0,613.0,726.57,562.57
2016,7,2,16,15,769.0,108.5,4.4,24.0,565.5,677.18,530.11
2016,7,2,16,30,749.0,105.0,4.3,23.0,518.0,627.54,495.62
2016,7,2,16,45,724.0,100.0,4.25,22.5,468.5,574.64,456.36
2016,7,2,17,0,699.0,95.0,4.2,22.0,419.0,520.99,415.42
2016,7,2,17,15,665.0,89.5,4.1,21.0,368.5,463.01,370.5
2016,7,2,17,30,631.0,84.0,4.0,20.0,318.0,407.24,325.8
2016,7,2,17,45,585.0,77.5,3.9,19.5,268.5,347.63,276.06
2016,7,2,18,0,539.0,71.0,3.8,19.0,219.0,292.01,228.29
2016,7,2,18,15,472.5,62.0,3.65,18.0,172.5,231.21,176.13
2016,7,2,18,30,406.0,53.0,3.5,17.0,126.0,177.11,129.12
2016,7,2,18,45,311.0,41.0,3.4,16.5,86.5,120.53,81.34
2016,7,2,19,0,216.0,29.0,3.3,16.0,47.0,73.85,39.96
2016,7,2,19,15,108.0,14.5,3.15,15.5,23.5,27.15,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,133.0,16.5,2.65,13.5,30.5,12.73,0.0
2016,7,3,5,30,266.0,33.0,2.8,14.0,61.0,25.76,15.74
2016,7,3,5,45,357.5,44.0,2.95,14.5,102.5,33.12,23.28
2016,7,3,6,0,449.0,55.0,3.1,15.0,144.0,39.99,29.76
2016,7,3,6,15,510.0,63.0,3.1,15.5,191.5,51.76,33.01
2016,7,3,6,30,571.0,71.0,3.1,16.0,239.0,91.53,51.43
2016,7,3,6,45,615.0,77.0,3.1,17.0,289.0,134.36,80.38
2016,7,3,7,0,659.0,83.0,3.1,18.0,339.0,182.14,118.12
2016,7,3,7,15,691.0,88.0,3.1,18.5,389.5,231.08,160.03
2016,7,3,7,30,723.0,93.0,3.1,19.0,440.0,283.32,205.5
2016,7,3,7,45,746.5,97.0,3.15,20.0,489.5,337.48,252.05
2016,7,3,8,0,770.0,101.0,3.2,21.0,539.0,390.85,296.98
2016,7,3,8,15,788.5,104.5,3.2,21.5,586.0,443.31,340.58
2016,7,3,8,30,807.0,108.0,3.2,22.0,633.0,496.77,383.63
2016,7,3,8,45,820.5,111.0,3.2,23.0,676.5,547.83,422.77
2016,7,3,9,0,834.0,114.0,3.2,24.0,720.0,598.92,460.54
2016,7,3,9,15,845.0,116.5,3.2,24.5,759.0,649.03,497.22
2016,7,3,9,30,856.0,119.0,3.2,25.0,798.0,696.75,531.21
2016,7,3,9,45,883.0,110.5,3.25,25.5,836.5,744.7,563.53
2016,7,3,10,0,910.0,102.0,3.3,26.0,875.0,792.59,594.68
2016,7,3,10,15,915.5,103.0,3.3,26.5,903.0,832.1,619.41
2016,7,3,10,30,921.0,104.0,3.3,27.0,931.0,869.56,642.49
2016,7,3,10,45,925.0,105.0,3.35,27.5,952.0,903.48,663.25
2016,7,3,11,0,929.0,106.0,3.4,28.0,973.0,934.92,682.23
2016,7,3,11,15,931.5,106.5,3.45,28.0,987.0,961.87,699.56
2016,7,3,11,30,934.0,107.0,3.5,28.0,1001.0,985.99,715.07
2016,7,3,11,45,935.0,107.5,3.55,28.5,1007.5,1005.75,726.36
2016,7,3,12,0,936.0,108.0,3.6,29.0,1014.0,1022.45,735.72
2016,7,3,12,15,935.5,108.0,3.65,29.0,1013.0,1034.03,743.36
2016,7,3,12,30,935.0,108.0,3.7,29.0,1012.0,1042.4,749.06
2016,7,3,12,45,917.5,118.5,3.75,29.5,999.0,1041.14,747.23
2016,7,3,13,0,900.0,129.0,3.8,30.0,986.0,1036.61,743.49
2016,7,3,13,15,896.5,128.0,3.85,30.0,970.5,1031.28,740.85
2016,7,3,13,30,893.0,127.0,3.9,30.0,955.0,1022.76,736.26
2016,7,3,13,45,888.5,126.0,3.95,30.0,932.5,1010.12,729.12
2016,7,3,14,0,884.0,125.0,4.0,30.0,910.0,994.45,720.09
2016,7,3,14,15,877.0,123.5,4.0,29.5,881.0,972.9,708.42
2016,7,3,14,30,870.0,122.0,4.0,29.0,852.0,948.61,694.93
2016,7,3,14,45,861.5,119.5,4.0,29.0,817.5,919.27,676.66
2016,7,3,15,0,853.0,117.0,4.0,29.0,783.0,887.53,656.74
2016,7,3,15,15,841.0,114.5,3.95,28.5,743.0,850.57,634.2
2016,7,3,15,30,829.0,112.0,3.9,28.0,703.0,816.08,613.14
2016,7,3,15,45,815.0,109.0,3.9,28.0,659.0,773.34,585.1
2016,7,3,16,0,801.0,106.0,3.9,28.0,615.0,729.34,555.89
2016,7,3,16,15,781.5,102.5,3.85,27.0,567.0,679.85,524.26
2016,7,3,16,30,762.0,99.0,3.8,26.0,519.0,630.04,490.7
2016,7,3,16,45,738.0,94.5,3.75,25.5,469.5,576.26,451.47
2016,7,3,17,0,714.0,90.0,3.7,25.0,420.0,524.4,412.48
2016,7,3,17,15,680.0,85.0,3.6,24.0,369.5,466.27,368.12
2016,7,3,17,30,646.0,80.0,3.5,23.0,319.0,410.32,323.92
2016,7,3,17,45,602.0,73.0,3.4,22.5,269.5,350.3,274.52
2016,7,3,18,0,558.0,66.0,3.3,22.0,220.0,294.07,226.82
2016,7,3,18,15,492.0,58.0,3.15,21.0,173.5,233.54,175.43
2016,7,3,18,30,426.0,50.0,3.0,20.0,127.0,179.65,129.01
2016,7,3,18,45,330.0,39.0,2.9,19.0,87.5,122.82,81.65
2016,7,3,19,0,234.0,28.0,2.8,18.0,48.0,76.43,40.63
2016,7,3,19,15,117.0,14.0,2.8,17.0,24.0,27.72,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,30.5,11.58,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,61.0,23.91,14.12
2016,7,4,5,45,382.5,40.5,3.05,14.5,102.5,29.95,20.49
2016,7,4,6,0,477.0,50.0,3.2,15.0,144.0,35.6,25.87
2016,7,4,6,15,537.5,57.0,3.2,15.5,191.5,46.18,28.58
2016,7,4,6,30,598.0,64.0,3.2,16.0,239.0,86.48,46.46
2016,7,4,6,45,644.5,68.5,3.2,17.0,290.0,129.76,75.34
2016,7,4,7,0,691.0,73.0,3.2,18.0,341.0,180.99,115.84
2016,7,4,7,15,722.0,77.0,3.15,18.5,391.5,230.26,158.21
2016,7,4,7,30,753.0,81.0,3.1,19.0,442.0,282.73,204.14
2016,7,4,7,45,779.0,83.5,3.1,20.0,492.5,335.15,249.55
2016,7,4,8,0,805.0,86.0,3.1,21.0,543.0,389.78,295.69
2016,7,4,8,15,822.5,89.0,3.1,21.5,590.5,443.1,340.19
2016,7,4,8,30,840.0,92.0,3.1,22.0,638.0,499.85,385.84
2016,7,4,8,45,855.5,93.5,3.15,23.0,682.0,551.85,425.91
2016,7,4,9,0,871.0,95.0,3.2,24.0,726.0,603.95,464.69
2016,7,4,9,15,881.5,97.0,3.25,24.5,765.5,653.22,501.06
2016,7,4,9,30,892.0,99.0,3.3,25.0,805.0,701.66,535.72
2016,7,4,9,45,892.0,105.5,3.35,25.5,837.0,745.77,564.71
2016,7,4,10,0,892.0,112.0,3.4,26.0,869.0,787.81,591.88
2016,7,4,10,15,898.0,113.0,3.5,26.0,897.0,827.16,618.34
2016,7,4,10,30,904.0,114.0,3.6,26.0,925.0,864.53,643.33
2016,7,4,10,45,908.0,115.5,3.7,26.5,946.0,898.5,664.62
2016,7,4,11,0,912.0,117.0,3.8,27.0,967.0,930.04,684.16
2016,7,4,11,15,915.0,117.5,3.9,27.0,981.0,957.12,702.05
2016,7,4,11,30,918.0,118.0,4.0,27.0,995.0,981.45,718.17
2016,7,4,11,45,918.0,119.5,4.1,27.5,1001.5,1001.04,729.79
2016,7,4,12,0,918.0,121.0,4.2,28.0,1008.0,1017.6,739.48
2016,7,4,12,15,918.0,121.0,4.25,28.0,1007.5,1029.59,747.44
2016,7,4,12,30,918.0,121.0,4.3,28.0,1007.0,1038.42,753.49
2016,7,4,12,45,921.5,117.5,4.35,28.0,1000.5,1044.02,757.56
2016,7,4,13,0,925.0,114.0,4.4,28.0,994.0,1046.33,759.63
2016,7,4,13,15,922.0,113.5,4.4,27.5,979.0,1041.89,758.64
2016,7,4,13,30,919.0,113.0,4.4,27.0,964.0,1034.18,755.67
2016,7,4,13,45,915.0,111.5,4.45,27.0,941.5,1021.22,748.15
2016,7,4,14,0,911.0,110.0,4.5,27.0,919.0,1005.12,738.65
2016,7,4,14,15,904.5,108.5,4.45,26.5,890.5,983.56,726.49
2016,7,4,14,30,898.0,107.0,4.4,26.0,862.0,959.14,712.43
2016,7,4,14,45,890.0,105.5,4.4,26.0,827.0,930.62,694.44
2016,7,4,15,0,882.0,104.0,4.4,26.0,792.0,899.61,674.71
2016,7,4,15,15,871.0,102.0,4.35,25.5,752.0,863.16,652.21
2016,7,4,15,30,860.0,100.0,4.3,25.0,712.0,824.75,628.13
2016,7,4,15,45,845.5,97.5,4.25,25.0,667.5,781.29,599.0
2016,7,4,16,0,831.0,95.0,4.2,25.0,623.0,740.18,571.28
2016,7,4,16,15,812.5,92.0,4.15,24.5,575.0,690.77,538.27
2016,7,4,16,30,794.0,89.0,4.1,24.0,527.0,640.9,503.91
2016,7,4,16,45,769.5,85.0,4.05,23.5,476.5,585.96,463.4
2016,7,4,17,0,745.0,81.0,4.0,23.0,426.0,531.65,422.17
2016,7,4,17,15,712.5,77.0,3.85,22.0,375.0,473.95,377.56
2016,7,4,17,30,680.0,73.0,3.7,21.0,324.0,419.27,333.74
2016,7,4,17,45,632.5,67.5,3.6,20.5,273.5,357.68,282.53
2016,7,4,18,0,585.0,62.0,3.5,20.0,223.0,300.2,233.29
2016,7,4,18,15,519.5,54.5,3.4,19.0,176.0,238.97,180.73
2016,7,4,18,30,454.0,47.0,3.3,18.0,129.0,184.35,133.09
2016,7,4,18,45,350.0,37.0,3.2,17.0,88.5,125.28,83.56
2016,7,4,19,0,246.0,27.0,3.1,16.0,48.0,77.42,41.06
2016,7,4,19,15,123.0,13.5,3.0,15.5,24.0,27.94,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,146.0,15.5,2.95,13.5,30.0,11.64,0.0
2016,7,5,5,30,292.0,31.0,3.0,14.0,60.0,24.02,14.11
2016,7,5,5,45,389.0,40.0,3.1,14.5,102.0,29.59,20.16
2016,7,5,6,0,486.0,49.0,3.2,15.0,144.0,34.82,25.17
2016,7,5,6,15,546.5,56.0,3.2,15.5,191.5,44.63,27.77
2016,7,5,6,30,607.0,63.0,3.2,16.0,239.0,85.34,45.44
2016,7,5,6,45,306.5,95.5,3.2,16.5,185.0,112.68,75.93
2016,7,5,7,0,6.0,128.0,3.2,17.0,131.0,120.86,95.34
2016,7,5,7,15,84.0,163.5,3.15,17.5,204.0,167.81,130.59
2016,7,5,7,30,162.0,199.0,3.1,18.0,277.0,223.25,173.08
2016,7,5,7,45,486.5,141.0,3.1,19.0,409.5,286.11,217.28
2016,7,5,8,0,811.0,83.0,3.1,20.0,542.0,388.43,295.83
2016,7,5,8,15,556.5,177.5,3.1,20.5,505.0,404.18,312.23
2016,7,5,8,30,302.0,272.0,3.1,21.0,468.0,396.79,307.24
2016,7,5,8,45,589.0,181.5,3.1,21.5,596.5,484.79,376.6
2016,7,5,9,0,876.0,91.0,3.1,22.0,725.0,602.33,467.29
2016,7,5,9,15,886.5,92.5,3.15,22.5,764.5,651.37,503.42
2016,7,5,9,30,897.0,94.0,3.2,23.0,804.0,699.58,538.06
2016,7,5,9,45,908.0,94.0,3.3,23.5,839.0,745.65,568.87
2016,7,5,10,0,919.0,94.0,3.4,24.0,874.0,790.46,598.4
2016,7,5,10,15,925.5,95.0,3.5,24.0,902.0,831.17,625.97
2016,7,5,10,30,932.0,96.0,3.6,24.0,930.0,869.85,652.02
2016,7,5,10,45,936.0,97.0,3.7,24.5,951.5,904.19,673.7
2016,7,5,11,0,940.0,98.0,3.8,25.0,973.0,936.0,693.56
2016,7,5,11,15,943.0,98.5,3.9,25.0,987.5,963.75,712.01
2016,7,5,11,30,946.0,99.0,4.0,25.0,1002.0,988.66,728.62
2016,7,5,11,45,946.0,100.0,4.15,25.0,1009.0,1008.24,742.06
2016,7,5,12,0,946.0,101.0,4.3,25.0,1016.0,1024.69,753.55
2016,7,5,12,15,946.5,101.0,4.35,24.5,1015.5,1037.43,763.6
2016,7,5,12,30,947.0,101.0,4.4,24.0,1015.0,1046.92,771.67
2016,7,5,12,45,938.5,105.5,4.5,24.0,1005.0,1048.71,773.57
2016,7,5,13,0,930.0,110.0,4.6,24.0,995.0,1047.17,773.69
2016,7,5,13,15,927.0,109.5,4.6,24.0,980.0,1042.72,771.18
2016,7,5,13,30,924.0,109.0,4.6,24.0,965.0,1034.99,766.62
2016,7,5,13,45,919.5,108.0,4.65,24.0,942.5,1022.02,759.14
2016,7,5,14,0,915.0,107.0,4.7,24.0,920.0,1005.9,749.64
2016,7,5,14,15,909.0,105.5,4.7,23.5,891.0,984.76,737.87
2016,7,5,14,30,903.0,104.0,4.7,23.0,862.0,960.72,724.13
2016,7,5,14,45,894.5,102.5,4.7,22.5,827.5,931.64,706.85
2016,7,5,15,0,886.0,101.0,4.7,22.0,793.0,900.07,687.72
2016,7,5,15,15,875.0,99.5,4.65,21.5,753.0,864.03,664.94
2016,7,5,15,30,864.0,98.0,4.6,21.0,713.0,826.04,640.56
2016,7,5,15,45,850.0,95.5,4.6,20.5,668.5,782.82,612.41
2016,7,5,16,0,836.0,93.0,4.6,20.0,624.0,738.3,582.87
2016,7,5,16,15,818.0,90.0,4.55,19.5,576.5,692.64,551.74
2016,7,5,16,30,800.0,87.0,4.5,19.0,529.0,642.88,516.65
2016,7,5,16,45,777.5,83.5,4.45,19.0,479.0,589.48,475.37
2016,7,5,17,0,755.0,80.0,4.4,19.0,429.0,536.51,433.4
2016,7,5,17,15,723.5,75.5,4.3,18.0,378.0,478.32,387.59
2016,7,5,17,30,692.0,71.0,4.2,17.0,327.0,421.98,341.66
2016,7,5,17,45,647.5,66.0,4.15,16.5,276.5,362.62,291.24
2016,7,5,18,0,603.0,61.0,4.1,16.0,226.0,306.07,241.75
2016,7,5,18,15,538.0,54.0,4.0,15.5,178.5,244.6,187.57
2016,7,5,18,30,473.0,47.0,3.9,15.0,131.0,189.65,138.51
2016,7,5,18,45,367.0,37.5,3.8,14.5,90.0,129.63,87.29
2016,7,5,19,0,261.0,28.0,3.7,14.0,49.0,80.9,43.09
2016,7,5,19,15,130.5,14.0,3.6,13.5,24.5,29.31,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,6,5,15,126.0,16.5,3.65,14.0,29.0,12.8,0.0
2016,7,6,5,30,252.0,33.0,3.7,14.0,58.0,25.48,15.18
2016,7,6,5,45,345.5,43.0,3.75,14.5,98.5,32.51,22.66
2016,7,6,6,0,439.0,53.0,3.8,15.0,139.0,38.49,28.39
2016,7,6,6,15,502.0,61.0,3.8,15.5,185.5,47.66,31.23
2016,7,6,6,30,565.0,69.0,3.8,16.0,232.0,86.93,48.48
2016,7,6,6,45,612.0,74.0,3.8,16.5,282.0,128.82,76.24
2016,7,6,7,0,659.0,79.0,3.8,17.0,332.0,175.98,113.46
2016,7,6,7,15,691.0,83.5,3.75,17.5,382.0,224.42,155.14
2016,7,6,7,30,723.0,88.0,3.7,18.0,432.0,278.81,202.65
2016,7,6,7,45,750.5,90.5,3.65,18.5,482.0,330.14,247.74
2016,7,6,8,0,778.0,93.0,3.6,19.0,532.0,383.89,294.01
2016,7,6,8,15,796.0,96.0,3.55,19.5,579.0,436.12,338.05
2016,7,6,8,30,814.0,99.0,3.5,20.0,626.0,489.28,381.48
2016,7,6,8,45,831.5,99.5,3.5,20.5,670.0,542.76,423.88
2016,7,6,9,0,849.0,100.0,3.5,21.0,714.0,594.07,463.45
2016,7,6,9,15,860.0,102.0,3.55,21.0,753.0,642.75,501.0
2016,7,6,9,30,871.0,104.0,3.6,21.0,792.0,690.7,537.17
2016,7,6,9,45,879.0,106.0,3.65,21.5,826.0,735.53,567.58
2016,7,6,10,0,887.0,108.0,3.7,22.0,860.0,778.95,596.38
2016,7,6,10,15,893.5,109.5,3.75,22.0,887.5,819.07,623.71
2016,7,6,10,30,900.0,111.0,3.8,22.0,915.0,857.26,649.53
2016,7,6,10,45,907.5,110.0,3.85,22.5,937.5,891.78,671.39
2016,7,6,11,0,915.0,109.0,3.9,23.0,960.0,924.06,691.57
2016,7,6,11,15,918.0,109.5,3.95,23.0,974.5,951.27,709.58
2016,7,6,11,30,921.0,110.0,4.0,23.0,989.0,975.72,725.77
2016,7,6,11,45,925.0,108.5,4.05,23.5,996.5,996.29,737.97
2016,7,6,12,0,929.0,107.0,4.1,24.0,1004.0,1013.89,748.23
2016,7,6,12,15,929.0,107.0,4.15,24.0,1003.5,1026.01,756.41
2016,7,6,12,30,929.0,107.0,4.2,24.0,1003.0,1034.94,762.6
2016,7,6,12,45,926.0,107.5,4.3,24.0,994.5,1038.12,765.45
2016,7,6,13,0,923.0,108.0,4.4,24.0,986.0,1038.02,766.28
2016,7,6,13,15,919.5,107.5,4.45,23.5,970.5,1033.11,765.23
2016,7,6,13,30,916.0,107.0,4.5,23.0,955.0,1024.94,762.13
2016,7,6,13,45,911.0,106.0,4.55,23.0,932.0,1011.56,754.35
2016,7,6,14,0,906.0,105.0,4.6,23.0,909.0,995.07,744.56
2016,7,6,14,15,899.0,103.5,4.6,22.5,880.0,973.12,732.15
2016,7,6,14,30,892.0,102.0,4.6,22.0,851.0,948.35,717.8
2016,7,6,14,45,882.0,101.0,4.6,22.0,815.5,918.68,698.61
2016,7,6,15,0,872.0,100.0,4.6,22.0,780.0,886.63,677.71
2016,7,6,15,15,860.5,98.0,4.5,21.5,740.0,850.03,654.14
2016,7,6,15,30,849.0,96.0,4.4,21.0,700.0,811.54,629.04
2016,7,6,15,45,832.5,94.5,4.35,21.0,655.5,767.94,599.11
2016,7,6,16,0,816.0,93.0,4.3,21.0,611.0,726.85,570.88
2016,7,6,16,15,797.5,90.0,4.2,20.0,563.5,678.03,538.45
2016,7,6,16,30,779.0,87.0,4.1,19.0,516.0,628.78,504.6
2016,7,6,16,45,754.0,83.5,4.05,18.5,466.5,574.72,463.82
2016,7,6,17,0,729.0,80.0,4.0,18.0,417.0,521.36,422.38
2016,7,6,17,15,697.0,76.0,3.9,17.5,367.0,464.67,376.95
2016,7,6,17,30,665.0,72.0,3.8,17.0,317.0,410.95,332.47
2016,7,6,17,45,619.5,66.5,3.7,16.5,267.5,350.96,281.68
2016,7,6,18,0,574.0,61.0,3.6,16.0,218.0,294.91,232.79
2016,7,6,18,15,509.0,54.0,3.5,15.5,172.0,234.95,180.09
2016,7,6,18,30,444.0,47.0,3.4,15.0,126.0,181.54,132.58
2016,7,6,18,45,343.5,37.0,3.35,14.5,86.5,123.79,83.32
2016,7,6,19,0,243.0,27.0,3.3,14.0,47.0,76.68,40.42
2016,7,6,19,15,121.5,13.5,3.25,13.5,23.5,27.71,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.5,3.3,14.0,29.0,10.86,0.0
2016,7,7,5,30,299.0,29.0,3.3,14.0,58.0,22.29,12.46
2016,7,7,5,45,395.0,37.5,3.35,14.5,99.0,27.5,18.29
2016,7,7,6,0,491.0,46.0,3.4,15.0,140.0,32.38,23.0
2016,7,7,6,15,550.5,52.0,3.35,15.5,187.0,39.63,29.62
2016,7,7,6,30,610.0,58.0,3.3,16.0,234.0,79.52,40.98
2016,7,7,6,45,305.0,83.0,3.3,16.5,171.0,101.28,66.55
2016,7,7,7,0,0.0,108.0,3.3,17.0,108.0,102.25,80.22
2016,7,7,7,15,21.5,146.0,3.35,17.0,156.0,141.77,111.8
2016,7,7,7,30,43.0,184.0,3.4,17.0,204.0,180.23,142.33
2016,7,7,7,45,154.5,208.5,3.45,17.5,293.5,239.78,187.71
2016,7,7,8,0,266.0,233.0,3.5,18.0,383.0,311.52,243.44
2016,7,7,8,15,240.0,259.5,3.55,18.5,404.0,339.88,266.15
2016,7,7,8,30,214.0,286.0,3.6,19.0,425.0,368.05,287.94
2016,7,7,8,45,258.0,299.5,3.65,20.0,478.5,414.7,323.15
2016,7,7,9,0,302.0,313.0,3.7,21.0,532.0,467.76,362.57
2016,7,7,9,15,592.0,203.5,3.75,21.0,661.0,565.25,440.82
2016,7,7,9,30,882.0,94.0,3.8,21.0,790.0,687.94,536.53
2016,7,7,9,45,893.0,93.5,3.9,21.5,824.5,733.0,566.73
2016,7,7,10,0,904.0,93.0,4.0,22.0,859.0,776.82,596.13
2016,7,7,10,15,910.0,94.5,4.05,22.0,886.5,817.15,623.72
2016,7,7,10,30,916.0,96.0,4.1,22.0,914.0,855.47,649.75
2016,7,7,10,45,919.5,96.5,4.2,22.5,935.0,888.48,670.9
2016,7,7,11,0,923.0,97.0,4.3,23.0,956.0,918.99,690.24
2016,7,7,11,15,926.0,98.0,4.3,23.0,970.0,946.89,708.58
2016,7,7,11,30,929.0,99.0,4.3,23.0,984.0,972.01,725.03
2016,7,7,11,45,929.0,100.0,4.35,23.0,990.5,991.36,737.9
2016,7,7,12,0,929.0,101.0,4.4,23.0,997.0,1007.64,748.81
2016,7,7,12,15,929.0,101.0,4.35,22.5,997.0,1019.76,757.95
2016,7,7,12,30,929.0,101.0,4.3,22.0,997.0,1028.68,765.07
2016,7,7,12,45,915.5,108.5,4.3,22.0,985.5,1028.51,765.08
2016,7,7,13,0,902.0,116.0,4.3,22.0,974.0,1025.08,763.08
2016,7,7,13,15,899.0,115.5,4.2,22.0,959.0,1020.79,760.05
2016,7,7,13,30,896.0,115.0,4.1,22.0,944.0,1013.31,754.99
2016,7,7,13,45,892.5,113.5,4.1,22.0,922.5,1001.15,747.54
2016,7,7,14,0,889.0,112.0,4.1,22.0,901.0,985.89,738.12
2016,7,7,14,15,882.5,110.5,4.05,22.0,872.5,964.75,724.52
2016,7,7,14,30,876.0,109.0,4.0,22.0,844.0,940.82,709.09
2016,7,7,14,45,868.5,106.5,4.0,22.0,810.0,912.25,690.78
2016,7,7,15,0,861.0,104.0,4.0,22.0,776.0,881.2,670.72
2016,7,7,15,15,850.0,102.0,4.0,21.5,736.5,845.37,648.47
2016,7,7,15,30,839.0,100.0,4.0,21.0,697.0,807.64,624.63
2016,7,7,15,45,826.5,97.0,4.0,20.5,653.5,765.95,597.6
2016,7,7,16,0,814.0,94.0,4.0,20.0,610.0,726.51,571.83
2016,7,7,16,15,795.5,91.0,4.0,19.5,563.0,677.76,538.69
2016,7,7,16,30,777.0,88.0,4.0,19.0,516.0,628.59,504.16
2016,7,7,16,45,754.5,84.0,4.05,18.5,467.0,575.63,464.51
2016,7,7,17,0,732.0,80.0,4.1,18.0,418.0,523.14,423.97
2016,7,7,17,15,699.5,75.5,4.05,17.5,368.0,465.48,377.83
2016,7,7,17,30,667.0,71.0,4.0,17.0,318.0,410.81,332.61
2016,7,7,17,45,624.0,65.5,3.95,16.5,268.5,351.8,282.55
2016,7,7,18,0,581.0,60.0,3.9,16.0,219.0,296.47,234.14
2016,7,7,18,15,516.0,53.0,3.75,15.5,172.5,236.15,180.99
2016,7,7,18,30,451.0,46.0,3.6,15.0,126.0,182.37,133.06
2016,7,7,18,45,351.5,36.0,3.5,14.5,86.5,124.5,83.56
2016,7,7,19,0,252.0,26.0,3.4,14.0,47.0,77.05,40.01
2016,7,7,19,15,126.0,13.0,3.35,13.5,23.5,27.72,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,147.0,14.0,3.2,14.0,28.0,10.46,0.0
2016,7,8,5,30,294.0,28.0,3.3,14.0,56.0,21.43,11.64
2016,7,8,5,45,395.0,35.5,3.45,14.5,97.0,25.79,16.78
2016,7,8,6,0,496.0,43.0,3.6,15.0,138.0,29.9,20.79
2016,7,8,6,15,554.5,49.5,3.55,15.5,184.5,36.73,27.04
2016,7,8,6,30,613.0,56.0,3.5,16.0,231.0,77.11,39.13
2016,7,8,6,45,431.5,99.5,3.5,16.5,234.5,128.85,84.12
2016,7,8,7,0,250.0,143.0,3.5,17.0,238.0,164.09,120.69
2016,7,8,7,15,148.0,163.5,3.45,17.0,222.0,178.28,137.04
2016,7,8,7,30,46.0,184.0,3.4,17.0,206.0,180.96,142.77
2016,7,8,7,45,94.0,214.0,3.35,17.5,265.0,227.21,178.7
2016,7,8,8,0,142.0,244.0,3.3,18.0,324.0,276.01,216.6
2016,7,8,8,15,474.5,168.0,3.25,18.5,468.0,358.01,279.91
2016,7,8,8,30,807.0,92.0,3.2,19.0,612.0,477.62,373.92
2016,7,8,8,45,828.5,90.0,3.2,20.0,656.5,530.65,415.12
2016,7,8,9,0,850.0,88.0,3.2,21.0,701.0,581.8,453.9
2016,7,8,9,15,860.0,90.0,3.2,21.5,739.0,629.91,489.95
2016,7,8,9,30,870.0,92.0,3.2,22.0,777.0,677.2,524.25
2016,7,8,9,45,881.0,91.0,3.25,22.5,811.0,721.3,553.8
2016,7,8,10,0,892.0,90.0,3.3,23.0,845.0,764.2,582.1
2016,7,8,10,15,898.0,91.0,3.35,23.5,872.0,803.63,607.63
2016,7,8,10,30,904.0,92.0,3.4,24.0,899.0,841.09,631.53
2016,7,8,10,45,909.0,92.0,3.45,24.5,920.0,874.55,652.48
2016,7,8,11,0,914.0,92.0,3.5,25.0,941.0,905.62,671.69
2016,7,8,11,15,917.0,92.5,3.55,25.0,955.5,932.82,689.54
2016,7,8,11,30,920.0,93.0,3.6,25.0,970.0,957.26,705.58
2016,7,8,11,45,921.5,93.0,3.65,25.5,976.5,976.89,717.07
2016,7,8,12,0,923.0,93.0,3.7,26.0,983.0,993.5,726.62
2016,7,8,12,15,923.0,93.0,3.75,26.0,983.0,1005.55,734.68
2016,7,8,12,30,923.0,93.0,3.8,26.0,983.0,1014.4,740.79
2016,7,8,12,45,916.0,97.0,3.9,26.5,974.0,1017.13,741.89
2016,7,8,13,0,909.0,101.0,4.0,27.0,965.0,1016.61,741.0
2016,7,8,13,15,906.5,100.0,4.05,27.0,950.0,1012.22,738.85
2016,7,8,13,30,904.0,99.0,4.1,27.0,935.0,1004.59,734.7
2016,7,8,13,45,900.0,98.0,4.15,27.0,913.5,992.3,727.59
2016,7,8,14,0,896.0,97.0,4.2,27.0,892.0,976.91,718.52
2016,7,8,14,15,890.0,96.0,4.2,26.5,864.0,956.6,707.36
2016,7,8,14,30,884.0,95.0,4.2,26.0,836.0,933.45,694.3
2016,7,8,14,45,876.5,93.0,4.25,26.0,802.5,905.16,676.6
2016,7,8,15,0,869.0,91.0,4.3,26.0,769.0,874.37,657.15
2016,7,8,15,15,858.5,89.5,4.3,25.5,730.0,839.23,635.59
2016,7,8,15,30,848.0,88.0,4.3,25.0,691.0,802.13,612.42
2016,7,8,15,45,835.0,85.5,4.3,24.5,647.5,760.22,585.51
2016,7,8,16,0,822.0,83.0,4.3,24.0,604.0,716.95,557.22
2016,7,8,16,15,804.5,80.5,4.2,23.5,557.5,669.34,524.96
2016,7,8,16,30,787.0,78.0,4.1,23.0,511.0,624.26,494.04
2016,7,8,16,45,765.5,74.5,4.1,23.0,462.5,572.05,454.43
2016,7,8,17,0,744.0,71.0,4.1,23.0,414.0,520.21,414.07
2016,7,8,17,15,713.0,67.5,3.9,22.0,364.5,463.92,370.24
2016,7,8,17,30,682.0,64.0,3.7,21.0,315.0,409.46,326.34
2016,7,8,17,45,641.5,59.0,3.55,20.5,266.0,351.32,277.58
2016,7,8,18,0,601.0,54.0,3.4,20.0,217.0,297.42,230.86
2016,7,8,18,15,538.0,47.5,3.2,19.5,171.0,237.3,178.55
2016,7,8,18,30,475.0,41.0,3.0,19.0,125.0,183.55,131.16
2016,7,8,18,45,378.5,32.5,2.9,18.5,86.0,126.74,82.98
2016,7,8,19,0,282.0,24.0,2.8,18.0,47.0,79.9,39.82
2016,7,8,19,15,141.0,12.0,2.75,17.5,23.5,28.45,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,174.5,12.0,1.9,15.5,28.5,8.75,0.0
2016,7,9,5,30,349.0,24.0,2.0,16.0,57.0,17.81,8.51
2016,7,9,5,45,438.0,31.5,2.15,16.5,97.5,22.38,13.68
2016,7,9,6,0,527.0,39.0,2.3,17.0,138.0,29.05,19.86
2016,7,9,6,15,584.0,44.0,2.4,17.5,184.5,34.15,24.54
2016,7,9,6,30,641.0,49.0,2.5,18.0,231.0,74.47,35.99
2016,7,9,6,45,679.0,53.0,2.6,19.0,280.0,118.21,64.02
2016,7,9,7,0,717.0,57.0,2.7,20.0,329.0,166.23,101.51
2016,7,9,7,15,745.0,60.0,2.8,20.5,378.5,215.28,143.57
2016,7,9,7,30,773.0,63.0,2.9,21.0,428.0,270.69,191.87
2016,7,9,7,45,793.0,65.5,3.0,22.0,476.5,321.97,236.58
2016,7,9,8,0,813.0,68.0,3.1,23.0,525.0,374.78,281.53
2016,7,9,8,15,829.5,70.0,3.2,23.5,571.0,426.91,325.33
2016,7,9,8,30,846.0,72.0,3.3,24.0,617.0,479.74,368.39
2016,7,9,8,45,857.5,74.5,3.4,24.5,660.0,530.84,408.86
2016,7,9,9,0,869.0,77.0,3.5,25.0,703.0,581.7,447.94
2016,7,9,9,15,879.0,78.5,3.6,25.0,741.5,630.19,485.15
2016,7,9,9,30,889.0,80.0,3.7,25.0,780.0,677.82,520.39
2016,7,9,9,45,891.5,84.5,3.8,25.5,812.0,721.9,549.91
2016,7,9,10,0,894.0,89.0,3.9,26.0,844.0,764.1,577.77
2016,7,9,10,15,900.0,90.0,4.0,26.0,872.0,803.65,604.66
2016,7,9,10,30,906.0,91.0,4.1,26.0,900.0,841.22,630.06
2016,7,9,10,45,910.0,92.0,4.2,26.5,921.0,874.91,651.41
2016,7,9,11,0,914.0,93.0,4.3,27.0,942.0,906.16,670.99
2016,7,9,11,15,917.0,93.5,4.35,27.0,956.5,933.41,688.91
2016,7,9,11,30,920.0,94.0,4.4,27.0,971.0,957.9,705.01
2016,7,9,11,45,922.5,94.0,4.5,27.0,978.5,978.54,718.85
2016,7,9,12,0,925.0,94.0,4.6,27.0,986.0,996.19,730.83
2016,7,9,12,15,925.5,94.0,4.7,26.5,986.0,1008.79,741.36
2016,7,9,12,30,926.0,94.0,4.8,26.0,986.0,1018.21,749.96
2016,7,9,12,45,923.5,94.5,4.9,26.0,978.0,1021.9,753.37
2016,7,9,13,0,921.0,95.0,5.0,26.0,970.0,1022.31,754.74
2016,7,9,13,15,918.5,94.5,5.05,26.0,955.0,1018.4,752.94
2016,7,9,13,30,916.0,94.0,5.1,26.0,940.0,1011.22,749.09
2016,7,9,13,45,914.0,91.5,5.15,26.0,919.0,999.2,742.08
2016,7,9,14,0,912.0,89.0,5.2,26.0,898.0,983.96,733.0
2016,7,9,14,15,906.0,88.0,5.2,25.5,869.5,963.36,721.44
2016,7,9,14,30,900.0,87.0,5.2,25.0,841.0,939.87,707.9
2016,7,9,14,45,894.5,84.5,5.2,24.5,807.5,912.47,691.6
2016,7,9,15,0,889.0,82.0,5.2,24.0,774.0,882.42,673.35
2016,7,9,15,15,879.0,80.5,5.15,23.5,735.0,847.08,650.93
2016,7,9,15,30,869.0,79.0,5.1,23.0,696.0,809.71,626.85
2016,7,9,15,45,857.5,76.5,5.1,23.0,652.5,768.21,598.57
2016,7,9,16,0,846.0,74.0,5.1,23.0,609.0,725.2,568.89
2016,7,9,16,15,830.0,71.5,5.0,22.5,563.0,677.66,536.19
2016,7,9,16,30,814.0,69.0,4.9,22.0,517.0,629.45,502.46
2016,7,9,16,45,792.5,66.5,4.85,21.5,468.0,577.35,463.67
2016,7,9,17,0,771.0,64.0,4.8,21.0,419.0,528.1,425.29
2016,7,9,17,15,744.0,61.0,4.7,20.0,370.0,473.23,381.99
2016,7,9,17,30,717.0,58.0,4.6,19.0,321.0,419.78,338.25
2016,7,9,17,45,676.5,54.0,4.5,18.5,272.0,361.0,288.17
2016,7,9,18,0,636.0,50.0,4.4,18.0,223.0,305.56,239.42
2016,7,9,18,15,578.5,44.5,4.2,17.5,177.0,246.47,186.9
2016,7,9,18,30,521.0,39.0,4.0,17.0,131.0,194.01,139.5
2016,7,9,18,45,418.5,31.5,3.8,16.5,90.0,134.52,88.44
2016,7,9,19,0,316.0,24.0,3.6,16.0,49.0,85.48,42.31
2016,7,9,19,15,158.0,12.0,3.5,15.5,24.5,30.4,0.0
2016,7,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,170.5,13.0,3.05,13.5,29.0,9.69,0.0
2016,7,10,5,30,341.0,26.0,3.2,14.0,58.0,19.75,10.0
2016,7,10,5,45,437.5,34.0,3.4,14.5,100.0,24.66,15.75
2016,7,10,6,0,534.0,42.0,3.6,15.0,142.0,29.25,20.2
2016,7,10,6,15,594.0,48.0,3.55,15.5,190.5,36.81,27.1
2016,7,10,6,30,654.0,54.0,3.5,16.0,239.0,78.62,39.7
2016,7,10,6,45,693.0,58.5,3.5,17.0,289.5,123.58,68.51
2016,7,10,7,0,732.0,63.0,3.5,18.0,340.0,172.97,107.24
2016,7,10,7,15,761.5,66.5,3.5,18.5,391.5,223.64,150.88
2016,7,10,7,30,791.0,70.0,3.5,19.0,443.0,277.33,198.24
2016,7,10,7,45,812.5,73.0,3.5,19.5,493.0,334.11,248.14
2016,7,10,8,0,834.0,76.0,3.5,20.0,543.0,389.08,295.75
2016,7,10,8,15,851.0,78.5,3.5,20.5,591.0,443.09,341.44
2016,7,10,8,30,868.0,81.0,3.5,21.0,639.0,497.84,386.28
2016,7,10,8,45,882.5,82.5,3.55,21.5,684.0,550.81,428.51
2016,7,10,9,0,897.0,84.0,3.6,22.0,729.0,603.77,469.43
2016,7,10,9,15,907.5,86.0,3.65,22.5,769.0,654.43,507.43
2016,7,10,9,30,918.0,88.0,3.7,23.0,809.0,704.24,543.41
2016,7,10,9,45,927.0,88.5,3.75,24.0,844.0,750.44,573.12
2016,7,10,10,0,936.0,89.0,3.8,25.0,879.0,795.18,601.25
2016,7,10,10,15,942.0,90.0,3.85,25.5,907.5,836.35,627.66
2016,7,10,10,30,948.0,91.0,3.9,26.0,936.0,875.42,652.35
2016,7,10,10,45,952.0,92.0,3.95,26.5,958.0,910.5,674.11
2016,7,10,11,0,956.0,93.0,4.0,27.0,980.0,943.01,693.98
2016,7,10,11,15,959.0,93.5,4.05,27.0,995.0,971.39,712.42
2016,7,10,11,30,962.0,94.0,4.1,27.0,1010.0,996.88,728.96
2016,7,10,11,45,963.0,94.5,4.2,27.5,1017.0,1017.44,741.15
2016,7,10,12,0,964.0,95.0,4.3,28.0,1024.0,1034.82,751.32
2016,7,10,12,15,964.5,95.0,4.35,28.0,1024.0,1047.96,760.0
2016,7,10,12,30,965.0,95.0,4.4,28.0,1024.0,1057.77,766.65
2016,7,10,12,45,956.0,100.0,4.5,28.0,1014.5,1059.83,768.71
2016,7,10,13,0,947.0,105.0,4.6,28.0,1005.0,1058.49,768.72
2016,7,10,13,15,944.5,104.5,4.6,28.0,990.0,1054.63,766.64
2016,7,10,13,30,942.0,104.0,4.6,28.0,975.0,1047.41,762.49
2016,7,10,13,45,939.5,102.0,4.6,28.0,953.0,1035.29,755.27
2016,7,10,14,0,937.0,100.0,4.6,28.0,931.0,1019.87,746.0
2016,7,10,14,15,931.5,99.0,4.55,27.5,902.0,999.44,734.7
2016,7,10,14,30,926.0,98.0,4.5,27.0,873.0,976.0,721.43
2016,7,10,14,45,919.5,96.0,4.5,27.0,838.5,947.71,703.72
2016,7,10,15,0,913.0,94.0,4.5,27.0,804.0,916.74,684.18
2016,7,10,15,15,903.0,92.0,4.4,26.5,764.0,880.24,661.63
2016,7,10,15,30,893.0,90.0,4.3,26.0,724.0,841.6,637.43
2016,7,10,15,45,880.5,87.5,4.25,26.0,679.5,798.53,608.83
2016,7,10,16,0,868.0,85.0,4.2,26.0,635.0,753.94,578.89
2016,7,10,16,15,851.0,82.5,4.1,25.5,586.5,704.84,546.26
2016,7,10,16,30,834.0,80.0,4.0,25.0,538.0,658.16,514.84
2016,7,10,16,45,812.0,76.5,3.95,25.0,487.0,603.51,474.01
2016,7,10,17,0,790.0,73.0,3.9,25.0,436.0,549.19,432.27
2016,7,10,17,15,759.0,69.0,3.75,24.0,384.0,490.08,387.02
2016,7,10,17,30,728.0,65.0,3.6,23.0,332.0,432.74,341.48
2016,7,10,17,45,684.0,60.5,3.5,22.5,280.5,371.23,290.55
2016,7,10,18,0,640.0,56.0,3.4,22.0,229.0,314.38,241.83
2016,7,10,18,15,574.5,49.5,3.05,21.0,180.5,251.34,187.73
2016,7,10,18,30,509.0,43.0,2.7,20.0,132.0,194.9,138.5
2016,7,10,18,45,403.0,34.0,2.35,19.0,90.5,133.61,87.11
2016,7,10,19,0,297.0,25.0,2.0,18.0,49.0,83.0,40.26
2016,7,10,19,15,148.5,12.5,2.0,17.5,24.5,29.69,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
