Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,13.5,27.5,9.75,0.0
2016,7,11,5,30,322.0,26.0,1.3,14.0,55.0,19.85,9.93
2016,7,11,5,45,418.5,34.5,1.45,15.0,97.0,25.19,16.18
2016,7,11,6,0,515.0,43.0,1.6,16.0,139.0,30.19,20.95
2016,7,11,6,15,576.0,49.5,1.55,17.0,187.0,34.02,24.48
2016,7,11,6,30,637.0,56.0,1.5,18.0,235.0,78.44,40.1
2016,7,11,6,45,679.0,60.5,1.5,19.0,285.5,122.76,67.83
2016,7,11,7,0,721.0,65.0,1.5,20.0,336.0,171.86,105.5
2016,7,11,7,15,750.5,68.5,1.6,20.5,387.0,221.93,147.87
2016,7,11,7,30,780.0,72.0,1.7,21.0,438.0,275.05,193.87
2016,7,11,7,45,802.5,75.0,1.8,22.0,488.0,328.26,239.61
2016,7,11,8,0,825.0,78.0,1.9,23.0,538.0,386.44,288.08
2016,7,11,8,15,841.5,80.5,1.95,24.0,585.5,439.81,331.47
2016,7,11,8,30,858.0,83.0,2.0,25.0,633.0,493.89,373.84
2016,7,11,8,45,871.5,84.5,2.15,26.0,677.0,545.88,413.54
2016,7,11,9,0,885.0,86.0,2.3,27.0,721.0,597.79,451.83
2016,7,11,9,15,895.0,88.0,2.35,27.5,760.5,647.64,487.92
2016,7,11,9,30,905.0,90.0,2.4,28.0,800.0,696.62,522.17
2016,7,11,9,45,904.5,95.5,2.5,28.5,832.0,740.33,550.43
2016,7,11,10,0,904.0,101.0,2.6,29.0,864.0,781.89,576.93
2016,7,11,10,15,910.0,102.5,2.65,29.5,892.0,822.46,602.15
2016,7,11,10,30,916.0,104.0,2.7,30.0,920.0,861.02,625.76
2016,7,11,10,45,919.5,105.0,2.75,30.5,941.0,894.76,645.97
2016,7,11,11,0,923.0,106.0,2.8,31.0,962.0,926.0,664.44
2016,7,11,11,15,926.0,107.0,2.85,31.0,976.5,954.14,682.2
2016,7,11,11,30,929.0,108.0,2.9,31.0,991.0,979.49,698.18
2016,7,11,11,45,929.5,108.5,2.95,31.5,997.5,999.06,709.11
2016,7,11,12,0,930.0,109.0,3.0,32.0,1004.0,1015.54,718.16
2016,7,11,12,15,930.5,109.0,3.05,32.0,1004.0,1028.38,726.46
2016,7,11,12,30,931.0,109.0,3.1,32.0,1004.0,1038.01,732.88
2016,7,11,12,45,933.5,106.0,3.2,32.0,997.5,1043.32,737.13
2016,7,11,13,0,936.0,103.0,3.3,32.0,991.0,1045.29,739.42
2016,7,11,13,15,934.0,102.5,3.4,31.5,976.5,1041.96,740.0
2016,7,11,13,30,932.0,102.0,3.5,31.0,962.0,1035.29,738.58
2016,7,11,13,45,928.5,100.5,3.6,31.0,940.0,1022.8,732.03
2016,7,11,14,0,925.0,99.0,3.7,31.0,918.0,1007.08,723.49
2016,7,11,14,15,919.5,98.0,3.75,30.5,890.0,986.84,713.18
2016,7,11,14,30,914.0,97.0,3.8,30.0,862.0,963.64,700.91
2016,7,11,14,45,907.5,95.0,3.85,30.0,828.0,935.62,684.01
2016,7,11,15,0,901.0,93.0,3.9,30.0,794.0,904.95,665.3
2016,7,11,15,15,891.5,91.5,3.9,29.5,755.0,869.75,644.47
2016,7,11,15,30,882.0,90.0,3.9,29.0,716.0,832.44,621.96
2016,7,11,15,45,871.0,87.5,3.95,29.0,672.5,790.92,595.25
2016,7,11,16,0,860.0,85.0,4.0,29.0,629.0,747.8,567.1
2016,7,11,16,15,844.0,82.5,3.95,28.0,581.5,699.73,536.83
2016,7,11,16,30,828.0,80.0,3.9,27.0,534.0,654.01,507.56
2016,7,11,16,45,808.5,76.0,3.85,26.5,484.0,600.63,468.9
2016,7,11,17,0,789.0,72.0,3.8,26.0,434.0,547.35,429.06
2016,7,11,17,15,759.0,68.5,3.65,25.0,382.5,489.37,384.82
2016,7,11,17,30,729.0,65.0,3.5,24.0,331.0,433.05,340.24
2016,7,11,17,45,689.5,59.5,3.4,23.5,280.5,372.35,290.14
2016,7,11,18,0,650.0,54.0,3.3,23.0,230.0,314.88,241.07
2016,7,11,18,15,585.5,48.0,3.15,21.5,181.0,253.11,188.55
2016,7,11,18,30,521.0,42.0,3.0,20.0,132.0,196.94,139.8
2016,7,11,18,45,418.0,33.0,2.85,19.0,90.5,135.72,88.2
2016,7,11,19,0,315.0,24.0,2.7,18.0,49.0,84.72,40.1
2016,7,11,19,15,157.5,12.0,2.75,17.5,24.5,30.17,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,5,15,172.0,12.5,3.3,14.0,27.5,12.29,0.0
2016,7,12,5,30,344.0,25.0,3.4,14.0,55.0,19.01,9.05
2016,7,12,5,45,440.0,32.5,3.55,14.5,96.5,23.51,14.71
2016,7,12,6,0,536.0,40.0,3.7,15.0,138.0,30.28,21.07
2016,7,12,6,15,595.0,45.5,3.7,15.5,186.0,32.85,23.57
2016,7,12,6,30,654.0,51.0,3.7,16.0,234.0,73.86,36.42
2016,7,12,6,45,694.0,55.0,3.7,16.5,284.5,118.46,64.52
2016,7,12,7,0,734.0,59.0,3.7,17.0,335.0,167.58,103.04
2016,7,12,7,15,763.0,62.5,3.7,17.5,386.0,218.23,146.83
2016,7,12,7,30,792.0,66.0,3.7,18.0,437.0,271.87,194.42
2016,7,12,7,45,564.0,141.0,3.75,18.5,420.0,306.77,232.14
2016,7,12,8,0,336.0,216.0,3.8,19.0,403.0,321.52,249.5
2016,7,12,8,15,602.0,146.0,3.8,19.5,517.5,390.48,303.61
2016,7,12,8,30,868.0,76.0,3.8,20.0,632.0,491.27,383.47
2016,7,12,8,45,880.5,78.5,3.8,20.5,676.5,544.16,425.71
2016,7,12,9,0,893.0,81.0,3.8,21.0,721.0,596.86,466.66
2016,7,12,9,15,903.5,82.5,3.8,21.5,761.0,646.94,504.44
2016,7,12,9,30,914.0,84.0,3.8,22.0,801.0,696.17,540.13
2016,7,12,9,45,922.0,85.5,3.8,22.5,835.5,742.52,571.12
2016,7,12,10,0,930.0,87.0,3.8,23.0,870.0,787.36,600.57
2016,7,12,10,15,936.5,88.0,3.8,23.0,899.0,828.79,628.44
2016,7,12,10,30,943.0,89.0,3.8,23.0,928.0,868.18,654.67
2016,7,12,10,45,947.5,90.5,3.85,23.5,950.5,904.11,677.31
2016,7,12,11,0,952.0,92.0,3.9,24.0,973.0,937.52,698.06
2016,7,12,11,15,955.5,92.5,3.9,24.0,988.5,966.35,716.71
2016,7,12,11,30,959.0,93.0,3.9,24.0,1004.0,992.31,733.44
2016,7,12,11,45,960.5,93.5,3.95,24.5,1012.0,1013.38,745.81
2016,7,12,12,0,962.0,94.0,4.0,25.0,1020.0,1031.29,756.15
2016,7,12,12,15,963.0,94.0,4.0,25.0,1020.5,1044.96,764.93
2016,7,12,12,30,964.0,94.0,4.0,25.0,1021.0,1055.32,771.67
2016,7,12,12,45,954.5,100.0,4.0,25.0,1012.0,1057.97,773.5
2016,7,12,13,0,945.0,106.0,4.0,25.0,1003.0,1057.21,773.3
2016,7,12,13,15,943.5,105.5,4.05,25.0,988.5,1054.41,772.24
2016,7,12,13,30,942.0,105.0,4.1,25.0,974.0,1048.24,769.09
2016,7,12,13,45,939.0,103.5,4.15,25.0,952.5,1036.19,762.2
2016,7,12,14,0,936.0,102.0,4.2,25.0,931.0,1020.86,753.26
2016,7,12,14,15,930.5,101.0,4.2,24.5,902.5,1000.47,742.19
2016,7,12,14,30,925.0,100.0,4.2,24.0,874.0,977.08,729.11
2016,7,12,14,45,918.0,98.0,4.25,24.0,839.0,948.38,711.27
2016,7,12,15,0,911.0,96.0,4.3,24.0,804.0,917.01,691.55
2016,7,12,15,15,901.0,94.0,4.2,23.5,763.5,880.56,668.8
2016,7,12,15,30,891.0,92.0,4.1,23.0,723.0,841.99,644.38
2016,7,12,15,45,878.0,89.5,4.1,23.0,678.5,798.57,615.48
2016,7,12,16,0,865.0,87.0,4.1,23.0,634.0,753.67,585.2
2016,7,12,16,15,847.0,84.5,4.0,22.5,585.0,703.96,551.75
2016,7,12,16,30,829.0,82.0,3.9,22.0,536.0,656.78,519.57
2016,7,12,16,45,806.5,78.5,3.8,21.5,485.0,602.0,478.89
2016,7,12,17,0,784.0,75.0,3.7,21.0,434.0,547.58,437.29
2016,7,12,17,15,752.0,71.0,3.55,20.5,382.0,488.18,390.38
2016,7,12,17,30,720.0,67.0,3.4,20.0,330.0,430.64,343.45
2016,7,12,17,45,676.5,62.0,3.25,19.5,278.5,369.16,291.97
2016,7,12,18,0,633.0,57.0,3.1,19.0,227.0,312.38,242.77
2016,7,12,18,15,566.0,50.0,2.85,18.0,178.5,248.66,187.66
2016,7,12,18,30,499.0,43.0,2.6,17.0,130.0,191.72,137.61
2016,7,12,18,45,391.5,34.0,2.35,16.5,88.5,130.7,85.8
2016,7,12,19,0,284.0,25.0,2.1,16.0,47.0,80.17,37.65
2016,7,12,19,15,142.0,12.5,2.1,15.5,23.5,28.77,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,163.5,12.5,2.3,13.5,26.5,12.29,0.0
2016,7,13,5,30,327.0,25.0,2.4,14.0,53.0,19.11,8.91
2016,7,13,5,45,427.5,33.5,2.5,15.0,95.5,24.5,15.5
2016,7,13,6,0,528.0,42.0,2.6,16.0,138.0,29.54,20.32
2016,7,13,6,15,590.5,48.5,2.55,16.5,187.0,32.57,23.23
2016,7,13,6,30,653.0,55.0,2.5,17.0,236.0,76.32,38.74
2016,7,13,6,45,696.0,59.0,2.45,18.0,287.5,121.12,66.3
2016,7,13,7,0,739.0,63.0,2.4,19.0,339.0,170.82,104.43
2016,7,13,7,15,769.0,67.0,2.35,19.5,391.0,222.43,148.3
2016,7,13,7,30,799.0,71.0,2.3,20.0,443.0,277.14,195.95
2016,7,13,7,45,822.0,73.5,2.25,21.0,494.0,331.12,242.65
2016,7,13,8,0,845.0,76.0,2.2,22.0,545.0,390.11,292.03
2016,7,13,8,15,862.0,78.5,2.15,23.0,593.5,444.8,336.62
2016,7,13,8,30,879.0,81.0,2.1,24.0,642.0,500.23,380.04
2016,7,13,8,45,892.0,83.0,2.05,25.0,687.0,553.54,420.18
2016,7,13,9,0,905.0,85.0,2.0,26.0,732.0,606.7,458.55
2016,7,13,9,15,914.5,87.0,2.0,26.5,772.5,657.26,494.79
2016,7,13,9,30,924.0,89.0,2.0,27.0,813.0,706.86,529.01
2016,7,13,9,45,920.0,97.5,2.0,28.0,844.5,751.86,556.21
2016,7,13,10,0,916.0,106.0,2.0,29.0,876.0,794.4,581.18
2016,7,13,10,15,922.0,107.0,1.95,30.0,904.5,835.06,603.99
2016,7,13,10,30,928.0,108.0,1.9,31.0,933.0,873.68,624.95
2016,7,13,10,45,932.5,109.0,1.85,32.0,955.0,908.79,643.21
2016,7,13,11,0,937.0,110.0,1.8,33.0,977.0,941.41,659.54
2016,7,13,11,15,940.0,110.5,1.85,33.5,991.5,969.53,675.36
2016,7,13,11,30,943.0,111.0,1.9,34.0,1006.0,994.81,689.41
2016,7,13,11,45,944.5,111.5,2.0,34.5,1013.5,1015.71,701.38
2016,7,13,12,0,946.0,112.0,2.1,35.0,1021.0,1033.5,711.52
2016,7,13,12,15,946.0,112.0,2.2,35.0,1021.0,1046.14,720.09
2016,7,13,12,30,946.0,112.0,2.3,35.0,1021.0,1055.5,726.82
2016,7,13,12,45,945.0,111.0,2.45,35.5,1013.0,1059.52,729.47
2016,7,13,13,0,944.0,110.0,2.6,36.0,1005.0,1060.15,730.15
2016,7,13,13,15,941.0,109.5,2.7,36.0,989.5,1055.9,728.95
2016,7,13,13,30,938.0,109.0,2.8,36.0,974.0,1048.29,725.81
2016,7,13,13,45,933.0,108.5,2.9,36.0,951.5,1035.4,719.5
2016,7,13,14,0,928.0,108.0,3.0,36.0,929.0,1019.3,711.26
2016,7,13,14,15,921.5,106.5,3.05,35.5,899.5,997.59,700.6
2016,7,13,14,30,915.0,105.0,3.1,35.0,870.0,972.94,688.05
2016,7,13,14,45,906.0,103.5,3.2,35.0,834.5,943.19,671.11
2016,7,13,15,0,897.0,102.0,3.3,35.0,799.0,910.91,652.4
2016,7,13,15,15,886.0,100.0,3.3,34.5,758.5,874.03,631.21
2016,7,13,15,30,875.0,98.0,3.3,34.0,718.0,835.12,608.42
2016,7,13,15,45,860.0,96.0,3.35,33.5,672.5,791.22,582.18
2016,7,13,16,0,845.0,94.0,3.4,33.0,627.0,749.71,557.09
2016,7,13,16,15,826.5,91.0,3.35,32.5,578.5,699.65,525.13
2016,7,13,16,30,808.0,88.0,3.3,32.0,530.0,649.07,491.86
2016,7,13,16,45,784.0,84.0,3.3,31.5,479.0,593.68,452.87
2016,7,13,17,0,760.0,80.0,3.3,31.0,428.0,538.84,413.0
2016,7,13,17,15,727.0,76.0,3.15,30.0,376.0,479.99,369.21
2016,7,13,17,30,694.0,72.0,3.0,29.0,324.0,424.25,326.13
2016,7,13,17,45,649.5,66.0,2.95,28.0,273.0,362.56,277.17
2016,7,13,18,0,605.0,60.0,2.9,27.0,222.0,304.69,229.5
2016,7,13,18,15,536.5,53.0,2.55,25.5,174.0,241.93,177.33
2016,7,13,18,30,468.0,46.0,2.2,24.0,126.0,186.1,130.09
2016,7,13,18,45,362.0,35.5,1.9,23.0,85.5,125.5,80.36
2016,7,13,19,0,256.0,25.0,1.6,22.0,45.0,75.07,33.41
2016,7,13,19,15,128.0,12.5,1.7,21.0,22.5,27.04,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.5,13.0,1.95,14.5,25.5,12.78,0.0
2016,7,14,5,30,297.0,26.0,2.1,15.0,51.0,20.19,9.39
2016,7,14,5,45,403.5,35.0,2.3,16.0,93.0,25.96,16.65
2016,7,14,6,0,510.0,44.0,2.5,17.0,135.0,31.37,21.82
2016,7,14,6,15,574.0,50.0,2.45,18.0,184.0,33.89,24.22
2016,7,14,6,30,638.0,56.0,2.4,19.0,233.0,75.39,38.48
2016,7,14,6,45,684.0,60.5,2.35,20.0,284.5,120.09,65.52
2016,7,14,7,0,730.0,65.0,2.3,21.0,336.0,170.04,103.28
2016,7,14,7,15,760.5,68.5,2.3,22.0,388.0,220.83,145.74
2016,7,14,7,30,791.0,72.0,2.3,23.0,440.0,274.78,191.92
2016,7,14,7,45,815.0,75.0,2.35,24.0,491.5,329.13,238.42
2016,7,14,8,0,839.0,78.0,2.4,25.0,543.0,388.6,287.77
2016,7,14,8,15,856.0,80.5,2.35,26.0,591.5,443.03,331.77
2016,7,14,8,30,873.0,83.0,2.3,27.0,640.0,498.2,374.63
2016,7,14,8,45,887.0,85.0,2.3,28.0,685.0,551.81,414.84
2016,7,14,9,0,901.0,87.0,2.3,29.0,730.0,605.37,453.45
2016,7,14,9,15,911.5,88.5,2.3,29.5,770.5,655.96,489.52
2016,7,14,9,30,922.0,90.0,2.3,30.0,811.0,705.68,523.75
2016,7,14,9,45,929.0,92.0,2.35,31.0,845.5,752.27,552.19
2016,7,14,10,0,936.0,94.0,2.4,32.0,880.0,797.26,578.99
2016,7,14,10,15,942.5,95.0,2.4,33.0,909.0,839.06,602.86
2016,7,14,10,30,949.0,96.0,2.4,34.0,938.0,878.79,624.93
2016,7,14,10,45,953.0,97.0,2.4,35.0,960.0,914.14,643.81
2016,7,14,11,0,957.0,98.0,2.4,36.0,982.0,946.9,660.8
2016,7,14,11,15,960.0,98.5,2.45,36.0,997.0,975.53,678.26
2016,7,14,11,30,963.0,99.0,2.5,36.0,1012.0,1001.25,693.96
2016,7,14,11,45,964.0,99.5,2.6,36.5,1019.5,1022.03,705.69
2016,7,14,12,0,965.0,100.0,2.7,37.0,1027.0,1039.62,715.53
2016,7,14,12,15,965.0,100.0,2.8,37.0,1026.5,1052.46,724.06
2016,7,14,12,30,965.0,100.0,2.9,37.0,1026.0,1061.95,730.69
2016,7,14,12,45,956.0,104.5,3.0,37.0,1016.0,1063.66,732.72
2016,7,14,13,0,947.0,109.0,3.1,37.0,1006.0,1061.94,732.82
2016,7,14,13,15,944.0,108.5,3.2,36.5,990.5,1057.7,733.01
2016,7,14,13,30,941.0,108.0,3.3,36.0,975.0,1050.09,731.21
2016,7,14,13,45,936.0,107.5,3.4,36.0,952.0,1037.17,724.67
2016,7,14,14,0,931.0,107.0,3.5,36.0,929.0,1021.04,716.2
2016,7,14,14,15,924.5,105.5,3.55,35.5,899.5,999.28,705.33
2016,7,14,14,30,918.0,104.0,3.6,35.0,870.0,974.57,692.55
2016,7,14,14,45,908.5,102.5,3.65,35.0,834.5,944.29,674.7
2016,7,14,15,0,899.0,101.0,3.7,35.0,799.0,911.49,655.14
2016,7,14,15,15,888.0,99.0,3.7,34.5,758.5,874.54,633.76
2016,7,14,15,30,877.0,97.0,3.7,34.0,718.0,835.55,610.75
2016,7,14,15,45,862.5,94.5,3.7,33.5,672.5,791.42,583.93
2016,7,14,16,0,848.0,92.0,3.7,33.0,627.0,745.95,555.75
2016,7,14,16,15,829.5,89.5,3.65,32.0,578.5,699.95,527.56
2016,7,14,16,30,811.0,87.0,3.6,31.0,530.0,649.78,495.39
2016,7,14,16,45,787.0,83.0,3.6,30.0,479.0,594.24,456.89
2016,7,14,17,0,763.0,79.0,3.6,29.0,428.0,539.24,417.34
2016,7,14,17,15,730.0,75.0,3.5,27.5,376.0,480.24,373.76
2016,7,14,17,30,697.0,71.0,3.4,26.0,324.0,423.22,329.87
2016,7,14,17,45,651.0,65.5,3.35,25.0,272.5,362.37,280.73
2016,7,14,18,0,605.0,60.0,3.3,24.0,221.0,304.4,232.25
2016,7,14,18,15,535.5,52.5,3.2,23.0,173.0,240.77,178.44
2016,7,14,18,30,466.0,45.0,3.1,22.0,125.0,184.22,129.86
2016,7,14,18,45,357.0,35.0,3.05,21.0,84.5,123.66,79.73
2016,7,14,19,0,248.0,25.0,3.0,20.0,44.0,73.36,31.9
2016,7,14,19,15,124.0,12.5,3.0,19.0,22.0,26.49,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,150.5,12.5,3.0,13.5,25.0,12.29,0.0
2016,7,15,5,30,301.0,25.0,3.1,14.0,50.0,19.34,8.49
2016,7,15,5,45,404.5,34.0,3.25,15.0,91.5,25.16,15.99
2016,7,15,6,0,508.0,43.0,3.4,16.0,133.0,30.61,21.22
2016,7,15,6,15,572.0,49.0,3.35,16.5,181.5,33.16,23.72
2016,7,15,6,30,636.0,55.0,3.3,17.0,230.0,73.33,37.54
2016,7,15,6,45,680.5,59.5,3.3,17.5,281.5,117.75,64.54
2016,7,15,7,0,725.0,64.0,3.3,18.0,333.0,167.24,102.53
2016,7,15,7,15,756.0,68.0,3.2,18.5,384.5,218.31,146.07
2016,7,15,7,30,787.0,72.0,3.1,19.0,436.0,272.61,193.65
2016,7,15,7,45,810.5,75.0,3.05,20.0,487.0,326.6,240.8
2016,7,15,8,0,834.0,78.0,3.0,21.0,538.0,385.66,290.81
2016,7,15,8,15,851.5,80.5,2.95,21.5,586.5,440.09,336.49
2016,7,15,8,30,869.0,83.0,2.9,22.0,635.0,495.31,381.3
2016,7,15,8,45,616.5,187.5,2.9,23.0,593.0,498.95,383.65
2016,7,15,9,0,364.0,292.0,2.9,24.0,551.0,482.19,368.12
2016,7,15,9,15,641.0,191.0,2.9,24.5,678.5,579.98,443.96
2016,7,15,9,30,918.0,90.0,2.9,25.0,806.0,702.21,535.34
2016,7,15,9,45,923.5,92.5,2.95,26.0,840.5,748.1,563.76
2016,7,15,10,0,929.0,95.0,3.0,27.0,875.0,792.27,590.96
2016,7,15,10,15,935.5,96.0,3.05,27.5,904.0,833.87,617.15
2016,7,15,10,30,942.0,97.0,3.1,28.0,933.0,873.41,641.67
2016,7,15,10,45,947.0,98.0,3.2,29.0,955.5,909.44,662.61
2016,7,15,11,0,952.0,99.0,3.3,30.0,978.0,942.97,681.68
2016,7,15,11,15,955.0,99.5,3.4,30.0,993.0,971.52,700.15
2016,7,15,11,30,958.0,100.0,3.5,30.0,1008.0,997.17,716.81
2016,7,15,11,45,960.5,99.5,3.6,30.5,1016.0,1018.34,729.17
2016,7,15,12,0,963.0,99.0,3.7,31.0,1024.0,1036.36,739.57
2016,7,15,12,15,963.5,99.0,3.75,31.0,1024.0,1049.69,748.22
2016,7,15,12,30,964.0,99.0,3.8,31.0,1024.0,1059.68,754.88
2016,7,15,12,45,958.0,102.0,3.85,31.0,1015.0,1062.87,757.36
2016,7,15,13,0,952.0,105.0,3.9,31.0,1006.0,1062.63,757.83
2016,7,15,13,15,949.0,104.5,3.9,31.0,990.5,1058.37,755.54
2016,7,15,13,30,946.0,104.0,3.9,31.0,975.0,1050.72,751.23
2016,7,15,13,45,944.0,101.5,3.9,31.0,953.0,1038.6,744.19
2016,7,15,14,0,942.0,99.0,3.9,31.0,931.0,1023.13,735.13
2016,7,15,14,15,936.0,98.0,3.9,30.5,902.0,1002.17,724.07
2016,7,15,14,30,930.0,97.0,3.9,30.0,873.0,978.19,711.06
2016,7,15,14,45,922.5,95.0,3.95,30.0,837.5,948.89,693.37
2016,7,15,15,0,915.0,93.0,4.0,30.0,802.0,916.92,673.86
2016,7,15,15,15,904.5,91.5,4.0,29.5,761.5,880.43,652.23
2016,7,15,15,30,894.0,90.0,4.0,29.0,721.0,841.83,628.91
2016,7,15,15,45,879.0,88.0,4.0,29.0,675.5,797.22,599.91
2016,7,15,16,0,864.0,86.0,4.0,29.0,630.0,751.26,569.63
2016,7,15,16,15,845.5,83.5,3.95,28.5,581.0,701.16,536.9
2016,7,15,16,30,827.0,81.0,3.9,28.0,532.0,653.66,505.39
2016,7,15,16,45,800.5,78.5,3.85,27.5,480.5,597.49,464.69
2016,7,15,17,0,774.0,76.0,3.8,27.0,429.0,542.06,423.3
2016,7,15,17,15,741.0,72.0,3.7,26.0,376.5,482.53,378.12
2016,7,15,17,30,708.0,68.0,3.6,25.0,324.0,424.98,332.79
2016,7,15,17,45,657.5,63.5,3.55,24.0,272.0,362.63,282.17
2016,7,15,18,0,607.0,59.0,3.5,23.0,220.0,303.73,232.67
2016,7,15,18,15,537.0,52.0,3.4,22.0,172.0,240.4,178.8
2016,7,15,18,30,467.0,45.0,3.3,21.0,124.0,184.19,130.24
2016,7,15,18,45,351.5,35.0,3.25,20.0,83.0,122.2,78.93
2016,7,15,19,0,236.0,25.0,3.2,19.0,42.0,70.97,29.78
2016,7,15,19,15,118.0,12.5,3.2,18.5,21.0,25.7,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,127.5,13.0,3.6,14.5,23.5,12.78,0.0
2016,7,16,5,30,255.0,26.0,3.7,15.0,47.0,20.43,8.85
2016,7,16,5,45,365.5,35.5,3.85,15.5,88.0,26.66,17.19
2016,7,16,6,0,476.0,45.0,4.0,16.0,129.0,32.48,22.83
2016,7,16,6,15,542.5,52.0,3.9,16.5,176.5,35.75,25.99
2016,7,16,6,30,609.0,59.0,3.8,17.0,224.0,71.36,37.08
2016,7,16,6,45,654.5,63.5,3.75,18.0,275.0,114.69,63.09
2016,7,16,7,0,700.0,68.0,3.7,19.0,326.0,165.8,102.02
2016,7,16,7,15,732.5,72.0,3.65,19.5,377.5,215.82,144.35
2016,7,16,7,30,765.0,76.0,3.6,20.0,429.0,269.25,190.97
2016,7,16,7,45,793.0,78.0,3.55,21.0,480.5,322.63,237.36
2016,7,16,8,0,821.0,80.0,3.5,22.0,532.0,378.46,284.8
2016,7,16,8,15,839.0,82.5,3.5,22.5,580.0,435.56,332.6
2016,7,16,8,30,857.0,85.0,3.5,23.0,628.0,490.43,377.32
2016,7,16,8,45,874.0,85.5,3.5,23.5,673.5,543.53,419.37
2016,7,16,9,0,891.0,86.0,3.5,24.0,719.0,596.87,460.27
2016,7,16,9,15,901.5,87.5,3.5,24.5,759.5,647.09,497.6
2016,7,16,9,30,912.0,89.0,3.5,25.0,800.0,696.45,533.21
2016,7,16,9,45,920.0,90.5,3.55,25.5,834.5,742.96,563.99
2016,7,16,10,0,928.0,92.0,3.6,26.0,869.0,787.95,593.28
2016,7,16,10,15,934.0,93.0,3.65,26.5,898.0,829.15,619.58
2016,7,16,10,30,940.0,94.0,3.7,27.0,927.0,868.26,644.19
2016,7,16,10,45,944.5,95.0,3.75,27.5,949.0,903.83,666.16
2016,7,16,11,0,949.0,96.0,3.8,28.0,971.0,936.87,686.29
2016,7,16,11,15,952.0,96.5,3.85,28.0,986.5,965.38,704.7
2016,7,16,11,30,955.0,97.0,3.9,28.0,1002.0,990.99,721.23
2016,7,16,11,45,956.5,97.5,4.0,28.5,1009.5,1012.16,733.77
2016,7,16,12,0,958.0,98.0,4.1,29.0,1017.0,1030.18,744.3
2016,7,16,12,15,958.5,98.0,4.15,29.0,1017.0,1043.48,753.03
2016,7,16,12,30,959.0,98.0,4.2,29.0,1017.0,1053.44,759.75
2016,7,16,12,45,953.0,101.5,4.3,29.0,1008.5,1057.14,762.87
2016,7,16,13,0,947.0,105.0,4.4,29.0,1000.0,1057.42,763.95
2016,7,16,13,15,945.0,104.0,4.4,28.5,985.5,1053.67,763.46
2016,7,16,13,30,943.0,103.0,4.4,28.0,971.0,1046.51,760.9
2016,7,16,13,45,939.0,102.5,4.45,28.0,949.0,1034.55,754.09
2016,7,16,14,0,935.0,102.0,4.5,28.0,927.0,1019.33,745.26
2016,7,16,14,15,929.5,100.5,4.45,27.5,898.0,998.44,733.67
2016,7,16,14,30,924.0,99.0,4.4,27.0,869.0,974.53,720.1
2016,7,16,14,45,915.5,98.0,4.4,27.0,834.0,945.53,701.94
2016,7,16,15,0,907.0,97.0,4.4,27.0,799.0,913.94,682.0
2016,7,16,15,15,897.0,95.0,4.35,26.5,759.0,877.57,659.79
2016,7,16,15,30,887.0,93.0,4.3,26.0,719.0,839.08,635.88
2016,7,16,15,45,872.5,91.0,4.25,26.0,673.5,795.1,606.63
2016,7,16,16,0,858.0,89.0,4.2,26.0,628.0,749.75,576.13
2016,7,16,16,15,840.0,86.5,4.1,25.5,579.5,703.64,545.62
2016,7,16,16,30,822.0,84.0,4.0,25.0,531.0,653.33,511.3
2016,7,16,16,45,797.5,80.5,3.95,24.5,480.0,597.5,470.36
2016,7,16,17,0,773.0,77.0,3.9,24.0,429.0,542.23,428.59
2016,7,16,17,15,740.5,73.0,3.8,23.0,376.5,482.99,383.04
2016,7,16,17,30,708.0,69.0,3.7,22.0,324.0,425.68,337.3
2016,7,16,17,45,662.5,63.5,3.6,21.5,272.5,364.43,286.27
2016,7,16,18,0,617.0,58.0,3.5,21.0,221.0,306.06,236.11
2016,7,16,18,15,546.5,51.0,3.4,20.0,172.5,242.07,181.21
2016,7,16,18,30,476.0,44.0,3.3,19.0,124.0,185.25,131.72
2016,7,16,18,45,365.5,34.0,3.2,18.0,83.0,123.97,80.27
2016,7,16,19,0,255.0,24.0,3.1,17.0,42.0,72.71,29.11
2016,7,16,19,15,127.5,12.0,3.05,16.5,21.0,26.18,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.0,12.0,3.55,14.5,23.5,11.8,0.0
2016,7,17,5,30,304.0,24.0,3.6,15.0,47.0,18.61,7.15
2016,7,17,5,45,413.5,32.0,3.7,15.5,89.0,23.56,14.5
2016,7,17,6,0,523.0,40.0,3.8,16.0,131.0,28.22,19.09
2016,7,17,6,15,587.0,46.5,3.8,16.0,180.0,34.26,24.72
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,70.08,35.4
2016,7,17,6,45,683.0,60.0,3.8,16.5,279.0,116.25,63.71
2016,7,17,7,0,715.0,67.0,3.8,17.0,329.0,166.14,102.42
2016,7,17,7,15,746.5,70.5,3.8,17.5,380.5,216.32,145.27
2016,7,17,7,30,778.0,74.0,3.8,18.0,432.0,269.81,192.44
2016,7,17,7,45,807.0,75.5,3.8,18.5,484.0,323.76,240.27
2016,7,17,8,0,836.0,77.0,3.8,19.0,536.0,383.37,291.85
2016,7,17,8,15,853.0,79.0,3.85,19.5,584.0,437.3,338.04
2016,7,17,8,30,870.0,81.0,3.9,20.0,632.0,491.96,383.45
2016,7,17,8,45,887.5,81.0,3.95,21.0,677.5,545.51,425.86
2016,7,17,9,0,905.0,81.0,4.0,22.0,723.0,599.33,467.0
2016,7,17,9,15,914.5,82.5,4.0,22.0,763.0,649.6,505.89
2016,7,17,9,30,924.0,84.0,4.0,22.0,803.0,698.9,542.93
2016,7,17,9,45,924.0,90.0,4.05,22.5,836.0,744.58,573.67
2016,7,17,10,0,924.0,96.0,4.1,23.0,869.0,788.12,602.48
2016,7,17,10,15,930.0,97.0,4.1,23.0,897.5,829.24,630.25
2016,7,17,10,30,936.0,98.0,4.1,23.0,926.0,868.28,656.36
2016,7,17,10,45,938.5,100.0,4.2,23.5,947.5,903.06,678.54
2016,7,17,11,0,941.0,102.0,4.3,24.0,969.0,935.21,698.8
2016,7,17,11,15,943.5,102.5,4.35,24.0,983.5,963.13,717.24
2016,7,17,11,30,946.0,103.0,4.4,24.0,998.0,988.15,733.77
2016,7,17,11,45,945.5,104.0,4.5,24.0,1004.5,1007.81,746.97
2016,7,17,12,0,945.0,105.0,4.6,24.0,1011.0,1024.29,758.56
2016,7,17,12,15,945.0,105.0,4.6,24.0,1010.5,1037.0,766.85
2016,7,17,12,30,945.0,105.0,4.6,24.0,1010.0,1046.42,773.07
2016,7,17,12,45,937.5,108.5,4.7,24.0,1000.5,1048.6,775.57
2016,7,17,13,0,930.0,112.0,4.8,24.0,991.0,1047.4,775.97
2016,7,17,13,15,926.5,111.5,4.8,23.5,975.0,1042.76,774.87
2016,7,17,13,30,923.0,111.0,4.8,23.0,959.0,1034.8,771.67
2016,7,17,13,45,919.5,109.0,4.85,23.0,937.0,1021.99,764.21
2016,7,17,14,0,916.0,107.0,4.9,23.0,915.0,1005.96,754.66
2016,7,17,14,15,909.5,105.5,4.9,22.5,885.5,984.44,742.52
2016,7,17,14,30,903.0,104.0,4.9,22.0,856.0,960.01,728.37
2016,7,17,14,45,895.5,101.5,4.95,22.0,821.0,930.8,709.79
2016,7,17,15,0,888.0,99.0,5.0,22.0,786.0,899.0,689.33
2016,7,17,15,15,876.5,97.0,4.95,21.5,745.5,861.89,665.66
2016,7,17,15,30,865.0,95.0,4.9,21.0,705.0,822.79,640.35
2016,7,17,15,45,852.0,92.0,4.85,20.5,660.0,779.66,611.82
2016,7,17,16,0,839.0,89.0,4.8,20.0,615.0,735.1,581.85
2016,7,17,16,15,820.0,86.5,4.7,19.5,567.0,689.02,550.06
2016,7,17,16,30,801.0,84.0,4.6,19.0,519.0,638.86,514.35
2016,7,17,16,45,779.0,79.5,4.6,18.5,468.5,584.41,473.21
2016,7,17,17,0,757.0,75.0,4.6,18.0,418.0,530.33,431.08
2016,7,17,17,15,724.0,71.0,4.5,17.5,366.5,471.6,383.59
2016,7,17,17,30,691.0,67.0,4.4,17.0,315.0,414.87,336.26
2016,7,17,17,45,647.0,61.5,4.35,16.5,265.0,355.07,285.12
2016,7,17,18,0,603.0,56.0,4.3,16.0,215.0,298.11,234.89
2016,7,17,18,15,534.0,49.5,4.15,15.5,167.5,235.95,179.82
2016,7,17,18,30,465.0,43.0,4.0,15.0,120.0,180.82,130.47
2016,7,17,18,45,353.5,33.0,3.9,14.5,80.0,120.02,78.47
2016,7,17,19,0,242.0,23.0,3.8,14.0,40.0,69.13,26.21
2016,7,17,19,15,121.0,11.5,3.7,13.5,20.0,24.85,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.0,12.5,3.35,13.5,21.5,12.29,0.0
2016,7,18,5,30,242.0,25.0,3.4,14.0,43.0,19.71,7.45
2016,7,18,5,45,360.5,34.0,3.5,14.5,84.0,25.5,16.19
2016,7,18,6,0,479.0,43.0,3.6,15.0,125.0,30.94,21.55
2016,7,18,6,15,544.0,49.5,3.55,15.0,172.0,33.87,24.48
2016,7,18,6,30,609.0,56.0,3.5,15.0,219.0,66.75,34.35
2016,7,18,6,45,452.0,92.5,3.5,15.5,228.0,117.98,75.17
2016,7,18,7,0,295.0,129.0,3.5,16.0,237.0,155.28,111.85
2016,7,18,7,15,169.0,152.5,3.45,16.5,216.5,170.89,130.34
2016,7,18,7,30,43.0,176.0,3.4,17.0,196.0,172.25,135.86
2016,7,18,7,45,425.5,127.0,3.35,17.5,358.5,246.12,187.21
2016,7,18,8,0,808.0,78.0,3.3,18.0,521.0,369.72,282.4
2016,7,18,8,15,521.0,176.5,3.25,18.5,472.0,379.75,295.51
2016,7,18,8,30,234.0,275.0,3.2,19.0,423.0,365.05,285.15
2016,7,18,8,45,253.0,293.5,3.2,20.0,464.0,403.77,314.29
2016,7,18,9,0,272.0,312.0,3.2,21.0,505.0,446.48,345.6
2016,7,18,9,15,273.0,332.0,3.2,21.5,535.0,480.9,370.5
2016,7,18,9,30,274.0,352.0,3.2,22.0,565.0,515.08,394.75
2016,7,18,9,45,590.5,222.0,3.25,22.5,707.5,631.94,486.46
2016,7,18,10,0,907.0,92.0,3.3,23.0,850.0,770.84,587.74
2016,7,18,10,15,913.0,93.0,3.35,23.0,878.0,811.35,614.46
2016,7,18,10,30,919.0,94.0,3.4,23.0,906.0,849.82,640.27
2016,7,18,10,45,923.5,94.5,3.45,23.5,927.5,884.32,661.94
2016,7,18,11,0,928.0,95.0,3.5,24.0,949.0,916.35,681.79
2016,7,18,11,15,930.5,95.5,3.6,24.0,963.5,943.93,700.21
2016,7,18,11,30,933.0,96.0,3.7,24.0,978.0,968.65,716.78
2016,7,18,11,45,933.5,97.0,3.8,24.5,985.0,989.01,729.09
2016,7,18,12,0,934.0,98.0,3.9,25.0,992.0,1006.26,739.38
2016,7,18,12,15,934.5,98.0,3.95,24.5,992.0,1019.31,749.6
2016,7,18,12,30,935.0,98.0,4.0,24.0,992.0,1029.1,757.83
2016,7,18,12,45,936.0,96.0,4.1,24.0,985.0,1034.03,761.84
2016,7,18,13,0,937.0,94.0,4.2,24.0,978.0,1035.59,763.77
2016,7,18,13,15,934.5,93.5,4.25,24.0,963.5,1031.82,761.99
2016,7,18,13,30,932.0,93.0,4.3,24.0,949.0,1024.69,758.14
2016,7,18,13,45,930.0,91.0,4.4,24.0,927.5,1013.15,751.75
2016,7,18,14,0,928.0,89.0,4.5,24.0,906.0,998.31,743.18
2016,7,18,14,15,922.5,88.0,4.45,23.5,878.0,977.98,731.7
2016,7,18,14,30,917.0,87.0,4.4,23.0,850.0,954.66,718.16
2016,7,18,14,45,911.5,84.5,4.4,23.0,816.0,926.84,700.41
2016,7,18,15,0,906.0,82.0,4.4,23.0,782.0,896.29,680.75
2016,7,18,15,15,896.5,80.5,4.35,22.5,742.5,860.82,658.63
2016,7,18,15,30,887.0,79.0,4.3,22.0,703.0,823.19,634.78
2016,7,18,15,45,877.0,76.0,4.25,22.0,659.5,781.57,606.61
2016,7,18,16,0,867.0,73.0,4.2,22.0,616.0,738.23,576.96
2016,7,18,16,15,850.5,71.0,4.1,21.5,568.0,689.88,544.16
2016,7,18,16,30,834.0,69.0,4.0,21.0,520.0,640.83,510.28
2016,7,18,16,45,814.5,65.5,3.95,21.0,470.5,587.79,470.2
2016,7,18,17,0,795.0,62.0,3.9,21.0,421.0,534.85,428.59
2016,7,18,17,15,765.5,58.5,3.75,20.5,370.0,479.3,384.2
2016,7,18,17,30,736.0,55.0,3.6,20.0,319.0,422.83,337.7
2016,7,18,17,45,695.5,51.0,3.5,19.5,268.5,362.98,287.08
2016,7,18,18,0,655.0,47.0,3.4,19.0,218.0,306.48,237.64
2016,7,18,18,15,591.0,41.5,3.2,18.0,170.0,244.32,183.23
2016,7,18,18,30,527.0,36.0,3.0,17.0,122.0,188.58,133.62
2016,7,18,18,45,419.0,28.0,2.9,16.5,81.5,127.4,81.06
2016,7,18,19,0,311.0,20.0,2.8,16.0,41.0,76.84,26.22
2016,7,18,19,15,155.5,10.0,2.75,15.5,20.5,27.07,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,169.0,10.5,2.2,12.5,23.0,10.32,0.0
2016,7,19,5,30,338.0,21.0,2.4,13.0,46.0,17.38,5.42
2016,7,19,5,45,444.5,28.5,2.6,14.0,87.5,22.45,13.58
2016,7,19,6,0,551.0,36.0,2.8,15.0,129.0,27.25,18.3
2016,7,19,6,15,613.0,41.0,2.75,15.0,177.5,29.52,20.62
2016,7,19,6,30,675.0,46.0,2.7,15.0,226.0,62.68,29.59
2016,7,19,6,45,407.5,94.0,2.7,15.5,209.5,114.11,73.85
2016,7,19,7,0,140.0,142.0,2.7,16.0,193.0,145.28,110.18
2016,7,19,7,15,477.0,101.0,2.7,16.5,312.5,182.64,128.11
2016,7,19,7,30,814.0,60.0,2.7,17.0,432.0,267.93,189.88
2016,7,19,7,45,835.0,62.5,2.7,18.0,482.5,322.0,237.67
2016,7,19,8,0,856.0,65.0,2.7,19.0,533.0,377.69,285.81
2016,7,19,8,15,872.0,67.0,2.7,19.5,580.5,432.2,332.27
2016,7,19,8,30,888.0,69.0,2.7,20.0,628.0,487.35,377.72
2016,7,19,8,45,899.0,71.0,2.75,20.5,672.0,540.26,420.11
2016,7,19,9,0,910.0,73.0,2.8,21.0,716.0,592.81,460.84
2016,7,19,9,15,919.0,74.5,2.85,21.5,756.0,643.05,498.63
2016,7,19,9,30,928.0,76.0,2.9,22.0,796.0,692.28,534.21
2016,7,19,9,45,928.5,81.5,2.95,23.0,829.0,738.1,563.58
2016,7,19,10,0,929.0,87.0,3.0,24.0,862.0,781.8,590.92
2016,7,19,10,15,934.5,88.0,3.05,24.0,890.0,822.77,618.31
2016,7,19,10,30,940.0,89.0,3.1,24.0,918.0,861.61,644.07
2016,7,19,10,45,942.0,91.0,3.15,24.5,939.0,896.15,665.48
2016,7,19,11,0,944.0,93.0,3.2,25.0,960.0,928.01,684.96
2016,7,19,11,15,946.5,93.5,3.25,25.0,974.5,956.05,703.17
2016,7,19,11,30,949.0,94.0,3.3,25.0,989.0,981.17,719.49
2016,7,19,11,45,950.5,93.5,3.4,25.5,996.5,1001.31,731.53
2016,7,19,12,0,952.0,93.0,3.5,26.0,1004.0,1018.3,741.56
2016,7,19,12,15,952.0,93.0,3.55,26.0,1003.5,1031.08,750.05
2016,7,19,12,30,952.0,93.0,3.6,26.0,1003.0,1040.53,756.52
2016,7,19,12,45,942.0,98.5,3.7,26.5,993.0,1042.3,757.01
2016,7,19,13,0,932.0,104.0,3.8,27.0,983.0,1040.68,755.45
2016,7,19,13,15,929.0,103.5,3.85,27.0,968.0,1036.5,753.51
2016,7,19,13,30,926.0,103.0,3.9,27.0,953.0,1028.97,749.52
2016,7,19,13,45,924.0,100.5,3.95,27.0,931.0,1017.03,742.76
2016,7,19,14,0,922.0,98.0,4.0,27.0,909.0,1001.8,733.94
2016,7,19,14,15,915.5,97.0,4.0,26.5,880.0,980.66,722.41
2016,7,19,14,30,909.0,96.0,4.0,26.0,851.0,956.58,708.93
2016,7,19,14,45,903.0,93.5,4.05,26.0,817.0,928.53,691.63
2016,7,19,15,0,897.0,91.0,4.1,26.0,783.0,897.79,672.45
2016,7,19,15,15,886.5,89.0,4.1,25.5,742.5,861.2,650.16
2016,7,19,15,30,876.0,87.0,4.1,25.0,702.0,822.54,626.19
2016,7,19,15,45,866.0,83.5,4.1,25.0,658.5,780.76,598.51
2016,7,19,16,0,856.0,80.0,4.1,25.0,615.0,737.3,569.33
2016,7,19,16,15,838.5,77.5,4.05,24.5,567.0,688.12,536.5
2016,7,19,16,30,821.0,75.0,4.0,24.0,519.0,638.35,502.63
2016,7,19,16,45,803.0,70.5,4.0,23.5,469.5,588.54,466.09
2016,7,19,17,0,785.0,66.0,4.0,23.0,420.0,535.63,425.86
2016,7,19,17,15,754.0,62.5,3.9,22.0,368.5,477.18,380.46
2016,7,19,17,30,723.0,59.0,3.8,21.0,317.0,420.51,334.76
2016,7,19,17,45,683.5,54.0,3.7,20.5,266.5,360.6,284.26
2016,7,19,18,0,644.0,49.0,3.6,20.0,216.0,303.96,234.86
2016,7,19,18,15,578.5,43.0,3.35,19.0,168.5,241.34,180.31
2016,7,19,18,30,513.0,37.0,3.1,18.0,121.0,185.32,130.73
2016,7,19,18,45,407.0,28.5,2.9,17.5,80.5,126.09,79.84
2016,7,19,19,0,301.0,20.0,2.7,17.0,40.0,74.67,22.83
2016,7,19,19,15,150.5,10.0,2.6,16.5,20.0,26.34,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.1,13.5,22.0,9.83,0.0
2016,7,20,5,30,341.0,20.0,2.3,14.0,44.0,16.46,4.2
2016,7,20,5,45,444.0,27.5,2.55,14.5,85.5,21.58,12.75
2016,7,20,6,0,547.0,35.0,2.8,15.0,127.0,26.41,17.55
2016,7,20,6,15,609.0,40.0,2.8,15.5,175.0,28.73,19.87
2016,7,20,6,30,671.0,45.0,2.8,16.0,223.0,60.47,28.22
2016,7,20,6,45,713.0,49.0,2.8,17.0,274.0,106.03,54.23
2016,7,20,7,0,755.0,53.0,2.8,18.0,325.0,156.36,92.07
2016,7,20,7,15,784.0,56.0,2.75,18.5,376.5,211.32,138.65
2016,7,20,7,30,813.0,59.0,2.7,19.0,428.0,265.6,186.38
2016,7,20,7,45,834.5,61.0,2.65,19.5,479.0,319.34,234.06
2016,7,20,8,0,856.0,63.0,2.6,20.0,530.0,374.75,282.22
2016,7,20,8,15,872.5,65.0,2.55,20.5,578.0,429.5,328.61
2016,7,20,8,30,889.0,67.0,2.5,21.0,626.0,484.93,373.96
2016,7,20,8,45,901.0,69.0,2.5,22.0,670.5,538.45,415.63
2016,7,20,9,0,913.0,71.0,2.5,23.0,715.0,591.71,455.5
2016,7,20,9,15,923.0,72.5,2.5,23.5,755.5,642.75,493.21
2016,7,20,9,30,933.0,74.0,2.5,24.0,796.0,692.86,528.68
2016,7,20,9,45,929.0,82.0,2.5,25.0,828.5,738.19,556.96
2016,7,20,10,0,925.0,90.0,2.5,26.0,861.0,781.02,582.96
2016,7,20,10,15,931.0,91.0,2.55,26.5,889.5,822.29,608.93
2016,7,20,10,30,937.0,92.0,2.6,27.0,918.0,861.49,633.2
2016,7,20,10,45,942.5,92.0,2.65,27.5,940.5,897.01,654.8
2016,7,20,11,0,948.0,92.0,2.7,28.0,963.0,930.05,674.62
2016,7,20,11,15,951.0,92.5,2.75,28.0,978.0,958.68,692.84
2016,7,20,11,30,954.0,93.0,2.8,28.0,993.0,984.4,709.21
2016,7,20,11,45,957.0,92.5,2.85,28.5,1001.0,1006.1,721.61
2016,7,20,12,0,960.0,92.0,2.9,29.0,1009.0,1024.67,732.06
2016,7,20,12,15,960.0,92.0,2.95,29.0,1009.0,1037.57,740.46
2016,7,20,12,30,960.0,92.0,3.0,29.0,1009.0,1047.11,746.89
2016,7,20,12,45,959.0,91.5,3.15,29.5,1001.5,1051.72,749.7
2016,7,20,13,0,958.0,91.0,3.3,30.0,994.0,1052.88,750.43
2016,7,20,13,15,956.0,90.5,3.4,30.0,979.0,1049.57,749.54
2016,7,20,13,30,954.0,90.0,3.5,30.0,964.0,1042.81,746.58
2016,7,20,13,45,950.5,89.0,3.6,30.0,942.0,1030.64,740.25
2016,7,20,14,0,947.0,88.0,3.7,30.0,920.0,1015.14,731.85
2016,7,20,14,15,941.0,87.0,3.75,29.5,891.5,994.02,720.96
2016,7,20,14,30,935.0,86.0,3.8,29.0,863.0,969.84,708.06
2016,7,20,14,45,928.0,84.5,3.9,29.0,828.0,941.3,691.09
2016,7,20,15,0,921.0,83.0,4.0,29.0,793.0,910.04,672.2
2016,7,20,15,15,911.0,81.5,4.05,28.5,752.5,873.67,650.74
2016,7,20,15,30,901.0,80.0,4.1,28.0,712.0,835.13,627.51
2016,7,20,15,45,889.0,78.0,4.15,27.5,667.0,792.49,601.05
2016,7,20,16,0,877.0,76.0,4.2,27.0,622.0,748.26,573.02
2016,7,20,16,15,860.0,73.5,4.15,26.0,573.5,698.55,541.23
2016,7,20,16,30,843.0,71.0,4.1,25.0,525.0,648.16,508.19
2016,7,20,16,45,821.0,68.0,4.1,24.5,474.5,593.66,468.54
2016,7,20,17,0,799.0,65.0,4.1,24.0,424.0,542.08,429.32
2016,7,20,17,15,768.5,61.5,4.0,23.0,372.0,483.19,383.75
2016,7,20,17,30,738.0,58.0,3.9,22.0,320.0,426.03,337.79
2016,7,20,17,45,695.5,53.5,3.85,21.5,268.5,364.61,286.28
2016,7,20,18,0,653.0,49.0,3.8,21.0,217.0,306.75,236.04
2016,7,20,18,15,586.5,43.0,3.65,20.0,169.0,243.35,181.0
2016,7,20,18,30,520.0,37.0,3.5,19.0,121.0,186.65,130.98
2016,7,20,18,45,410.5,28.5,3.35,18.0,80.0,126.44,79.53
2016,7,20,19,0,301.0,20.0,3.2,17.0,39.0,74.1,19.71
2016,7,20,19,15,150.5,10.0,3.1,16.5,19.5,26.17,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
