Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.0,10.5,2.5,13.5,21.5,10.32,0.0
2016,7,21,5,30,318.0,21.0,2.7,14.0,43.0,16.2,3.34
2016,7,21,5,45,427.0,29.0,2.95,14.5,84.5,23.18,14.05
2016,7,21,6,0,536.0,37.0,3.2,15.0,126.0,28.42,19.28
2016,7,21,6,15,600.0,42.5,3.2,15.5,174.0,31.05,21.9
2016,7,21,6,30,664.0,48.0,3.2,16.0,222.0,61.64,29.92
2016,7,21,6,45,332.0,77.5,3.25,16.5,164.5,92.09,58.46
2016,7,21,7,0,0.0,107.0,3.3,17.0,107.0,100.87,79.17
2016,7,21,7,15,63.5,147.0,3.3,17.5,175.5,147.03,114.39
2016,7,21,7,30,127.0,187.0,3.3,18.0,244.0,199.76,155.09
2016,7,21,7,45,489.0,127.0,3.3,19.0,386.5,264.29,198.89
2016,7,21,8,0,851.0,67.0,3.3,20.0,529.0,375.46,283.69
2016,7,21,8,15,866.5,69.5,3.3,20.5,577.0,430.07,330.14
2016,7,21,8,30,882.0,72.0,3.3,21.0,625.0,485.28,375.76
2016,7,21,8,45,894.0,73.5,3.3,21.5,669.0,538.06,418.1
2016,7,21,9,0,906.0,75.0,3.3,22.0,713.0,590.59,458.85
2016,7,21,9,15,915.5,76.5,3.3,22.5,752.5,641.07,496.78
2016,7,21,9,30,925.0,78.0,3.3,23.0,792.0,690.59,532.66
2016,7,21,9,45,930.5,80.0,3.35,23.5,826.5,736.56,563.29
2016,7,21,10,0,936.0,82.0,3.4,24.0,861.0,780.79,592.28
2016,7,21,10,15,941.5,83.0,3.4,24.5,889.5,822.09,618.61
2016,7,21,10,30,947.0,84.0,3.4,25.0,918.0,861.25,643.14
2016,7,21,10,45,951.5,84.0,3.45,25.5,940.0,896.25,664.87
2016,7,21,11,0,956.0,84.0,3.5,26.0,962.0,928.67,684.72
2016,7,21,11,15,959.0,84.5,3.6,26.0,977.0,957.5,703.78
2016,7,21,11,30,962.0,85.0,3.7,26.0,992.0,983.4,720.93
2016,7,21,11,45,964.0,85.0,3.8,26.5,999.5,1004.8,733.74
2016,7,21,12,0,966.0,85.0,3.9,27.0,1007.0,1023.0,744.5
2016,7,21,12,15,966.5,85.0,4.0,27.0,1007.5,1036.44,753.73
2016,7,21,12,30,967.0,85.0,4.1,27.0,1008.0,1046.51,760.9
2016,7,21,12,45,956.0,92.0,4.25,27.0,998.0,1048.93,763.55
2016,7,21,13,0,945.0,99.0,4.4,27.0,988.0,1047.9,764.08
2016,7,21,13,15,942.5,98.5,4.45,26.5,973.5,1044.18,763.89
2016,7,21,13,30,940.0,98.0,4.5,26.0,959.0,1037.05,761.57
2016,7,21,13,45,938.5,96.0,4.6,26.0,937.5,1025.96,755.62
2016,7,21,14,0,937.0,94.0,4.7,26.0,916.0,1011.53,747.79
2016,7,21,14,15,931.5,93.0,4.65,25.5,887.5,991.06,736.19
2016,7,21,14,30,926.0,92.0,4.6,25.0,859.0,967.55,722.6
2016,7,21,14,45,922.5,88.5,4.6,25.0,825.0,940.26,705.38
2016,7,21,15,0,919.0,85.0,4.6,25.0,791.0,910.07,686.17
2016,7,21,15,15,909.0,83.0,4.5,24.5,751.0,873.2,662.89
2016,7,21,15,30,899.0,81.0,4.4,24.0,711.0,834.15,638.09
2016,7,21,15,45,891.0,77.0,4.35,23.5,667.0,792.51,611.39
2016,7,21,16,0,883.0,73.0,4.3,23.0,623.0,748.95,582.94
2016,7,21,16,15,866.5,71.0,4.15,22.5,574.5,699.88,549.68
2016,7,21,16,30,850.0,69.0,4.0,22.0,526.0,650.06,515.32
2016,7,21,16,45,832.5,65.0,3.9,22.0,476.0,596.9,475.21
2016,7,21,17,0,815.0,61.0,3.8,22.0,426.0,543.62,433.43
2016,7,21,17,15,785.5,57.5,3.65,21.0,373.5,484.71,387.43
2016,7,21,17,30,756.0,54.0,3.5,20.0,321.0,429.54,342.56
2016,7,21,17,45,715.5,49.5,3.4,19.5,270.0,368.07,290.57
2016,7,21,18,0,675.0,45.0,3.3,19.0,219.0,309.97,239.67
2016,7,21,18,15,610.0,40.0,3.05,18.5,170.0,247.06,184.1
2016,7,21,18,30,545.0,35.0,2.8,18.0,121.0,190.68,133.6
2016,7,21,18,45,434.0,27.0,2.6,17.5,80.0,128.18,79.77
2016,7,21,19,0,323.0,19.0,2.4,17.0,39.0,75.18,16.22
2016,7,21,19,15,161.5,9.5,2.35,16.5,19.5,26.68,0.0
2016,7,21,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,164.5,10.0,2.0,13.5,21.0,9.83,0.0
2016,7,22,5,30,329.0,20.0,2.3,14.0,42.0,16.71,2.77
2016,7,22,5,45,436.5,28.0,2.6,15.0,83.0,22.31,13.21
2016,7,22,6,0,544.0,36.0,2.9,16.0,124.0,27.58,18.45
2016,7,22,6,15,608.5,41.0,2.9,16.5,173.0,29.81,20.7
2016,7,22,6,30,673.0,46.0,2.9,17.0,222.0,59.05,27.94
2016,7,22,6,45,716.0,50.0,2.9,17.5,273.5,104.77,53.3
2016,7,22,7,0,759.0,54.0,2.9,18.0,325.0,155.4,91.06
2016,7,22,7,15,789.0,57.0,2.85,18.5,377.5,210.8,137.81
2016,7,22,7,30,819.0,60.0,2.8,19.0,430.0,265.67,185.99
2016,7,22,7,45,841.5,62.5,2.8,20.0,481.5,320.58,234.24
2016,7,22,8,0,864.0,65.0,2.8,21.0,533.0,377.28,282.93
2016,7,22,8,15,880.5,67.5,2.8,22.0,582.0,433.03,329.5
2016,7,22,8,30,897.0,70.0,2.8,23.0,631.0,489.46,374.88
2016,7,22,8,45,909.5,71.5,2.85,24.0,676.0,543.3,416.77
2016,7,22,9,0,922.0,73.0,2.9,25.0,721.0,596.9,456.94
2016,7,22,9,15,932.0,74.5,2.9,25.5,762.0,648.48,494.98
2016,7,22,9,30,942.0,76.0,2.9,26.0,803.0,699.11,530.89
2016,7,22,9,45,937.5,85.0,2.95,26.5,835.5,745.57,561.2
2016,7,22,10,0,933.0,94.0,3.0,27.0,868.0,789.47,589.34
2016,7,22,10,15,939.0,95.0,3.0,27.5,897.5,831.16,615.33
2016,7,22,10,30,945.0,96.0,3.0,28.0,927.0,870.76,639.56
2016,7,22,10,45,950.5,96.5,3.05,29.0,949.5,907.14,660.39
2016,7,22,11,0,956.0,97.0,3.1,30.0,972.0,941.02,679.32
2016,7,22,11,15,958.5,97.5,3.1,30.0,987.0,969.5,696.99
2016,7,22,11,30,961.0,98.0,3.1,30.0,1002.0,995.03,712.76
2016,7,22,11,45,963.5,97.5,3.15,30.5,1010.0,1016.49,724.9
2016,7,22,12,0,966.0,97.0,3.2,31.0,1018.0,1034.76,735.06
2016,7,22,12,15,965.5,97.0,3.25,31.0,1017.5,1047.33,743.19
2016,7,22,12,30,965.0,97.0,3.3,31.0,1017.0,1056.49,749.33
2016,7,22,12,45,963.0,97.5,3.35,31.5,1009.0,1061.23,751.29
2016,7,22,13,0,961.0,98.0,3.4,32.0,1001.0,1062.49,751.22
2016,7,22,13,15,957.5,97.5,3.45,32.0,985.0,1057.75,749.04
2016,7,22,13,30,954.0,97.0,3.5,32.0,969.0,1049.54,744.83
2016,7,22,13,45,950.5,95.5,3.55,32.0,946.5,1036.88,737.92
2016,7,22,14,0,947.0,94.0,3.6,32.0,924.0,1020.88,728.97
2016,7,22,14,15,940.5,93.0,3.6,31.5,894.5,999.29,717.63
2016,7,22,14,30,934.0,92.0,3.6,31.0,865.0,974.66,704.33
2016,7,22,14,45,926.0,90.5,3.65,31.0,829.0,945.23,686.75
2016,7,22,15,0,918.0,89.0,3.7,31.0,793.0,913.12,667.34
2016,7,22,15,15,907.5,87.0,3.7,30.5,752.5,875.84,645.36
2016,7,22,15,30,897.0,85.0,3.7,30.0,712.0,836.42,621.68
2016,7,22,15,45,883.0,83.0,3.7,30.0,666.5,792.31,593.23
2016,7,22,16,0,869.0,81.0,3.7,30.0,621.0,746.76,563.46
2016,7,22,16,15,851.5,78.5,3.65,29.0,572.0,696.98,532.21
2016,7,22,16,30,834.0,76.0,3.6,28.0,523.0,646.56,499.75
2016,7,22,16,45,810.0,73.0,3.6,27.5,471.5,594.07,461.86
2016,7,22,17,0,786.0,70.0,3.6,27.0,420.0,538.94,420.74
2016,7,22,17,15,754.0,66.0,3.45,26.0,368.0,479.27,375.22
2016,7,22,17,30,722.0,62.0,3.3,25.0,316.0,421.47,329.43
2016,7,22,17,45,675.5,57.5,3.2,24.0,264.5,359.11,278.49
2016,7,22,18,0,629.0,53.0,3.1,23.0,213.0,300.71,229.0
2016,7,22,18,15,558.5,46.0,2.9,22.0,164.5,237.43,174.8
2016,7,22,18,30,488.0,39.0,2.7,21.0,116.0,180.31,125.24
2016,7,22,18,45,368.0,29.5,2.5,20.0,75.5,117.59,72.72
2016,7,22,19,0,248.0,20.0,2.3,19.0,35.0,64.47,9.77
2016,7,22,19,15,124.0,10.0,2.3,18.5,17.5,22.98,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,134.5,10.5,1.45,13.5,19.0,10.32,0.0
2016,7,23,5,30,269.0,21.0,1.6,14.0,38.0,16.43,1.62
2016,7,23,5,45,386.0,30.0,1.75,15.0,78.5,22.42,13.25
2016,7,23,6,0,503.0,39.0,1.9,16.0,119.0,28.01,18.81
2016,7,23,6,15,571.5,45.0,1.75,17.0,168.0,33.56,23.96
2016,7,23,6,30,640.0,51.0,1.6,18.0,217.0,61.13,30.9
2016,7,23,6,45,687.5,55.5,1.5,19.0,269.0,105.82,55.11
2016,7,23,7,0,735.0,60.0,1.4,20.0,321.0,155.97,91.55
2016,7,23,7,15,766.5,63.5,1.35,21.0,373.5,207.29,133.79
2016,7,23,7,30,798.0,67.0,1.3,22.0,426.0,261.92,180.23
2016,7,23,7,45,822.0,69.5,1.3,23.5,477.5,319.66,228.79
2016,7,23,8,0,846.0,72.0,1.3,25.0,529.0,375.98,274.99
2016,7,23,8,15,863.0,74.5,1.45,26.0,577.5,431.09,319.83
2016,7,23,8,30,880.0,77.0,1.6,27.0,626.0,486.96,363.7
2016,7,23,8,45,892.5,79.5,1.75,28.0,671.0,540.98,404.73
2016,7,23,9,0,905.0,82.0,1.9,29.0,716.0,594.81,444.17
2016,7,23,9,15,915.0,83.5,2.05,30.0,756.5,645.71,480.26
2016,7,23,9,30,925.0,85.0,2.2,31.0,797.0,695.68,514.57
2016,7,23,9,45,932.5,86.0,2.35,32.0,832.0,742.24,543.66
2016,7,23,10,0,940.0,87.0,2.5,33.0,867.0,787.21,571.06
2016,7,23,10,15,946.0,88.0,2.6,33.5,896.0,829.18,596.98
2016,7,23,10,30,952.0,89.0,2.7,34.0,925.0,869.03,621.25
2016,7,23,10,45,953.5,91.5,2.85,35.0,946.5,904.21,641.34
2016,7,23,11,0,955.0,94.0,3.0,36.0,968.0,936.64,659.49
2016,7,23,11,15,958.0,94.5,3.05,36.0,983.0,965.58,677.37
2016,7,23,11,30,961.0,95.0,3.1,36.0,998.0,991.58,693.42
2016,7,23,11,45,960.5,96.5,3.2,36.5,1005.0,1012.21,705.09
2016,7,23,12,0,960.0,98.0,3.3,37.0,1012.0,1029.57,714.8
2016,7,23,12,15,960.0,98.0,3.4,37.0,1011.5,1042.58,723.4
2016,7,23,12,30,960.0,98.0,3.5,37.0,1011.0,1052.21,730.05
2016,7,23,12,45,951.0,102.5,3.6,37.0,1001.5,1054.09,732.04
2016,7,23,13,0,942.0,107.0,3.7,37.0,992.0,1052.52,732.07
2016,7,23,13,15,939.5,106.5,3.75,37.0,977.0,1048.86,730.57
2016,7,23,13,30,937.0,106.0,3.8,37.0,962.0,1041.8,727.07
2016,7,23,13,45,936.0,103.0,3.85,37.0,940.5,1030.21,720.87
2016,7,23,14,0,935.0,100.0,3.9,37.0,919.0,1015.26,712.66
2016,7,23,14,15,929.5,99.0,3.9,36.5,890.0,994.83,702.23
2016,7,23,14,30,924.0,98.0,3.9,36.0,861.0,971.36,689.87
2016,7,23,14,45,919.5,94.5,3.95,35.5,827.0,943.2,674.72
2016,7,23,15,0,915.0,91.0,4.0,35.0,793.0,912.19,657.59
2016,7,23,15,15,905.0,89.5,3.95,34.5,752.5,875.95,636.34
2016,7,23,15,30,895.0,88.0,3.9,34.0,712.0,837.55,613.43
2016,7,23,15,45,883.5,85.0,3.9,33.5,667.0,794.36,587.19
2016,7,23,16,0,872.0,82.0,3.9,33.0,622.0,749.54,559.41
2016,7,23,16,15,854.5,79.5,3.8,32.0,573.0,699.61,528.26
2016,7,23,16,30,837.0,77.0,3.7,31.0,524.0,649.05,495.93
2016,7,23,16,45,815.0,73.5,3.65,30.5,473.0,597.09,458.7
2016,7,23,17,0,793.0,70.0,3.6,30.0,422.0,542.3,418.22
2016,7,23,17,15,760.5,66.0,3.45,29.0,369.5,482.0,372.78
2016,7,23,17,30,728.0,62.0,3.3,28.0,317.0,423.62,327.08
2016,7,23,17,45,682.0,57.0,3.15,27.0,265.0,360.61,276.17
2016,7,23,18,0,636.0,52.0,3.0,26.0,213.0,301.54,226.64
2016,7,23,18,15,565.0,45.5,2.85,24.5,164.0,238.3,173.42
2016,7,23,18,30,494.0,39.0,2.7,23.0,115.0,181.31,124.63
2016,7,23,18,45,371.5,29.5,2.55,22.0,74.5,117.88,71.78
2016,7,23,19,0,249.0,20.0,2.4,21.0,34.0,64.03,4.96
2016,7,23,19,15,124.5,10.0,2.45,20.0,17.0,22.87,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,118.5,10.5,2.4,14.5,17.5,10.32,0.0
2016,7,24,5,30,237.0,21.0,2.5,15.0,35.0,16.56,0.41
2016,7,24,5,45,355.0,30.5,2.6,16.0,75.0,23.0,13.57
2016,7,24,6,0,473.0,40.0,2.7,17.0,115.0,29.01,19.55
2016,7,24,6,15,544.0,47.0,2.65,17.5,163.5,32.45,22.9
2016,7,24,6,30,615.0,54.0,2.6,18.0,212.0,58.81,30.07
2016,7,24,6,45,664.0,59.0,2.6,19.0,263.5,105.72,56.2
2016,7,24,7,0,713.0,64.0,2.6,20.0,315.0,155.2,92.06
2016,7,24,7,15,746.0,68.0,2.6,21.0,367.5,206.06,133.99
2016,7,24,7,30,779.0,72.0,2.6,22.0,420.0,260.43,180.51
2016,7,24,7,45,803.5,75.0,2.65,23.0,471.5,314.53,227.24
2016,7,24,8,0,828.0,78.0,2.7,24.0,523.0,370.74,274.78
2016,7,24,8,15,846.5,80.5,2.7,24.5,572.0,428.67,322.83
2016,7,24,8,30,865.0,83.0,2.7,25.0,621.0,484.48,367.84
2016,7,24,8,45,878.0,85.5,2.7,26.0,666.5,538.11,408.99
2016,7,24,9,0,891.0,88.0,2.7,27.0,712.0,591.6,448.45
2016,7,24,9,15,623.0,207.5,2.65,28.0,656.0,579.33,435.42
2016,7,24,9,30,355.0,327.0,2.6,29.0,600.0,544.35,404.52
2016,7,24,9,45,639.0,212.5,2.6,30.0,731.0,654.55,486.38
2016,7,24,10,0,923.0,98.0,2.6,31.0,862.0,784.47,575.21
2016,7,24,10,15,929.0,99.5,2.6,31.5,891.5,826.39,600.07
2016,7,24,10,30,935.0,101.0,2.6,32.0,921.0,866.23,623.87
2016,7,24,10,45,936.5,104.0,2.65,32.5,942.5,901.44,644.77
2016,7,24,11,0,938.0,107.0,2.7,33.0,964.0,933.96,663.79
2016,7,24,11,15,941.0,107.5,2.75,33.5,979.0,962.55,680.2
2016,7,24,11,30,944.0,108.0,2.8,34.0,994.0,988.26,694.76
2016,7,24,11,45,942.5,110.5,2.85,34.5,1001.0,1008.69,706.01
2016,7,24,12,0,941.0,113.0,2.9,35.0,1008.0,1025.9,715.31
2016,7,24,12,15,941.0,113.0,2.9,35.0,1007.5,1038.78,723.07
2016,7,24,12,30,941.0,113.0,2.9,35.0,1007.0,1048.34,728.9
2016,7,24,12,45,932.5,117.0,2.9,35.5,997.0,1050.17,728.62
2016,7,24,13,0,924.0,121.0,2.9,36.0,987.0,1048.62,726.43
2016,7,24,13,15,920.5,120.0,2.95,36.0,971.5,1043.57,724.19
2016,7,24,13,30,917.0,119.0,3.0,36.0,956.0,1035.18,720.03
2016,7,24,13,45,911.0,118.5,3.1,36.0,933.0,1021.57,713.14
2016,7,24,14,0,905.0,118.0,3.2,36.0,910.0,1004.81,704.35
2016,7,24,14,15,898.0,117.0,3.25,35.5,880.0,983.52,693.79
2016,7,24,14,30,891.0,116.0,3.3,35.0,850.0,959.33,681.37
2016,7,24,14,45,882.5,113.0,3.35,35.0,814.5,928.9,663.48
2016,7,24,15,0,874.0,110.0,3.4,35.0,779.0,895.94,643.85
2016,7,24,15,15,862.0,108.0,3.45,34.5,738.0,858.7,622.55
2016,7,24,15,30,850.0,106.0,3.5,34.0,697.0,819.53,599.64
2016,7,24,15,45,837.0,102.0,3.55,33.5,652.0,779.79,575.96
2016,7,24,16,0,824.0,98.0,3.6,33.0,607.0,734.28,547.86
2016,7,24,16,15,803.5,94.5,3.6,32.0,558.0,682.8,515.88
2016,7,24,16,30,783.0,91.0,3.6,31.0,509.0,631.0,481.94
2016,7,24,16,45,759.0,86.5,3.6,30.0,458.0,575.9,443.48
2016,7,24,17,0,735.0,82.0,3.6,29.0,407.0,521.38,403.98
2016,7,24,17,15,699.0,77.0,3.55,27.5,355.0,462.13,359.94
2016,7,24,17,30,663.0,72.0,3.5,26.0,303.0,404.03,314.92
2016,7,24,17,45,613.0,65.5,3.45,25.0,252.0,341.01,263.78
2016,7,24,18,0,563.0,59.0,3.4,24.0,201.0,282.47,214.57
2016,7,24,18,15,488.0,51.0,3.35,23.0,153.5,219.12,160.94
2016,7,24,18,30,413.0,43.0,3.3,22.0,106.0,163.53,113.37
2016,7,24,18,45,295.0,31.0,3.25,21.0,67.5,102.94,62.95
2016,7,24,19,0,177.0,19.0,3.2,20.0,29.0,51.23,0.0
2016,7,24,19,15,88.5,9.5,3.2,19.0,14.5,18.49,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,76.5,10.0,2.6,13.5,14.5,9.83,0.0
2016,7,25,5,30,153.0,20.0,2.7,14.0,29.0,15.58,0.0
2016,7,25,5,45,257.0,34.0,2.85,15.0,66.5,26.08,16.11
2016,7,25,6,0,361.0,48.0,3.0,16.0,104.0,36.6,26.2
2016,7,25,6,15,434.0,58.5,3.0,16.5,150.5,42.73,32.02
2016,7,25,6,30,507.0,69.0,3.0,17.0,197.0,67.28,40.18
2016,7,25,6,45,557.5,77.0,3.0,17.5,247.5,108.1,62.95
2016,7,25,7,0,608.0,85.0,3.0,18.0,298.0,154.77,96.98
2016,7,25,7,15,645.5,91.5,2.95,19.0,350.0,203.21,136.59
2016,7,25,7,30,683.0,98.0,2.9,20.0,402.0,255.73,181.12
2016,7,25,7,45,706.0,104.5,2.9,21.0,452.0,307.65,225.8
2016,7,25,8,0,729.0,111.0,2.9,22.0,502.0,361.64,271.31
2016,7,25,8,15,523.0,182.5,2.9,22.5,476.5,381.63,291.58
2016,7,25,8,30,317.0,254.0,2.9,23.0,451.0,381.05,292.73
2016,7,25,8,45,554.0,194.0,2.95,24.0,568.5,466.17,358.04
2016,7,25,9,0,791.0,134.0,3.0,25.0,686.0,575.57,440.41
2016,7,25,9,15,804.0,137.0,3.0,26.0,727.0,625.12,475.61
2016,7,25,9,30,817.0,140.0,3.0,27.0,768.0,674.3,509.67
2016,7,25,9,45,842.0,135.0,3.0,28.0,807.5,723.63,543.04
2016,7,25,10,0,867.0,130.0,3.0,29.0,847.0,772.67,573.53
2016,7,25,10,15,874.0,131.5,3.0,29.5,876.0,813.46,598.81
2016,7,25,10,30,881.0,133.0,3.0,30.0,905.0,852.37,622.55
2016,7,25,10,45,887.0,134.0,3.05,31.0,927.5,887.9,642.8
2016,7,25,11,0,893.0,135.0,3.1,32.0,950.0,921.14,661.3
2016,7,25,11,15,896.0,136.0,3.15,32.5,965.0,949.22,677.64
2016,7,25,11,30,899.0,137.0,3.2,33.0,980.0,974.56,692.19
2016,7,25,11,45,903.0,136.0,3.25,33.5,988.5,996.04,704.28
2016,7,25,12,0,907.0,135.0,3.3,34.0,997.0,1014.59,714.56
2016,7,25,12,15,907.0,135.0,3.35,34.0,996.5,1027.18,722.63
2016,7,25,12,30,907.0,135.0,3.4,34.0,996.0,1036.58,728.86
2016,7,25,12,45,904.5,135.0,3.45,34.0,988.0,1040.25,731.64
2016,7,25,13,0,902.0,135.0,3.5,34.0,980.0,1040.63,732.51
2016,7,25,13,15,899.0,134.5,3.55,34.0,964.5,1036.72,730.83
2016,7,25,13,30,896.0,134.0,3.6,34.0,949.0,1029.54,727.23
2016,7,25,13,45,891.5,132.0,3.65,34.0,926.5,1016.11,719.79
2016,7,25,14,0,887.0,130.0,3.7,34.0,904.0,999.54,710.46
2016,7,25,14,15,879.5,128.5,3.75,33.5,874.5,977.58,699.17
2016,7,25,14,30,872.0,127.0,3.8,33.0,845.0,952.79,686.02
2016,7,25,14,45,866.5,122.5,3.85,33.0,810.5,923.98,668.78
2016,7,25,15,0,861.0,118.0,3.9,33.0,776.0,892.5,649.71
2016,7,25,15,15,849.0,115.5,3.9,32.5,735.0,859.83,630.77
2016,7,25,15,30,837.0,113.0,3.9,32.0,694.0,820.31,606.97
2016,7,25,15,45,827.5,107.5,3.9,31.5,650.0,777.77,580.79
2016,7,25,16,0,818.0,102.0,3.9,31.0,606.0,733.57,553.01
2016,7,25,16,15,798.0,98.5,3.85,30.0,557.0,682.64,520.83
2016,7,25,16,30,778.0,95.0,3.8,29.0,508.0,631.37,486.5
2016,7,25,16,45,759.0,88.5,3.75,28.5,458.0,577.38,447.53
2016,7,25,17,0,740.0,82.0,3.7,28.0,408.0,523.53,407.38
2016,7,25,17,15,704.0,77.0,3.6,27.0,355.5,464.05,362.13
2016,7,25,17,30,668.0,72.0,3.5,26.0,303.0,405.69,316.09
2016,7,25,17,45,623.5,65.0,3.4,25.0,252.5,344.2,266.01
2016,7,25,18,0,579.0,58.0,3.3,24.0,202.0,286.62,217.38
2016,7,25,18,15,503.5,50.0,3.15,23.0,154.0,222.32,162.87
2016,7,25,18,30,428.0,42.0,3.0,22.0,106.0,165.86,114.48
2016,7,25,18,45,310.5,30.5,2.85,21.0,67.5,105.25,63.6
2016,7,25,19,0,193.0,19.0,2.7,20.0,29.0,53.18,0.0
2016,7,25,19,15,96.5,9.5,2.65,19.5,14.5,19.17,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,86.0,10.0,1.2,15.5,14.5,9.83,0.0
2016,7,26,5,30,172.0,20.0,1.4,16.0,29.0,15.83,0.0
2016,7,26,5,45,282.5,32.5,1.65,17.0,67.0,25.19,15.12
2016,7,26,6,0,393.0,45.0,1.9,18.0,105.0,33.89,23.63
2016,7,26,6,15,466.0,54.5,1.8,19.0,152.5,39.25,28.65
2016,7,26,6,30,539.0,64.0,1.7,20.0,200.0,62.87,35.85
2016,7,26,6,45,589.5,71.0,1.6,21.0,250.5,104.59,58.03
2016,7,26,7,0,640.0,78.0,1.5,22.0,301.0,152.11,91.71
2016,7,26,7,15,676.0,83.5,1.4,23.0,353.0,201.14,131.0
2016,7,26,7,30,712.0,89.0,1.3,24.0,405.0,254.04,174.89
2016,7,26,7,45,737.5,93.5,1.25,25.5,455.5,309.07,220.3
2016,7,26,8,0,763.0,98.0,1.2,27.0,506.0,363.58,264.14
2016,7,26,8,15,783.5,102.0,1.15,28.0,554.5,417.63,306.7
2016,7,26,8,30,804.0,106.0,1.1,29.0,603.0,472.97,348.5
2016,7,26,8,45,818.5,109.5,1.1,30.5,648.0,525.76,386.27
2016,7,26,9,0,833.0,113.0,1.1,32.0,693.0,578.72,422.44
2016,7,26,9,15,845.0,115.5,1.1,33.0,733.5,629.12,456.2
2016,7,26,9,30,857.0,118.0,1.1,34.0,774.0,679.73,488.79
2016,7,26,9,45,867.0,119.5,1.1,35.0,809.0,725.95,516.99
2016,7,26,10,0,877.0,121.0,1.1,36.0,844.0,770.92,542.27
2016,7,26,10,15,884.0,122.5,1.1,36.5,873.0,812.07,565.76
2016,7,26,10,30,891.0,124.0,1.1,37.0,902.0,851.34,587.72
2016,7,26,10,45,896.0,125.0,1.1,38.0,924.5,886.33,605.51
2016,7,26,11,0,901.0,126.0,1.1,39.0,947.0,918.95,621.59
2016,7,26,11,15,904.0,126.5,1.2,39.5,962.0,946.74,637.42
2016,7,26,11,30,907.0,127.0,1.3,40.0,977.0,971.75,651.61
2016,7,26,11,45,910.0,126.5,1.45,40.5,984.5,992.89,664.25
2016,7,26,12,0,913.0,126.0,1.6,41.0,992.0,1011.04,675.13
2016,7,26,12,15,913.0,126.0,1.75,41.0,992.0,1023.67,684.26
2016,7,26,12,30,913.0,126.0,1.9,41.0,992.0,1033.07,691.59
2016,7,26,12,45,907.5,128.0,2.05,41.0,983.0,1035.77,695.05
2016,7,26,13,0,902.0,130.0,2.2,41.0,974.0,1035.17,696.65
2016,7,26,13,15,898.5,129.5,2.3,41.0,958.5,1030.72,695.48
2016,7,26,13,30,895.0,129.0,2.4,41.0,943.0,1023.01,692.46
2016,7,26,13,45,892.0,126.5,2.5,41.0,921.0,1010.49,686.62
2016,7,26,14,0,889.0,124.0,2.6,41.0,899.0,994.79,678.91
2016,7,26,14,15,881.5,122.5,2.65,40.5,869.5,972.74,668.34
2016,7,26,14,30,874.0,121.0,2.7,40.0,840.0,947.87,655.98
2016,7,26,14,45,866.5,118.0,2.75,40.0,805.0,918.71,639.5
2016,7,26,15,0,859.0,115.0,2.8,40.0,770.0,887.01,621.32
2016,7,26,15,15,846.5,112.5,2.8,39.5,729.0,853.87,603.04
2016,7,26,15,30,834.0,110.0,2.8,39.0,688.0,813.99,580.16
2016,7,26,15,45,820.0,106.0,2.85,38.5,643.0,769.61,554.26
2016,7,26,16,0,806.0,102.0,2.9,38.0,598.0,723.92,526.95
2016,7,26,16,15,785.5,98.5,2.9,37.5,549.0,673.1,495.31
2016,7,26,16,30,765.0,95.0,2.9,37.0,500.0,621.99,461.62
2016,7,26,16,45,739.5,90.0,2.9,36.5,449.0,566.15,422.99
2016,7,26,17,0,714.0,85.0,2.9,36.0,398.0,512.48,384.59
2016,7,26,17,15,677.0,80.0,2.75,35.0,346.5,452.46,340.59
2016,7,26,17,30,640.0,75.0,2.6,34.0,295.0,394.95,296.87
2016,7,26,17,45,589.5,68.0,2.5,33.0,244.5,332.36,247.94
2016,7,26,18,0,539.0,61.0,2.4,32.0,194.0,274.34,200.96
2016,7,26,18,15,463.5,52.0,2.05,30.5,147.0,211.14,149.64
2016,7,26,18,30,388.0,43.0,1.7,29.0,100.0,155.82,104.2
2016,7,26,18,45,273.0,30.5,1.4,27.5,63.0,97.04,56.46
2016,7,26,19,0,158.0,18.0,1.1,26.0,26.0,46.27,0.0
2016,7,26,19,15,79.0,9.0,1.1,25.0,13.0,16.77,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,39.5,8.0,2.0,18.5,10.0,7.86,0.0
2016,7,27,5,30,79.0,16.0,2.1,19.0,20.0,12.35,0.0
2016,7,27,5,45,162.5,33.0,2.25,19.5,53.5,25.35,14.92
2016,7,27,6,0,246.0,50.0,2.4,20.0,87.0,37.8,26.7
2016,7,27,6,15,312.0,64.0,2.3,21.0,130.0,47.24,35.25
2016,7,27,6,30,378.0,78.0,2.2,22.0,173.0,69.32,44.43
2016,7,27,6,45,436.0,88.0,2.15,23.0,221.0,105.78,64.61
2016,7,27,7,0,494.0,98.0,2.1,24.0,269.0,148.72,94.52
2016,7,27,7,15,532.0,106.5,2.05,25.0,318.0,192.64,128.95
2016,7,27,7,30,570.0,115.0,2.0,26.0,367.0,240.81,168.09
2016,7,27,7,45,606.5,119.5,2.0,27.5,416.5,288.92,207.09
2016,7,27,8,0,643.0,124.0,2.0,29.0,466.0,340.66,248.24
2016,7,27,8,15,665.5,129.0,2.0,30.0,512.5,390.48,287.57
2016,7,27,8,30,688.0,134.0,2.0,31.0,559.0,441.96,326.86
2016,7,27,8,45,709.5,137.0,2.0,32.0,603.5,492.49,364.15
2016,7,27,9,0,731.0,140.0,2.0,33.0,648.0,544.06,400.87
2016,7,27,9,15,745.0,143.0,2.0,33.5,687.5,593.2,435.45
2016,7,27,9,30,759.0,146.0,2.0,34.0,727.0,640.47,467.78
2016,7,27,9,45,753.0,158.0,2.05,35.0,756.0,681.92,494.17
2016,7,27,10,0,747.0,170.0,2.1,36.0,785.0,721.15,518.31
2016,7,27,10,15,755.5,172.5,2.15,36.5,813.5,760.29,542.65
2016,7,27,10,30,764.0,175.0,2.2,37.0,842.0,798.02,565.3
2016,7,27,10,45,773.0,175.0,2.25,38.0,864.5,832.16,584.2
2016,7,27,11,0,782.0,175.0,2.3,39.0,887.0,864.54,601.73
2016,7,27,11,15,786.0,176.0,2.4,39.0,901.5,891.42,618.63
2016,7,27,11,30,790.0,177.0,2.5,39.0,916.0,915.96,634.13
2016,7,27,11,45,797.0,175.0,2.65,39.5,925.0,937.89,647.1
2016,7,27,12,0,804.0,173.0,2.8,40.0,934.0,957.29,658.52
2016,7,27,12,15,804.0,173.0,2.9,40.0,934.0,969.21,666.41
2016,7,27,12,30,804.0,173.0,3.0,40.0,934.0,978.22,672.67
2016,7,27,12,45,815.0,164.5,3.1,40.0,930.5,986.48,678.58
2016,7,27,13,0,826.0,156.0,3.2,40.0,927.0,991.66,682.7
2016,7,27,13,15,822.0,155.0,3.3,39.5,912.0,986.58,682.07
2016,7,27,13,30,818.0,154.0,3.4,39.0,897.0,978.44,679.68
2016,7,27,13,45,817.0,150.0,3.55,39.0,876.5,967.08,674.22
2016,7,27,14,0,816.0,146.0,3.7,39.0,856.0,952.68,666.88
2016,7,27,14,15,808.0,144.0,3.75,38.5,827.5,930.79,655.61
2016,7,27,14,30,800.0,142.0,3.8,38.0,799.0,906.27,642.63
2016,7,27,14,45,795.5,136.5,3.9,38.0,766.0,878.72,626.53
2016,7,27,15,0,791.0,131.0,4.0,38.0,733.0,848.66,608.68
2016,7,27,15,15,777.5,128.0,4.0,37.0,693.0,811.24,587.84
2016,7,27,15,30,764.0,125.0,4.0,36.0,653.0,772.18,565.53
2016,7,27,15,45,754.0,118.5,4.0,35.5,610.5,730.68,539.99
2016,7,27,16,0,744.0,112.0,4.0,35.0,568.0,687.73,513.02
2016,7,27,16,15,722.0,108.0,3.95,34.0,520.5,639.55,482.41
2016,7,27,16,30,700.0,104.0,3.9,33.0,473.0,589.56,448.48
2016,7,27,16,45,679.5,96.5,3.85,32.5,425.0,536.9,410.74
2016,7,27,17,0,659.0,89.0,3.8,32.0,377.0,484.69,372.17
2016,7,27,17,15,621.5,83.5,3.65,31.0,327.0,426.51,328.28
2016,7,27,17,30,584.0,78.0,3.5,30.0,277.0,370.98,284.93
2016,7,27,17,45,539.0,69.5,3.4,29.0,229.0,311.98,237.56
2016,7,27,18,0,494.0,61.0,3.3,28.0,181.0,257.05,191.97
2016,7,27,18,15,420.0,51.5,3.15,27.0,136.5,196.29,141.44
2016,7,27,18,30,346.0,42.0,3.0,26.0,92.0,143.31,97.09
2016,7,27,18,45,242.5,29.0,2.9,25.0,57.5,88.87,51.58
2016,7,27,19,0,139.0,16.0,2.8,24.0,23.0,40.88,0.0
2016,7,27,19,15,69.5,8.0,2.75,23.5,11.5,14.73,0.0
2016,7,27,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,5,15,85.5,8.5,2.3,16.0,13.0,8.36,0.0
2016,7,28,5,30,171.0,17.0,2.3,16.0,26.0,13.14,0.0
2016,7,28,5,45,281.0,28.5,2.3,16.5,62.5,21.63,11.97
2016,7,28,6,0,391.0,40.0,2.3,17.0,99.0,29.51,19.89
2016,7,28,6,15,463.5,48.5,2.25,18.0,144.5,34.2,24.32
2016,7,28,6,30,536.0,57.0,2.2,19.0,190.0,54.77,30.36
2016,7,28,6,45,584.5,63.0,2.2,20.0,239.0,95.24,51.17
2016,7,28,7,0,633.0,69.0,2.2,21.0,288.0,141.26,83.7
2016,7,28,7,15,668.0,74.0,2.15,22.0,338.0,189.22,122.49
2016,7,28,7,30,703.0,79.0,2.1,23.0,388.0,243.36,167.97
2016,7,28,7,45,728.0,83.0,2.1,24.0,437.0,294.49,211.61
2016,7,28,8,0,753.0,87.0,2.1,25.0,486.0,347.86,256.27
2016,7,28,8,15,772.5,90.0,2.1,26.0,533.5,400.06,298.87
2016,7,28,8,30,792.0,93.0,2.1,27.0,581.0,453.43,340.86
2016,7,28,8,45,805.5,96.5,2.1,28.0,624.5,505.11,380.08
2016,7,28,9,0,819.0,100.0,2.1,29.0,668.0,558.63,419.05
2016,7,28,9,15,830.5,102.0,2.15,30.0,707.0,607.21,453.39
2016,7,28,9,30,842.0,104.0,2.2,31.0,746.0,655.17,486.16
2016,7,28,9,45,851.5,105.0,2.25,32.0,780.5,699.91,514.99
2016,7,28,10,0,861.0,106.0,2.3,33.0,815.0,743.39,541.22
2016,7,28,10,15,867.5,107.5,2.4,33.5,843.0,783.54,566.24
2016,7,28,10,30,874.0,109.0,2.5,34.0,871.0,821.8,589.79
2016,7,28,10,45,875.5,112.0,2.6,34.5,891.0,855.22,609.99
2016,7,28,11,0,877.0,115.0,2.7,35.0,911.0,886.11,628.47
2016,7,28,11,15,880.0,115.5,2.8,35.5,925.5,913.26,644.48
2016,7,28,11,30,883.0,116.0,2.9,36.0,940.0,937.7,658.75
2016,7,28,11,45,881.0,118.5,3.05,36.5,946.0,956.59,669.89
2016,7,28,12,0,879.0,121.0,3.2,37.0,952.0,972.42,679.18
2016,7,28,12,15,878.5,121.0,3.3,37.0,951.5,984.11,687.02
2016,7,28,12,30,878.0,121.0,3.4,37.0,951.0,992.68,693.04
2016,7,28,12,45,870.5,124.5,3.5,37.0,941.5,994.71,695.09
2016,7,28,13,0,863.0,128.0,3.6,37.0,932.0,993.55,695.3
2016,7,28,13,15,859.5,127.0,3.65,37.0,917.0,988.62,692.93
2016,7,28,13,30,856.0,126.0,3.7,37.0,902.0,980.55,688.7
2016,7,28,13,45,849.5,125.5,3.75,37.0,879.5,966.98,681.1
2016,7,28,14,0,843.0,125.0,3.8,37.0,857.0,950.46,671.71
2016,7,28,14,15,835.5,123.0,3.85,36.5,828.5,928.59,660.31
2016,7,28,14,30,828.0,121.0,3.9,36.0,800.0,904.03,647.14
2016,7,28,14,45,820.0,118.5,3.95,35.5,766.0,875.93,631.55
2016,7,28,15,0,812.0,116.0,4.0,35.0,732.0,850.38,617.52
2016,7,28,15,15,799.0,113.5,3.95,34.5,692.0,813.27,595.15
2016,7,28,15,30,786.0,111.0,3.9,34.0,652.0,774.44,571.42
2016,7,28,15,45,772.5,106.5,3.9,34.0,609.0,731.53,543.62
2016,7,28,16,0,759.0,102.0,3.9,34.0,566.0,687.39,514.64
2016,7,28,16,15,738.0,98.5,3.8,33.0,518.5,638.06,483.27
2016,7,28,16,30,717.0,95.0,3.7,32.0,471.0,588.6,449.61
2016,7,28,16,45,693.0,89.5,3.65,31.5,422.5,536.69,412.14
2016,7,28,17,0,669.0,84.0,3.6,31.0,374.0,484.07,373.02
2016,7,28,17,15,632.0,78.5,3.5,30.0,324.5,425.68,328.86
2016,7,28,17,30,595.0,73.0,3.4,29.0,275.0,369.91,285.13
2016,7,28,17,45,547.0,65.5,3.3,28.0,227.0,310.23,236.95
2016,7,28,18,0,499.0,58.0,3.2,27.0,179.0,254.93,190.82
2016,7,28,18,15,425.0,49.0,3.1,26.0,134.5,194.55,140.35
2016,7,28,18,30,351.0,40.0,3.0,25.0,90.0,141.98,96.06
2016,7,28,18,45,244.0,27.5,2.9,24.0,56.0,87.26,49.84
2016,7,28,19,0,137.0,15.0,2.8,23.0,22.0,39.09,0.0
2016,7,28,19,15,68.5,7.5,2.8,22.5,11.0,14.04,0.0
2016,7,28,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,8.5,6.88,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,17.0,10.79,0.0
2016,7,29,5,45,141.5,31.5,2.3,17.5,48.5,24.23,13.84
2016,7,29,6,0,213.0,49.0,2.3,18.0,80.0,37.13,26.29
2016,7,29,6,15,276.0,64.5,2.3,18.5,122.0,47.8,36.08
2016,7,29,6,30,339.0,80.0,2.3,19.0,164.0,68.49,45.73
2016,7,29,6,45,386.5,93.0,2.3,20.0,209.5,104.36,66.41
2016,7,29,7,0,434.0,106.0,2.3,21.0,255.0,145.63,95.75
2016,7,29,7,15,473.0,116.5,2.3,22.0,303.0,188.5,129.43
2016,7,29,7,30,512.0,127.0,2.3,23.0,351.0,235.64,167.83
2016,7,29,7,45,392.0,170.5,2.3,24.0,354.5,267.85,198.56
2016,7,29,8,0,272.0,214.0,2.3,25.0,358.0,289.46,218.52
2016,7,29,8,15,448.5,184.5,2.3,26.0,448.5,350.38,264.04
2016,7,29,8,30,625.0,155.0,2.3,27.0,539.0,430.7,324.55
2016,7,29,8,45,649.0,158.0,2.3,28.0,583.0,479.46,361.06
2016,7,29,9,0,673.0,161.0,2.3,29.0,627.0,529.64,397.57
2016,7,29,9,15,688.0,165.5,2.35,30.0,666.0,576.88,430.91
2016,7,29,9,30,703.0,170.0,2.4,31.0,705.0,624.19,463.27
2016,7,29,9,45,742.5,158.0,2.45,32.0,746.5,673.41,496.6
2016,7,29,10,0,782.0,146.0,2.5,33.0,788.0,722.94,528.86
2016,7,29,10,15,790.5,147.5,2.55,33.5,816.0,762.39,553.32
2016,7,29,10,30,799.0,149.0,2.6,34.0,844.0,800.33,576.56
2016,7,29,10,45,806.5,149.5,2.7,34.5,866.5,834.72,597.57
2016,7,29,11,0,814.0,150.0,2.8,35.0,889.0,867.15,617.17
2016,7,29,11,15,818.0,151.0,2.85,35.5,903.5,894.78,633.25
2016,7,29,11,30,822.0,152.0,2.9,36.0,918.0,919.95,647.72
2016,7,29,11,45,827.0,150.5,3.0,36.5,926.5,936.59,657.13
2016,7,29,12,0,832.0,149.0,3.1,37.0,935.0,954.51,667.45
2016,7,29,12,15,832.0,149.0,3.15,37.0,935.0,966.26,674.98
2016,7,29,12,30,832.0,149.0,3.2,37.0,935.0,975.07,680.82
2016,7,29,12,45,846.5,138.5,3.3,37.0,932.5,984.69,687.64
2016,7,29,13,0,861.0,128.0,3.4,37.0,930.0,991.14,692.58
2016,7,29,13,15,858.0,127.0,3.45,37.0,915.0,986.7,690.48
2016,7,29,13,30,855.0,126.0,3.5,37.0,900.0,979.12,686.59
2016,7,29,13,45,850.0,124.5,3.6,37.0,878.0,965.96,679.6
2016,7,29,14,0,845.0,123.0,3.7,37.0,856.0,949.81,670.78
2016,7,29,14,15,838.0,121.5,3.75,36.5,827.5,928.87,660.01
2016,7,29,14,30,831.0,120.0,3.8,36.0,799.0,905.22,647.46
2016,7,29,14,45,821.5,118.0,3.85,35.5,765.0,876.2,631.3
2016,7,29,15,0,812.0,116.0,3.9,35.0,731.0,849.79,616.74
2016,7,29,15,15,799.0,113.5,3.9,34.5,691.0,812.65,594.6
2016,7,29,15,30,786.0,111.0,3.9,34.0,651.0,773.79,571.05
2016,7,29,15,45,769.0,108.0,3.9,33.5,607.0,729.74,543.57
2016,7,29,16,0,752.0,105.0,3.9,33.0,563.0,684.73,514.95
2016,7,29,16,15,730.5,101.5,3.85,32.0,516.0,635.29,483.45
2016,7,29,16,30,709.0,98.0,3.8,31.0,469.0,587.38,450.61
2016,7,29,16,45,678.0,94.0,3.8,30.5,419.0,531.7,410.22
2016,7,29,17,0,647.0,90.0,3.8,30.0,369.0,477.43,369.66
2016,7,29,17,15,609.0,84.0,3.7,29.0,319.5,419.02,325.21
2016,7,29,17,30,571.0,78.0,3.6,28.0,270.0,363.34,281.34
2016,7,29,17,45,513.5,71.0,3.5,27.0,221.5,301.45,231.3
2016,7,29,18,0,456.0,64.0,3.4,26.0,173.0,244.93,184.25
2016,7,29,18,15,382.0,53.0,3.25,25.0,129.0,184.76,133.96
2016,7,29,18,30,308.0,42.0,3.1,24.0,85.0,132.45,90.04
2016,7,29,18,45,203.0,28.0,3.0,23.0,51.5,78.21,44.07
2016,7,29,19,0,98.0,14.0,2.9,22.0,18.0,31.21,0.0
2016,7,29,19,15,49.0,7.0,2.85,21.5,9.0,11.57,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,61.5,8.0,2.2,15.5,10.5,7.86,0.0
2016,7,30,5,30,123.0,16.0,2.2,16.0,21.0,12.47,0.0
2016,7,30,5,45,228.5,29.5,2.25,16.5,56.0,22.68,12.48
2016,7,30,6,0,334.0,43.0,2.3,17.0,91.0,32.64,22.51
2016,7,30,6,15,408.0,53.0,2.3,18.0,135.5,38.5,28.04
2016,7,30,6,30,482.0,63.0,2.3,19.0,180.0,56.83,34.05
2016,7,30,6,45,241.0,83.0,2.3,20.0,141.5,88.42,58.92
2016,7,30,7,0,0.0,103.0,2.3,21.0,103.0,96.97,74.72
2016,7,30,7,15,5.5,126.0,2.3,22.0,128.5,119.49,92.33
2016,7,30,7,30,11.0,149.0,2.3,23.0,154.0,142.81,110.23
2016,7,30,7,45,82.0,187.5,2.3,24.0,230.5,197.19,150.78
2016,7,30,8,0,153.0,226.0,2.3,25.0,307.0,259.83,197.68
2016,7,30,8,15,115.5,244.5,2.3,26.0,309.0,271.52,206.4
2016,7,30,8,30,78.0,263.0,2.3,27.0,311.0,281.26,212.98
2016,7,30,8,45,439.0,187.0,2.35,28.0,487.5,398.0,301.52
2016,7,30,9,0,800.0,111.0,2.4,29.0,664.0,554.98,417.86
2016,7,30,9,15,813.5,113.5,2.5,29.5,704.0,604.89,453.76
2016,7,30,9,30,827.0,116.0,2.6,30.0,744.0,654.42,489.05
2016,7,30,9,45,847.0,112.5,2.75,31.0,782.0,702.51,521.47
2016,7,30,10,0,867.0,109.0,2.9,32.0,820.0,749.38,550.79
2016,7,30,10,15,874.5,110.5,3.05,32.5,849.0,790.63,577.04
2016,7,30,10,30,882.0,112.0,3.2,33.0,878.0,830.05,601.84
2016,7,30,10,45,885.0,114.0,3.35,33.5,899.5,864.11,622.93
2016,7,30,11,0,888.0,116.0,3.5,34.0,921.0,895.69,642.3
2016,7,30,11,15,891.5,117.0,3.65,34.0,936.0,924.13,660.91
2016,7,30,11,30,895.0,118.0,3.8,34.0,951.0,949.85,677.81
2016,7,30,11,45,893.0,120.5,3.95,34.5,957.5,969.02,689.15
2016,7,30,12,0,891.0,123.0,4.1,35.0,964.0,985.09,698.57
2016,7,30,12,15,891.5,123.0,4.15,35.0,964.5,997.94,706.89
2016,7,30,12,30,892.0,123.0,4.2,35.0,965.0,1007.63,713.33
2016,7,30,12,45,874.0,133.5,4.3,35.0,952.5,1006.45,713.25
2016,7,30,13,0,856.0,144.0,4.4,35.0,940.0,1002.02,711.27
2016,7,30,13,15,853.0,143.0,4.4,34.5,925.0,997.68,710.39
2016,7,30,13,30,850.0,142.0,4.4,34.0,910.0,990.21,707.6
2016,7,30,13,45,845.5,140.0,4.4,34.0,888.0,977.16,699.86
2016,7,30,14,0,841.0,138.0,4.4,34.0,866.0,961.1,690.28
2016,7,30,14,15,834.0,136.0,4.4,33.5,837.5,945.48,682.48
2016,7,30,14,30,827.0,134.0,4.4,33.0,809.0,921.29,669.04
2016,7,30,14,45,824.5,128.0,4.4,33.0,776.0,894.26,652.37
2016,7,30,15,0,822.0,122.0,4.4,33.0,743.0,864.5,633.85
2016,7,30,15,15,809.0,119.5,4.3,32.5,703.0,827.04,610.88
2016,7,30,15,30,796.0,117.0,4.2,32.0,663.0,787.82,586.51
2016,7,30,15,45,791.5,109.0,4.15,31.5,621.0,747.73,561.42
2016,7,30,16,0,787.0,101.0,4.1,31.0,579.0,705.67,534.57
2016,7,30,16,15,766.5,97.5,4.05,30.0,531.0,655.49,502.47
2016,7,30,16,30,746.0,94.0,4.0,29.0,483.0,605.08,467.98
2016,7,30,16,45,732.5,86.0,3.95,28.5,435.0,554.13,430.9
2016,7,30,17,0,719.0,78.0,3.9,28.0,387.0,502.86,392.34
2016,7,30,17,15,683.0,73.0,3.8,27.0,335.5,444.33,347.37
2016,7,30,17,30,647.0,68.0,3.7,26.0,284.0,387.05,301.74
2016,7,30,17,45,609.0,60.0,3.6,25.0,235.5,328.34,253.37
2016,7,30,18,0,571.0,52.0,3.5,24.0,187.0,272.93,205.98
