Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,15,495.0,44.0,3.4,23.0,140.5,209.38,151.81
2016,7,30,18,30,419.0,36.0,3.3,22.0,94.0,153.86,103.98
2016,7,30,18,45,305.0,25.0,3.25,21.0,58.0,96.03,52.71
2016,7,30,19,0,191.0,14.0,3.2,20.0,22.0,41.43,0.0
2016,7,30,19,15,95.5,7.0,3.15,19.5,11.0,6.88,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,90.0,7.5,1.85,14.5,11.5,7.37,0.0
2016,7,31,5,30,180.0,15.0,2.0,15.0,23.0,11.57,0.0
2016,7,31,5,45,297.0,26.5,2.15,15.5,60.0,20.15,10.33
2016,7,31,6,0,414.0,38.0,2.3,16.0,97.0,28.12,18.67
2016,7,31,6,15,488.0,46.0,2.25,16.5,143.0,32.44,22.9
2016,7,31,6,30,562.0,54.0,2.2,17.0,189.0,49.86,27.79
2016,7,31,6,45,300.0,89.5,2.2,18.0,163.5,93.43,61.43
2016,7,31,7,0,38.0,125.0,2.2,19.0,138.0,117.69,90.72
2016,7,31,7,15,57.0,149.5,2.15,20.0,173.0,146.16,112.66
2016,7,31,7,30,76.0,174.0,2.1,21.0,208.0,177.05,136.39
2016,7,31,7,45,141.5,197.5,2.1,22.0,269.0,220.63,168.87
2016,7,31,8,0,207.0,221.0,2.1,23.0,330.0,274.45,209.53
2016,7,31,8,15,504.0,158.0,2.1,23.5,457.5,348.16,264.43
2016,7,31,8,30,801.0,95.0,2.1,24.0,585.0,456.74,347.35
2016,7,31,8,45,804.0,103.5,2.15,25.0,626.0,508.36,386.81
2016,7,31,9,0,807.0,112.0,2.2,26.0,667.0,559.07,424.36
2016,7,31,9,15,819.5,114.5,2.25,27.0,707.5,608.74,459.96
2016,7,31,9,30,832.0,117.0,2.3,28.0,748.0,657.94,494.03
2016,7,31,9,45,807.0,137.0,2.4,29.0,772.5,697.12,519.6
2016,7,31,10,0,782.0,157.0,2.5,30.0,797.0,732.39,541.67
2016,7,31,10,15,790.5,159.0,2.6,30.5,825.5,772.46,567.18
2016,7,31,10,30,799.0,161.0,2.7,31.0,854.0,811.0,591.37
2016,7,31,10,45,789.5,172.0,2.8,31.5,871.0,841.41,609.97
2016,7,31,11,0,780.0,183.0,2.9,32.0,888.0,868.92,626.63
2016,7,31,11,15,784.5,184.0,2.95,32.0,903.0,896.34,644.16
2016,7,31,11,30,789.0,185.0,3.0,32.0,918.0,921.43,660.17
2016,7,31,11,45,783.5,190.0,3.15,32.5,923.0,938.57,670.44
2016,7,31,12,0,778.0,195.0,3.3,33.0,928.0,952.83,678.94
2016,7,31,12,15,778.0,196.0,3.35,33.0,928.5,965.57,687.28
2016,7,31,12,30,778.0,197.0,3.4,33.0,929.0,975.48,693.91
2016,7,31,12,45,823.5,167.5,3.5,33.0,936.5,996.49,708.1
2016,7,31,13,0,869.0,138.0,3.6,33.0,944.0,1008.37,716.47
2016,7,31,13,15,865.5,137.0,3.65,33.0,928.5,1003.46,713.99
2016,7,31,13,30,862.0,136.0,3.7,33.0,913.0,995.37,709.72
2016,7,31,13,45,856.5,134.5,3.8,33.0,891.0,981.69,702.28
2016,7,31,14,0,851.0,133.0,3.9,33.0,869.0,964.99,692.96
2016,7,31,14,15,843.5,131.5,3.95,32.5,839.5,943.48,681.65
2016,7,31,14,30,836.0,130.0,4.0,32.0,810.0,924.74,672.14
2016,7,31,14,45,828.0,126.5,4.05,32.0,775.5,895.17,654.04
2016,7,31,15,0,820.0,123.0,4.1,32.0,741.0,863.16,634.28
2016,7,31,15,15,806.5,120.0,4.1,31.0,700.0,824.75,612.3
2016,7,31,15,30,793.0,117.0,4.1,30.0,659.0,784.62,588.74
2016,7,31,15,45,780.0,112.0,4.15,29.5,615.0,741.21,561.45
2016,7,31,16,0,767.0,107.0,4.2,29.0,571.0,696.51,532.75
2016,7,31,16,15,745.0,103.0,4.15,28.0,523.0,645.49,499.52
2016,7,31,16,30,723.0,99.0,4.1,27.0,475.0,596.11,465.02
2016,7,31,16,45,700.5,92.5,4.05,26.5,425.5,542.19,425.23
2016,7,31,17,0,678.0,86.0,4.0,26.0,376.0,488.88,384.66
2016,7,31,17,15,640.0,80.5,3.9,24.5,325.0,429.53,339.31
2016,7,31,17,30,602.0,75.0,3.8,23.0,274.0,372.87,294.27
2016,7,31,17,45,556.5,66.5,3.7,22.0,225.5,312.83,244.39
2016,7,31,18,0,511.0,58.0,3.6,21.0,177.0,256.93,196.36
2016,7,31,18,15,432.5,48.5,3.45,20.0,132.0,194.25,142.67
2016,7,31,18,30,354.0,39.0,3.3,19.0,87.0,139.91,95.82
2016,7,31,18,45,242.0,26.0,3.15,18.5,52.5,83.83,45.4
2016,7,31,19,0,130.0,13.0,3.0,18.0,18.0,31.36,0.0
2016,7,31,19,15,65.0,6.5,2.9,17.5,9.0,6.39,0.0
2016,7,31,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,96.0,7.5,1.65,14.5,11.5,7.37,0.0
2016,8,1,5,30,192.0,15.0,1.8,15.0,23.0,11.68,0.0
2016,8,1,5,45,314.5,24.5,1.95,16.0,59.0,18.41,8.73
2016,8,1,6,0,437.0,34.0,2.1,17.0,95.0,24.64,15.57
2016,8,1,6,15,511.0,41.0,2.1,17.5,141.5,28.31,19.17
2016,8,1,6,30,585.0,48.0,2.1,18.0,188.0,47.07,25.65
2016,8,1,6,45,300.5,83.0,2.1,18.5,156.0,87.59,56.55
2016,8,1,7,0,16.0,118.0,2.1,19.0,124.0,111.8,86.85
2016,8,1,7,15,28.0,141.5,2.05,19.5,153.0,134.02,104.16
2016,8,1,7,30,40.0,165.0,2.0,20.0,182.0,160.62,124.9
2016,8,1,7,45,46.5,187.5,2.0,21.0,210.0,186.29,144.59
2016,8,1,8,0,53.0,210.0,2.0,22.0,238.0,212.84,164.65
2016,8,1,8,15,131.5,238.5,2.0,22.5,316.5,272.51,209.86
2016,8,1,8,30,210.0,267.0,2.0,23.0,395.0,343.19,263.21
2016,8,1,8,45,241.0,284.0,2.0,24.0,442.0,385.77,294.31
2016,8,1,9,0,272.0,301.0,2.0,25.0,489.0,433.28,328.53
2016,8,1,9,15,579.5,192.5,2.05,25.5,622.5,534.57,406.49
2016,8,1,9,30,887.0,84.0,2.1,26.0,756.0,662.48,501.9
2016,8,1,9,45,887.5,90.0,2.2,27.0,788.5,707.77,530.68
2016,8,1,10,0,888.0,96.0,2.3,28.0,821.0,750.99,557.52
2016,8,1,10,15,894.5,97.0,2.4,28.5,849.5,791.79,583.46
2016,8,1,10,30,901.0,98.0,2.5,29.0,878.0,830.6,607.81
2016,8,1,10,45,905.5,99.5,2.6,30.0,900.0,866.06,628.48
2016,8,1,11,0,910.0,101.0,2.7,31.0,922.0,899.05,647.32
2016,8,1,11,15,913.0,101.5,2.8,31.0,937.0,927.09,665.46
2016,8,1,11,30,916.0,102.0,2.9,31.0,952.0,952.3,681.84
2016,8,1,11,45,917.5,102.0,3.0,31.5,959.5,972.65,693.76
2016,8,1,12,0,919.0,102.0,3.1,32.0,967.0,989.89,703.76
2016,8,1,12,15,919.0,102.0,3.15,32.0,967.0,1002.48,711.94
2016,8,1,12,30,919.0,102.0,3.2,32.0,967.0,1011.79,718.19
2016,8,1,12,45,914.0,104.5,3.3,32.5,958.0,1015.41,719.89
2016,8,1,13,0,909.0,107.0,3.4,33.0,949.0,1015.68,719.6
2016,8,1,13,15,906.0,106.0,3.5,33.0,933.5,1010.97,717.75
2016,8,1,13,30,903.0,105.0,3.6,33.0,918.0,1002.93,713.9
2016,8,1,13,45,900.0,103.0,3.7,33.0,896.5,990.56,707.36
2016,8,1,14,0,897.0,101.0,3.8,33.0,875.0,974.97,698.82
2016,8,1,14,15,890.5,100.0,3.85,32.5,846.0,953.98,687.93
2016,8,1,14,30,884.0,99.0,3.9,32.0,817.0,930.09,675.13
2016,8,1,14,45,878.0,96.0,3.95,31.5,782.5,901.72,659.27
2016,8,1,15,0,872.0,93.0,4.0,31.0,748.0,870.69,641.49
2016,8,1,15,15,860.5,91.0,4.0,30.5,708.0,833.58,619.17
2016,8,1,15,30,849.0,89.0,4.0,30.0,668.0,794.51,595.23
2016,8,1,15,45,837.5,85.5,4.05,29.5,624.0,752.05,568.75
2016,8,1,16,0,826.0,82.0,4.1,29.0,580.0,708.06,540.72
2016,8,1,16,15,807.0,79.5,4.1,28.0,532.0,662.09,511.57
2016,8,1,16,30,788.0,77.0,4.1,27.0,484.0,612.04,477.9
2016,8,1,16,45,765.5,72.5,4.1,26.5,434.0,557.45,437.64
2016,8,1,17,0,743.0,68.0,4.1,26.0,384.0,503.32,396.4
2016,8,1,17,15,708.5,64.0,4.0,24.5,333.0,444.32,351.15
2016,8,1,17,30,674.0,60.0,3.9,23.0,282.0,387.56,305.72
2016,8,1,17,45,626.5,54.0,3.85,22.0,232.0,325.77,254.09
2016,8,1,18,0,579.0,48.0,3.8,21.0,182.0,269.4,205.18
2016,8,1,18,15,501.5,41.0,3.7,20.0,136.0,206.32,150.54
2016,8,1,18,30,424.0,34.0,3.6,19.0,90.0,151.47,102.5
2016,8,1,18,45,297.5,23.5,3.5,18.0,54.5,91.09,47.07
2016,8,1,19,0,171.0,13.0,3.4,17.0,19.0,36.88,0.0
2016,8,1,19,15,85.5,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,94.5,7.0,2.0,13.5,11.0,6.88,0.0
2016,8,2,5,30,189.0,14.0,2.2,14.0,22.0,13.76,0.0
2016,8,2,5,45,316.0,24.5,2.4,14.5,59.0,18.54,8.66
2016,8,2,6,0,443.0,35.0,2.6,15.0,96.0,25.67,16.57
2016,8,2,6,15,520.0,42.0,2.6,15.5,143.0,29.27,20.18
2016,8,2,6,30,597.0,49.0,2.6,16.0,190.0,47.16,26.49
2016,8,2,6,45,318.0,86.5,2.6,17.0,163.5,91.19,59.39
2016,8,2,7,0,39.0,124.0,2.6,18.0,137.0,116.71,90.28
2016,8,2,7,15,405.5,95.5,2.6,18.5,268.0,155.11,106.67
2016,8,2,7,30,772.0,67.0,2.6,19.0,399.0,244.01,168.56
2016,8,2,7,45,799.5,69.5,2.6,20.0,451.5,298.4,216.05
2016,8,2,8,0,827.0,72.0,2.6,21.0,504.0,358.21,267.14
2016,8,2,8,15,582.0,157.5,2.6,21.5,475.5,378.24,288.98
2016,8,2,8,30,337.0,243.0,2.6,22.0,447.0,377.68,290.87
2016,8,2,8,45,296.0,273.5,2.6,23.0,463.0,404.1,310.43
2016,8,2,9,0,255.0,304.0,2.6,24.0,479.0,426.3,325.66
2016,8,2,9,15,588.5,194.0,2.6,24.5,630.0,540.96,414.54
2016,8,2,9,30,922.0,84.0,2.6,25.0,781.0,684.52,521.97
2016,8,2,9,45,926.5,88.0,2.65,26.0,816.0,732.23,552.16
2016,8,2,10,0,931.0,92.0,2.7,27.0,851.0,778.1,580.54
2016,8,2,10,15,938.0,93.5,2.75,27.5,881.0,821.44,607.88
2016,8,2,10,30,945.0,95.0,2.8,28.0,911.0,862.72,633.51
2016,8,2,10,45,950.5,95.5,2.85,28.5,934.5,899.49,655.89
2016,8,2,11,0,956.0,96.0,2.9,29.0,958.0,933.72,676.43
2016,8,2,11,15,959.5,96.5,2.95,29.0,973.5,963.42,695.3
2016,8,2,11,30,963.0,97.0,3.0,29.0,989.0,990.17,712.29
2016,8,2,11,45,965.0,97.0,3.05,29.5,997.0,1011.9,724.66
2016,8,2,12,0,967.0,97.0,3.1,30.0,1005.0,1030.38,735.0
2016,8,2,12,15,967.0,97.0,3.15,30.0,1004.5,1043.56,743.56
2016,8,2,12,30,967.0,97.0,3.2,30.0,1004.0,1053.28,750.08
2016,8,2,12,45,958.0,101.5,3.25,30.5,994.0,1055.26,750.34
2016,8,2,13,0,949.0,106.0,3.3,31.0,984.0,1053.71,748.55
2016,8,2,13,15,945.5,105.5,3.35,31.0,968.0,1048.93,746.38
2016,8,2,13,30,942.0,105.0,3.4,31.0,952.0,1040.69,742.15
2016,8,2,13,45,937.5,103.5,3.45,31.0,928.5,1027.0,734.58
2016,8,2,14,0,933.0,102.0,3.5,31.0,905.0,1009.99,724.97
2016,8,2,14,15,926.0,100.5,3.5,31.0,874.5,987.39,711.48
2016,8,2,14,30,919.0,99.0,3.5,31.0,844.0,961.76,696.08
2016,8,2,14,45,910.5,97.0,3.5,31.0,807.5,931.37,677.56
2016,8,2,15,0,902.0,95.0,3.5,31.0,771.0,898.34,657.25
2016,8,2,15,15,890.0,93.0,3.5,30.5,729.0,859.9,634.47
2016,8,2,15,30,878.0,91.0,3.5,30.0,687.0,819.43,610.04
2016,8,2,15,45,863.0,88.0,3.5,29.5,640.5,773.73,581.61
2016,8,2,16,0,848.0,85.0,3.5,29.0,594.0,726.7,551.76
2016,8,2,16,15,827.5,82.5,3.45,28.5,544.5,678.8,520.52
2016,8,2,16,30,807.0,80.0,3.4,28.0,495.0,626.83,484.8
2016,8,2,16,45,779.5,76.0,3.4,27.5,442.5,568.84,442.61
2016,8,2,17,0,752.0,72.0,3.4,27.0,390.0,511.75,399.67
2016,8,2,17,15,715.0,67.5,3.35,26.0,337.5,450.42,352.57
2016,8,2,17,30,678.0,63.0,3.3,25.0,285.0,391.57,305.53
2016,8,2,17,45,622.0,57.5,3.25,24.0,233.0,327.89,253.07
2016,8,2,18,0,566.0,52.0,3.2,23.0,181.0,268.23,202.25
2016,8,2,18,15,483.0,44.0,3.15,22.0,134.5,203.12,146.8
2016,8,2,18,30,400.0,36.0,3.1,21.0,88.0,146.85,98.34
2016,8,2,18,45,260.0,24.5,3.1,20.0,52.0,83.82,41.03
2016,8,2,19,0,120.0,13.0,3.1,19.0,16.0,29.44,0.0
2016,8,2,19,15,60.0,6.5,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,5,15,59.5,7.0,2.05,14.5,9.5,6.88,0.0
2016,8,3,5,30,119.0,14.0,2.2,15.0,19.0,13.76,0.0
2016,8,3,5,45,248.5,26.5,2.4,15.5,55.0,20.57,9.85
2016,8,3,6,0,378.0,39.0,2.6,16.0,91.0,29.51,19.75
2016,8,3,6,15,460.5,48.0,2.55,16.5,137.5,34.63,24.75
2016,8,3,6,30,543.0,57.0,2.5,17.0,184.0,49.07,29.39
2016,8,3,6,45,600.0,63.0,2.45,18.0,235.5,90.32,48.28
2016,8,3,7,0,657.0,69.0,2.4,19.0,287.0,138.14,80.89
2016,8,3,7,15,695.0,74.0,2.35,19.5,339.5,188.02,121.16
2016,8,3,7,30,733.0,79.0,2.3,20.0,392.0,244.48,169.17
2016,8,3,7,45,761.5,82.5,2.25,21.0,444.0,297.97,215.32
2016,8,3,8,0,790.0,86.0,2.2,22.0,496.0,354.09,262.85
2016,8,3,8,15,535.5,170.0,2.2,23.0,460.0,369.92,280.67
2016,8,3,8,30,281.0,254.0,2.2,24.0,424.0,361.58,275.93
2016,8,3,8,45,263.0,279.5,2.2,25.0,448.0,392.48,298.57
2016,8,3,9,0,245.0,305.0,2.2,26.0,472.0,421.44,318.74
2016,8,3,9,15,566.5,203.0,2.2,26.5,621.0,535.61,405.9
2016,8,3,9,30,888.0,101.0,2.2,27.0,770.0,677.8,510.62
2016,8,3,9,45,901.0,101.0,2.25,28.0,807.0,726.23,541.56
2016,8,3,10,0,914.0,101.0,2.3,29.0,844.0,773.55,570.52
2016,8,3,10,15,921.0,102.0,2.4,29.5,873.5,815.83,597.12
2016,8,3,10,30,928.0,103.0,2.5,30.0,903.0,856.09,622.12
2016,8,3,10,45,931.5,105.0,2.6,31.0,925.5,892.16,642.87
2016,8,3,11,0,935.0,107.0,2.7,32.0,948.0,925.63,661.72
2016,8,3,11,15,938.0,107.5,2.85,32.0,963.0,954.41,680.54
2016,8,3,11,30,941.0,108.0,3.0,32.0,978.0,980.26,697.56
2016,8,3,11,45,942.0,108.5,3.15,32.5,986.0,1001.19,710.08
2016,8,3,12,0,943.0,109.0,3.3,33.0,994.0,1018.91,720.63
2016,8,3,12,15,943.0,109.0,3.45,33.0,993.5,1031.86,729.72
2016,8,3,12,30,943.0,109.0,3.6,33.0,993.0,1041.42,736.82
2016,8,3,12,45,939.0,110.5,3.75,33.0,984.5,1045.16,740.35
2016,8,3,13,0,935.0,112.0,3.9,33.0,976.0,1045.44,741.84
2016,8,3,13,15,932.0,111.0,4.0,32.5,960.0,1040.68,741.41
2016,8,3,13,30,929.0,110.0,4.1,32.0,944.0,1032.48,738.92
2016,8,3,13,45,926.5,108.0,4.2,31.5,922.0,1020.34,733.95
2016,8,3,14,0,924.0,106.0,4.3,31.0,900.0,1004.85,726.87
2016,8,3,14,15,917.5,104.5,4.35,30.5,870.0,982.85,715.25
2016,8,3,14,30,911.0,103.0,4.4,30.0,840.0,957.84,701.63
2016,8,3,14,45,906.0,99.5,4.45,29.5,805.0,929.15,685.47
2016,8,3,15,0,901.0,96.0,4.5,29.0,770.0,897.65,667.27
2016,8,3,15,15,889.0,94.0,4.45,28.0,728.0,859.2,644.97
2016,8,3,15,30,877.0,92.0,4.4,27.0,686.0,818.72,620.93
2016,8,3,15,45,864.5,88.5,4.35,26.5,640.5,774.41,592.55
2016,8,3,16,0,852.0,85.0,4.3,26.0,595.0,728.58,562.66
2016,8,3,16,15,832.0,82.0,4.2,25.0,545.0,680.28,531.33
2016,8,3,16,30,812.0,79.0,4.1,24.0,495.0,627.84,495.27
2016,8,3,16,45,786.0,75.0,4.05,23.0,443.0,570.52,453.32
2016,8,3,17,0,760.0,71.0,4.0,22.0,391.0,513.95,410.37
2016,8,3,17,15,722.5,66.5,3.85,21.0,337.5,451.98,361.38
2016,8,3,17,30,685.0,62.0,3.7,20.0,284.0,392.53,312.56
2016,8,3,17,45,631.5,56.5,3.6,19.5,232.5,329.55,258.82
2016,8,3,18,0,578.0,51.0,3.5,19.0,181.0,270.34,206.79
2016,8,3,18,15,494.5,43.0,3.35,18.0,133.5,204.57,149.73
2016,8,3,18,30,411.0,35.0,3.2,17.0,86.0,147.72,99.81
2016,8,3,18,45,271.0,23.5,3.1,16.5,50.5,83.87,38.91
2016,8,3,19,0,131.0,12.0,3.0,16.0,15.0,29.72,0.0
2016,8,3,19,15,65.5,6.0,2.95,15.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,76.0,6.5,2.35,13.5,9.0,0.0,0.0
2016,8,4,5,30,152.0,13.0,2.5,14.0,18.0,12.78,0.0
2016,8,4,5,45,285.5,24.5,2.7,14.5,55.0,18.8,8.22
2016,8,4,6,0,419.0,36.0,2.9,15.0,92.0,26.86,17.51
2016,8,4,6,15,499.0,44.0,2.9,15.5,139.0,31.24,21.87
2016,8,4,6,30,579.0,52.0,2.9,16.0,186.0,44.32,25.85
2016,8,4,6,45,295.0,83.0,2.9,16.5,151.5,85.56,55.9
2016,8,4,7,0,11.0,114.0,2.9,17.0,117.0,107.49,84.25
2016,8,4,7,15,13.5,132.0,2.9,17.5,137.0,125.87,99.01
2016,8,4,7,30,16.0,150.0,2.9,18.0,157.0,144.59,113.85
2016,8,4,7,45,21.5,171.0,2.95,19.0,181.5,167.19,131.31
2016,8,4,8,0,27.0,192.0,3.0,20.0,206.0,187.8,146.92
2016,8,4,8,15,29.0,211.5,3.05,20.5,228.5,209.13,163.23
2016,8,4,8,30,31.0,231.0,3.1,21.0,251.0,230.78,179.57
2016,8,4,8,45,457.0,158.5,3.15,21.5,469.5,378.79,296.31
2016,8,4,9,0,883.0,86.0,3.2,22.0,688.0,575.29,447.41
2016,8,4,9,15,893.0,88.0,3.25,22.5,728.0,626.22,485.27
2016,8,4,9,30,903.0,90.0,3.3,23.0,768.0,676.24,522.13
2016,8,4,9,45,909.0,92.5,3.4,23.5,802.5,722.84,554.54
2016,8,4,10,0,915.0,95.0,3.5,24.0,837.0,767.74,584.36
2016,8,4,10,15,920.5,96.0,3.55,24.0,865.5,808.9,612.18
2016,8,4,10,30,926.0,97.0,3.6,24.0,894.0,847.92,638.35
2016,8,4,10,45,928.5,98.5,3.65,24.5,915.5,882.58,660.11
2016,8,4,11,0,931.0,100.0,3.7,25.0,937.0,914.58,679.91
2016,8,4,11,15,933.5,101.0,3.75,25.0,951.5,943.27,698.76
2016,8,4,11,30,936.0,102.0,3.8,25.0,966.0,969.04,715.66
2016,8,4,11,45,936.0,103.0,3.85,25.0,972.5,989.4,729.03
2016,8,4,12,0,936.0,104.0,3.9,25.0,979.0,1006.53,740.37
2016,8,4,12,15,935.5,104.0,3.95,24.5,978.5,1018.86,750.12
2016,8,4,12,30,935.0,104.0,4.0,24.0,978.0,1027.83,757.82
2016,8,4,12,45,925.5,108.0,4.1,24.0,967.0,1028.63,759.12
2016,8,4,13,0,916.0,112.0,4.2,24.0,956.0,1026.0,758.32
2016,8,4,13,15,912.5,111.5,4.3,23.5,940.5,1021.27,757.73
2016,8,4,13,30,909.0,111.0,4.4,23.0,925.0,1013.19,754.99
2016,8,4,13,45,904.5,109.5,4.5,23.0,902.0,999.78,747.31
2016,8,4,14,0,900.0,108.0,4.6,23.0,879.0,983.15,737.86
2016,8,4,14,15,893.0,106.5,4.6,22.5,849.5,961.05,725.32
2016,8,4,14,30,886.0,105.0,4.6,22.0,820.0,936.02,710.77
2016,8,4,14,45,879.0,102.5,4.6,21.5,785.0,907.16,693.49
2016,8,4,15,0,872.0,100.0,4.6,21.0,750.0,875.67,674.24
2016,8,4,15,15,860.0,97.5,4.55,20.5,709.0,837.51,649.74
2016,8,4,15,30,848.0,95.0,4.5,20.0,668.0,797.41,623.6
2016,8,4,15,45,835.0,91.5,4.45,20.0,622.5,753.71,593.35
2016,8,4,16,0,822.0,88.0,4.4,20.0,577.0,712.39,564.57
2016,8,4,16,15,802.0,85.0,4.35,19.5,528.5,661.56,529.35
2016,8,4,16,30,782.0,82.0,4.3,19.0,480.0,610.38,491.97
2016,8,4,16,45,758.0,77.0,4.25,18.5,429.5,554.5,449.16
2016,8,4,17,0,734.0,72.0,4.2,18.0,379.0,499.24,405.46
2016,8,4,17,15,697.5,67.5,4.1,17.5,327.0,439.07,356.3
2016,8,4,17,30,661.0,63.0,4.0,17.0,275.0,382.59,308.47
2016,8,4,17,45,610.0,56.5,3.9,16.5,224.5,319.64,254.03
2016,8,4,18,0,559.0,50.0,3.8,16.0,174.0,261.41,202.12
2016,8,4,18,15,476.5,42.0,3.65,15.5,128.0,197.12,145.33
2016,8,4,18,30,394.0,34.0,3.5,15.0,82.0,141.68,95.88
2016,8,4,18,45,256.0,22.0,3.4,14.5,47.5,78.43,33.37
2016,8,4,19,0,118.0,10.0,3.3,14.0,13.0,25.72,0.0
2016,8,4,19,15,59.0,5.0,3.3,14.0,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,58.0,6.5,2.7,14.0,8.5,0.0,0.0
2016,8,5,5,30,116.0,13.0,2.8,14.0,17.0,12.78,0.0
2016,8,5,5,45,252.0,25.5,2.9,14.5,52.5,19.91,8.6
2016,8,5,6,0,388.0,38.0,3.0,15.0,88.0,28.9,19.2
2016,8,5,6,15,471.0,46.5,3.0,15.5,135.5,33.59,23.91
2016,8,5,6,30,554.0,55.0,3.0,16.0,183.0,45.53,27.85
2016,8,5,6,45,277.0,68.5,3.0,16.5,132.5,72.02,45.32
2016,8,5,7,0,0.0,82.0,3.0,17.0,82.0,78.23,60.36
2016,8,5,7,15,15.5,120.0,2.9,17.5,126.5,115.71,90.6
2016,8,5,7,30,31.0,158.0,2.8,18.0,171.0,152.15,119.52
2016,8,5,7,45,53.0,186.0,2.75,18.5,212.0,186.49,146.3
2016,8,5,8,0,75.0,214.0,2.7,19.0,253.0,223.56,175.13
2016,8,5,8,15,128.0,240.0,2.65,19.5,314.0,271.77,212.24
2016,8,5,8,30,181.0,266.0,2.6,20.0,375.0,328.22,255.57
2016,8,5,8,45,529.0,178.5,2.55,20.5,531.5,433.16,337.42
2016,8,5,9,0,877.0,91.0,2.5,21.0,688.0,575.78,446.93
2016,8,5,9,15,888.5,93.5,2.45,21.5,729.5,627.88,485.21
2016,8,5,9,30,900.0,96.0,2.4,22.0,771.0,679.22,522.21
2016,8,5,9,45,901.5,101.5,2.4,23.0,804.5,725.52,552.76
2016,8,5,10,0,903.0,107.0,2.4,24.0,838.0,769.78,580.04
2016,8,5,10,15,910.0,108.5,2.45,24.5,867.5,812.22,607.06
2016,8,5,10,30,917.0,110.0,2.5,25.0,897.0,852.66,632.4
2016,8,5,10,45,922.5,110.0,2.55,25.5,919.5,888.18,654.2
2016,8,5,11,0,928.0,110.0,2.6,26.0,942.0,921.21,674.21
2016,8,5,11,15,931.0,111.0,2.65,26.5,957.5,950.35,691.55
2016,8,5,11,30,934.0,112.0,2.7,27.0,973.0,976.58,706.96
2016,8,5,11,45,936.0,112.0,2.75,27.5,980.5,997.84,719.16
2016,8,5,12,0,938.0,112.0,2.8,28.0,988.0,1015.93,729.38
2016,8,5,12,15,938.0,112.0,2.9,28.0,987.5,1028.82,738.28
2016,8,5,12,30,938.0,112.0,3.0,28.0,987.0,1038.34,745.19
2016,8,5,12,45,937.0,111.0,3.1,28.5,979.0,1042.42,747.28
2016,8,5,13,0,936.0,110.0,3.2,29.0,971.0,1043.03,747.3
2016,8,5,13,15,933.0,109.0,3.3,29.0,955.0,1038.2,745.46
2016,8,5,13,30,930.0,108.0,3.4,29.0,939.0,1029.92,741.56
2016,8,5,13,45,924.5,107.5,3.5,29.0,915.5,1016.35,734.33
2016,8,5,14,0,919.0,107.0,3.6,29.0,892.0,999.53,725.06
2016,8,5,14,15,911.5,105.5,3.65,28.5,862.0,976.59,712.91
2016,8,5,14,30,904.0,104.0,3.7,28.0,832.0,950.69,698.78
2016,8,5,14,45,894.0,102.5,3.8,28.0,795.0,919.74,680.09
2016,8,5,15,0,884.0,101.0,3.9,28.0,758.0,886.27,659.57
2016,8,5,15,15,871.0,99.0,3.9,27.5,716.0,847.41,635.95
2016,8,5,15,30,858.0,97.0,3.9,27.0,674.0,806.65,610.72
2016,8,5,15,45,840.5,95.0,3.95,26.5,627.5,764.81,584.54
2016,8,5,16,0,823.0,93.0,4.0,26.0,581.0,717.57,554.0
2016,8,5,16,15,801.0,89.5,3.95,25.0,531.0,664.7,519.44
2016,8,5,16,30,779.0,86.0,3.9,24.0,481.0,611.66,482.4
2016,8,5,16,45,744.5,83.0,3.85,23.5,428.0,551.71,437.43
2016,8,5,17,0,710.0,80.0,3.8,23.0,375.0,494.8,393.37
2016,8,5,17,15,669.5,75.0,3.65,22.0,322.5,433.23,344.83
2016,8,5,17,30,629.0,70.0,3.5,21.0,270.0,374.6,296.88
2016,8,5,17,45,561.0,64.0,3.4,20.0,218.0,306.98,240.42
2016,8,5,18,0,493.0,58.0,3.3,19.0,166.0,245.83,187.88
2016,8,5,18,15,404.5,47.5,3.15,18.0,120.5,180.68,132.04
2016,8,5,18,30,316.0,37.0,3.0,17.0,75.0,125.08,83.98
2016,8,5,18,45,182.5,23.0,2.9,16.5,42.5,64.05,23.63
2016,8,5,19,0,49.0,9.0,2.8,16.0,10.0,15.34,0.0
2016,8,5,19,15,24.5,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,31.5,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,63.0,12.0,2.8,13.0,14.0,11.8,0.0
2016,8,6,5,45,193.0,26.5,2.85,13.5,48.0,20.61,8.62
2016,8,6,6,0,323.0,41.0,2.9,14.0,82.0,32.0,21.9
2016,8,6,6,15,408.5,51.5,2.9,14.5,128.0,38.35,28.17
2016,8,6,6,30,494.0,62.0,2.9,15.0,174.0,50.12,33.04
2016,8,6,6,45,247.0,62.5,2.9,15.5,118.5,64.7,40.52
2016,8,6,7,0,0.0,63.0,2.9,16.0,63.0,60.89,46.02
2016,8,6,7,15,0.0,84.5,2.9,16.5,84.5,81.1,62.8
2016,8,6,7,30,0.0,106.0,2.9,17.0,106.0,101.29,79.25
2016,8,6,7,45,5.0,139.0,2.9,18.0,142.0,133.51,104.94
2016,8,6,8,0,10.0,172.0,2.9,19.0,178.0,166.43,130.68
2016,8,6,8,15,11.0,186.5,2.95,19.5,193.5,181.59,142.14
2016,8,6,8,30,12.0,201.0,3.0,20.0,209.0,196.87,153.59
2016,8,6,8,45,16.0,222.5,3.05,20.5,233.5,220.29,171.33
2016,8,6,9,0,20.0,244.0,3.1,21.0,258.0,244.19,189.24
2016,8,6,9,15,42.0,286.5,3.15,21.5,317.5,297.73,230.0
2016,8,6,9,30,64.0,329.0,3.2,22.0,377.0,355.21,273.02
2016,8,6,9,45,475.0,219.5,3.25,22.5,602.0,541.33,420.12
2016,8,6,10,0,886.0,110.0,3.3,23.0,827.0,759.46,581.29
2016,8,6,10,15,893.0,111.5,3.4,23.5,855.5,801.29,607.53
2016,8,6,10,30,900.0,113.0,3.5,24.0,884.0,841.16,633.36
2016,8,6,10,45,904.0,114.0,3.6,24.5,906.0,875.87,655.43
2016,8,6,11,0,908.0,115.0,3.7,25.0,928.0,908.07,675.68
2016,8,6,11,15,911.0,115.5,3.75,25.0,942.5,936.21,694.19
2016,8,6,11,30,914.0,116.0,3.8,25.0,957.0,961.51,710.82
2016,8,6,11,45,914.0,117.0,3.9,25.0,964.0,981.51,724.28
2016,8,6,12,0,914.0,118.0,4.0,25.0,971.0,998.36,735.77
2016,8,6,12,15,914.0,118.0,4.05,25.0,970.5,1010.97,744.26
2016,8,6,12,30,914.0,118.0,4.1,25.0,970.0,1020.29,750.71
2016,8,6,12,45,906.0,122.0,4.2,25.0,960.0,1022.49,752.91
2016,8,6,13,0,898.0,126.0,4.3,25.0,950.0,1021.33,753.06
2016,8,6,13,15,895.0,125.0,4.3,24.5,934.5,1016.64,751.88
2016,8,6,13,30,892.0,124.0,4.3,24.0,919.0,1008.65,748.62
2016,8,6,13,45,887.5,122.5,4.35,24.0,896.5,995.41,740.8
2016,8,6,14,0,883.0,121.0,4.4,24.0,874.0,979.0,730.95
2016,8,6,14,15,876.0,119.5,4.45,23.5,844.5,957.17,718.89
2016,8,6,14,30,869.0,118.0,4.5,23.0,815.0,932.47,704.93
2016,8,6,14,45,860.5,115.5,4.55,23.0,779.5,902.63,686.07
2016,8,6,15,0,852.0,113.0,4.6,23.0,744.0,870.3,665.38
2016,8,6,15,15,839.5,110.5,4.6,22.5,703.0,837.01,644.83
2016,8,6,15,30,827.0,108.0,4.6,22.0,662.0,796.91,619.16
2016,8,6,15,45,813.5,104.0,4.6,21.5,617.0,752.74,590.17
2016,8,6,16,0,800.0,100.0,4.6,21.0,572.0,707.21,559.71
2016,8,6,16,15,778.5,96.0,4.55,20.0,523.0,655.03,524.49
2016,8,6,16,30,757.0,92.0,4.5,19.0,474.0,602.69,486.38
2016,8,6,16,45,733.5,86.5,4.5,18.5,423.5,547.62,444.16
2016,8,6,17,0,710.0,81.0,4.5,18.0,373.0,494.7,402.19
2016,8,6,17,15,670.0,75.5,4.4,17.5,320.5,432.83,351.46
2016,8,6,17,30,630.0,70.0,4.3,17.0,268.0,373.86,301.52
2016,8,6,17,45,576.0,62.5,4.2,16.5,218.0,310.26,246.48
2016,8,6,18,0,522.0,55.0,4.1,16.0,168.0,251.71,194.38
2016,8,6,18,15,432.0,45.5,3.95,15.5,121.5,185.8,136.62
2016,8,6,18,30,342.0,36.0,3.8,15.0,75.0,129.57,86.88
2016,8,6,18,45,171.0,18.0,3.65,14.5,37.5,56.45,16.56
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,57.0,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,114.0,12.0,3.3,13.0,15.0,11.8,0.0
2016,8,7,5,45,259.5,23.5,3.4,13.5,50.5,18.25,6.42
2016,8,7,6,0,405.0,35.0,3.5,14.0,86.0,26.38,17.01
2016,8,7,6,15,490.5,43.5,3.5,14.5,133.5,31.22,21.87
2016,8,7,6,30,576.0,52.0,3.5,15.0,181.0,41.16,30.97
2016,8,7,6,45,393.0,86.0,3.5,15.5,184.5,92.79,59.19
2016,8,7,7,0,210.0,120.0,3.5,16.0,188.0,127.01,92.21
2016,8,7,7,15,133.0,142.0,3.45,16.5,188.0,149.45,113.96
2016,8,7,7,30,56.0,164.0,3.4,17.0,188.0,162.83,127.91
2016,8,7,7,45,439.5,120.0,3.4,17.5,342.5,232.48,174.47
2016,8,7,8,0,823.0,76.0,3.4,18.0,497.0,352.22,265.97
2016,8,7,8,15,842.5,79.0,3.35,18.5,547.0,411.13,316.47
2016,8,7,8,30,862.0,82.0,3.3,19.0,597.0,468.21,364.28
2016,8,7,8,45,606.0,180.0,3.3,20.0,556.0,472.51,368.53
2016,8,7,9,0,350.0,278.0,3.3,21.0,515.0,454.2,352.46
2016,8,7,9,15,634.0,183.0,3.3,21.5,644.0,555.5,432.33
2016,8,7,9,30,918.0,88.0,3.3,22.0,773.0,681.56,528.57
2016,8,7,9,45,922.0,92.0,3.3,23.0,808.0,728.98,559.72
2016,8,7,10,0,926.0,96.0,3.3,24.0,843.0,774.51,588.34
2016,8,7,10,15,932.5,97.5,3.3,24.0,872.5,817.44,617.0
2016,8,7,10,30,939.0,99.0,3.3,24.0,902.0,858.27,643.96
2016,8,7,10,45,944.5,99.0,3.35,24.5,925.0,894.48,666.58
2016,8,7,11,0,950.0,99.0,3.4,25.0,948.0,928.13,687.31
2016,8,7,11,15,953.0,99.5,3.45,25.0,963.0,957.32,706.33
2016,8,7,11,30,956.0,100.0,3.5,25.0,978.0,983.5,723.39
2016,8,7,11,45,958.0,100.0,3.55,25.5,985.5,1005.13,736.05
2016,8,7,12,0,960.0,100.0,3.6,26.0,993.0,1023.5,746.61
2016,8,7,12,15,960.5,100.0,3.6,26.0,993.0,1037.06,755.25
2016,8,7,12,30,961.0,100.0,3.6,26.0,993.0,1047.16,761.77
2016,8,7,12,45,962.0,98.0,3.65,26.5,985.5,1052.16,764.0
2016,8,7,13,0,963.0,96.0,3.7,27.0,978.0,1053.6,764.07
2016,8,7,13,15,960.0,95.5,3.7,27.0,962.5,1049.08,761.59
2016,8,7,13,30,957.0,95.0,3.7,27.0,947.0,1041.02,756.99
2016,8,7,13,45,954.5,93.5,3.75,27.0,924.5,1028.89,750.23
2016,8,7,14,0,952.0,92.0,3.8,27.0,902.0,1013.31,741.33
2016,8,7,14,15,946.0,90.5,3.8,26.5,872.0,991.07,729.23
2016,8,7,14,30,940.0,89.0,3.8,26.0,842.0,965.68,715.05
2016,8,7,14,45,932.5,87.5,3.8,26.0,805.5,935.95,696.53
2016,8,7,15,0,925.0,86.0,3.8,26.0,769.0,903.47,676.1
2016,8,7,15,15,914.0,84.0,3.75,25.5,727.0,864.9,652.42
2016,8,7,15,30,903.0,82.0,3.7,25.0,685.0,824.18,627.0
2016,8,7,15,45,888.5,80.0,3.65,24.5,638.5,778.81,597.95
2016,8,7,16,0,874.0,78.0,3.6,24.0,592.0,732.03,567.44
2016,8,7,16,15,854.5,75.0,3.5,23.5,541.5,679.49,531.99
2016,8,7,16,30,835.0,72.0,3.4,23.0,491.0,626.5,494.7
2016,8,7,16,45,808.5,69.0,3.35,22.5,438.5,572.1,453.88
2016,8,7,17,0,782.0,66.0,3.3,22.0,386.0,515.24,409.88
2016,8,7,17,15,745.0,62.0,3.15,21.0,332.0,453.04,360.69
2016,8,7,17,30,708.0,58.0,3.0,20.0,278.0,393.3,311.52
2016,8,7,17,45,651.0,52.5,2.9,19.0,225.5,326.67,255.28
2016,8,7,18,0,594.0,47.0,2.8,18.0,173.0,265.28,201.62
2016,8,7,18,15,504.0,39.0,2.6,17.5,125.5,198.81,143.49
2016,8,7,18,30,414.0,31.0,2.4,17.0,78.0,140.66,91.72
2016,8,7,18,45,207.0,15.5,2.25,16.5,39.0,59.35,12.11
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,57.5,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,115.0,11.0,2.3,14.0,13.0,10.81,0.0
2016,8,8,5,45,261.0,22.0,2.55,15.0,48.0,16.95,4.87
2016,8,8,6,0,407.0,33.0,2.8,16.0,83.0,24.66,15.33
2016,8,8,6,15,491.0,41.0,2.75,16.5,129.5,29.15,19.86
2016,8,8,6,30,575.0,49.0,2.7,17.0,176.0,37.58,27.55
2016,8,8,6,45,626.0,55.0,2.65,17.5,227.0,80.04,40.3
2016,8,8,7,0,677.0,61.0,2.6,18.0,278.0,130.94,74.64
2016,8,8,7,15,362.0,111.0,2.55,18.5,229.5,156.92,109.62
2016,8,8,7,30,47.0,161.0,2.5,19.0,181.0,158.09,123.23
2016,8,8,7,45,111.5,188.5,2.5,20.0,243.5,202.56,156.76
2016,8,8,8,0,176.0,216.0,2.5,21.0,306.0,257.23,198.5
2016,8,8,8,15,509.5,149.0,2.5,21.5,445.0,337.58,258.52
2016,8,8,8,30,843.0,82.0,2.5,22.0,584.0,458.65,351.82
2016,8,8,8,45,551.5,190.0,2.55,23.0,528.5,453.47,348.47
2016,8,8,9,0,260.0,298.0,2.6,24.0,473.0,422.48,322.78
2016,8,8,9,15,578.0,194.0,2.65,24.5,615.0,531.71,407.88
2016,8,8,9,30,896.0,90.0,2.7,25.0,757.0,668.4,510.77
2016,8,8,9,45,907.0,90.5,2.8,25.5,793.0,716.36,543.35
2016,8,8,10,0,918.0,91.0,2.9,26.0,829.0,763.01,573.97
2016,8,8,10,15,924.5,92.0,2.95,26.0,858.5,805.14,602.02
2016,8,8,10,30,931.0,93.0,3.0,26.0,888.0,845.18,628.46
2016,8,8,10,45,934.0,95.0,3.15,26.5,910.0,880.99,651.25
2016,8,8,11,0,937.0,97.0,3.3,27.0,932.0,914.13,672.15
2016,8,8,11,15,940.0,97.5,3.4,27.0,947.0,942.96,691.15
2016,8,8,11,30,943.0,98.0,3.5,27.0,962.0,968.83,708.25
2016,8,8,11,45,942.5,99.5,3.65,27.5,969.0,989.36,720.81
2016,8,8,12,0,942.0,101.0,3.8,28.0,976.0,1006.59,731.29
2016,8,8,12,15,942.5,101.0,3.9,28.0,976.0,1019.91,740.44
2016,8,8,12,30,943.0,101.0,4.0,28.0,976.0,1029.83,747.52
2016,8,8,12,45,941.0,101.5,4.15,28.0,968.0,1034.36,751.55
2016,8,8,13,0,939.0,102.0,4.3,28.0,960.0,1035.41,753.45
2016,8,8,13,15,936.0,101.0,4.35,27.5,944.5,1030.41,752.43
2016,8,8,13,30,933.0,100.0,4.4,27.0,929.0,1021.96,749.27
2016,8,8,13,45,929.5,99.0,4.45,27.0,906.5,1009.6,742.16
2016,8,8,14,0,926.0,98.0,4.5,27.0,884.0,993.91,732.94
2016,8,8,14,15,920.0,96.5,4.5,26.5,854.0,972.08,720.85
2016,8,8,14,30,914.0,95.0,4.5,26.0,824.0,947.2,706.72
2016,8,8,14,45,907.0,92.5,4.55,26.0,788.5,917.42,688.1
2016,8,8,15,0,900.0,90.0,4.6,26.0,753.0,884.92,667.67
2016,8,8,15,15,888.5,88.0,4.55,25.5,711.5,846.66,643.72
2016,8,8,15,30,877.0,86.0,4.5,25.0,670.0,806.34,618.09
2016,8,8,15,45,864.0,83.0,4.45,25.0,624.0,761.92,588.02
2016,8,8,16,0,851.0,80.0,4.4,25.0,578.0,716.03,556.68
2016,8,8,16,15,831.0,77.0,4.3,24.0,528.0,664.07,522.33
2016,8,8,16,30,811.0,74.0,4.2,23.0,478.0,615.0,488.14
2016,8,8,16,45,786.5,70.0,4.1,22.5,426.5,558.52,445.32
2016,8,8,17,0,762.0,66.0,4.0,22.0,375.0,502.68,401.6
2016,8,8,17,15,724.0,61.5,3.9,21.0,322.0,440.42,352.03
2016,8,8,17,30,686.0,57.0,3.8,20.0,269.0,380.78,302.63
2016,8,8,17,45,633.0,51.5,3.7,19.0,218.0,316.99,248.22
2016,8,8,18,0,580.0,46.0,3.6,18.0,167.0,259.47,197.32
2016,8,8,18,15,489.0,38.0,3.5,17.5,120.5,192.23,138.47
2016,8,8,18,30,398.0,30.0,3.4,17.0,74.0,134.9,87.11
2016,8,8,18,45,199.0,15.0,3.35,16.5,37.0,56.5,5.23
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,63.0,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,126.0,10.0,3.0,14.0,13.0,9.83,0.0
2016,8,9,5,45,276.5,20.5,3.1,14.5,47.5,15.65,3.37
2016,8,9,6,0,427.0,31.0,3.2,15.0,82.0,22.96,13.9
2016,8,9,6,15,510.5,38.5,3.1,15.5,129.0,27.12,18.15
2016,8,9,6,30,594.0,46.0,3.0,16.0,176.0,37.01,27.15
2016,8,9,6,45,327.5,84.0,2.95,17.0,159.0,85.72,55.52
2016,8,9,7,0,61.0,122.0,2.9,18.0,142.0,116.56,89.27
2016,8,9,7,15,66.5,143.5,2.75,18.5,168.5,141.42,109.18
2016,8,9,7,30,72.0,165.0,2.6,19.0,195.0,167.08,129.7
2016,8,9,7,45,129.0,189.5,2.5,19.5,252.0,208.25,161.14
2016,8,9,8,0,186.0,214.0,2.4,20.0,309.0,258.7,200.17
2016,8,9,8,15,518.0,146.5,2.25,20.5,446.0,338.11,259.51
2016,8,9,8,30,850.0,79.0,2.1,21.0,583.0,458.04,351.72
2016,8,9,8,45,867.5,80.0,1.95,22.0,629.5,512.43,393.55
2016,8,9,9,0,885.0,81.0,1.8,23.0,676.0,567.12,434.03
2016,8,9,9,15,896.0,82.5,1.75,23.5,717.0,618.43,471.65
2016,8,9,9,30,907.0,84.0,1.7,24.0,758.0,668.89,507.33
2016,8,9,9,45,917.5,84.5,1.65,25.0,794.0,716.97,537.88
2016,8,9,10,0,928.0,85.0,1.6,26.0,830.0,763.67,565.68
2016,8,9,10,15,934.0,86.0,1.6,26.5,859.0,805.79,591.36
2016,8,9,10,30,940.0,87.0,1.6,27.0,888.0,845.75,615.26
2016,8,9,10,45,945.0,87.0,1.6,28.0,910.5,881.53,634.87
2016,8,9,11,0,950.0,87.0,1.6,29.0,933.0,914.71,652.53
2016,8,9,11,15,953.0,87.5,1.65,29.5,947.5,943.83,669.35
2016,8,9,11,30,956.0,88.0,1.7,30.0,962.0,969.95,684.26
2016,8,9,11,45,957.0,88.5,1.8,30.5,969.5,991.06,696.69
2016,8,9,12,0,958.0,89.0,1.9,31.0,977.0,1008.87,707.15
2016,8,9,12,15,958.0,89.0,2.05,31.0,976.5,1021.81,716.72
2016,8,9,12,30,958.0,89.0,2.2,31.0,976.0,1031.28,724.26
2016,8,9,12,45,948.5,93.5,2.35,31.5,965.5,1032.6,725.38
2016,8,9,13,0,939.0,98.0,2.5,32.0,955.0,1030.39,724.41
2016,8,9,13,15,936.0,97.5,2.65,32.0,939.0,1025.86,723.53
2016,8,9,13,30,933.0,97.0,2.8,32.0,923.0,1017.87,720.51
2016,8,9,13,45,926.5,97.0,3.0,32.0,899.5,1003.61,713.99
2016,8,9,14,0,920.0,97.0,3.2,32.0,876.0,986.11,705.33
2016,8,9,14,15,913.5,95.5,3.3,31.5,846.0,963.85,694.23
2016,8,9,14,30,907.0,94.0,3.4,31.0,816.0,938.58,681.09
2016,8,9,14,45,896.5,93.0,3.5,31.0,779.0,907.41,662.56
2016,8,9,15,0,886.0,92.0,3.6,31.0,742.0,873.75,642.24
2016,8,9,15,15,873.5,90.0,3.65,30.5,700.5,835.03,619.27
2016,8,9,15,30,861.0,88.0,3.7,30.0,659.0,794.35,594.63
2016,8,9,15,45,843.5,86.5,3.75,29.5,612.5,748.68,566.07
2016,8,9,16,0,826.0,85.0,3.8,29.0,566.0,705.72,538.88
2016,8,9,16,15,805.0,81.5,3.75,28.0,516.5,653.3,504.96
2016,8,9,16,30,784.0,78.0,3.7,27.0,467.0,600.63,468.53
2016,8,9,16,45,753.5,75.0,3.7,26.5,415.0,542.88,425.67
2016,8,9,17,0,723.0,72.0,3.7,26.0,363.0,486.38,382.31
2016,8,9,17,15,683.5,67.0,3.55,25.0,311.0,424.72,333.94
2016,8,9,17,30,644.0,62.0,3.4,24.0,259.0,367.28,287.05
2016,8,9,17,45,584.0,56.0,3.25,23.5,208.5,302.52,232.49
2016,8,9,18,0,524.0,50.0,3.1,23.0,158.0,243.47,181.35
2016,8,9,18,15,431.0,40.5,2.95,22.0,112.5,177.2,125.19
2016,8,9,18,30,338.0,31.0,2.8,21.0,67.0,121.12,76.28
