Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,18,45,169.0,15.5,2.65,20.0,33.5,50.94,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,25.0,3.5,2.4,14.5,4.0,0.0,0.0
2016,8,10,5,30,50.0,7.0,2.6,15.0,8.0,6.88,0.0
2016,8,10,5,45,162.5,22.0,2.8,15.5,38.5,17.09,3.24
2016,8,10,6,0,275.0,37.0,3.0,16.0,69.0,28.29,18.26
2016,8,10,6,15,359.0,49.0,2.95,16.5,113.5,36.71,26.38
2016,8,10,6,30,443.0,61.0,2.9,17.0,158.0,45.64,34.59
2016,8,10,6,45,495.5,71.5,2.9,17.5,206.5,84.55,49.04
2016,8,10,7,0,548.0,82.0,2.9,18.0,255.0,129.64,79.21
2016,8,10,7,15,334.5,125.0,2.85,18.5,236.5,163.09,115.78
2016,8,10,7,30,121.0,168.0,2.8,19.0,218.0,177.92,136.78
2016,8,10,7,45,157.0,190.5,2.8,20.0,264.0,216.9,167.07
2016,8,10,8,0,193.0,213.0,2.8,21.0,310.0,259.98,200.49
2016,8,10,8,15,232.5,231.0,2.75,21.5,360.0,304.48,235.12
2016,8,10,8,30,272.0,249.0,2.7,22.0,410.0,351.15,271.12
2016,8,10,8,45,526.0,187.0,2.65,23.0,529.0,436.88,336.79
2016,8,10,9,0,780.0,125.0,2.6,24.0,648.0,548.6,421.24
2016,8,10,9,15,794.5,128.0,2.6,24.5,689.5,599.06,458.45
2016,8,10,9,30,809.0,131.0,2.6,25.0,731.0,649.28,494.69
2016,8,10,9,45,837.5,124.5,2.6,26.0,771.5,699.44,529.2
2016,8,10,10,0,866.0,118.0,2.6,27.0,812.0,749.6,561.12
2016,8,10,10,15,873.5,120.0,2.6,27.5,841.5,791.66,587.48
2016,8,10,10,30,881.0,122.0,2.6,28.0,871.0,831.83,612.26
2016,8,10,10,45,888.0,122.5,2.65,28.5,894.0,868.06,634.45
2016,8,10,11,0,895.0,123.0,2.7,29.0,917.0,901.98,654.96
2016,8,10,11,15,898.5,123.5,2.75,29.5,932.5,930.29,671.68
2016,8,10,11,30,902.0,124.0,2.8,30.0,948.0,955.8,686.57
2016,8,10,11,45,905.0,123.5,2.9,30.5,956.0,976.92,699.03
2016,8,10,12,0,908.0,123.0,3.0,31.0,964.0,994.98,709.6
2016,8,10,12,15,908.5,123.0,3.05,31.0,963.5,1007.96,718.06
2016,8,10,12,30,909.0,123.0,3.1,31.0,963.0,1017.66,724.58
2016,8,10,12,45,906.0,123.5,3.2,31.5,954.5,1021.11,726.22
2016,8,10,13,0,903.0,124.0,3.3,32.0,946.0,1021.18,725.86
2016,8,10,13,15,899.5,123.0,3.4,31.5,930.0,1015.84,725.13
2016,8,10,13,30,896.0,122.0,3.5,31.0,914.0,1007.16,722.38
2016,8,10,13,45,892.0,120.0,3.6,31.0,891.0,993.67,715.15
2016,8,10,14,0,888.0,118.0,3.7,31.0,868.0,976.95,705.9
2016,8,10,14,15,880.0,116.5,3.75,30.5,837.5,953.9,693.63
2016,8,10,14,30,872.0,115.0,3.8,30.0,807.0,928.0,679.44
2016,8,10,14,45,863.5,112.5,3.85,30.0,771.0,897.88,661.01
2016,8,10,15,0,855.0,110.0,3.9,30.0,735.0,865.25,640.79
2016,8,10,15,15,841.5,107.0,3.9,29.5,693.0,830.25,619.84
2016,8,10,15,30,828.0,104.0,3.9,29.0,651.0,788.54,593.97
2016,8,10,15,45,813.0,100.5,3.9,28.5,605.0,743.54,565.42
2016,8,10,16,0,798.0,97.0,3.9,28.0,559.0,697.32,535.48
2016,8,10,16,15,775.0,93.0,3.8,27.0,509.5,644.07,500.32
2016,8,10,16,30,752.0,89.0,3.7,26.0,460.0,590.8,462.6
2016,8,10,16,45,724.0,84.0,3.65,25.5,408.5,533.73,419.99
2016,8,10,17,0,696.0,79.0,3.6,25.0,357.0,479.32,377.95
2016,8,10,17,15,653.5,73.5,3.45,24.0,304.5,417.0,328.89
2016,8,10,17,30,611.0,68.0,3.3,23.0,252.0,357.89,280.61
2016,8,10,17,45,552.0,60.0,3.15,22.0,202.0,293.06,226.36
2016,8,10,18,0,493.0,52.0,3.0,21.0,152.0,233.9,175.35
2016,8,10,18,15,398.0,41.5,2.9,20.0,107.0,167.85,119.22
2016,8,10,18,30,303.0,31.0,2.8,19.0,62.0,112.28,70.37
2016,8,10,18,45,151.5,15.5,2.7,18.5,31.0,47.12,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,115.0,18.5,1.8,14.0,32.0,14.25,0.87
2016,8,11,6,0,230.0,37.0,2.1,15.0,64.0,28.34,18.31
2016,8,11,6,15,312.0,51.5,2.1,15.5,107.5,38.59,28.12
2016,8,11,6,30,394.0,66.0,2.1,16.0,151.0,48.85,37.56
2016,8,11,6,45,450.0,77.0,2.1,17.0,199.5,85.98,52.06
2016,8,11,7,0,506.0,88.0,2.1,18.0,248.0,129.47,80.85
2016,8,11,7,15,550.0,96.5,2.1,18.5,299.0,174.89,116.27
2016,8,11,7,30,594.0,105.0,2.1,19.0,350.0,225.29,158.18
2016,8,11,7,45,626.0,112.5,2.1,20.0,400.5,276.13,201.32
2016,8,11,8,0,658.0,120.0,2.1,21.0,451.0,330.16,246.58
2016,8,11,8,15,683.0,125.5,2.1,22.0,499.5,382.55,289.68
2016,8,11,8,30,708.0,131.0,2.1,23.0,548.0,436.87,332.92
2016,8,11,8,45,728.0,135.5,2.15,24.0,594.0,489.43,373.56
2016,8,11,9,0,748.0,140.0,2.2,25.0,640.0,542.87,413.46
2016,8,11,9,15,540.5,229.0,2.2,25.5,602.0,540.3,409.39
2016,8,11,9,30,333.0,318.0,2.2,26.0,564.0,517.53,389.25
2016,8,11,9,45,593.0,222.5,2.25,27.0,686.0,624.09,469.05
2016,8,11,10,0,853.0,127.0,2.3,28.0,808.0,748.0,556.73
2016,8,11,10,15,861.0,128.5,2.35,28.5,838.0,789.52,582.19
2016,8,11,10,30,869.0,130.0,2.4,29.0,868.0,829.23,606.79
2016,8,11,10,45,875.0,131.0,2.45,30.0,890.5,864.76,627.12
2016,8,11,11,0,881.0,132.0,2.5,31.0,913.0,897.97,645.68
2016,8,11,11,15,885.0,133.0,2.5,31.0,928.5,926.9,663.55
2016,8,11,11,30,889.0,134.0,2.5,31.0,944.0,953.1,679.67
2016,8,11,11,45,892.5,133.5,2.55,31.5,952.0,974.48,691.79
2016,8,11,12,0,896.0,133.0,2.6,32.0,960.0,992.86,702.07
2016,8,11,12,15,896.0,133.0,2.6,32.0,959.5,1005.25,709.64
2016,8,11,12,30,896.0,133.0,2.6,32.0,959.0,1014.39,715.32
2016,8,11,12,45,888.5,136.0,2.65,32.5,949.0,1015.93,715.41
2016,8,11,13,0,881.0,139.0,2.7,33.0,939.0,1014.15,713.61
2016,8,11,13,15,877.5,138.0,2.75,33.0,923.0,1008.92,711.24
2016,8,11,13,30,874.0,137.0,2.8,33.0,907.0,1000.42,706.96
2016,8,11,13,45,871.5,133.5,2.9,33.0,884.5,987.06,700.13
2016,8,11,14,0,869.0,130.0,3.0,33.0,862.0,970.5,691.33
2016,8,11,14,15,860.5,128.5,3.05,32.5,831.5,947.32,679.31
2016,8,11,14,30,852.0,127.0,3.1,32.0,801.0,926.86,669.04
2016,8,11,14,45,844.0,123.0,3.2,32.0,765.0,895.87,650.76
2016,8,11,15,0,836.0,119.0,3.3,32.0,729.0,862.36,630.7
2016,8,11,15,15,821.5,116.5,3.35,31.5,686.5,822.73,607.27
2016,8,11,15,30,807.0,114.0,3.4,31.0,644.0,781.39,582.3
2016,8,11,15,45,791.0,109.5,3.45,30.5,598.0,735.23,553.53
2016,8,11,16,0,775.0,105.0,3.5,30.0,552.0,687.98,523.4
2016,8,11,16,15,751.0,101.0,3.5,29.0,502.0,634.94,488.52
2016,8,11,16,30,727.0,97.0,3.5,28.0,452.0,583.92,452.99
2016,8,11,16,45,697.0,91.0,3.55,27.5,400.5,525.68,410.11
2016,8,11,17,0,667.0,85.0,3.6,27.0,349.0,468.78,366.77
2016,8,11,17,15,623.0,78.5,3.5,26.0,297.0,406.04,317.82
2016,8,11,17,30,579.0,72.0,3.4,25.0,245.0,346.7,269.79
2016,8,11,17,45,515.5,63.5,3.3,24.0,195.0,281.3,215.59
2016,8,11,18,0,452.0,55.0,3.2,23.0,145.0,222.08,165.14
2016,8,11,18,15,357.5,43.5,3.0,22.0,101.0,157.52,110.85
2016,8,11,18,30,263.0,32.0,2.8,21.0,57.0,103.43,63.4
2016,8,11,18,45,131.5,16.0,2.65,20.0,28.5,42.74,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,141.5,17.5,2.05,14.5,33.5,13.48,0.0
2016,8,12,6,0,283.0,35.0,2.3,15.0,67.0,27.18,17.23
2016,8,12,6,15,371.5,47.0,2.25,15.5,112.0,35.19,25.12
2016,8,12,6,30,460.0,59.0,2.2,16.0,157.0,42.66,32.09
2016,8,12,6,45,522.5,67.0,2.2,17.0,207.5,80.43,45.35
2016,8,12,7,0,585.0,75.0,2.2,18.0,258.0,125.87,74.58
2016,8,12,7,15,292.5,98.0,2.15,19.0,189.5,131.81,91.61
2016,8,12,7,30,0.0,121.0,2.1,20.0,121.0,114.72,89.23
2016,8,12,7,45,0.5,138.0,2.1,21.0,138.5,131.15,101.89
2016,8,12,8,0,1.0,155.0,2.1,22.0,156.0,147.71,114.34
2016,8,12,8,15,4.5,172.0,2.1,22.5,175.5,165.57,127.82
2016,8,12,8,30,8.0,189.0,2.1,23.0,195.0,183.86,141.49
2016,8,12,8,45,32.0,235.5,2.1,24.0,257.0,238.41,182.79
2016,8,12,9,0,56.0,282.0,2.1,25.0,319.0,297.44,226.5
2016,8,12,9,15,450.0,198.5,2.15,26.0,528.5,457.33,349.67
2016,8,12,9,30,844.0,115.0,2.2,27.0,738.0,654.91,494.64
2016,8,12,9,45,854.5,117.0,2.25,28.0,773.5,702.54,525.67
2016,8,12,10,0,865.0,119.0,2.3,29.0,809.0,748.34,554.18
2016,8,12,10,15,872.5,120.5,2.35,29.5,838.0,789.92,580.2
2016,8,12,10,30,880.0,122.0,2.4,30.0,867.0,829.6,604.67
2016,8,12,10,45,885.0,123.5,2.5,30.5,889.5,865.11,626.52
2016,8,12,11,0,890.0,125.0,2.6,31.0,912.0,898.2,646.67
2016,8,12,11,15,893.5,125.5,2.7,31.5,926.5,926.39,663.57
2016,8,12,11,30,897.0,126.0,2.8,32.0,941.0,951.79,678.65
2016,8,12,11,45,898.5,126.0,2.9,32.5,948.5,971.89,690.37
2016,8,12,12,0,900.0,126.0,3.0,33.0,956.0,988.89,700.19
2016,8,12,12,15,900.0,126.0,3.1,33.0,955.5,1001.27,708.62
2016,8,12,12,30,900.0,126.0,3.2,33.0,955.0,1010.36,715.11
2016,8,12,12,45,908.5,119.5,3.35,33.0,949.5,1017.79,721.07
2016,8,12,13,0,917.0,113.0,3.5,33.0,944.0,1021.78,724.96
2016,8,12,13,15,914.0,112.0,3.55,33.0,928.0,1016.75,722.54
2016,8,12,13,30,911.0,111.0,3.6,33.0,912.0,1008.31,718.13
2016,8,12,13,45,906.0,110.0,3.7,33.0,888.5,994.6,710.79
2016,8,12,14,0,901.0,109.0,3.8,33.0,865.0,977.65,701.44
2016,8,12,14,15,893.5,107.5,3.8,32.5,835.0,954.69,689.04
2016,8,12,14,30,886.0,106.0,3.8,32.0,805.0,928.82,674.72
2016,8,12,14,45,876.5,104.0,3.8,32.0,768.5,897.87,655.63
2016,8,12,15,0,867.0,102.0,3.8,32.0,732.0,864.41,634.82
2016,8,12,15,15,854.5,100.0,3.7,31.5,690.0,826.16,611.42
2016,8,12,15,30,842.0,98.0,3.6,31.0,648.0,790.39,589.48
2016,8,12,15,45,825.5,95.0,3.55,31.0,602.0,744.2,559.13
2016,8,12,16,0,809.0,92.0,3.5,31.0,556.0,696.87,527.65
2016,8,12,16,15,786.5,88.5,3.35,30.5,506.0,644.01,492.27
2016,8,12,16,30,764.0,85.0,3.2,30.0,456.0,591.08,454.36
2016,8,12,16,45,734.5,80.5,3.1,29.5,404.0,533.12,411.75
2016,8,12,17,0,705.0,76.0,3.0,29.0,352.0,477.86,369.74
2016,8,12,17,15,662.0,70.5,2.75,28.0,299.5,414.93,320.9
2016,8,12,17,30,619.0,65.0,2.5,27.0,247.0,355.27,272.87
2016,8,12,17,45,556.0,57.5,2.3,26.0,196.5,289.23,218.58
2016,8,12,18,0,493.0,50.0,2.1,25.0,146.0,229.3,167.86
2016,8,12,18,15,394.0,39.5,1.8,24.0,101.5,162.6,112.26
2016,8,12,18,30,295.0,29.0,1.5,23.0,57.0,106.91,63.0
2016,8,12,18,45,147.5,14.5,1.25,22.0,28.5,43.84,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,5,45,142.0,17.0,2.2,16.5,32.5,12.82,0.0
2016,8,13,6,0,284.0,34.0,2.4,17.0,65.0,26.38,16.29
2016,8,13,6,15,373.5,45.0,2.3,17.5,109.5,33.48,23.39
2016,8,13,6,30,463.0,56.0,2.2,18.0,154.0,40.12,29.57
2016,8,13,6,45,525.5,63.5,2.15,19.0,203.5,76.63,42.03
2016,8,13,7,0,588.0,71.0,2.1,20.0,253.0,121.75,70.55
2016,8,13,7,15,330.5,116.5,2.1,21.0,222.0,153.63,106.96
2016,8,13,7,30,73.0,162.0,2.1,22.0,191.0,164.15,125.67
2016,8,13,7,45,118.5,186.5,2.15,23.0,242.0,201.97,154.13
2016,8,13,8,0,164.0,211.0,2.2,24.0,293.0,247.72,188.81
2016,8,13,8,15,474.0,154.5,2.15,25.0,425.0,325.77,245.74
2016,8,13,8,30,784.0,98.0,2.1,26.0,557.0,440.31,331.79
2016,8,13,8,45,804.0,100.0,2.1,27.0,603.5,494.02,372.8
2016,8,13,9,0,824.0,102.0,2.1,28.0,650.0,548.44,413.07
2016,8,13,9,15,837.0,104.5,2.1,29.0,691.0,600.72,450.27
2016,8,13,9,30,850.0,107.0,2.1,30.0,732.0,650.96,484.72
2016,8,13,9,45,566.0,236.0,2.15,31.0,661.0,617.1,454.87
2016,8,13,10,0,282.0,365.0,2.2,32.0,590.0,558.54,406.81
2016,8,13,10,15,592.5,234.5,2.25,32.5,728.5,686.75,501.74
2016,8,13,10,30,903.0,104.0,2.3,33.0,867.0,829.72,597.68
2016,8,13,10,45,909.0,105.0,2.4,33.5,889.5,866.23,618.99
2016,8,13,11,0,915.0,106.0,2.5,34.0,912.0,900.31,639.47
2016,8,13,11,15,918.5,106.5,2.55,34.0,927.5,929.05,657.39
2016,8,13,11,30,922.0,107.0,2.6,34.0,943.0,954.9,673.53
2016,8,13,11,45,923.5,107.5,2.7,34.5,950.5,975.87,685.67
2016,8,13,12,0,925.0,108.0,2.8,35.0,958.0,993.66,695.87
2016,8,13,12,15,925.5,108.0,2.9,35.0,958.0,1006.69,704.64
2016,8,13,12,30,926.0,108.0,3.0,35.0,958.0,1016.36,711.46
2016,8,13,12,45,911.0,116.0,3.1,35.5,946.0,1015.73,710.53
2016,8,13,13,0,896.0,124.0,3.2,36.0,934.0,1011.68,707.63
2016,8,13,13,15,892.5,123.0,3.3,36.0,917.5,1006.23,705.45
2016,8,13,13,30,889.0,122.0,3.4,36.0,901.0,997.45,701.27
2016,8,13,13,45,883.5,120.5,3.5,36.0,878.0,982.96,693.56
2016,8,13,14,0,878.0,119.0,3.6,36.0,855.0,965.31,683.92
2016,8,13,14,15,870.5,117.5,3.6,35.5,824.5,942.75,671.93
2016,8,13,14,30,863.0,116.0,3.6,35.0,794.0,917.34,658.1
2016,8,13,14,45,852.5,114.0,3.65,34.5,757.5,886.04,640.6
2016,8,13,15,0,842.0,112.0,3.7,34.0,721.0,857.32,624.65
2016,8,13,15,15,828.0,109.0,3.65,33.5,679.0,817.28,600.41
2016,8,13,15,30,814.0,106.0,3.6,33.0,637.0,775.48,574.73
2016,8,13,15,45,797.5,102.5,3.6,33.0,590.5,729.7,545.0
2016,8,13,16,0,781.0,99.0,3.6,33.0,544.0,682.86,514.12
2016,8,13,16,15,756.5,95.0,3.5,32.0,494.5,629.2,478.91
2016,8,13,16,30,732.0,91.0,3.4,31.0,445.0,575.71,441.68
2016,8,13,16,45,702.0,85.5,3.3,30.5,393.5,519.51,400.31
2016,8,13,17,0,672.0,80.0,3.2,30.0,342.0,462.96,357.39
2016,8,13,17,15,627.0,74.0,3.0,29.0,290.0,400.16,308.76
2016,8,13,17,30,582.0,68.0,2.8,28.0,238.0,340.88,261.17
2016,8,13,17,45,519.0,60.0,2.65,27.0,188.5,276.32,208.2
2016,8,13,18,0,456.0,52.0,2.5,26.0,139.0,217.91,158.92
2016,8,13,18,15,356.0,40.5,2.3,25.0,95.5,152.11,104.43
2016,8,13,18,30,256.0,29.0,2.1,24.0,52.0,97.52,55.77
2016,8,13,18,45,128.0,14.5,1.95,23.0,26.0,35.4,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,124.0,17.5,2.1,16.5,30.5,13.56,0.0
2016,8,14,6,0,248.0,35.0,2.2,17.0,61.0,26.92,16.62
2016,8,14,6,15,336.0,47.5,2.2,17.5,104.5,35.64,25.22
2016,8,14,6,30,424.0,60.0,2.2,18.0,148.0,43.95,32.91
2016,8,14,6,45,482.0,70.0,2.2,19.0,197.0,79.31,45.89
2016,8,14,7,0,540.0,80.0,2.2,20.0,246.0,123.62,74.18
2016,8,14,7,15,279.0,112.0,2.2,21.0,198.5,144.1,101.38
2016,8,14,7,30,18.0,144.0,2.2,22.0,151.0,139.09,107.56
2016,8,14,7,45,25.5,166.5,2.25,23.0,178.0,163.66,126.36
2016,8,14,8,0,33.0,189.0,2.3,24.0,205.0,186.65,143.6
2016,8,14,8,15,96.0,223.5,2.3,24.5,278.0,245.49,188.18
2016,8,14,8,30,159.0,258.0,2.3,25.0,351.0,309.73,236.59
2016,8,14,8,45,466.5,191.5,2.3,26.0,495.0,409.51,311.95
2016,8,14,9,0,774.0,125.0,2.3,27.0,639.0,542.25,410.88
2016,8,14,9,15,520.0,228.5,2.3,27.5,582.5,526.31,396.39
2016,8,14,9,30,266.0,332.0,2.3,28.0,526.0,487.08,363.78
2016,8,14,9,45,237.0,355.0,2.35,29.0,534.5,503.17,373.42
2016,8,14,10,0,208.0,378.0,2.4,30.0,543.0,516.27,380.27
2016,8,14,10,15,520.5,262.0,2.45,30.5,695.5,657.27,485.29
2016,8,14,10,30,833.0,146.0,2.5,31.0,848.0,815.57,594.88
2016,8,14,10,45,841.0,146.0,2.55,32.0,871.0,851.23,614.29
2016,8,14,11,0,849.0,146.0,2.6,33.0,894.0,884.76,633.04
2016,8,14,11,15,853.5,147.0,2.65,33.0,909.5,910.43,649.18
2016,8,14,11,30,858.0,148.0,2.7,33.0,925.0,936.4,665.59
2016,8,14,11,45,862.5,147.0,2.8,33.5,933.0,957.64,678.03
2016,8,14,12,0,867.0,146.0,2.9,34.0,941.0,976.0,688.69
2016,8,14,12,15,867.0,146.0,2.95,34.0,940.5,988.03,696.48
2016,8,14,12,30,867.0,146.0,3.0,34.0,940.0,996.9,702.43
2016,8,14,12,45,868.5,143.5,3.05,34.5,932.5,1001.47,704.38
2016,8,14,13,0,870.0,141.0,3.1,35.0,925.0,1002.79,704.43
2016,8,14,13,15,866.0,140.0,3.15,35.0,909.0,996.97,701.6
2016,8,14,13,30,862.0,139.0,3.2,35.0,893.0,987.93,696.89
2016,8,14,13,45,851.0,140.5,3.3,35.0,868.0,977.59,691.83
2016,8,14,14,0,840.0,142.0,3.4,35.0,843.0,958.38,681.17
2016,8,14,14,15,831.0,140.0,3.45,34.5,812.0,934.5,668.62
2016,8,14,14,30,822.0,138.0,3.5,34.0,781.0,907.9,654.23
2016,8,14,14,45,808.0,136.0,3.55,34.0,744.0,874.33,633.83
2016,8,14,15,0,794.0,134.0,3.6,34.0,707.0,838.64,611.9
2016,8,14,15,15,778.5,131.0,3.6,33.5,664.5,798.77,587.91
2016,8,14,15,30,763.0,128.0,3.6,33.0,622.0,757.35,562.54
2016,8,14,15,45,743.0,123.5,3.65,32.5,576.0,712.17,534.31
2016,8,14,16,0,723.0,119.0,3.7,32.0,530.0,663.74,502.9
2016,8,14,16,15,697.0,114.0,3.65,31.0,480.0,610.31,466.69
2016,8,14,16,30,671.0,109.0,3.6,30.0,430.0,557.31,429.62
2016,8,14,16,45,638.0,102.0,3.6,29.0,379.0,498.75,387.19
2016,8,14,17,0,605.0,95.0,3.6,28.0,328.0,441.92,344.51
2016,8,14,17,15,558.0,87.0,3.45,27.0,277.0,379.22,295.53
2016,8,14,17,30,511.0,79.0,3.3,26.0,226.0,320.32,247.91
2016,8,14,17,45,449.0,68.0,3.2,25.0,178.0,256.68,195.34
2016,8,14,18,0,387.0,57.0,3.1,24.0,130.0,199.16,146.66
2016,8,14,18,15,292.0,43.0,2.95,23.0,88.0,135.46,93.69
2016,8,14,18,30,197.0,29.0,2.8,22.0,46.0,83.29,46.32
2016,8,14,18,45,98.5,14.5,2.65,21.0,23.0,30.25,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,177.0,15.5,2.75,14.5,34.0,11.65,0.0
2016,8,15,6,0,354.0,31.0,2.9,15.0,68.0,23.82,14.07
2016,8,15,6,15,450.0,40.5,2.85,15.5,115.0,29.68,20.23
2016,8,15,6,30,546.0,50.0,2.8,16.0,162.0,35.17,25.44
2016,8,15,6,45,273.0,63.0,2.75,16.5,119.0,62.43,38.83
2016,8,15,7,0,0.0,76.0,2.7,17.0,76.0,72.55,55.61
2016,8,15,7,15,0.0,91.0,2.65,17.5,91.0,86.79,67.32
2016,8,15,7,30,0.0,106.0,2.6,18.0,106.0,101.1,78.85
2016,8,15,7,45,6.5,138.5,2.55,19.0,141.5,133.21,104.34
2016,8,15,8,0,13.0,171.0,2.5,20.0,177.0,166.22,130.04
2016,8,15,8,15,32.5,204.5,2.45,20.5,223.0,203.83,159.06
2016,8,15,8,30,52.0,238.0,2.4,21.0,269.0,246.04,191.39
2016,8,15,8,45,68.5,265.0,2.4,22.0,309.0,283.27,219.06
2016,8,15,9,0,85.0,292.0,2.4,23.0,349.0,322.34,247.68
2016,8,15,9,15,201.0,305.0,2.45,23.5,449.5,408.71,313.24
2016,8,15,9,30,317.0,318.0,2.5,24.0,550.0,506.48,385.81
2016,8,15,9,45,621.5,208.0,2.55,25.0,690.5,627.99,477.57
2016,8,15,10,0,926.0,98.0,2.6,26.0,831.0,769.95,578.27
2016,8,15,10,15,932.5,99.0,2.65,26.5,860.5,812.55,604.5
2016,8,15,10,30,939.0,100.0,2.7,27.0,890.0,853.0,629.74
2016,8,15,10,45,942.5,102.0,2.8,28.0,912.0,889.6,651.21
2016,8,15,11,0,946.0,104.0,2.9,29.0,934.0,923.49,670.68
2016,8,15,11,15,948.5,104.5,2.95,29.5,949.0,952.14,687.55
2016,8,15,11,30,951.0,105.0,3.0,30.0,964.0,977.73,702.43
2016,8,15,11,45,951.0,106.0,3.15,30.5,970.5,998.34,714.89
2016,8,15,12,0,951.0,107.0,3.3,31.0,977.0,1015.6,725.27
2016,8,15,12,15,951.0,107.0,3.4,31.0,976.5,1028.41,734.01
2016,8,15,12,30,951.0,107.0,3.5,31.0,976.0,1037.75,740.68
2016,8,15,12,45,938.0,113.5,3.6,31.0,963.5,1037.62,741.47
2016,8,15,13,0,925.0,120.0,3.7,31.0,951.0,1033.95,740.19
2016,8,15,13,15,921.0,119.0,3.75,31.0,934.5,1027.84,737.12
2016,8,15,13,30,917.0,118.0,3.8,31.0,918.0,1018.28,731.96
2016,8,15,13,45,911.0,117.0,3.85,31.0,893.5,1003.44,723.5
2016,8,15,14,0,905.0,116.0,3.9,31.0,869.0,985.35,713.04
2016,8,15,14,15,897.0,114.5,3.9,30.5,838.0,961.75,700.14
2016,8,15,14,30,889.0,113.0,3.9,30.0,807.0,935.22,685.29
2016,8,15,14,45,879.5,110.5,3.9,30.0,769.5,903.52,665.57
2016,8,15,15,0,870.0,108.0,3.9,30.0,732.0,869.31,644.09
2016,8,15,15,15,856.0,105.5,3.85,29.5,689.0,833.74,622.58
2016,8,15,15,30,842.0,103.0,3.8,29.0,646.0,791.46,596.18
2016,8,15,15,45,826.0,99.0,3.75,28.5,599.0,744.41,566.06
2016,8,15,16,0,810.0,95.0,3.7,28.0,552.0,696.17,534.6
2016,8,15,16,15,786.0,91.5,3.6,27.0,501.0,642.16,498.58
2016,8,15,16,30,762.0,88.0,3.5,26.0,450.0,588.2,460.21
2016,8,15,16,45,733.0,82.5,3.45,25.5,398.0,529.49,416.22
2016,8,15,17,0,704.0,77.0,3.4,25.0,346.0,473.63,372.86
2016,8,15,17,15,658.5,71.0,3.25,24.0,292.5,409.09,321.78
2016,8,15,17,30,613.0,65.0,3.1,23.0,239.0,348.11,271.65
2016,8,15,17,45,549.5,57.0,3.0,22.0,188.5,281.97,216.02
2016,8,15,18,0,486.0,49.0,2.9,21.0,138.0,222.05,164.15
2016,8,15,18,15,378.0,38.0,2.8,20.0,94.0,153.51,106.16
2016,8,15,18,30,270.0,27.0,2.7,19.0,50.0,96.02,51.04
2016,8,15,18,45,135.0,13.5,2.65,18.5,25.0,34.82,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.0,16.5,2.0,13.5,30.5,12.82,0.0
2016,8,16,6,0,274.0,33.0,2.3,14.0,61.0,25.94,15.74
2016,8,16,6,15,368.5,44.5,2.25,14.5,105.5,33.55,23.67
2016,8,16,6,30,463.0,56.0,2.2,15.0,150.0,40.66,30.39
2016,8,16,6,45,524.5,64.5,2.2,16.0,200.5,74.95,42.12
2016,8,16,7,0,586.0,73.0,2.2,17.0,251.0,120.63,70.79
2016,8,16,7,15,293.0,90.0,2.15,18.0,179.0,123.36,84.92
2016,8,16,7,30,0.0,107.0,2.1,19.0,107.0,101.98,79.2
2016,8,16,7,45,14.0,145.5,2.1,20.0,152.0,141.57,110.45
2016,8,16,8,0,28.0,184.0,2.1,21.0,197.0,180.48,140.51
2016,8,16,8,15,121.5,217.5,2.1,21.5,286.5,247.95,192.04
2016,8,16,8,30,215.0,251.0,2.1,22.0,376.0,327.93,253.0
2016,8,16,8,45,517.5,181.5,2.15,23.0,514.0,424.57,326.66
2016,8,16,9,0,820.0,112.0,2.2,24.0,652.0,553.31,423.66
2016,8,16,9,15,834.0,114.5,2.2,25.0,693.5,604.99,460.62
2016,8,16,9,30,848.0,117.0,2.2,26.0,735.0,656.27,496.41
2016,8,16,9,45,587.5,233.5,2.25,27.0,672.0,628.61,471.0
2016,8,16,10,0,327.0,350.0,2.3,28.0,609.0,576.52,427.45
2016,8,16,10,15,595.5,243.0,2.35,28.5,735.0,695.99,516.49
2016,8,16,10,30,864.0,136.0,2.4,29.0,861.0,827.37,606.69
2016,8,16,10,45,870.5,137.0,2.45,29.5,883.5,863.2,627.71
2016,8,16,11,0,877.0,138.0,2.5,30.0,906.0,896.73,647.84
2016,8,16,11,15,880.5,138.5,2.55,30.5,921.0,924.62,664.21
2016,8,16,11,30,884.0,139.0,2.6,31.0,936.0,949.73,678.76
2016,8,16,11,45,886.5,139.0,2.65,31.5,943.5,970.52,690.56
2016,8,16,12,0,889.0,139.0,2.7,32.0,951.0,988.26,700.48
2016,8,16,12,15,889.0,139.0,2.75,32.0,950.0,1000.47,708.43
2016,8,16,12,30,889.0,139.0,2.8,32.0,949.0,1009.41,714.48
2016,8,16,12,45,880.5,142.5,2.85,32.5,938.0,1010.34,714.17
2016,8,16,13,0,872.0,146.0,2.9,33.0,927.0,1007.95,711.97
2016,8,16,13,15,868.0,145.0,2.95,33.0,910.5,1002.07,709.16
2016,8,16,13,30,864.0,144.0,3.0,33.0,894.0,992.94,704.43
2016,8,16,13,45,859.0,141.5,3.05,33.0,870.5,984.15,700.03
2016,8,16,14,0,854.0,139.0,3.1,33.0,847.0,966.13,689.82
2016,8,16,14,15,845.5,137.0,3.1,32.5,816.0,942.36,677.03
2016,8,16,14,30,837.0,135.0,3.1,32.0,785.0,915.81,662.42
2016,8,16,14,45,828.0,131.0,3.15,32.0,748.5,884.04,643.3
2016,8,16,15,0,819.0,127.0,3.2,32.0,712.0,849.84,622.45
2016,8,16,15,15,804.0,124.0,3.15,31.5,669.5,809.53,597.97
2016,8,16,15,30,789.0,121.0,3.1,31.0,627.0,767.58,572.08
2016,8,16,15,45,772.5,116.0,3.1,31.0,581.0,720.94,541.67
2016,8,16,16,0,756.0,111.0,3.1,31.0,535.0,675.54,511.71
2016,8,16,16,15,730.0,106.0,3.05,30.0,484.5,620.72,474.71
2016,8,16,16,30,704.0,101.0,3.0,29.0,434.0,566.28,436.71
2016,8,16,16,45,673.0,94.5,3.0,28.5,382.5,507.95,393.77
2016,8,16,17,0,642.0,88.0,3.0,28.0,331.0,451.13,350.47
2016,8,16,17,15,594.5,80.5,2.9,26.5,279.0,387.05,301.14
2016,8,16,17,30,547.0,73.0,2.8,25.0,227.0,326.8,252.83
2016,8,16,17,45,481.0,63.0,2.75,24.0,177.5,261.09,198.35
2016,8,16,18,0,415.0,53.0,2.7,23.0,128.0,201.93,148.02
2016,8,16,18,15,311.0,40.0,2.6,22.0,85.5,136.53,93.41
2016,8,16,18,30,207.0,27.0,2.5,21.0,43.0,80.83,39.58
2016,8,16,18,45,103.5,13.5,2.45,20.0,21.5,29.49,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,109.5,16.5,2.2,15.5,27.5,12.85,0.0
2016,8,17,6,0,219.0,33.0,2.5,16.0,55.0,25.48,15.02
2016,8,17,6,15,310.5,46.0,2.45,16.5,97.5,34.66,24.37
2016,8,17,6,30,402.0,59.0,2.4,17.0,140.0,43.62,32.69
2016,8,17,6,45,465.0,69.0,2.35,18.0,189.0,75.34,44.14
2016,8,17,7,0,528.0,79.0,2.3,19.0,238.0,119.05,71.44
2016,8,17,7,15,308.0,119.0,2.3,19.5,216.0,153.37,108.28
2016,8,17,7,30,88.0,159.0,2.3,20.0,194.0,164.29,126.3
2016,8,17,7,45,387.0,132.5,2.3,21.0,318.0,223.37,165.16
2016,8,17,8,0,686.0,106.0,2.3,22.0,442.0,321.88,238.65
2016,8,17,8,15,711.5,110.5,2.25,23.0,491.5,375.08,282.53
2016,8,17,8,30,737.0,115.0,2.2,24.0,541.0,430.2,326.62
2016,8,17,8,45,755.5,119.5,2.2,25.0,586.5,485.27,369.21
2016,8,17,9,0,774.0,124.0,2.2,26.0,632.0,538.98,409.28
2016,8,17,9,15,789.0,127.0,2.25,27.0,673.0,589.58,445.91
2016,8,17,9,30,804.0,130.0,2.3,28.0,714.0,639.98,481.15
2016,8,17,9,45,820.5,130.0,2.35,29.0,751.5,688.01,513.72
2016,8,17,10,0,837.0,130.0,2.4,30.0,789.0,735.4,544.22
2016,8,17,10,15,845.0,131.5,2.45,30.5,818.0,776.87,570.23
2016,8,17,10,30,853.0,133.0,2.5,31.0,847.0,814.92,593.67
2016,8,17,10,45,857.0,136.0,2.6,31.5,869.0,850.23,615.45
2016,8,17,11,0,861.0,139.0,2.7,32.0,891.0,883.14,635.51
2016,8,17,11,15,865.0,139.5,2.8,32.5,906.0,911.04,652.25
2016,8,17,11,30,869.0,140.0,2.9,33.0,921.0,936.24,667.23
2016,8,17,11,45,868.5,142.0,3.0,33.5,927.5,955.91,678.68
2016,8,17,12,0,868.0,144.0,3.1,34.0,934.0,972.5,688.26
2016,8,17,12,15,867.5,144.0,3.15,34.0,933.0,983.96,695.72
2016,8,17,12,30,867.0,144.0,3.2,34.0,932.0,992.22,701.31
2016,8,17,12,45,860.0,146.5,3.3,34.0,921.5,993.47,702.97
2016,8,17,13,0,853.0,149.0,3.4,34.0,911.0,997.47,706.55
2016,8,17,13,15,848.5,148.0,3.45,34.0,894.5,991.23,703.35
2016,8,17,13,30,844.0,147.0,3.5,34.0,878.0,981.76,698.29
2016,8,17,13,45,840.0,144.0,3.55,34.0,854.5,967.46,690.24
2016,8,17,14,0,836.0,141.0,3.6,34.0,831.0,950.06,680.29
2016,8,17,14,15,826.5,139.0,3.65,33.5,800.0,925.62,667.18
2016,8,17,14,30,817.0,137.0,3.7,33.0,769.0,898.51,652.26
2016,8,17,14,45,808.5,132.5,3.75,33.0,733.0,867.06,633.05
2016,8,17,15,0,800.0,128.0,3.8,33.0,697.0,833.23,612.13
2016,8,17,15,15,784.0,125.0,3.8,32.5,654.5,792.63,587.41
2016,8,17,15,30,768.0,122.0,3.8,32.0,612.0,750.52,561.31
2016,8,17,15,45,751.5,116.5,3.85,31.5,566.5,706.4,533.54
2016,8,17,16,0,735.0,111.0,3.9,31.0,521.0,658.95,502.66
2016,8,17,16,15,708.5,106.0,3.85,30.0,471.0,604.67,465.44
2016,8,17,16,30,682.0,101.0,3.8,29.0,421.0,550.87,427.34
2016,8,17,16,45,651.0,94.0,3.8,28.0,370.5,493.02,384.96
2016,8,17,17,0,620.0,87.0,3.8,27.0,320.0,436.74,342.16
2016,8,17,17,15,571.0,79.5,3.65,25.5,268.5,373.13,292.44
2016,8,17,17,30,522.0,72.0,3.5,24.0,217.0,313.55,244.05
2016,8,17,17,45,456.0,62.0,3.4,23.0,169.0,249.33,190.24
2016,8,17,18,0,390.0,52.0,3.3,22.0,121.0,191.69,140.84
2016,8,17,18,15,287.0,38.5,3.15,21.0,80.0,126.91,86.49
2016,8,17,18,30,184.0,25.0,3.0,20.0,39.0,72.52,31.81
2016,8,17,18,45,92.0,12.5,2.9,19.5,19.5,26.44,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,82.0,16.0,2.15,14.5,24.0,12.48,0.0
2016,8,18,6,0,164.0,32.0,2.4,15.0,48.0,24.7,14.26
2016,8,18,6,15,246.5,48.5,2.4,15.5,89.0,36.74,26.25
2016,8,18,6,30,329.0,65.0,2.4,16.0,130.0,48.18,36.81
2016,8,18,6,45,379.5,79.5,2.4,17.0,176.0,79.34,50.38
2016,8,18,7,0,430.0,94.0,2.4,18.0,222.0,121.02,77.54
2016,8,18,7,15,475.5,104.5,2.35,18.5,271.5,164.33,110.56
2016,8,18,7,30,521.0,115.0,2.3,19.0,321.0,212.71,150.17
2016,8,18,7,45,545.0,126.5,2.3,20.0,368.5,261.0,191.06
2016,8,18,8,0,569.0,138.0,2.3,21.0,416.0,311.96,233.7
2016,8,18,8,15,596.0,145.5,2.25,22.0,463.5,362.23,274.83
2016,8,18,8,30,623.0,153.0,2.2,23.0,511.0,414.8,316.52
2016,8,18,8,45,635.0,163.0,2.2,24.0,553.5,464.41,354.76
2016,8,18,9,0,647.0,173.0,2.2,25.0,596.0,514.29,391.83
2016,8,18,9,15,663.5,178.0,2.25,26.0,636.0,562.16,426.46
2016,8,18,9,30,680.0,183.0,2.3,27.0,676.0,610.27,460.18
2016,8,18,9,45,623.5,223.0,2.35,28.0,692.0,642.21,480.05
2016,8,18,10,0,567.0,263.0,2.4,29.0,708.0,667.52,494.58
2016,8,18,10,15,577.5,268.0,2.45,29.5,736.0,705.03,519.63
2016,8,18,10,30,588.0,273.0,2.5,30.0,764.0,741.73,543.59
2016,8,18,10,45,599.5,274.5,2.6,30.5,786.5,775.24,565.44
2016,8,18,11,0,611.0,276.0,2.7,31.0,809.0,807.27,586.06
2016,8,18,11,15,616.0,278.5,2.75,31.0,823.5,833.18,603.22
2016,8,18,11,30,621.0,281.0,2.8,31.0,838.0,857.24,619.12
2016,8,18,11,45,630.0,278.0,2.9,31.5,846.5,877.6,631.86
2016,8,18,12,0,639.0,275.0,3.0,32.0,855.0,895.92,643.24
2016,8,18,12,15,639.0,275.0,3.05,32.0,854.5,906.4,650.3
2016,8,18,12,30,639.0,275.0,3.1,32.0,854.0,914.38,655.86
2016,8,18,12,45,635.5,274.0,3.15,32.5,845.5,915.39,655.64
2016,8,18,13,0,632.0,273.0,3.2,33.0,837.0,913.79,653.84
2016,8,18,13,15,627.0,270.5,3.25,33.0,821.0,906.62,649.88
2016,8,18,13,30,622.0,268.0,3.3,33.0,805.0,896.91,644.36
2016,8,18,13,45,619.0,261.5,3.4,33.0,783.5,882.54,636.29
2016,8,18,14,0,616.0,255.0,3.5,33.0,762.0,865.7,626.6
2016,8,18,14,15,605.0,250.0,3.55,32.5,733.0,840.61,612.22
2016,8,18,14,30,594.0,245.0,3.6,32.0,704.0,811.22,594.9
2016,8,18,14,45,588.5,234.5,3.65,32.0,670.5,781.45,576.12
2016,8,18,15,0,583.0,224.0,3.7,32.0,637.0,749.83,555.84
2016,8,18,15,15,565.0,216.5,3.7,31.0,596.5,709.46,530.94
2016,8,18,15,30,547.0,209.0,3.7,30.0,556.0,668.37,504.98
2016,8,18,15,45,427.5,216.0,3.75,29.5,475.0,566.19,431.67
2016,8,18,16,0,308.0,223.0,3.8,29.0,394.0,464.7,357.05
2016,8,18,16,15,383.5,192.5,3.8,28.0,385.0,469.3,364.31
2016,8,18,16,30,459.0,162.0,3.8,27.0,376.0,473.48,370.07
2016,8,18,16,45,427.0,147.5,3.8,26.5,328.0,417.63,327.73
2016,8,18,17,0,395.0,133.0,3.8,26.0,280.0,363.93,286.11
2016,8,18,17,15,349.5,117.0,3.65,24.5,232.0,304.59,239.73
2016,8,18,17,30,304.0,101.0,3.5,23.0,184.0,244.33,191.23
2016,8,18,17,45,247.5,81.0,3.4,22.0,139.0,185.46,142.43
2016,8,18,18,0,191.0,61.0,3.3,21.0,94.0,132.4,97.89
2016,8,18,18,15,129.0,39.5,3.2,20.0,58.5,81.92,55.58
2016,8,18,18,30,67.0,18.0,3.1,19.0,23.0,35.65,11.19
2016,8,18,18,45,33.5,9.0,3.05,18.5,11.5,13.9,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,45.0,13.5,2.2,15.5,18.0,11.56,0.0
2016,8,19,6,0,90.0,27.0,2.5,16.0,36.0,22.61,12.29
2016,8,19,6,15,148.5,49.0,2.55,16.5,73.5,39.83,28.74
2016,8,19,6,30,207.0,71.0,2.6,17.0,111.0,56.35,43.74
2016,8,19,6,45,256.5,90.5,2.65,17.5,156.0,85.49,59.02
2016,8,19,7,0,306.0,110.0,2.7,18.0,201.0,124.17,85.39
2016,8,19,7,15,185.0,132.0,2.6,18.5,190.5,146.49,108.29
2016,8,19,7,30,64.0,154.0,2.5,19.0,180.0,154.56,119.84
2016,8,19,7,45,71.5,177.5,2.45,20.0,209.5,182.74,142.0
2016,8,19,8,0,79.0,201.0,2.4,21.0,239.0,211.95,164.58
2016,8,19,8,15,113.5,226.5,2.35,21.5,288.5,252.41,195.65
2016,8,19,8,30,148.0,252.0,2.3,22.0,338.0,298.85,231.11
2016,8,19,8,45,215.5,267.0,2.25,23.0,402.5,355.7,273.67
2016,8,19,9,0,283.0,282.0,2.2,24.0,467.0,418.3,319.87
2016,8,19,9,15,432.5,255.0,2.2,24.5,558.0,497.4,379.37
2016,8,19,9,30,582.0,228.0,2.2,25.0,649.0,589.64,447.32
2016,8,19,9,45,566.5,249.0,2.2,26.0,675.5,627.19,471.58
2016,8,19,10,0,551.0,270.0,2.2,27.0,702.0,662.27,493.65
2016,8,19,10,15,562.0,275.5,2.25,27.5,730.0,700.06,518.96
2016,8,19,10,30,573.0,281.0,2.3,28.0,758.0,737.14,543.32
2016,8,19,10,45,576.0,288.0,2.35,28.5,778.0,768.15,563.06
2016,8,19,11,0,579.0,295.0,2.4,29.0,798.0,797.61,581.53
2016,8,19,11,15,584.0,297.5,2.45,29.5,812.5,822.69,597.05
2016,8,19,11,30,589.0,300.0,2.5,30.0,827.0,846.03,611.32
2016,8,19,11,45,592.0,301.0,2.65,30.5,834.0,864.11,622.79
2016,8,19,12,0,595.0,302.0,2.8,31.0,841.0,880.52,633.15
2016,8,19,12,15,594.5,302.0,2.85,31.0,840.0,890.08,639.65
2016,8,19,12,30,594.0,302.0,2.9,31.0,839.0,896.61,644.31
2016,8,19,12,45,602.0,293.5,3.0,31.0,833.5,901.79,648.87
2016,8,19,13,0,610.0,285.0,3.1,31.0,828.0,903.82,651.48
2016,8,19,13,15,604.5,282.5,3.15,31.0,812.0,896.21,647.16
2016,8,19,13,30,599.0,280.0,3.2,31.0,796.0,886.13,641.34
2016,8,19,13,45,596.5,272.5,3.3,31.0,774.5,871.44,633.03
2016,8,19,14,0,594.0,265.0,3.4,31.0,753.0,854.34,623.11
2016,8,19,14,15,582.5,259.5,3.45,30.5,723.0,826.69,606.91
2016,8,19,14,30,571.0,254.0,3.5,30.0,693.0,799.18,590.6
2016,8,19,14,45,563.5,243.5,3.55,30.0,659.0,768.2,570.75
2016,8,19,15,0,556.0,233.0,3.6,30.0,625.0,735.55,549.53
2016,8,19,15,15,537.0,225.0,3.55,29.5,584.5,694.65,522.71
2016,8,19,15,30,518.0,217.0,3.5,29.0,544.0,653.17,495.07
