Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,45,498.5,205.5,3.5,28.5,500.5,607.24,463.92
2016,8,19,16,0,479.0,194.0,3.5,28.0,457.0,561.29,432.06
2016,8,19,16,15,449.5,181.5,3.45,27.0,410.0,507.83,394.45
2016,8,19,16,30,420.0,169.0,3.4,26.0,363.0,455.77,356.79
2016,8,19,16,45,383.0,154.5,3.4,25.5,315.0,398.92,313.74
2016,8,19,17,0,346.0,140.0,3.4,25.0,267.0,338.99,267.24
2016,8,19,17,15,303.0,121.5,3.3,24.0,219.5,281.22,221.52
2016,8,19,17,30,260.0,103.0,3.2,23.0,172.0,227.43,177.75
2016,8,19,17,45,205.0,81.0,3.15,22.0,128.0,169.34,129.79
2016,8,19,18,0,150.0,59.0,3.1,21.0,84.0,116.85,86.02
2016,8,19,18,15,98.5,37.0,3.0,20.0,51.0,70.83,47.36
2016,8,19,18,30,47.0,15.0,2.9,19.0,18.0,27.57,4.98
2016,8,19,18,45,23.5,7.5,2.85,18.5,9.0,10.85,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,15.5,14.5,11.3,0.0
2016,8,20,6,0,66.0,23.0,2.0,16.0,29.0,19.4,9.53
2016,8,20,6,15,114.5,46.5,2.0,16.5,65.0,37.91,27.04
2016,8,20,6,30,163.0,70.0,2.0,17.0,101.0,55.59,43.06
2016,8,20,6,45,208.0,92.5,2.0,17.5,145.0,84.41,59.56
2016,8,20,7,0,253.0,115.0,2.0,18.0,189.0,122.29,86.02
2016,8,20,7,15,126.5,120.0,2.0,18.5,157.0,127.1,94.81
2016,8,20,7,30,0.0,125.0,2.0,19.0,125.0,118.03,92.38
2016,8,20,7,45,13.0,152.0,2.0,20.0,158.5,146.94,114.81
2016,8,20,8,0,26.0,179.0,2.0,21.0,192.0,177.52,138.22
2016,8,20,8,15,35.5,204.0,2.0,21.5,223.5,204.33,158.69
2016,8,20,8,30,45.0,229.0,2.0,22.0,255.0,234.67,181.69
2016,8,20,8,45,148.0,258.0,2.05,23.0,352.5,314.39,242.2
2016,8,20,9,0,251.0,287.0,2.1,24.0,450.0,405.44,310.06
2016,8,20,9,15,389.5,268.5,2.15,24.5,540.5,484.48,369.29
2016,8,20,9,30,528.0,250.0,2.2,25.0,631.0,575.69,436.49
2016,8,20,9,45,575.0,239.5,2.3,25.5,673.0,623.45,470.76
2016,8,20,10,0,622.0,229.0,2.4,26.0,715.0,674.2,506.84
2016,8,20,10,15,632.0,233.0,2.45,26.5,743.0,712.29,532.49
2016,8,20,10,30,642.0,237.0,2.5,27.0,771.0,749.39,557.07
2016,8,20,10,45,526.5,298.5,2.65,28.0,744.0,737.02,543.77
2016,8,20,11,0,411.0,360.0,2.8,29.0,717.0,716.84,525.15
2016,8,20,11,15,542.0,301.5,2.9,29.0,780.0,789.07,578.46
2016,8,20,11,30,673.0,243.0,3.0,29.0,843.0,865.82,633.44
2016,8,20,11,45,681.5,240.0,3.15,29.5,851.5,886.38,646.12
2016,8,20,12,0,690.0,237.0,3.3,30.0,860.0,904.69,657.53
2016,8,20,12,15,690.0,237.0,3.4,29.5,859.0,915.52,666.44
2016,8,20,12,30,690.0,237.0,3.5,29.0,858.0,923.68,673.78
2016,8,20,12,45,676.0,242.5,3.6,29.0,846.5,921.2,672.88
2016,8,20,13,0,662.0,248.0,3.7,29.0,835.0,915.96,670.31
2016,8,20,13,15,657.0,245.5,3.7,29.0,819.0,908.55,665.8
2016,8,20,13,30,652.0,243.0,3.7,29.0,803.0,898.5,659.62
2016,8,20,13,45,654.0,234.5,3.75,29.0,782.5,886.32,652.65
2016,8,20,14,0,656.0,226.0,3.8,29.0,762.0,871.43,643.8
2016,8,20,14,15,645.0,222.0,3.8,28.5,732.5,846.6,629.08
2016,8,20,14,30,634.0,218.0,3.8,28.0,703.0,819.68,612.76
2016,8,20,14,45,627.5,209.0,3.85,27.5,669.5,789.56,594.48
2016,8,20,15,0,621.0,200.0,3.9,27.0,636.0,757.47,574.54
2016,8,20,15,15,603.0,193.5,3.85,26.5,595.0,716.76,547.54
2016,8,20,15,30,585.0,187.0,3.8,26.0,554.0,672.08,517.35
2016,8,20,15,45,568.5,176.5,3.8,25.5,511.0,626.93,486.41
2016,8,20,16,0,552.0,166.0,3.8,25.0,468.0,581.36,454.42
2016,8,20,16,15,523.0,156.5,3.7,24.0,420.5,528.42,416.52
2016,8,20,16,30,494.0,147.0,3.6,23.0,373.0,476.67,378.44
2016,8,20,16,45,463.0,134.0,3.55,22.5,325.5,421.44,335.97
2016,8,20,17,0,432.0,121.0,3.5,22.0,278.0,368.22,293.85
2016,8,20,17,15,384.0,107.0,3.4,21.0,230.0,308.18,245.52
2016,8,20,17,30,336.0,93.0,3.3,20.0,182.0,252.51,199.39
2016,8,20,17,45,279.0,75.0,3.2,19.5,137.5,193.81,149.62
2016,8,20,18,0,222.0,57.0,3.1,19.0,93.0,141.07,104.39
2016,8,20,18,15,149.0,37.0,2.95,18.5,57.5,83.76,55.82
2016,8,20,18,30,76.0,17.0,2.8,18.0,22.0,38.3,4.17
2016,8,20,18,45,38.0,8.5,2.7,17.5,11.0,13.87,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,56.5,14.0,2.35,14.5,19.0,13.76,0.0
2016,8,21,6,0,113.0,28.0,2.7,15.0,38.0,23.38,12.39
2016,8,21,6,15,184.0,47.5,2.7,15.5,77.0,36.17,25.6
2016,8,21,6,30,255.0,67.0,2.7,16.0,116.0,50.08,38.39
2016,8,21,6,45,315.0,83.0,2.75,16.5,162.0,77.62,51.48
2016,8,21,7,0,375.0,99.0,2.8,17.0,208.0,117.8,77.69
2016,8,21,7,15,187.5,112.5,2.75,17.5,167.0,127.16,92.71
2016,8,21,7,30,0.0,126.0,2.7,18.0,126.0,118.88,93.53
2016,8,21,7,45,7.0,147.0,2.7,19.0,150.0,140.79,110.57
2016,8,21,8,0,14.0,168.0,2.7,20.0,174.0,163.61,128.06
2016,8,21,8,15,31.0,199.0,2.65,20.5,216.0,198.12,154.76
2016,8,21,8,30,48.0,230.0,2.6,21.0,258.0,236.84,184.48
2016,8,21,8,45,91.0,262.0,2.6,22.0,320.0,291.23,225.65
2016,8,21,9,0,134.0,294.0,2.6,23.0,382.0,349.48,269.07
2016,8,21,9,15,196.5,309.5,2.6,23.5,447.0,409.47,313.96
2016,8,21,9,30,259.0,325.0,2.6,24.0,512.0,475.18,362.41
2016,8,21,9,45,452.0,272.5,2.65,24.5,617.5,571.09,435.01
2016,8,21,10,0,645.0,220.0,2.7,25.0,723.0,681.58,516.3
2016,8,21,10,15,656.0,223.5,2.75,25.5,751.5,720.78,542.54
2016,8,21,10,30,667.0,227.0,2.8,26.0,780.0,758.99,568.09
2016,8,21,10,45,677.0,228.5,2.9,26.5,802.0,793.19,590.82
2016,8,21,11,0,687.0,230.0,3.0,27.0,824.0,825.9,612.26
2016,8,21,11,15,692.0,232.0,3.1,27.5,838.5,852.99,629.63
2016,8,21,11,30,697.0,234.0,3.2,28.0,853.0,877.97,645.13
2016,8,21,11,45,702.0,233.0,3.3,28.5,861.0,897.67,657.12
2016,8,21,12,0,707.0,232.0,3.4,29.0,869.0,914.95,667.56
2016,8,21,12,15,706.5,232.0,3.5,28.5,868.0,925.45,676.29
2016,8,21,12,30,706.0,232.0,3.6,28.0,867.0,933.2,683.4
2016,8,21,12,45,722.5,219.5,3.75,28.0,863.5,941.66,690.06
2016,8,21,13,0,739.0,207.0,3.9,28.0,860.0,947.15,694.84
2016,8,21,13,15,733.5,205.5,3.95,27.5,843.0,939.88,692.09
2016,8,21,13,30,728.0,204.0,4.0,27.0,826.0,929.75,687.59
2016,8,21,13,45,721.5,200.5,4.1,27.0,802.5,913.74,678.12
2016,8,21,14,0,715.0,197.0,4.2,27.0,779.0,895.04,666.89
2016,8,21,14,15,704.0,193.5,4.2,26.5,748.5,869.64,651.92
2016,8,21,14,30,693.0,190.0,4.2,26.0,718.0,841.98,635.35
2016,8,21,14,45,680.0,185.0,4.25,25.5,682.0,808.89,615.06
2016,8,21,15,0,667.0,180.0,4.3,25.0,646.0,774.02,593.29
2016,8,21,15,15,648.5,174.5,4.2,24.5,604.0,732.56,565.58
2016,8,21,15,30,630.0,169.0,4.1,24.0,562.0,690.12,536.47
2016,8,21,15,45,608.0,161.5,4.1,23.5,517.0,642.22,503.1
2016,8,21,16,0,586.0,154.0,4.1,23.0,472.0,594.14,468.83
2016,8,21,16,15,555.5,145.5,4.05,22.0,423.5,536.58,427.24
2016,8,21,16,30,525.0,137.0,4.0,21.0,375.0,483.57,387.82
2016,8,21,16,45,488.5,126.0,3.95,20.5,326.0,425.98,342.89
2016,8,21,17,0,452.0,115.0,3.9,20.0,277.0,370.89,298.68
2016,8,21,17,15,402.0,102.0,3.75,19.0,229.0,310.09,249.08
2016,8,21,17,30,352.0,89.0,3.6,18.0,181.0,253.86,201.86
2016,8,21,17,45,289.0,72.0,3.5,17.5,136.0,193.37,150.09
2016,8,21,18,0,226.0,55.0,3.4,17.0,91.0,139.51,103.58
2016,8,21,18,15,149.5,36.0,3.3,16.5,56.0,86.84,58.03
2016,8,21,18,30,73.0,17.0,3.2,16.0,21.0,34.65,0.0
2016,8,21,18,45,36.5,8.5,3.1,16.0,10.5,13.55,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,55.0,14.0,2.75,14.5,19.0,13.76,0.0
2016,8,22,6,0,110.0,28.0,3.0,15.0,38.0,23.37,12.0
2016,8,22,6,15,182.5,47.5,3.0,15.5,76.5,38.68,27.7
2016,8,22,6,30,255.0,67.0,3.0,16.0,115.0,50.2,38.45
2016,8,22,6,45,311.0,83.0,3.0,16.5,160.0,76.94,51.23
2016,8,22,7,0,367.0,99.0,3.0,17.0,205.0,116.45,76.98
2016,8,22,7,15,194.0,119.0,2.9,17.5,176.0,133.3,97.5
2016,8,22,7,30,21.0,139.0,2.8,18.0,147.0,134.76,105.8
2016,8,22,7,45,23.5,158.0,2.75,18.5,168.5,155.02,121.89
2016,8,22,8,0,26.0,177.0,2.7,19.0,190.0,175.6,137.98
2016,8,22,8,15,26.0,194.0,2.65,19.5,208.0,193.73,151.91
2016,8,22,8,30,26.0,211.0,2.6,20.0,226.0,211.86,165.62
2016,8,22,8,45,97.0,252.0,2.6,21.0,314.0,284.98,221.87
2016,8,22,9,0,168.0,293.0,2.6,22.0,402.0,366.75,283.58
2016,8,22,9,15,195.0,311.5,2.65,22.5,445.5,410.32,315.8
2016,8,22,9,30,222.0,330.0,2.7,23.0,489.0,456.19,349.43
2016,8,22,9,45,445.0,266.5,2.75,24.0,605.5,560.32,428.55
2016,8,22,10,0,668.0,203.0,2.8,25.0,722.0,681.14,517.24
2016,8,22,10,15,678.0,206.5,2.9,25.5,750.0,720.37,543.75
2016,8,22,10,30,688.0,210.0,3.0,26.0,778.0,758.45,569.55
2016,8,22,10,45,694.5,213.0,3.1,26.5,799.0,791.8,591.68
2016,8,22,11,0,701.0,216.0,3.2,27.0,820.0,823.39,612.19
2016,8,22,11,15,705.5,217.5,3.3,27.0,834.0,849.79,629.96
2016,8,22,11,30,710.0,219.0,3.4,27.0,848.0,874.0,646.3
2016,8,22,11,45,713.0,218.5,3.55,27.5,855.0,892.46,657.83
2016,8,22,12,0,716.0,218.0,3.7,28.0,862.0,908.39,667.74
2016,8,22,12,15,715.5,218.0,3.8,28.0,860.5,918.87,675.15
2016,8,22,12,30,715.0,218.0,3.9,28.0,859.0,926.58,680.86
2016,8,22,12,45,677.0,238.5,4.0,28.0,840.5,916.46,674.8
2016,8,22,13,0,639.0,259.0,4.1,28.0,822.0,903.32,666.13
2016,8,22,13,15,633.5,256.5,4.1,27.5,805.5,895.44,662.6
2016,8,22,13,30,628.0,254.0,4.1,27.0,789.0,885.0,657.34
2016,8,22,13,45,627.0,246.5,4.2,27.0,768.0,871.19,649.24
2016,8,22,14,0,626.0,239.0,4.3,27.0,747.0,854.83,639.41
2016,8,22,14,15,615.0,234.5,4.3,26.5,717.5,829.92,624.22
2016,8,22,14,30,604.0,230.0,4.3,26.0,688.0,803.01,607.55
2016,8,22,14,45,595.5,221.0,4.35,25.5,654.0,771.8,588.03
2016,8,22,15,0,587.0,212.0,4.4,25.0,620.0,735.93,564.97
2016,8,22,15,15,568.0,204.5,4.35,24.5,579.5,694.53,536.96
2016,8,22,15,30,549.0,197.0,4.3,24.0,539.0,652.5,508.01
2016,8,22,15,45,530.5,186.5,4.3,23.5,495.5,607.2,476.29
2016,8,22,16,0,512.0,176.0,4.3,23.0,452.0,561.74,443.74
2016,8,22,16,15,482.5,165.5,4.2,22.0,405.5,509.13,405.43
2016,8,22,16,30,453.0,155.0,4.1,21.0,359.0,457.86,367.09
2016,8,22,16,45,419.5,141.0,4.0,20.5,311.5,402.15,323.54
2016,8,22,17,0,386.0,127.0,3.9,20.0,264.0,348.79,280.7
2016,8,22,17,15,339.0,111.0,3.75,19.0,217.0,289.6,232.48
2016,8,22,17,30,292.0,95.0,3.6,18.0,170.0,229.76,182.56
2016,8,22,17,45,236.5,75.0,3.45,17.5,126.5,172.49,133.62
2016,8,22,18,0,181.0,55.0,3.3,17.0,83.0,120.96,89.28
2016,8,22,18,15,116.0,34.0,3.15,16.5,49.5,71.54,46.42
2016,8,22,18,30,51.0,13.0,3.0,16.0,16.0,25.2,0.0
2016,8,22,18,45,25.5,6.5,2.85,16.0,8.0,9.94,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,13.5,2.2,15.0,19.0,13.27,0.0
2016,8,23,6,0,122.0,27.0,2.5,16.0,38.0,20.88,9.67
2016,8,23,6,15,202.0,45.5,2.5,16.5,77.0,34.72,24.13
2016,8,23,6,30,282.0,64.0,2.5,17.0,116.0,47.89,36.26
2016,8,23,6,45,345.5,78.0,2.55,17.5,162.5,73.63,47.63
2016,8,23,7,0,409.0,92.0,2.6,18.0,209.0,114.01,72.99
2016,8,23,7,15,224.5,118.5,2.55,18.5,185.0,137.27,99.03
2016,8,23,7,30,40.0,145.0,2.5,19.0,161.0,141.37,110.03
2016,8,23,7,45,62.5,171.5,2.45,20.0,199.5,174.68,135.84
2016,8,23,8,0,85.0,198.0,2.4,21.0,238.0,210.81,163.63
2016,8,23,8,15,128.5,222.5,2.35,21.5,291.0,254.12,196.89
2016,8,23,8,30,172.0,247.0,2.3,22.0,344.0,304.26,235.26
2016,8,23,8,45,426.5,200.0,2.3,23.0,467.5,394.0,303.71
2016,8,23,9,0,681.0,153.0,2.3,24.0,591.0,510.47,391.68
2016,8,23,9,15,698.0,157.0,2.3,24.5,631.0,559.23,427.69
2016,8,23,9,30,715.0,161.0,2.3,25.0,671.0,608.17,463.17
2016,8,23,9,45,703.0,177.5,2.35,25.5,700.0,649.55,492.0
2016,8,23,10,0,691.0,194.0,2.4,26.0,729.0,688.31,518.24
2016,8,23,10,15,701.0,197.0,2.45,26.5,757.5,727.87,545.03
2016,8,23,10,30,711.0,200.0,2.5,27.0,786.0,766.21,570.45
2016,8,23,10,45,720.0,201.5,2.6,28.0,808.0,800.81,591.86
2016,8,23,11,0,729.0,203.0,2.7,29.0,830.0,833.69,611.34
2016,8,23,11,15,733.5,204.5,2.75,29.0,844.5,860.71,628.91
2016,8,23,11,30,738.0,206.0,2.8,29.0,859.0,885.44,645.02
2016,8,23,11,45,743.0,205.0,2.9,29.5,866.5,905.65,657.25
2016,8,23,12,0,748.0,204.0,3.0,30.0,874.0,923.28,667.85
2016,8,23,12,15,747.5,203.5,3.1,30.0,872.5,933.51,675.05
2016,8,23,12,30,747.0,203.0,3.2,30.0,871.0,940.83,680.53
2016,8,23,12,45,758.0,194.5,3.3,30.5,866.0,947.9,684.6
2016,8,23,13,0,769.0,186.0,3.4,31.0,861.0,948.08,684.28
2016,8,23,13,15,764.0,184.5,3.45,31.0,844.5,940.9,680.39
2016,8,23,13,30,759.0,183.0,3.5,31.0,828.0,934.81,677.37
2016,8,23,13,45,755.0,179.0,3.6,31.0,805.0,920.12,669.09
2016,8,23,14,0,751.0,175.0,3.7,31.0,782.0,902.58,659.0
2016,8,23,14,15,740.5,172.0,3.75,30.5,751.5,877.4,644.88
2016,8,23,14,30,730.0,169.0,3.8,30.0,721.0,849.86,629.1
2016,8,23,14,45,720.0,163.5,3.9,30.0,685.5,817.82,609.1
2016,8,23,15,0,710.0,158.0,4.0,30.0,650.0,783.73,587.53
2016,8,23,15,15,692.5,153.5,4.0,29.5,608.0,742.81,561.71
2016,8,23,15,30,675.0,149.0,4.0,29.0,566.0,700.73,534.54
2016,8,23,15,45,655.5,142.0,4.0,28.5,521.0,653.57,502.46
2016,8,23,16,0,636.0,135.0,4.0,28.0,476.0,605.95,469.26
2016,8,23,16,15,606.5,128.0,3.95,27.0,427.5,551.57,430.82
2016,8,23,16,30,577.0,121.0,3.9,26.0,379.0,498.16,391.89
2016,8,23,16,45,541.5,111.5,3.85,25.0,329.5,439.99,347.99
2016,8,23,17,0,506.0,102.0,3.8,24.0,280.0,381.73,302.55
2016,8,23,17,15,454.0,91.0,3.65,23.0,230.5,319.67,252.44
2016,8,23,17,30,402.0,80.0,3.5,22.0,181.0,262.36,204.69
2016,8,23,17,45,334.0,65.0,3.4,21.0,136.0,199.93,152.06
2016,8,23,18,0,266.0,50.0,3.3,20.0,91.0,144.71,104.87
2016,8,23,18,15,175.0,32.5,3.2,19.0,55.0,88.48,56.04
2016,8,23,18,30,84.0,15.0,3.1,18.0,19.0,35.75,0.0
2016,8,23,18,45,42.0,7.5,3.05,17.5,9.5,13.1,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,99.0,13.5,2.0,14.5,21.5,13.27,0.0
2016,8,24,6,0,198.0,27.0,2.3,15.0,43.0,20.97,9.31
2016,8,24,6,15,295.0,41.0,2.3,15.5,84.5,31.16,21.13
2016,8,24,6,30,392.0,55.0,2.3,16.0,126.0,41.28,30.61
2016,8,24,6,45,462.0,65.0,2.35,16.5,175.5,66.65,39.45
2016,8,24,7,0,532.0,75.0,2.4,17.0,225.0,110.44,65.36
2016,8,24,7,15,266.0,83.0,2.35,17.5,158.0,109.93,75.03
2016,8,24,7,30,0.0,91.0,2.3,18.0,91.0,87.22,67.41
2016,8,24,7,45,0.0,119.0,2.3,19.0,119.5,113.47,88.53
2016,8,24,8,0,0.0,147.0,2.3,20.0,148.0,139.86,109.24
2016,8,24,8,15,11.0,176.0,2.3,20.5,183.0,171.51,133.82
2016,8,24,8,30,22.0,205.0,2.3,21.0,218.0,204.53,159.2
2016,8,24,8,45,54.0,244.0,2.3,22.0,278.0,256.71,198.85
2016,8,24,9,0,86.0,283.0,2.3,23.0,338.0,314.19,241.79
2016,8,24,9,15,112.5,307.5,2.3,23.5,384.5,358.5,274.53
2016,8,24,9,30,139.0,332.0,2.3,24.0,431.0,405.54,308.88
2016,8,24,9,45,498.5,225.0,2.35,25.0,606.0,556.06,424.5
2016,8,24,10,0,858.0,118.0,2.4,26.0,781.0,732.42,552.43
2016,8,24,10,15,866.0,119.5,2.45,26.5,810.0,774.12,578.04
2016,8,24,10,30,874.0,121.0,2.5,27.0,839.0,813.91,603.11
2016,8,24,10,45,880.0,122.0,2.6,27.5,861.0,849.46,625.43
2016,8,24,11,0,886.0,123.0,2.7,28.0,883.0,882.6,646.02
2016,8,24,11,15,889.5,123.5,2.75,28.0,897.5,910.47,664.0
2016,8,24,11,30,893.0,124.0,2.8,28.0,912.0,935.48,680.15
2016,8,24,11,45,894.0,124.5,2.9,28.5,918.5,955.21,691.94
2016,8,24,12,0,895.0,125.0,3.0,29.0,925.0,971.77,701.75
2016,8,24,12,15,895.0,125.0,3.05,29.0,923.5,983.63,709.65
2016,8,24,12,30,895.0,125.0,3.1,29.0,922.0,992.17,715.55
2016,8,24,12,45,870.0,138.0,3.2,29.5,906.0,986.67,711.5
2016,8,24,13,0,845.0,151.0,3.3,30.0,890.0,983.86,709.41
2016,8,24,13,15,840.5,150.0,3.35,30.0,873.0,977.28,706.01
2016,8,24,13,30,836.0,149.0,3.4,30.0,856.0,967.47,700.65
2016,8,24,13,45,828.5,147.5,3.5,30.0,831.5,951.13,691.47
2016,8,24,14,0,821.0,146.0,3.6,30.0,807.0,931.81,680.38
2016,8,24,14,15,811.5,143.5,3.6,29.5,775.5,906.73,666.22
2016,8,24,14,30,802.0,141.0,3.6,29.0,744.0,879.0,650.26
2016,8,24,14,45,789.5,138.0,3.65,29.0,706.5,845.67,629.38
2016,8,24,15,0,777.0,135.0,3.7,29.0,669.0,810.21,606.9
2016,8,24,15,15,760.0,131.0,3.7,28.5,626.5,770.98,582.55
2016,8,24,15,30,743.0,127.0,3.7,28.0,584.0,727.54,554.86
2016,8,24,15,45,722.0,122.5,3.7,27.5,537.0,679.51,523.42
2016,8,24,16,0,701.0,118.0,3.7,27.0,490.0,630.97,489.66
2016,8,24,16,15,672.0,112.0,3.65,26.0,440.0,575.34,450.4
2016,8,24,16,30,643.0,106.0,3.6,25.0,390.0,520.5,410.44
2016,8,24,16,45,606.0,98.5,3.55,24.5,339.0,460.68,364.49
2016,8,24,17,0,569.0,91.0,3.5,24.0,288.0,403.09,318.81
2016,8,24,17,15,515.0,81.5,3.4,22.5,237.5,338.12,266.91
2016,8,24,17,30,461.0,72.0,3.3,21.0,187.0,277.85,216.94
2016,8,24,17,45,386.0,59.5,3.2,20.0,140.0,211.0,160.3
2016,8,24,18,0,311.0,47.0,3.1,19.0,93.0,153.91,111.08
2016,8,24,18,15,204.5,31.0,3.05,18.0,56.0,93.51,57.73
2016,8,24,18,30,98.0,15.0,3.0,17.0,19.0,32.94,0.0
2016,8,24,18,45,49.0,7.5,2.95,16.5,9.5,7.37,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.0,13.0,2.35,14.5,20.5,12.78,0.0
2016,8,25,6,0,198.0,26.0,2.6,15.0,41.0,20.2,8.21
2016,8,25,6,15,296.5,39.0,2.6,15.5,82.5,29.92,20.01
2016,8,25,6,30,395.0,52.0,2.6,16.0,124.0,38.63,28.26
2016,8,25,6,45,469.0,60.5,2.65,16.5,173.0,62.09,35.82
2016,8,25,7,0,543.0,69.0,2.7,17.0,222.0,105.25,60.73
2016,8,25,7,15,276.0,99.5,2.7,17.5,178.0,128.45,89.94
2016,8,25,7,30,9.0,130.0,2.7,18.0,134.0,124.13,97.55
2016,8,25,7,45,23.0,156.0,2.7,19.0,166.5,152.9,120.0
2016,8,25,8,0,37.0,182.0,2.7,20.0,199.0,181.17,141.75
2016,8,25,8,15,36.0,200.0,2.65,20.5,218.5,200.75,156.83
2016,8,25,8,30,35.0,218.0,2.6,21.0,238.0,220.26,171.61
2016,8,25,8,45,63.0,250.5,2.6,21.5,290.0,266.95,207.38
2016,8,25,9,0,91.0,283.0,2.6,22.0,342.0,316.81,245.07
2016,8,25,9,15,469.0,194.0,2.6,22.5,523.5,459.21,357.03
2016,8,25,9,30,847.0,105.0,2.6,23.0,705.0,636.8,491.56
2016,8,25,9,45,861.0,105.0,2.65,24.0,742.0,684.41,524.05
2016,8,25,10,0,875.0,105.0,2.7,25.0,779.0,730.99,554.3
2016,8,25,10,15,883.5,106.5,2.75,25.5,808.5,773.62,581.86
2016,8,25,10,30,892.0,108.0,2.8,26.0,838.0,814.34,607.8
2016,8,25,10,45,898.0,109.0,2.85,26.5,860.5,850.38,630.3
2016,8,25,11,0,904.0,110.0,2.9,27.0,883.0,883.95,650.98
2016,8,25,11,15,907.5,110.5,2.9,27.0,898.0,912.18,668.96
2016,8,25,11,30,911.0,111.0,2.9,27.0,913.0,937.48,685.02
2016,8,25,11,45,912.5,112.0,2.95,27.5,920.0,958.41,697.26
2016,8,25,12,0,914.0,113.0,3.0,28.0,927.0,976.13,707.46
2016,8,25,12,15,913.5,113.0,3.05,28.0,925.5,987.62,715.13
2016,8,25,12,30,913.0,113.0,3.1,28.0,924.0,995.7,720.77
2016,8,25,12,45,901.0,118.5,3.15,28.5,911.5,995.02,719.46
2016,8,25,13,0,889.0,124.0,3.2,29.0,899.0,990.9,716.12
2016,8,25,13,15,884.5,123.0,3.25,29.0,881.5,983.86,712.47
2016,8,25,13,30,880.0,122.0,3.3,29.0,864.0,973.49,706.77
2016,8,25,13,45,872.5,121.0,3.4,29.0,839.0,957.04,697.55
2016,8,25,14,0,865.0,120.0,3.5,29.0,814.0,937.5,686.35
2016,8,25,14,15,856.0,118.5,3.6,28.5,782.5,913.11,673.26
2016,8,25,14,30,847.0,117.0,3.7,28.0,751.0,891.3,661.82
2016,8,25,14,45,835.0,114.5,3.8,28.0,713.0,857.75,640.96
2016,8,25,15,0,823.0,112.0,3.9,28.0,675.0,821.94,618.4
2016,8,25,15,15,807.5,109.0,3.95,27.0,632.5,780.69,593.95
2016,8,25,15,30,792.0,106.0,4.0,26.0,590.0,737.86,567.84
2016,8,25,15,45,772.5,102.0,4.05,25.5,543.0,689.67,536.15
2016,8,25,16,0,753.0,98.0,4.1,25.0,496.0,640.72,502.97
2016,8,25,16,15,725.5,93.5,4.05,24.0,445.5,587.55,464.96
2016,8,25,16,30,698.0,89.0,4.0,23.0,395.0,533.01,424.65
2016,8,25,16,45,663.0,83.0,4.0,22.5,343.5,473.51,378.37
2016,8,25,17,0,628.0,77.0,4.0,22.0,292.0,415.99,332.07
2016,8,25,17,15,575.5,69.5,3.9,21.0,240.5,351.13,278.86
2016,8,25,17,30,523.0,62.0,3.8,20.0,189.0,290.78,227.54
2016,8,25,17,45,447.0,52.0,3.7,19.0,141.5,224.4,170.43
2016,8,25,18,0,371.0,42.0,3.6,18.0,94.0,165.87,119.14
2016,8,25,18,15,249.5,28.0,3.45,17.5,56.5,100.98,59.99
2016,8,25,18,30,128.0,14.0,3.3,17.0,19.0,37.1,0.0
2016,8,25,18,45,64.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,12.5,2.1,15.0,21.0,12.29,0.0
2016,8,26,6,0,223.0,25.0,2.4,16.0,42.0,19.75,7.2
2016,8,26,6,15,329.0,37.5,2.45,16.0,84.5,28.66,18.83
2016,8,26,6,30,435.0,50.0,2.5,16.0,127.0,36.97,26.78
2016,8,26,6,45,496.0,60.0,2.55,16.5,176.0,61.85,35.38
2016,8,26,7,0,557.0,70.0,2.6,17.0,225.0,106.65,61.44
2016,8,26,7,15,278.5,89.5,2.6,17.5,167.0,116.61,80.02
2016,8,26,7,30,0.0,109.0,2.6,18.0,109.0,103.52,80.93
2016,8,26,7,45,34.0,150.0,2.6,19.0,166.5,148.29,115.97
2016,8,26,8,0,68.0,191.0,2.6,20.0,224.0,198.9,155.29
2016,8,26,8,15,164.0,212.5,2.6,20.5,301.5,258.23,200.72
2016,8,26,8,30,260.0,234.0,2.6,21.0,379.0,328.54,254.95
2016,8,26,8,45,537.0,170.5,2.6,21.5,502.0,418.63,324.84
2016,8,26,9,0,814.0,107.0,2.6,22.0,625.0,536.64,415.82
2016,8,26,9,15,828.5,109.5,2.6,22.5,666.5,588.36,454.75
2016,8,26,9,30,843.0,112.0,2.6,23.0,708.0,639.69,492.54
2016,8,26,9,45,822.5,130.0,2.65,24.0,735.5,682.04,521.37
2016,8,26,10,0,802.0,148.0,2.7,25.0,763.0,720.67,546.61
2016,8,26,10,15,811.0,150.0,2.75,25.5,792.0,762.08,574.04
2016,8,26,10,30,820.0,152.0,2.8,26.0,821.0,801.83,599.43
2016,8,26,10,45,823.5,155.0,2.85,26.5,842.0,836.21,620.91
2016,8,26,11,0,827.0,158.0,2.9,27.0,863.0,868.21,640.66
2016,8,26,11,15,831.0,159.0,2.95,27.0,877.5,896.11,658.88
2016,8,26,11,30,835.0,160.0,3.0,27.0,892.0,921.36,675.36
2016,8,26,11,45,836.0,161.0,3.1,27.5,898.0,941.07,687.25
2016,8,26,12,0,837.0,162.0,3.2,28.0,904.0,957.77,697.25
2016,8,26,12,15,836.5,161.5,3.25,28.0,902.5,968.42,704.42
2016,8,26,12,30,836.0,161.0,3.3,28.0,901.0,975.88,709.67
2016,8,26,12,45,835.0,159.5,3.4,28.5,892.0,978.58,710.91
2016,8,26,13,0,834.0,158.0,3.5,29.0,883.0,978.03,710.16
2016,8,26,13,15,829.0,156.5,3.55,28.5,865.5,970.38,707.41
2016,8,26,13,30,824.0,155.0,3.6,28.0,848.0,959.54,702.69
2016,8,26,13,45,818.5,152.5,3.7,28.0,823.5,944.06,693.9
2016,8,26,14,0,813.0,150.0,3.8,28.0,799.0,925.56,683.16
2016,8,26,14,15,803.0,147.5,3.85,27.5,767.5,900.06,668.77
2016,8,26,14,30,793.0,145.0,3.9,27.0,736.0,871.96,652.55
2016,8,26,14,45,783.0,140.0,3.95,27.0,699.0,838.76,631.42
2016,8,26,15,0,773.0,135.0,4.0,27.0,662.0,803.33,608.6
2016,8,26,15,15,755.5,131.5,4.0,26.5,618.5,764.37,584.06
2016,8,26,15,30,738.0,128.0,4.0,26.0,575.0,721.2,556.14
2016,8,26,15,45,719.5,121.5,4.0,25.5,528.5,672.91,523.91
2016,8,26,16,0,701.0,115.0,4.0,25.0,482.0,623.95,489.37
2016,8,26,16,15,671.0,109.5,3.95,24.0,432.0,568.26,449.43
2016,8,26,16,30,641.0,104.0,3.9,23.0,382.0,513.47,408.85
2016,8,26,16,45,605.0,96.0,3.85,22.5,331.0,453.85,362.4
2016,8,26,17,0,569.0,88.0,3.8,22.0,280.0,396.4,316.16
2016,8,26,17,15,513.5,78.5,3.65,21.0,229.5,331.01,262.61
2016,8,26,17,30,458.0,69.0,3.5,20.0,179.0,270.5,211.42
2016,8,26,17,45,381.0,56.5,3.4,19.5,132.5,203.57,154.02
2016,8,26,18,0,304.0,44.0,3.3,19.0,86.0,146.7,104.54
2016,8,26,18,15,193.0,28.0,3.15,18.5,50.5,85.64,48.12
2016,8,26,18,30,82.0,12.0,3.0,18.0,15.0,26.47,0.0
2016,8,26,18,45,41.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,67.0,12.0,2.1,15.5,17.0,11.8,0.0
2016,8,27,6,0,134.0,24.0,2.3,16.0,34.0,18.64,5.74
2016,8,27,6,15,224.5,41.5,2.35,16.0,74.0,31.78,21.41
2016,8,27,6,30,315.0,59.0,2.4,16.0,114.0,44.29,33.15
2016,8,27,6,45,157.5,64.0,2.45,16.5,91.5,57.87,39.72
2016,8,27,7,0,0.0,69.0,2.5,17.0,69.0,65.89,49.99
2016,8,27,7,15,0.0,85.5,2.45,17.5,85.5,81.48,62.95
2016,8,27,7,30,0.0,102.0,2.4,18.0,102.0,97.18,75.72
2016,8,27,7,45,4.0,129.5,2.4,18.5,131.5,124.01,97.26
2016,8,27,8,0,8.0,157.0,2.4,19.0,161.0,151.48,118.97
2016,8,27,8,15,11.0,175.0,2.4,19.5,181.0,170.51,133.61
2016,8,27,8,30,14.0,193.0,2.4,20.0,201.0,189.93,148.4
2016,8,27,8,45,42.5,233.5,2.45,20.5,260.5,241.48,188.32
2016,8,27,9,0,71.0,274.0,2.5,21.0,320.0,297.79,231.31
2016,8,27,9,15,417.0,210.0,2.55,21.5,502.0,443.32,345.8
2016,8,27,9,30,763.0,146.0,2.6,22.0,684.0,620.88,480.5
2016,8,27,9,45,769.0,152.0,2.65,23.0,717.5,666.71,511.6
2016,8,27,10,0,775.0,158.0,2.7,24.0,751.0,710.34,541.1
2016,8,27,10,15,783.5,160.5,2.75,24.5,779.0,750.86,568.63
2016,8,27,10,30,792.0,163.0,2.8,25.0,807.0,789.76,593.66
2016,8,27,10,45,800.0,163.5,2.85,25.5,829.0,824.46,615.56
2016,8,27,11,0,808.0,164.0,2.9,26.0,851.0,857.11,635.91
2016,8,27,11,15,811.5,165.0,2.95,26.0,864.5,884.08,653.62
2016,8,27,11,30,815.0,166.0,3.0,26.0,878.0,908.43,669.64
2016,8,27,11,45,818.0,165.0,3.1,26.5,884.5,927.54,681.24
2016,8,27,12,0,821.0,164.0,3.2,27.0,891.0,943.75,691.01
2016,8,27,12,15,820.5,164.0,3.3,27.0,889.0,954.69,698.77
2016,8,27,12,30,820.0,164.0,3.4,27.0,887.0,962.49,704.62
2016,8,27,12,45,814.0,165.0,3.5,27.5,876.5,962.89,704.34
2016,8,27,13,0,808.0,166.0,3.6,28.0,866.0,960.1,702.12
2016,8,27,13,15,803.0,165.0,3.65,27.5,848.5,953.03,699.67
2016,8,27,13,30,798.0,164.0,3.7,27.0,831.0,942.87,695.28
2016,8,27,13,45,793.5,160.0,3.8,27.0,807.5,926.98,686.08
2016,8,27,14,0,789.0,156.0,3.9,27.0,784.0,908.13,674.93
2016,8,27,14,15,779.0,153.5,3.9,26.5,752.5,883.01,660.34
2016,8,27,14,30,769.0,151.0,3.9,26.0,721.0,855.37,643.98
2016,8,27,14,45,761.0,145.0,3.95,26.0,685.0,826.63,625.74
2016,8,27,15,0,753.0,139.0,4.0,26.0,649.0,792.26,603.46
2016,8,27,15,15,736.0,135.0,4.0,25.5,606.5,750.83,576.93
2016,8,27,15,30,719.0,131.0,4.0,25.0,564.0,708.12,549.11
2016,8,27,15,45,704.0,123.0,4.0,24.5,519.0,661.41,517.47
2016,8,27,16,0,689.0,115.0,4.0,24.0,474.0,613.8,483.73
2016,8,27,16,15,659.5,109.5,3.95,23.0,424.0,558.96,444.12
2016,8,27,16,30,630.0,104.0,3.9,22.0,374.0,505.01,403.87
2016,8,27,16,45,598.5,94.5,3.85,21.5,324.5,446.8,358.26
2016,8,27,17,0,567.0,85.0,3.8,21.0,275.0,390.38,312.54
2016,8,27,17,15,512.0,76.0,3.7,20.0,224.5,326.01,259.48
2016,8,27,17,30,457.0,67.0,3.6,19.0,174.0,266.49,208.74
2016,8,27,17,45,383.5,54.5,3.5,18.5,128.5,202.23,153.11
2016,8,27,18,0,310.0,42.0,3.4,18.0,83.0,145.23,103.07
2016,8,27,18,15,196.0,26.5,3.25,17.5,48.0,83.17,43.5
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,25.21,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,87.0,11.5,1.35,13.5,17.5,11.3,0.0
2016,8,28,6,0,174.0,23.0,1.5,14.0,35.0,17.88,4.5
2016,8,28,6,15,274.5,38.0,1.5,14.5,76.5,29.01,19.14
2016,8,28,6,30,375.0,53.0,1.5,15.0,118.0,40.21,29.71
2016,8,28,6,45,447.5,63.5,1.55,15.5,167.0,62.13,37.57
2016,8,28,7,0,520.0,74.0,1.6,16.0,216.0,105.45,62.38
2016,8,28,7,15,260.0,96.0,1.55,16.5,167.0,121.91,85.41
2016,8,28,7,30,0.0,118.0,1.5,17.0,118.0,111.51,87.76
2016,8,28,7,45,27.0,151.5,1.45,18.0,164.5,147.62,115.85
2016,8,28,8,0,54.0,185.0,1.4,19.0,211.0,189.01,147.8
2016,8,28,8,15,77.5,212.0,1.4,19.5,253.0,226.75,176.89
2016,8,28,8,30,101.0,239.0,1.4,20.0,295.0,267.25,207.85
2016,8,28,8,45,225.0,247.5,1.45,21.0,386.0,340.81,263.56
2016,8,28,9,0,349.0,256.0,1.5,22.0,477.0,427.3,328.2
2016,8,28,9,15,586.5,189.0,1.55,22.5,588.5,521.77,400.08
2016,8,28,9,30,824.0,122.0,1.6,23.0,700.0,635.68,484.72
2016,8,28,9,45,839.5,122.0,1.7,24.0,737.0,683.77,517.59
2016,8,28,10,0,855.0,122.0,1.8,25.0,774.0,731.01,548.96
2016,8,28,10,15,863.0,123.5,1.9,25.5,803.0,771.85,575.24
2016,8,28,10,30,871.0,125.0,2.0,26.0,832.0,811.47,600.48
2016,8,28,10,45,877.0,126.5,2.15,26.5,854.0,847.34,623.42
2016,8,28,11,0,883.0,128.0,2.3,27.0,876.0,880.79,644.65
2016,8,28,11,15,886.5,128.5,2.4,27.5,890.0,908.46,661.59
2016,8,28,11,30,890.0,129.0,2.5,28.0,904.0,933.27,676.67
2016,8,28,11,45,892.0,129.0,2.65,28.5,910.5,953.21,689.04
2016,8,28,12,0,894.0,129.0,2.8,29.0,917.0,970.0,699.44
2016,8,28,12,15,894.0,128.5,2.9,29.0,915.5,981.15,707.3
2016,8,28,12,30,894.0,128.0,3.0,29.0,914.0,988.96,713.16
2016,8,28,12,45,908.0,118.0,3.1,29.0,909.0,996.88,719.24
2016,8,28,13,0,922.0,108.0,3.2,29.0,904.0,1001.22,723.14
2016,8,28,13,15,918.5,107.5,3.3,29.0,886.5,995.27,720.53
2016,8,28,13,30,915.0,107.0,3.4,29.0,869.0,985.86,715.84
2016,8,28,13,45,908.5,106.0,3.5,29.0,844.0,969.7,706.83
2016,8,28,14,0,902.0,105.0,3.6,29.0,819.0,950.29,695.76
2016,8,28,14,15,894.0,103.0,3.6,28.5,787.0,925.33,681.76
2016,8,28,14,30,886.0,101.0,3.6,28.0,755.0,897.45,665.77
2016,8,28,14,45,875.0,99.0,3.65,27.5,717.0,864.24,646.32
2016,8,28,15,0,864.0,97.0,3.7,27.0,679.0,828.63,625.0
2016,8,28,15,15,849.5,94.5,3.65,26.5,635.0,787.48,599.07
2016,8,28,15,30,835.0,92.0,3.6,26.0,591.0,748.96,574.66
2016,8,28,15,45,816.0,88.5,3.55,25.5,543.5,700.0,542.35
2016,8,28,16,0,797.0,85.0,3.5,25.0,496.0,650.16,508.83
2016,8,28,16,15,770.0,81.0,3.45,24.5,444.5,594.05,468.03
2016,8,28,16,30,743.0,77.0,3.4,24.0,393.0,538.38,426.19
2016,8,28,16,45,706.5,72.0,3.35,23.5,340.5,477.15,378.65
2016,8,28,17,0,670.0,67.0,3.3,23.0,288.0,419.75,332.35
2016,8,28,17,15,616.0,60.5,3.15,22.0,235.5,353.63,278.07
2016,8,28,17,30,562.0,54.0,3.0,21.0,183.0,292.18,225.7
2016,8,28,17,45,476.5,45.0,2.9,20.0,134.5,222.33,165.89
2016,8,28,18,0,391.0,36.0,2.8,19.0,86.0,161.49,112.58
2016,8,28,18,15,252.5,23.0,2.65,18.0,49.5,91.41,42.65
2016,8,28,18,30,114.0,10.0,2.5,17.0,13.0,29.45,0.0
2016,8,28,18,45,57.0,5.0,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.5,11.5,1.9,13.0,18.5,11.3,0.0
2016,8,29,6,0,215.0,23.0,2.2,14.0,37.0,18.26,3.63
2016,8,29,6,15,327.5,35.0,2.3,14.5,79.0,26.79,17.15
2016,8,29,6,30,440.0,47.0,2.4,15.0,121.0,34.73,24.86
2016,8,29,6,45,508.5,55.5,2.5,15.5,170.5,55.92,31.51
2016,8,29,7,0,577.0,64.0,2.6,16.0,220.0,100.59,56.23
2016,8,29,7,15,288.5,81.5,2.55,16.0,159.5,110.05,74.57
2016,8,29,7,30,0.0,99.0,2.5,16.0,99.0,94.4,74.0
2016,8,29,7,45,0.0,111.0,2.5,16.5,111.0,106.05,83.34
2016,8,29,8,0,0.0,123.0,2.5,17.0,123.0,117.69,92.49
2016,8,29,8,15,6.5,156.0,2.5,17.5,160.0,151.28,119.28
2016,8,29,8,30,13.0,189.0,2.5,18.0,197.0,185.76,146.34
2016,8,29,8,45,14.5,205.0,2.55,18.5,214.5,202.88,159.27
2016,8,29,9,0,16.0,221.0,2.6,19.0,232.0,220.19,172.24
2016,8,29,9,15,28.5,254.0,2.6,19.5,274.0,259.64,202.47
2016,8,29,9,30,41.0,287.0,2.6,20.0,316.0,301.35,233.95
2016,8,29,9,45,68.0,319.5,2.65,21.0,370.5,353.69,272.89
2016,8,29,10,0,95.0,352.0,2.7,22.0,425.0,408.59,312.93
2016,8,29,10,15,256.0,340.0,2.75,22.5,545.5,526.87,402.93
2016,8,29,10,30,417.0,328.0,2.8,23.0,666.0,655.68,497.47
2016,8,29,10,45,668.0,214.0,2.85,24.0,771.0,766.29,579.28
2016,8,29,11,0,919.0,100.0,2.9,25.0,876.0,882.06,655.94
2016,8,29,11,15,922.0,100.5,2.95,25.5,890.0,910.03,672.26
2016,8,29,11,30,925.0,101.0,3.0,26.0,904.0,934.98,687.25
2016,8,29,11,45,927.5,100.5,3.1,26.5,910.5,955.3,699.56
2016,8,29,12,0,930.0,100.0,3.2,27.0,917.0,972.35,709.79
2016,8,29,12,15,596.5,261.0,3.25,27.0,785.0,844.24,623.15
2016,8,29,12,30,263.0,422.0,3.3,27.0,653.0,692.62,509.92
2016,8,29,12,45,580.0,269.0,3.4,27.0,770.0,848.36,628.69
2016,8,29,13,0,897.0,116.0,3.5,27.0,887.0,984.13,721.28
2016,8,29,13,15,893.0,115.0,3.55,27.0,869.5,977.24,716.5
2016,8,29,13,30,889.0,114.0,3.6,27.0,852.0,966.97,710.76
