Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,13,45,701.5,196.0,3.7,27.0,767.5,880.2,654.08
2016,8,29,14,0,514.0,278.0,3.8,27.0,683.0,782.59,585.1
2016,8,29,14,15,689.5,191.5,3.85,26.5,711.5,843.59,634.22
2016,8,29,14,30,865.0,105.0,3.9,26.0,740.0,881.28,662.38
2016,8,29,14,45,857.0,101.5,3.95,26.0,703.0,849.49,641.75
2016,8,29,15,0,849.0,98.0,4.0,26.0,666.0,815.17,619.71
2016,8,29,15,15,834.0,95.5,3.95,25.5,623.0,778.63,596.69
2016,8,29,15,30,819.0,93.0,3.9,25.0,580.0,735.68,568.79
2016,8,29,15,45,804.5,88.0,3.9,24.5,533.5,688.85,537.83
2016,8,29,16,0,790.0,83.0,3.9,24.0,487.0,640.84,505.36
2016,8,29,16,15,509.5,125.0,3.85,23.0,375.5,472.69,376.61
2016,8,29,16,30,229.0,167.0,3.8,22.0,264.0,323.35,258.04
2016,8,29,16,45,451.0,115.5,3.75,21.5,273.5,383.09,307.8
2016,8,29,17,0,673.0,64.0,3.7,21.0,283.0,415.64,332.43
2016,8,29,17,15,618.5,58.0,3.55,20.0,231.0,349.86,277.33
2016,8,29,17,30,564.0,52.0,3.4,19.0,179.0,288.83,224.59
2016,8,29,17,45,478.5,43.5,3.3,18.5,131.0,219.73,164.36
2016,8,29,18,0,393.0,35.0,3.2,18.0,83.0,159.64,110.74
2016,8,29,18,15,196.5,23.5,3.05,17.5,47.5,77.62,30.51
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,11.8,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,134.0,10.0,2.75,15.5,19.0,9.83,0.0
2016,8,30,6,0,268.0,20.0,3.0,16.0,38.0,15.47,1.03
2016,8,30,6,15,383.0,30.0,3.05,16.5,80.5,22.27,13.09
2016,8,30,6,30,498.0,40.0,3.1,17.0,123.0,28.59,19.27
2016,8,30,6,45,567.5,46.5,3.15,17.5,173.5,48.92,24.7
2016,8,30,7,0,637.0,53.0,3.2,18.0,224.0,97.63,51.12
2016,8,30,7,15,516.0,85.5,3.2,18.5,243.5,145.6,93.36
2016,8,30,7,30,395.0,118.0,3.2,19.0,263.0,181.62,129.27
2016,8,30,7,45,593.5,93.5,3.2,20.0,348.0,235.38,168.76
2016,8,30,8,0,792.0,69.0,3.2,21.0,433.0,312.09,229.15
2016,8,30,8,15,814.5,72.0,3.2,21.5,483.0,368.17,277.82
2016,8,30,8,30,837.0,75.0,3.2,22.0,533.0,427.65,327.83
2016,8,30,8,45,854.5,77.0,3.2,23.0,579.0,482.59,372.21
2016,8,30,9,0,872.0,79.0,3.2,24.0,625.0,537.79,415.12
2016,8,30,9,15,884.5,80.5,3.25,24.5,666.5,589.6,454.98
2016,8,30,9,30,897.0,82.0,3.3,25.0,708.0,640.65,493.06
2016,8,30,9,45,905.5,84.0,3.35,25.5,743.0,688.49,527.69
2016,8,30,10,0,914.0,86.0,3.4,26.0,778.0,734.73,558.36
2016,8,30,10,15,920.5,87.5,3.45,26.0,806.5,777.15,587.09
2016,8,30,10,30,927.0,89.0,3.5,26.0,835.0,817.37,614.1
2016,8,30,10,45,933.0,88.5,3.6,26.5,857.0,852.77,636.66
2016,8,30,11,0,939.0,88.0,3.7,27.0,879.0,885.54,657.31
2016,8,30,11,15,942.0,88.5,3.7,27.0,893.0,913.91,675.69
2016,8,30,11,30,945.0,89.0,3.7,27.0,907.0,939.18,692.01
2016,8,30,11,45,947.0,88.5,3.75,27.5,913.0,959.29,703.84
2016,8,30,12,0,949.0,88.0,3.8,28.0,919.0,976.03,713.51
2016,8,30,12,15,948.5,88.0,3.8,28.0,917.0,987.49,720.92
2016,8,30,12,30,948.0,88.0,3.8,28.0,915.0,995.39,726.14
2016,8,30,12,45,944.0,88.5,3.8,28.0,904.5,996.89,727.33
2016,8,30,13,0,940.0,89.0,3.8,28.0,894.0,994.79,726.33
2016,8,30,13,15,936.5,88.5,3.8,28.0,876.5,988.51,722.76
2016,8,30,13,30,933.0,88.0,3.8,28.0,859.0,978.71,717.01
2016,8,30,13,45,927.5,86.5,3.8,28.0,834.0,962.48,707.15
2016,8,30,14,0,922.0,85.0,3.8,28.0,809.0,942.91,695.2
2016,8,30,14,15,914.0,84.0,3.8,27.5,777.0,918.42,681.37
2016,8,30,14,30,906.0,83.0,3.8,27.0,745.0,890.97,665.49
2016,8,30,14,45,895.5,81.0,3.8,27.0,706.5,857.46,644.09
2016,8,30,15,0,885.0,79.0,3.8,27.0,668.0,821.45,620.88
2016,8,30,15,15,871.0,77.0,3.75,26.5,625.0,780.41,594.91
2016,8,30,15,30,857.0,75.0,3.7,26.0,582.0,737.56,567.32
2016,8,30,15,45,840.0,72.5,3.65,25.5,534.5,690.45,536.2
2016,8,30,16,0,823.0,70.0,3.6,25.0,487.0,642.3,503.74
2016,8,30,16,15,797.5,66.5,3.5,24.0,436.0,590.35,466.96
2016,8,30,16,30,772.0,63.0,3.4,23.0,385.0,534.98,425.67
2016,8,30,16,45,737.5,59.0,3.35,22.5,333.0,474.77,378.39
2016,8,30,17,0,703.0,55.0,3.3,22.0,281.0,416.41,330.79
2016,8,30,17,15,650.5,50.0,3.15,21.5,229.0,351.18,275.98
2016,8,30,17,30,598.0,45.0,3.0,21.0,177.0,290.38,223.04
2016,8,30,17,45,513.5,37.5,2.95,20.5,129.0,221.05,162.82
2016,8,30,18,0,429.0,30.0,2.9,20.0,81.0,162.77,110.32
2016,8,30,18,15,214.5,15.0,2.9,19.5,40.5,70.66,19.4
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,5,45,149.0,9.5,2.8,15.5,18.5,9.34,0.0
2016,8,31,6,0,298.0,19.0,3.1,16.0,37.0,14.65,0.0
2016,8,31,6,15,416.0,28.0,3.15,16.5,80.5,22.42,13.13
2016,8,31,6,30,534.0,37.0,3.2,17.0,124.0,28.5,19.16
2016,8,31,6,45,601.0,43.0,3.3,17.5,175.0,48.32,24.1
2016,8,31,7,0,668.0,49.0,3.4,18.0,226.0,95.62,48.41
2016,8,31,7,15,712.0,53.5,3.4,18.5,279.5,146.05,85.29
2016,8,31,7,30,756.0,58.0,3.4,19.0,333.0,201.34,131.35
2016,8,31,7,45,786.0,61.0,3.45,19.5,385.5,256.26,179.9
2016,8,31,8,0,816.0,64.0,3.5,20.0,438.0,316.42,232.92
2016,8,31,8,15,837.5,67.0,3.5,20.5,488.0,373.18,282.64
2016,8,31,8,30,859.0,70.0,3.5,21.0,538.0,431.15,331.96
2016,8,31,8,45,576.0,168.0,3.55,21.5,493.5,432.61,336.27
2016,8,31,9,0,293.0,266.0,3.6,22.0,449.0,406.19,315.48
2016,8,31,9,15,603.5,172.5,3.65,22.5,581.0,513.99,400.8
2016,8,31,9,30,914.0,79.0,3.7,23.0,713.0,647.14,503.45
2016,8,31,9,45,917.0,83.5,3.75,23.5,747.5,694.51,537.62
2016,8,31,10,0,920.0,88.0,3.8,24.0,782.0,739.8,567.96
2016,8,31,10,15,926.5,89.0,3.85,24.0,811.0,781.93,596.84
2016,8,31,10,30,933.0,90.0,3.9,24.0,840.0,821.84,623.96
2016,8,31,10,45,937.5,91.0,3.95,24.0,861.5,857.7,648.13
2016,8,31,11,0,942.0,92.0,4.0,24.0,883.0,890.83,670.35
2016,8,31,11,15,944.5,92.5,4.05,24.0,897.0,918.83,689.02
2016,8,31,11,30,947.0,93.0,4.1,24.0,911.0,943.69,705.61
2016,8,31,11,45,947.5,94.0,4.15,24.0,916.5,963.99,719.19
2016,8,31,12,0,948.0,95.0,4.2,24.0,922.0,980.89,730.59
2016,8,31,12,15,947.5,95.0,4.2,24.0,920.0,992.32,738.14
2016,8,31,12,30,947.0,95.0,4.2,24.0,918.0,1000.19,743.47
2016,8,31,12,45,937.5,99.0,4.25,24.0,906.0,1000.15,743.95
2016,8,31,13,0,928.0,103.0,4.3,24.0,894.0,996.54,742.22
2016,8,31,13,15,924.0,102.0,4.3,24.0,876.0,989.31,737.94
2016,8,31,13,30,920.0,101.0,4.3,24.0,858.0,978.6,731.45
2016,8,31,13,45,915.0,99.0,4.35,24.0,833.0,962.46,721.68
2016,8,31,14,0,910.0,97.0,4.4,24.0,808.0,943.0,709.75
2016,8,31,14,15,901.5,95.5,4.4,23.5,775.5,917.74,694.99
2016,8,31,14,30,893.0,94.0,4.4,23.0,743.0,889.57,678.18
2016,8,31,14,45,883.5,91.5,4.4,23.0,705.0,856.69,656.68
2016,8,31,15,0,874.0,89.0,4.4,23.0,667.0,821.3,633.32
2016,8,31,15,15,859.0,86.5,4.35,22.5,623.0,779.27,606.0
2016,8,31,15,30,844.0,84.0,4.3,22.0,579.0,735.54,577.09
2016,8,31,15,45,826.5,80.0,4.25,22.0,531.0,690.9,546.0
2016,8,31,16,0,809.0,76.0,4.2,22.0,483.0,641.02,510.55
2016,8,31,16,15,782.0,72.5,4.1,21.5,431.5,585.01,468.62
2016,8,31,16,30,755.0,69.0,4.0,21.0,380.0,529.45,425.66
2016,8,31,16,45,719.5,64.0,3.95,20.5,327.5,468.39,377.04
2016,8,31,17,0,684.0,59.0,3.9,20.0,275.0,409.3,328.22
2016,8,31,17,15,627.5,53.5,3.75,19.5,223.0,342.81,271.74
2016,8,31,17,30,571.0,48.0,3.6,19.0,171.0,283.12,219.15
2016,8,31,17,45,477.5,40.0,3.45,18.5,123.0,212.2,157.29
2016,8,31,18,0,384.0,32.0,3.3,18.0,75.0,151.26,102.4
2016,8,31,18,15,192.0,16.0,3.15,17.5,37.5,65.7,8.78
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,149.0,9.5,2.7,14.5,18.0,9.34,0.0
2016,9,1,6,0,298.0,19.0,3.0,15.0,36.0,14.79,0.0
2016,9,1,6,15,418.0,28.0,3.05,15.5,80.0,22.57,13.24
2016,9,1,6,30,538.0,37.0,3.1,16.0,124.0,28.66,19.36
2016,9,1,6,45,603.0,44.0,3.15,16.5,175.0,48.38,24.77
2016,9,1,7,0,668.0,51.0,3.2,17.0,226.0,96.47,49.51
2016,9,1,7,15,334.0,82.0,3.15,17.5,169.5,115.66,76.82
2016,9,1,7,30,0.0,113.0,3.1,18.0,113.0,106.91,83.81
2016,9,1,7,45,7.0,136.5,3.05,18.5,140.0,130.93,102.96
2016,9,1,8,0,14.0,160.0,3.0,19.0,167.0,155.93,122.63
2016,9,1,8,15,18.0,179.5,2.95,19.5,189.0,177.09,139.03
2016,9,1,8,30,22.0,199.0,2.9,20.0,211.0,198.75,155.64
2016,9,1,8,45,30.5,224.0,2.9,21.0,242.5,226.97,176.9
2016,9,1,9,0,39.0,249.0,2.9,22.0,274.0,257.67,199.73
2016,9,1,9,15,136.0,282.5,2.9,22.5,375.5,348.21,269.53
2016,9,1,9,30,233.0,316.0,2.9,23.0,477.0,448.39,344.96
2016,9,1,9,45,586.5,200.0,2.9,23.5,633.5,587.51,452.96
2016,9,1,10,0,940.0,84.0,2.9,24.0,790.0,748.73,571.29
2016,9,1,10,15,946.5,85.0,2.95,24.0,819.5,791.58,599.38
2016,9,1,10,30,953.0,86.0,3.0,24.0,849.0,832.15,626.53
2016,9,1,10,45,957.0,87.0,3.1,24.5,870.5,868.19,649.49
2016,9,1,11,0,961.0,88.0,3.2,25.0,892.0,901.4,670.41
2016,9,1,11,15,964.0,88.5,3.35,25.0,906.0,930.25,690.0
2016,9,1,11,30,967.0,89.0,3.5,25.0,920.0,955.92,707.53
2016,9,1,11,45,966.5,90.0,3.65,25.5,925.5,975.62,719.76
2016,9,1,12,0,966.0,91.0,3.8,26.0,931.0,991.8,729.75
2016,9,1,12,15,965.0,91.0,3.9,25.5,929.0,1002.88,739.06
2016,9,1,12,30,964.0,91.0,4.0,25.0,927.0,1010.32,746.14
2016,9,1,12,45,957.0,93.5,4.15,25.0,915.0,1011.06,747.78
2016,9,1,13,0,950.0,96.0,4.3,25.0,903.0,1008.15,747.15
2016,9,1,13,15,946.5,95.0,4.3,24.5,885.0,1001.21,744.54
2016,9,1,13,30,943.0,94.0,4.3,24.0,867.0,990.68,739.66
2016,9,1,13,45,936.0,93.5,4.3,23.5,841.0,973.94,730.69
2016,9,1,14,0,929.0,93.0,4.3,23.0,815.0,953.87,719.53
2016,9,1,14,15,921.0,91.5,4.2,22.5,782.5,928.63,704.3
2016,9,1,14,30,913.0,90.0,4.1,22.0,750.0,900.37,686.99
2016,9,1,14,45,902.5,88.0,4.05,22.0,711.0,866.61,664.72
2016,9,1,15,0,892.0,86.0,4.0,22.0,672.0,830.34,640.61
2016,9,1,15,15,877.0,83.5,4.0,21.5,627.5,787.67,613.16
2016,9,1,15,30,862.0,81.0,4.0,21.0,583.0,743.25,584.03
2016,9,1,15,45,705.0,110.0,4.0,21.0,497.5,637.73,507.39
2016,9,1,16,0,548.0,139.0,4.0,21.0,412.0,531.68,425.4
2016,9,1,16,15,657.5,104.0,3.9,20.5,397.0,541.75,435.6
2016,9,1,16,30,767.0,69.0,3.8,20.0,382.0,534.0,430.53
2016,9,1,16,45,723.0,65.5,3.75,19.5,327.5,469.56,378.82
2016,9,1,17,0,679.0,62.0,3.7,19.0,273.0,407.86,327.73
2016,9,1,17,15,620.5,56.0,3.5,18.0,220.5,342.21,272.17
2016,9,1,17,30,562.0,50.0,3.3,17.0,168.0,280.02,217.71
2016,9,1,17,45,454.0,42.0,3.15,16.5,119.5,205.14,152.59
2016,9,1,18,0,346.0,34.0,3.0,16.0,71.0,141.7,95.47
2016,9,1,18,15,173.0,17.0,2.9,15.5,35.5,61.5,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,99.0,9.5,2.25,14.0,15.0,9.34,0.0
2016,9,2,6,0,198.0,19.0,2.5,15.0,30.0,14.91,0.0
2016,9,2,6,15,319.5,30.5,2.55,15.5,71.0,23.16,13.62
2016,9,2,6,30,441.0,42.0,2.6,16.0,112.0,30.82,21.22
2016,9,2,6,45,509.5,50.5,2.7,16.5,161.0,48.44,26.89
2016,9,2,7,0,578.0,59.0,2.8,17.0,210.0,92.88,50.17
2016,9,2,7,15,625.5,65.0,2.7,17.5,261.0,140.13,84.4
2016,9,2,7,30,673.0,71.0,2.6,18.0,312.0,192.68,127.66
2016,9,2,7,45,704.0,76.0,2.55,19.0,363.0,247.3,174.93
2016,9,2,8,0,735.0,81.0,2.5,20.0,414.0,302.58,222.8
2016,9,2,8,15,759.0,84.5,2.45,20.5,462.5,356.57,269.45
2016,9,2,8,30,783.0,88.0,2.4,21.0,511.0,412.2,316.11
2016,9,2,8,45,798.5,92.0,2.35,21.5,555.5,465.65,359.66
2016,9,2,9,0,814.0,96.0,2.3,22.0,600.0,519.3,401.83
2016,9,2,9,15,827.5,98.5,2.35,22.5,640.5,570.29,440.96
2016,9,2,9,30,841.0,101.0,2.4,23.0,681.0,621.14,478.79
2016,9,2,9,45,859.0,99.0,2.45,24.0,717.5,668.98,512.57
2016,9,2,10,0,877.0,97.0,2.5,25.0,754.0,716.04,543.59
2016,9,2,10,15,884.0,98.0,2.6,25.5,782.0,756.88,570.27
2016,9,2,10,30,891.0,99.0,2.7,26.0,810.0,795.64,595.29
2016,9,2,10,45,895.5,100.5,2.85,26.5,831.0,830.61,617.84
2016,9,2,11,0,900.0,102.0,3.0,27.0,852.0,862.97,638.53
2016,9,2,11,15,903.0,102.5,3.1,27.0,866.0,890.27,656.73
2016,9,2,11,30,906.0,103.0,3.2,27.0,880.0,914.59,673.02
2016,9,2,11,45,907.5,103.0,3.35,27.5,885.5,933.94,685.07
2016,9,2,12,0,909.0,103.0,3.5,28.0,891.0,950.03,695.03
2016,9,2,12,15,635.0,245.5,3.55,28.0,795.5,861.03,635.17
2016,9,2,12,30,361.0,388.0,3.6,28.0,700.0,748.66,550.9
2016,9,2,12,45,616.5,254.5,3.65,28.0,779.5,864.39,639.25
2016,9,2,13,0,872.0,121.0,3.7,28.0,859.0,958.89,703.47
2016,9,2,13,15,868.0,120.0,3.7,28.0,842.0,951.84,698.61
2016,9,2,13,30,864.0,119.0,3.7,28.0,825.0,941.51,692.47
2016,9,2,13,45,861.0,116.5,3.75,28.0,801.0,927.28,684.14
2016,9,2,14,0,858.0,114.0,3.8,28.0,777.0,909.86,673.78
2016,9,2,14,15,848.5,112.0,3.8,27.5,745.0,884.11,658.87
2016,9,2,14,30,839.0,110.0,3.8,27.0,713.0,860.84,645.65
2016,9,2,14,45,829.0,106.5,3.85,27.0,675.5,827.64,624.47
2016,9,2,15,0,819.0,103.0,3.9,27.0,638.0,792.09,601.54
2016,9,2,15,15,802.5,100.5,3.9,26.5,595.0,750.43,575.01
2016,9,2,15,30,786.0,98.0,3.9,26.0,552.0,707.3,547.02
2016,9,2,15,45,766.5,93.5,3.9,25.5,505.0,658.61,514.46
2016,9,2,16,0,747.0,89.0,3.9,25.0,458.0,609.22,479.71
2016,9,2,16,15,717.5,84.5,3.8,24.0,408.0,553.19,438.84
2016,9,2,16,30,688.0,80.0,3.7,23.0,358.0,499.94,398.61
2016,9,2,16,45,651.0,74.0,3.65,22.0,307.0,440.3,352.01
2016,9,2,17,0,614.0,68.0,3.6,21.0,256.0,382.95,305.38
2016,9,2,17,15,552.0,61.0,3.45,20.0,205.5,316.4,249.66
2016,9,2,17,30,490.0,54.0,3.3,19.0,155.0,255.46,196.92
2016,9,2,17,45,396.0,43.5,3.2,18.5,109.5,186.53,137.25
2016,9,2,18,0,302.0,33.0,3.1,18.0,64.0,127.75,83.83
2016,9,2,18,15,151.0,16.5,3.05,17.0,32.0,55.09,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,74.0,10.0,3.35,14.5,14.0,9.83,0.0
2016,9,3,6,0,148.0,20.0,3.5,15.0,28.0,15.71,0.0
2016,9,3,6,15,269.0,33.5,3.55,15.0,68.0,26.24,16.06
2016,9,3,6,30,390.0,47.0,3.6,15.0,108.0,35.7,25.52
2016,9,3,6,45,455.5,58.0,3.65,15.5,155.5,53.35,32.42
2016,9,3,7,0,521.0,69.0,3.7,16.0,203.0,96.57,55.84
2016,9,3,7,15,573.5,76.5,3.7,16.5,255.0,142.47,89.0
2016,9,3,7,30,626.0,84.0,3.7,17.0,307.0,194.36,131.5
2016,9,3,7,45,660.0,90.5,3.7,17.5,358.0,246.4,176.91
2016,9,3,8,0,694.0,97.0,3.7,18.0,409.0,301.8,225.45
2016,9,3,8,15,721.0,101.5,3.65,18.5,458.0,355.89,272.54
2016,9,3,8,30,748.0,106.0,3.6,19.0,507.0,412.0,320.12
2016,9,3,8,45,771.0,108.0,3.6,19.5,553.5,467.08,365.68
2016,9,3,9,0,794.0,110.0,3.6,20.0,600.0,521.4,409.33
2016,9,3,9,15,809.0,113.0,3.6,20.5,641.0,572.83,449.49
2016,9,3,9,30,824.0,116.0,3.6,21.0,682.0,623.93,488.18
2016,9,3,9,45,577.0,222.0,3.6,21.5,628.0,600.24,466.21
2016,9,3,10,0,330.0,328.0,3.6,22.0,574.0,553.81,426.24
2016,9,3,10,15,619.0,214.0,3.65,22.0,697.5,675.59,522.45
2016,9,3,10,30,908.0,100.0,3.7,22.0,821.0,808.6,619.63
2016,9,3,10,45,914.5,100.0,3.8,22.5,843.0,844.19,642.19
2016,9,3,11,0,921.0,100.0,3.9,23.0,865.0,877.22,663.48
2016,9,3,11,15,924.0,100.5,4.0,23.0,878.5,904.99,682.4
2016,9,3,11,30,927.0,101.0,4.1,23.0,892.0,929.72,699.29
2016,9,3,11,45,927.0,101.5,4.2,23.0,897.5,948.55,712.24
2016,9,3,12,0,927.0,102.0,4.3,23.0,903.0,964.01,723.04
2016,9,3,12,15,926.0,102.0,4.4,22.5,900.0,974.58,732.07
2016,9,3,12,30,925.0,102.0,4.5,22.0,897.0,981.64,739.04
2016,9,3,12,45,908.5,109.5,4.65,22.0,883.0,978.47,738.38
2016,9,3,13,0,892.0,117.0,4.8,22.0,869.0,971.81,735.47
2016,9,3,13,15,887.5,116.5,4.8,21.5,851.0,964.65,732.6
2016,9,3,13,30,883.0,116.0,4.8,21.0,833.0,954.15,727.53
2016,9,3,13,45,879.0,113.0,4.8,21.0,808.0,938.15,717.31
2016,9,3,14,0,875.0,110.0,4.8,21.0,783.0,918.93,704.95
2016,9,3,14,15,615.0,206.0,4.7,20.5,670.0,784.79,610.69
2016,9,3,14,30,355.0,302.0,4.6,20.0,557.0,637.93,497.99
2016,9,3,14,45,467.5,245.5,4.55,20.0,561.0,671.78,527.82
2016,9,3,15,0,580.0,189.0,4.5,20.0,565.0,692.2,546.69
2016,9,3,15,15,518.0,195.0,4.45,19.5,514.0,628.78,499.74
2016,9,3,15,30,456.0,201.0,4.4,19.0,463.0,571.16,456.62
2016,9,3,15,45,615.0,143.0,4.35,19.0,463.0,606.22,487.39
2016,9,3,16,0,774.0,85.0,4.3,19.0,463.0,620.38,501.02
2016,9,3,16,15,745.5,81.0,4.2,18.5,412.5,564.39,457.83
2016,9,3,16,30,717.0,77.0,4.1,18.0,362.0,509.05,414.19
2016,9,3,16,45,669.5,73.0,4.1,17.5,309.0,446.73,363.61
2016,9,3,17,0,622.0,69.0,4.1,17.0,256.0,385.79,312.48
2016,9,3,17,15,558.0,61.5,3.95,16.5,205.0,317.56,253.83
2016,9,3,17,30,494.0,54.0,3.8,16.0,154.0,255.16,198.59
2016,9,3,17,45,371.5,44.5,3.65,15.5,107.0,178.33,132.24
2016,9,3,18,0,249.0,35.0,3.5,15.0,60.0,115.25,75.07
2016,9,3,18,15,124.5,17.5,3.5,14.5,30.0,49.06,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,8.85,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,15.24,0.0
2016,9,4,6,15,151.5,38.0,3.4,14.5,58.5,31.23,20.03
2016,9,4,6,30,244.0,58.0,3.4,15.0,96.0,44.34,32.98
2016,9,4,6,45,309.0,75.5,3.4,15.5,142.0,64.12,43.94
2016,9,4,7,0,374.0,93.0,3.4,16.0,188.0,104.8,68.45
2016,9,4,7,15,429.0,105.5,3.3,16.0,238.5,147.43,99.54
2016,9,4,7,30,484.0,118.0,3.2,16.0,289.0,196.31,139.02
2016,9,4,7,45,539.0,123.0,3.1,16.5,341.5,244.58,179.54
2016,9,4,8,0,594.0,128.0,3.0,17.0,394.0,299.1,225.77
2016,9,4,8,15,624.5,135.0,2.95,17.5,443.0,351.36,270.45
2016,9,4,8,30,655.0,142.0,2.9,18.0,492.0,406.24,316.23
2016,9,4,8,45,696.5,139.5,2.85,18.5,541.5,459.58,359.74
2016,9,4,9,0,738.0,137.0,2.8,19.0,591.0,515.93,404.43
2016,9,4,9,15,755.0,141.0,2.8,19.5,632.0,567.2,444.02
2016,9,4,9,30,772.0,145.0,2.8,20.0,673.0,618.46,482.44
2016,9,4,9,45,832.5,123.5,2.85,21.0,719.5,673.48,522.73
2016,9,4,10,0,893.0,102.0,2.9,22.0,766.0,729.81,561.94
2016,9,4,10,15,900.5,103.5,2.95,22.0,795.0,772.1,590.81
2016,9,4,10,30,908.0,105.0,3.0,22.0,824.0,812.29,618.08
2016,9,4,10,45,914.0,105.5,3.15,22.5,846.0,847.97,641.44
2016,9,4,11,0,920.0,106.0,3.3,23.0,868.0,881.05,662.91
2016,9,4,11,15,923.5,106.5,3.45,23.0,882.0,909.22,682.28
2016,9,4,11,30,927.0,107.0,3.6,23.0,896.0,934.35,699.68
2016,9,4,11,45,926.5,108.5,3.75,23.5,901.5,953.74,711.89
2016,9,4,12,0,926.0,110.0,3.9,24.0,907.0,969.75,721.92
2016,9,4,12,15,925.5,109.5,3.95,24.0,904.5,980.24,729.15
2016,9,4,12,30,925.0,109.0,4.0,24.0,902.0,987.22,734.21
2016,9,4,12,45,929.0,105.0,4.1,24.5,893.0,991.21,736.28
2016,9,4,13,0,933.0,101.0,4.2,25.0,884.0,991.6,736.08
2016,9,4,13,15,929.0,100.5,4.2,25.0,866.0,984.59,731.95
2016,9,4,13,30,925.0,100.0,4.2,25.0,848.0,974.08,725.64
2016,9,4,13,45,917.0,99.5,4.25,25.0,821.5,956.45,714.93
2016,9,4,14,0,909.0,99.0,4.3,25.0,795.0,935.59,702.12
2016,9,4,14,15,900.5,97.5,4.25,24.5,762.5,910.1,687.03
2016,9,4,14,30,892.0,96.0,4.2,24.0,730.0,881.71,669.91
2016,9,4,14,45,878.0,95.0,4.2,24.0,690.5,846.53,646.9
2016,9,4,15,0,864.0,94.0,4.2,24.0,651.0,809.12,622.21
2016,9,4,15,15,848.0,91.5,4.15,23.5,606.5,771.02,597.79
2016,9,4,15,30,832.0,89.0,4.1,23.0,562.0,726.61,568.46
2016,9,4,15,45,809.0,86.0,4.05,22.5,513.0,675.35,533.59
2016,9,4,16,0,786.0,83.0,4.0,22.0,464.0,623.59,496.72
2016,9,4,16,15,756.0,79.0,3.9,21.5,412.5,566.18,453.39
2016,9,4,16,30,726.0,75.0,3.8,21.0,361.0,509.55,409.3
2016,9,4,16,45,683.0,70.0,3.75,20.5,307.5,448.05,359.92
2016,9,4,17,0,640.0,65.0,3.7,20.0,254.0,387.59,309.67
2016,9,4,17,15,575.5,58.0,3.55,19.0,202.5,319.02,251.8
2016,9,4,17,30,511.0,51.0,3.4,18.0,151.0,256.34,197.09
2016,9,4,17,45,401.0,41.0,3.3,17.0,104.5,182.51,133.49
2016,9,4,18,0,291.0,31.0,3.2,16.0,58.0,120.61,75.31
2016,9,4,18,15,145.5,15.5,3.05,15.5,29.0,44.49,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,71.0,9.0,1.6,13.5,12.5,8.85,0.0
2016,9,5,6,0,142.0,18.0,1.8,14.0,25.0,14.13,0.0
2016,9,5,6,15,265.0,31.5,1.85,14.5,64.0,24.64,14.46
2016,9,5,6,30,388.0,45.0,1.9,15.0,103.0,34.18,24.14
2016,9,5,6,45,467.5,54.0,1.95,15.5,152.0,48.58,29.14
2016,9,5,7,0,547.0,63.0,2.0,16.0,201.0,91.61,51.0
2016,9,5,7,15,598.5,70.0,1.95,16.5,253.0,138.35,84.34
2016,9,5,7,30,650.0,77.0,1.9,17.0,305.0,190.92,127.14
2016,9,5,7,45,690.0,81.0,1.85,18.0,357.5,243.46,172.17
2016,9,5,8,0,730.0,85.0,1.8,19.0,410.0,301.95,222.18
2016,9,5,8,15,756.0,89.0,1.75,19.5,459.5,356.83,269.27
2016,9,5,8,30,782.0,93.0,1.7,20.0,509.0,413.56,316.5
2016,9,5,8,45,804.5,95.0,1.7,21.0,555.5,468.3,360.19
2016,9,5,9,0,827.0,97.0,1.7,22.0,602.0,523.91,402.87
2016,9,5,9,15,841.0,99.0,1.75,22.5,643.0,575.27,441.93
2016,9,5,9,30,855.0,101.0,1.8,23.0,684.0,626.41,479.61
2016,9,5,9,45,873.5,99.0,1.85,24.0,721.5,675.05,513.61
2016,9,5,10,0,892.0,97.0,1.9,25.0,759.0,722.92,544.93
2016,9,5,10,15,899.5,98.5,2.0,25.5,787.5,765.1,572.24
2016,9,5,10,30,907.0,100.0,2.1,26.0,816.0,805.17,597.89
2016,9,5,10,45,913.5,100.5,2.25,27.0,837.5,841.13,619.74
2016,9,5,11,0,920.0,101.0,2.4,28.0,859.0,874.53,639.69
2016,9,5,11,15,923.0,101.5,2.5,28.5,873.0,902.18,656.61
2016,9,5,11,30,926.0,102.0,2.6,29.0,887.0,926.76,671.54
2016,9,5,11,45,927.5,102.5,2.75,29.5,893.0,946.82,683.96
2016,9,5,12,0,929.0,103.0,2.9,30.0,899.0,963.54,694.29
2016,9,5,12,15,928.5,103.0,2.95,30.0,896.5,974.46,701.61
2016,9,5,12,30,928.0,103.0,3.0,30.0,894.0,981.88,706.83
2016,9,5,12,45,911.5,110.5,3.15,30.0,880.0,978.65,706.12
2016,9,5,13,0,895.0,118.0,3.3,30.0,866.0,971.92,703.29
2016,9,5,13,15,890.5,117.0,3.35,30.0,848.0,964.09,699.15
2016,9,5,13,30,886.0,116.0,3.4,30.0,830.0,952.9,692.91
2016,9,5,13,45,876.5,116.0,3.5,30.0,803.5,934.9,682.63
2016,9,5,14,0,867.0,116.0,3.6,30.0,777.0,913.86,670.38
2016,9,5,14,15,857.5,114.0,3.65,29.5,744.0,887.77,655.78
2016,9,5,14,30,848.0,112.0,3.7,29.0,711.0,864.19,642.8
2016,9,5,14,45,833.0,110.5,3.75,29.0,671.5,828.64,620.25
2016,9,5,15,0,818.0,109.0,3.8,29.0,632.0,791.01,596.13
2016,9,5,15,15,800.0,105.5,3.8,28.5,588.0,747.01,568.22
2016,9,5,15,30,782.0,102.0,3.8,28.0,544.0,701.64,538.88
2016,9,5,15,45,758.5,98.0,3.8,27.5,495.5,650.8,504.97
2016,9,5,16,0,735.0,94.0,3.8,27.0,447.0,601.81,469.96
2016,9,5,16,15,703.0,89.0,3.6,26.0,396.0,544.33,427.95
2016,9,5,16,30,671.0,84.0,3.4,25.0,345.0,487.96,385.38
2016,9,5,16,45,630.0,77.0,3.25,24.5,293.5,426.12,336.47
2016,9,5,17,0,589.0,70.0,3.1,24.0,242.0,367.02,288.09
2016,9,5,17,15,523.5,61.5,2.65,23.0,191.5,299.12,231.61
2016,9,5,17,30,458.0,53.0,2.2,22.0,141.0,237.31,178.69
2016,9,5,17,45,359.0,41.0,1.8,21.0,96.5,168.01,119.93
2016,9,5,18,0,260.0,29.0,1.4,20.0,52.0,109.37,63.91
2016,9,5,18,15,130.0,14.5,1.3,19.0,26.0,39.9,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,79.0,8.0,1.3,13.5,12.0,7.86,0.0
2016,9,6,6,0,158.0,16.0,1.4,14.0,24.0,12.52,0.0
2016,9,6,6,15,286.5,28.5,1.45,14.5,63.5,21.89,12.03
2016,9,6,6,30,415.0,41.0,1.5,15.0,103.0,30.57,20.99
2016,9,6,6,45,497.0,49.0,1.55,16.0,152.5,43.87,25.31
2016,9,6,7,0,579.0,57.0,1.6,17.0,202.0,87.84,46.64
2016,9,6,7,15,630.0,63.0,1.45,18.0,254.0,135.43,80.02
2016,9,6,7,30,681.0,69.0,1.3,19.0,306.0,188.72,122.83
2016,9,6,7,45,719.0,72.5,1.2,20.5,358.5,243.96,169.35
2016,9,6,8,0,757.0,76.0,1.1,22.0,411.0,300.69,216.9
2016,9,6,8,15,782.0,79.5,1.15,23.0,460.5,356.16,263.43
2016,9,6,8,30,807.0,83.0,1.2,24.0,510.0,413.32,309.8
2016,9,6,8,45,827.0,85.0,1.25,25.0,556.5,468.11,352.82
2016,9,6,9,0,847.0,87.0,1.3,26.0,603.0,524.62,395.43
2016,9,6,9,15,861.0,89.5,1.5,27.0,644.5,576.97,434.37
2016,9,6,9,30,875.0,92.0,1.7,28.0,686.0,628.71,471.66
2016,9,6,9,45,881.5,95.5,1.9,29.5,720.5,675.64,503.45
2016,9,6,10,0,888.0,99.0,2.1,31.0,755.0,720.83,532.11
2016,9,6,10,15,896.0,100.5,2.15,31.5,783.5,763.19,558.65
2016,9,6,10,30,904.0,102.0,2.2,32.0,812.0,803.49,583.51
2016,9,6,10,45,910.0,102.5,2.3,32.5,834.0,838.91,605.3
2016,9,6,11,0,916.0,103.0,2.4,33.0,856.0,871.75,625.28
2016,9,6,11,15,919.5,103.5,2.4,33.0,870.0,899.67,642.53
2016,9,6,11,30,923.0,104.0,2.4,33.0,884.0,924.57,657.86
2016,9,6,11,45,924.5,104.0,2.4,33.5,889.5,944.0,668.38
2016,9,6,12,0,926.0,104.0,2.4,34.0,895.0,960.09,676.86
2016,9,6,12,15,925.5,104.0,2.45,34.0,892.5,970.92,683.99
2016,9,6,12,30,925.0,104.0,2.5,34.0,890.0,978.24,689.09
2016,9,6,12,45,916.0,107.5,2.6,34.5,877.5,977.77,688.49
2016,9,6,13,0,907.0,111.0,2.7,35.0,865.0,973.8,685.86
2016,9,6,13,15,902.5,110.0,2.8,34.5,846.5,965.8,683.63
2016,9,6,13,30,898.0,109.0,2.9,34.0,828.0,954.4,679.31
2016,9,6,13,45,891.5,107.5,3.0,34.0,802.0,937.29,670.0
2016,9,6,14,0,885.0,106.0,3.1,34.0,776.0,916.99,658.68
2016,9,6,14,15,875.5,104.5,3.15,33.5,743.5,890.99,644.62
2016,9,6,14,30,866.0,103.0,3.2,33.0,711.0,862.22,628.64
2016,9,6,14,45,853.5,100.5,3.25,33.0,672.0,827.24,607.1
2016,9,6,15,0,841.0,98.0,3.3,33.0,633.0,794.79,587.11
2016,9,6,15,15,824.0,95.0,3.25,32.5,589.0,751.35,560.05
2016,9,6,15,30,807.0,92.0,3.2,32.0,545.0,706.42,531.59
2016,9,6,15,45,784.5,88.5,3.15,31.5,496.5,655.9,498.64
2016,9,6,16,0,762.0,85.0,3.1,31.0,448.0,604.9,463.29
2016,9,6,16,15,731.0,80.5,2.95,30.5,396.5,547.43,421.42
2016,9,6,16,30,700.0,76.0,2.8,30.0,345.0,492.86,380.36
2016,9,6,16,45,657.0,70.0,2.65,29.5,293.0,429.86,331.62
2016,9,6,17,0,614.0,64.0,2.5,29.0,241.0,369.77,283.45
2016,9,6,17,15,548.0,56.5,2.15,27.5,190.0,301.77,228.48
2016,9,6,17,30,482.0,49.0,1.8,26.0,139.0,239.91,176.73
2016,9,6,17,45,378.5,37.5,1.45,24.5,94.0,168.91,117.7
2016,9,6,18,0,275.0,26.0,1.1,23.0,49.0,108.01,58.03
2016,9,6,18,15,137.5,13.0,1.05,22.0,24.5,39.38,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,76.5,7.5,0.4,17.5,11.0,7.37,0.0
2016,9,7,6,0,153.0,15.0,0.4,18.0,22.0,14.74,0.0
2016,9,7,6,15,279.5,28.0,0.5,18.5,61.0,21.57,11.33
2016,9,7,6,30,406.0,41.0,0.6,19.0,100.0,30.75,20.75
2016,9,7,6,45,483.5,50.5,0.7,20.0,149.5,44.27,25.9
2016,9,7,7,0,561.0,60.0,0.8,21.0,199.0,88.36,47.11
2016,9,7,7,15,612.5,67.0,0.95,22.0,251.0,135.81,79.69
2016,9,7,7,30,664.0,74.0,1.1,23.0,303.0,189.07,121.64
2016,9,7,7,45,699.0,79.5,1.25,24.0,355.0,242.45,166.39
2016,9,7,8,0,734.0,85.0,1.4,25.0,407.0,301.22,215.62
2016,9,7,8,15,760.0,89.0,1.45,26.0,457.0,356.27,261.26
2016,9,7,8,30,786.0,93.0,1.5,27.0,507.0,413.16,306.94
2016,9,7,8,45,804.0,96.5,1.6,28.0,552.5,467.39,349.33
2016,9,7,9,0,822.0,100.0,1.7,29.0,598.0,522.05,390.5
2016,9,7,9,15,836.5,103.0,1.65,30.0,639.5,574.39,427.84
2016,9,7,9,30,851.0,106.0,1.6,31.0,681.0,626.25,463.3
2016,9,7,9,45,866.5,105.5,1.6,32.0,717.5,674.36,495.26
2016,9,7,10,0,882.0,105.0,1.6,33.0,754.0,721.28,524.74
2016,9,7,10,15,889.5,106.5,1.6,33.5,782.5,763.04,549.93
2016,9,7,10,30,897.0,108.0,1.6,34.0,811.0,802.71,573.43
2016,9,7,10,45,901.5,109.5,1.6,34.5,832.0,837.69,593.61
2016,9,7,11,0,906.0,111.0,1.6,35.0,853.0,870.03,611.93
2016,9,7,11,15,909.5,111.5,1.6,35.0,866.5,897.69,628.47
2016,9,7,11,30,913.0,112.0,1.6,35.0,880.0,922.35,643.15
2016,9,7,11,45,913.0,113.0,1.6,35.5,885.0,941.26,652.99
2016,9,7,12,0,913.0,114.0,1.6,36.0,890.0,956.83,660.85
2016,9,7,12,15,912.5,114.0,1.6,36.0,887.5,967.51,667.2
2016,9,7,12,30,912.0,114.0,1.6,36.0,885.0,974.73,671.62
2016,9,7,12,45,892.0,123.0,1.65,36.5,869.5,969.69,668.01
2016,9,7,13,0,872.0,132.0,1.7,37.0,854.0,961.2,662.54
2016,9,7,13,15,866.5,131.0,1.75,37.0,835.0,952.48,658.43
2016,9,7,13,30,861.0,130.0,1.8,37.0,816.0,946.2,655.91
2016,9,7,13,45,851.5,129.0,1.9,37.0,789.5,927.38,646.24
2016,9,7,14,0,842.0,128.0,2.0,37.0,763.0,905.55,634.74
2016,9,7,14,15,831.5,126.0,2.1,36.5,729.5,878.89,621.41
2016,9,7,14,30,821.0,124.0,2.2,36.0,696.0,849.59,606.18
2016,9,7,14,45,804.0,122.0,2.3,36.0,656.5,812.44,584.35
2016,9,7,15,0,787.0,120.0,2.4,36.0,617.0,773.4,560.97
2016,9,7,15,15,767.5,116.0,2.45,35.5,572.5,728.64,534.17
2016,9,7,15,30,748.0,112.0,2.5,35.0,528.0,685.39,507.84
2016,9,7,15,45,719.0,108.5,2.65,35.0,479.0,632.64,472.73
2016,9,7,16,0,690.0,105.0,2.8,35.0,430.0,580.1,436.25
2016,9,7,16,15,654.5,99.0,2.75,34.0,379.0,521.37,395.25
2016,9,7,16,30,619.0,93.0,2.7,33.0,328.0,464.17,353.85
2016,9,7,16,45,566.5,86.0,2.7,32.5,275.5,399.03,304.35
2016,9,7,17,0,514.0,79.0,2.7,32.0,223.0,337.8,256.17
2016,9,7,17,15,443.0,68.0,2.4,30.5,174.0,269.11,201.6
2016,9,7,17,30,372.0,57.0,2.1,29.0,125.0,206.53,150.49
2016,9,7,17,45,266.5,42.0,1.85,27.5,82.5,138.05,94.84
2016,9,7,18,0,161.0,27.0,1.6,26.0,40.0,78.82,37.65
2016,9,7,18,15,80.5,13.5,1.55,25.0,20.0,28.54,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,70.0,13.0,2.3,16.0,16.0,12.78,0.0
2016,9,8,6,15,173.0,30.5,2.35,16.5,52.0,23.61,12.74
2016,9,8,6,30,276.0,48.0,2.4,17.0,88.0,36.52,25.79
2016,9,8,6,45,357.5,61.5,2.5,17.5,135.0,51.28,33.72
2016,9,8,7,0,439.0,75.0,2.6,18.0,182.0,92.0,55.39
2016,9,8,7,15,493.5,84.5,2.5,18.5,232.0,135.62,86.04
2016,9,8,7,30,548.0,94.0,2.4,19.0,282.0,184.79,125.13
2016,9,8,7,45,591.5,100.5,2.35,20.0,333.0,234.53,166.82
2016,9,8,8,0,635.0,107.0,2.3,21.0,384.0,288.82,212.52
2016,9,8,8,15,664.0,113.0,2.25,21.5,433.0,341.68,257.32
2016,9,8,8,30,693.0,119.0,2.2,22.0,482.0,396.89,302.88
2016,9,8,8,45,717.5,122.5,2.15,23.0,527.5,449.68,344.7
2016,9,8,9,0,742.0,126.0,2.1,24.0,573.0,503.71,385.92
2016,9,8,9,15,758.5,129.5,2.15,24.5,613.5,554.2,424.22
2016,9,8,9,30,775.0,133.0,2.2,25.0,654.0,605.24,461.79
2016,9,8,9,45,783.0,137.5,2.25,25.5,687.5,650.38,494.08
2016,9,8,10,0,791.0,142.0,2.3,26.0,721.0,694.19,524.63
2016,9,8,10,15,800.0,144.0,2.35,26.5,749.0,734.71,552.04
2016,9,8,10,30,809.0,146.0,2.4,27.0,777.0,773.54,576.82
2016,9,8,10,45,817.5,146.5,2.5,27.5,798.5,808.56,599.09
2016,9,8,11,0,826.0,147.0,2.6,28.0,820.0,841.43,619.8
2016,9,8,11,15,829.5,148.0,2.7,28.5,833.5,868.18,636.34
2016,9,8,11,30,833.0,149.0,2.8,29.0,847.0,892.19,651.09
2016,9,8,11,45,836.5,148.0,2.9,29.5,853.0,911.27,662.61
2016,9,8,12,0,840.0,147.0,3.0,30.0,859.0,927.34,672.24
2016,9,8,12,15,839.5,147.0,3.05,30.0,856.0,937.66,679.22
2016,9,8,12,30,839.0,147.0,3.1,30.0,853.0,944.74,684.26
2016,9,8,12,45,847.5,139.5,3.2,30.0,845.5,948.99,687.96
2016,9,8,13,0,856.0,132.0,3.3,30.0,838.0,944.28,685.95
2016,9,8,13,15,851.0,131.0,3.3,30.0,819.5,941.67,684.83
2016,9,8,13,30,846.0,130.0,3.3,30.0,801.0,930.25,678.04
2016,9,8,13,45,840.5,127.5,3.35,30.0,776.0,913.55,668.25
2016,9,8,14,0,835.0,125.0,3.4,30.0,751.0,893.77,656.49
2016,9,8,14,15,824.5,122.5,3.4,29.5,718.5,866.64,640.84
2016,9,8,14,30,814.0,120.0,3.4,29.0,686.0,836.9,623.36
2016,9,8,14,45,802.0,116.5,3.4,29.0,647.5,802.39,601.25
2016,9,8,15,0,790.0,113.0,3.4,29.0,609.0,765.74,577.52
2016,9,8,15,15,622.0,151.5,3.35,28.5,524.5,657.01,502.14
2016,9,8,15,30,454.0,190.0,3.3,28.0,440.0,551.08,424.13
2016,9,8,15,45,580.5,143.5,3.3,27.5,433.0,573.04,444.57
