Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,16,0,707.0,97.0,3.3,27.0,426.0,579.76,452.48
2016,9,8,16,15,673.0,91.5,3.2,26.0,375.5,521.87,409.89
2016,9,8,16,30,639.0,86.0,3.1,25.0,325.0,465.35,367.15
2016,9,8,16,45,593.0,78.5,3.05,24.5,273.5,402.22,317.15
2016,9,8,17,0,547.0,71.0,3.0,24.0,222.0,342.41,268.06
2016,9,8,17,15,477.5,61.5,2.85,23.0,172.5,274.57,211.67
2016,9,8,17,30,408.0,52.0,2.7,22.0,123.0,213.31,159.31
2016,9,8,17,45,302.5,38.5,2.55,21.0,81.0,144.43,100.9
2016,9,8,18,0,197.0,25.0,2.4,20.0,39.0,83.7,35.0
2016,9,8,18,15,98.5,12.5,2.35,19.5,19.5,30.62,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,5,45,63.5,7.0,1.45,14.5,9.5,0.0,0.0
2016,9,9,6,0,127.0,14.0,1.6,15.0,19.0,13.76,0.0
2016,9,9,6,15,257.5,27.0,1.65,15.5,56.5,20.93,10.42
2016,9,9,6,30,388.0,40.0,1.7,16.0,94.0,30.17,20.41
2016,9,9,6,45,469.5,49.0,1.75,16.5,142.5,41.35,25.03
2016,9,9,7,0,551.0,58.0,1.8,17.0,191.0,84.26,45.29
2016,9,9,7,15,287.0,91.0,1.75,18.0,161.5,113.62,76.93
2016,9,9,7,30,23.0,124.0,1.7,19.0,132.0,120.55,93.69
2016,9,9,7,45,73.5,152.0,1.65,20.0,183.5,158.57,122.45
2016,9,9,8,0,124.0,180.0,1.6,21.0,235.0,203.14,156.49
2016,9,9,8,15,454.0,134.0,1.55,21.5,365.5,285.33,216.27
2016,9,9,8,30,784.0,88.0,1.5,22.0,496.0,405.43,307.53
2016,9,9,8,45,517.0,174.5,1.5,23.0,453.5,404.59,309.15
2016,9,9,9,0,250.0,261.0,1.5,24.0,411.0,377.06,287.72
2016,9,9,9,15,285.0,274.0,1.55,25.0,456.0,423.66,321.91
2016,9,9,9,30,320.0,287.0,1.6,26.0,501.0,473.05,357.01
2016,9,9,9,45,598.0,194.5,1.65,27.0,621.0,584.17,439.77
2016,9,9,10,0,876.0,102.0,1.7,28.0,741.0,711.51,530.51
2016,9,9,10,15,884.0,103.5,1.75,28.5,769.5,753.28,556.14
2016,9,9,10,30,892.0,105.0,1.8,29.0,798.0,793.01,580.84
2016,9,9,10,45,898.0,105.5,1.85,30.0,819.5,827.9,600.89
2016,9,9,11,0,904.0,106.0,1.9,31.0,841.0,860.21,619.04
2016,9,9,11,15,907.5,106.5,1.9,31.5,854.5,887.66,634.67
2016,9,9,11,30,911.0,107.0,1.9,32.0,868.0,912.11,648.34
2016,9,9,11,45,608.5,250.0,1.9,32.5,760.0,812.98,581.4
2016,9,9,12,0,306.0,393.0,1.9,33.0,652.0,688.6,490.72
2016,9,9,12,15,313.0,386.0,1.95,33.5,650.0,693.71,494.79
2016,9,9,12,30,320.0,379.0,2.0,34.0,648.0,697.55,497.04
2016,9,9,12,45,603.0,249.0,2.1,34.5,747.5,837.78,596.79
2016,9,9,13,0,886.0,119.0,2.2,35.0,847.0,956.5,672.22
2016,9,9,13,15,881.5,118.0,2.3,34.5,828.0,948.42,668.92
2016,9,9,13,30,877.0,117.0,2.4,34.0,809.0,937.02,664.75
2016,9,9,13,45,870.5,115.0,2.5,34.0,783.0,919.46,655.35
2016,9,9,14,0,864.0,113.0,2.6,34.0,757.0,898.79,643.96
2016,9,9,14,15,853.5,111.0,2.65,33.5,724.0,876.92,632.7
2016,9,9,14,30,843.0,109.0,2.7,33.0,691.0,847.0,616.07
2016,9,9,14,45,829.5,106.5,2.8,33.0,651.5,811.55,594.68
2016,9,9,15,0,816.0,104.0,2.9,33.0,612.0,773.96,571.59
2016,9,9,15,15,797.0,101.0,2.95,32.5,567.5,729.73,544.45
2016,9,9,15,30,778.0,98.0,3.0,32.0,523.0,684.25,515.9
2016,9,9,15,45,753.5,93.5,3.05,31.5,474.5,632.34,481.71
2016,9,9,16,0,729.0,89.0,3.1,31.0,426.0,582.35,446.7
2016,9,9,16,15,694.5,84.5,3.1,30.0,375.0,524.43,405.32
2016,9,9,16,30,660.0,80.0,3.1,29.0,324.0,467.9,363.37
2016,9,9,16,45,612.0,73.5,3.15,28.0,272.0,404.04,314.19
2016,9,9,17,0,564.0,67.0,3.2,27.0,220.0,343.67,265.74
2016,9,9,17,15,490.5,58.0,3.1,25.5,170.0,274.18,208.93
2016,9,9,17,30,417.0,49.0,3.0,24.0,120.0,211.71,156.25
2016,9,9,17,45,301.5,36.0,2.9,23.0,78.0,140.41,96.21
2016,9,9,18,0,186.0,23.0,2.8,22.0,36.0,77.18,23.77
2016,9,9,18,15,93.0,11.5,2.7,21.0,18.0,28.27,0.0
2016,9,9,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,11.8,0.0
2016,9,10,6,15,159.5,29.0,2.45,14.5,48.5,22.5,11.29
2016,9,10,6,30,267.0,46.0,2.5,15.0,83.0,35.06,24.65
2016,9,10,6,45,348.0,59.0,2.55,16.0,129.0,48.0,32.04
2016,9,10,7,0,429.0,72.0,2.6,17.0,175.0,87.47,52.52
2016,9,10,7,15,214.5,90.0,2.55,17.5,141.5,105.93,73.91
2016,9,10,7,30,0.0,108.0,2.5,18.0,108.0,102.1,79.87
2016,9,10,7,45,7.5,130.5,2.45,19.0,134.0,125.29,98.2
2016,9,10,8,0,15.0,153.0,2.4,20.0,160.0,149.5,117.02
2016,9,10,8,15,39.0,183.5,2.4,20.5,203.5,186.36,145.69
2016,9,10,8,30,63.0,214.0,2.4,21.0,247.0,227.69,177.68
2016,9,10,8,45,158.5,236.5,2.4,22.0,329.0,297.05,230.72
2016,9,10,9,0,254.0,259.0,2.4,23.0,411.0,377.0,291.16
2016,9,10,9,15,203.0,284.0,2.45,23.5,410.5,386.4,297.22
2016,9,10,9,30,152.0,309.0,2.5,24.0,410.0,390.85,299.21
2016,9,10,9,45,469.5,223.5,2.6,25.0,560.0,526.87,404.25
2016,9,10,10,0,787.0,138.0,2.7,26.0,710.0,685.15,521.31
2016,9,10,10,15,796.5,140.5,2.8,26.5,738.0,726.26,548.87
2016,9,10,10,30,806.0,143.0,2.9,27.0,766.0,765.71,574.61
2016,9,10,10,45,812.0,144.5,3.0,27.5,787.0,799.51,596.24
2016,9,10,11,0,818.0,146.0,3.1,28.0,808.0,831.02,616.22
2016,9,10,11,15,822.0,147.0,3.15,28.0,821.0,857.87,633.94
2016,9,10,11,30,826.0,148.0,3.2,28.0,834.0,882.01,649.89
2016,9,10,11,45,827.0,148.0,3.3,28.5,839.0,899.61,660.54
2016,9,10,12,0,828.0,148.0,3.4,29.0,844.0,914.16,669.26
2016,9,10,12,15,827.5,148.0,3.45,29.0,841.0,924.22,676.14
2016,9,10,12,30,827.0,148.0,3.5,29.0,838.0,931.07,681.07
2016,9,10,12,45,828.5,144.5,3.6,29.5,828.5,932.84,681.73
2016,9,10,13,0,830.0,141.0,3.7,30.0,819.0,931.33,680.36
2016,9,10,13,15,824.5,140.0,3.75,29.5,800.5,922.72,676.87
2016,9,10,13,30,819.0,139.0,3.8,29.0,782.0,910.95,671.39
2016,9,10,13,45,811.5,137.0,3.85,29.0,756.0,893.2,660.65
2016,9,10,14,0,804.0,135.0,3.9,29.0,730.0,872.53,648.01
2016,9,10,14,15,792.5,132.5,3.9,28.5,697.5,845.04,631.77
2016,9,10,14,30,781.0,130.0,3.9,28.0,665.0,815.08,613.75
2016,9,10,14,45,767.0,126.0,3.9,28.0,626.5,779.18,590.24
2016,9,10,15,0,753.0,122.0,3.9,28.0,588.0,744.17,567.21
2016,9,10,15,15,733.0,118.5,3.85,27.5,544.5,700.7,538.82
2016,9,10,15,30,713.0,115.0,3.8,27.0,501.0,656.24,509.03
2016,9,10,15,45,688.0,109.0,3.75,27.0,453.5,604.85,471.57
2016,9,10,16,0,663.0,103.0,3.7,27.0,406.0,553.46,433.29
2016,9,10,16,15,627.0,97.0,3.6,26.0,356.0,495.84,390.71
2016,9,10,16,30,591.0,91.0,3.5,25.0,306.0,439.88,347.92
2016,9,10,16,45,542.0,82.5,3.45,24.5,256.0,376.67,297.42
2016,9,10,17,0,493.0,74.0,3.4,24.0,206.0,317.15,248.26
2016,9,10,17,15,420.0,63.0,3.2,23.0,158.0,249.53,191.87
2016,9,10,17,30,347.0,52.0,3.0,22.0,110.0,188.36,139.74
2016,9,10,17,45,240.0,37.0,2.9,21.0,70.0,122.14,83.44
2016,9,10,18,0,133.0,22.0,2.8,20.0,30.0,62.29,9.4
2016,9,10,18,15,66.5,11.0,2.75,19.0,15.0,22.71,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,17.0,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,34.0,10.0,2.6,15.0,11.0,9.83,0.0
2016,9,11,6,15,121.0,29.5,2.7,15.5,44.0,24.53,12.22
2016,9,11,6,30,208.0,49.0,2.8,16.0,77.0,37.62,26.67
2016,9,11,6,45,285.5,64.5,2.9,16.5,121.5,51.37,39.36
2016,9,11,7,0,363.0,80.0,3.0,17.0,166.0,89.15,56.4
2016,9,11,7,15,187.5,99.0,2.95,17.5,144.0,109.76,78.28
2016,9,11,7,30,12.0,118.0,2.9,18.0,122.0,113.1,88.5
2016,9,11,7,45,6.0,120.0,2.85,18.5,122.0,115.41,90.36
2016,9,11,8,0,0.0,122.0,2.8,19.0,122.0,116.6,91.1
2016,9,11,8,15,3.5,146.0,2.8,19.5,148.0,140.73,110.19
2016,9,11,8,30,7.0,170.0,2.8,20.0,174.0,165.39,129.41
2016,9,11,8,45,14.5,195.0,2.8,21.0,203.5,193.34,150.71
2016,9,11,9,0,22.0,220.0,2.8,22.0,233.0,222.21,172.4
2016,9,11,9,15,23.0,235.0,2.8,22.5,250.0,238.81,184.54
2016,9,11,9,30,24.0,250.0,2.8,23.0,267.0,255.51,196.67
2016,9,11,9,45,402.0,193.5,2.85,23.5,484.5,453.34,353.31
2016,9,11,10,0,780.0,137.0,2.9,24.0,702.0,678.14,521.76
2016,9,11,10,15,789.5,139.5,2.95,24.5,729.5,718.92,548.88
2016,9,11,10,30,799.0,142.0,3.0,25.0,757.0,758.06,574.49
2016,9,11,10,45,808.0,142.0,3.1,25.5,778.5,792.44,596.79
2016,9,11,11,0,817.0,142.0,3.2,26.0,800.0,824.7,617.52
2016,9,11,11,15,820.5,142.5,3.3,26.0,813.0,850.49,634.99
2016,9,11,11,30,824.0,143.0,3.4,26.0,826.0,873.55,650.7
2016,9,11,11,45,827.5,142.5,3.5,26.5,831.5,892.72,662.55
2016,9,11,12,0,831.0,142.0,3.6,27.0,837.0,908.91,672.47
2016,9,11,12,15,830.5,141.5,3.7,27.0,834.0,918.36,679.3
2016,9,11,12,30,830.0,141.0,3.8,27.0,831.0,924.6,684.14
2016,9,11,12,45,836.5,135.0,3.9,27.0,822.5,928.2,687.37
2016,9,11,13,0,843.0,129.0,4.0,27.0,814.0,928.45,688.5
2016,9,11,13,15,838.0,128.0,4.1,26.5,795.5,920.13,685.33
2016,9,11,13,30,833.0,127.0,4.2,26.0,777.0,908.6,680.11
2016,9,11,13,45,827.0,124.0,4.35,26.0,751.5,890.84,669.58
2016,9,11,14,0,821.0,121.0,4.5,26.0,726.0,870.06,657.0
2016,9,11,14,15,810.0,119.0,4.5,25.5,693.5,843.15,640.77
2016,9,11,14,30,799.0,117.0,4.5,25.0,661.0,813.71,622.76
2016,9,11,14,45,784.5,114.0,4.55,24.5,622.5,777.98,600.37
2016,9,11,15,0,770.0,111.0,4.6,24.0,584.0,740.31,576.29
2016,9,11,15,15,750.5,107.5,4.55,23.0,540.5,696.63,548.03
2016,9,11,15,30,731.0,104.0,4.5,22.0,497.0,654.29,520.21
2016,9,11,15,45,702.5,100.5,4.5,21.5,449.0,602.71,482.61
2016,9,11,16,0,674.0,97.0,4.5,21.0,401.0,551.39,444.01
2016,9,11,16,15,638.5,91.0,4.4,20.5,351.5,493.69,399.07
2016,9,11,16,30,603.0,85.0,4.3,20.0,302.0,437.61,354.08
2016,9,11,16,45,550.5,78.0,4.2,19.5,251.5,373.94,301.63
2016,9,11,17,0,498.0,71.0,4.1,19.0,201.0,314.27,250.95
2016,9,11,17,15,424.5,60.5,3.95,18.0,153.5,247.03,193.45
2016,9,11,17,30,351.0,50.0,3.8,17.0,106.0,186.2,140.32
2016,9,11,17,45,241.5,35.0,3.7,16.5,67.0,119.5,81.79
2016,9,11,18,0,132.0,20.0,3.6,16.0,28.0,58.52,0.0
2016,9,11,18,15,66.0,10.0,3.5,15.5,14.0,21.4,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,89.0,13.0,3.7,13.0,15.0,12.78,0.0
2016,9,12,6,15,231.5,26.5,3.75,13.5,52.0,20.96,9.2
2016,9,12,6,30,374.0,40.0,3.8,14.0,89.0,30.75,20.91
2016,9,12,6,45,474.0,47.5,3.85,14.5,139.0,37.99,27.9
2016,9,12,7,0,574.0,55.0,3.9,15.0,189.0,80.71,42.53
2016,9,12,7,15,627.5,61.0,3.9,15.5,241.0,127.96,75.0
2016,9,12,7,30,681.0,67.0,3.9,16.0,293.0,181.21,118.21
2016,9,12,7,45,721.5,70.5,3.9,16.5,345.5,236.72,166.68
2016,9,12,8,0,762.0,74.0,3.9,17.0,398.0,294.03,217.48
2016,9,12,8,15,787.0,77.5,3.9,17.5,447.5,349.57,266.85
2016,9,12,8,30,812.0,81.0,3.9,18.0,497.0,406.77,316.43
2016,9,12,8,45,831.0,83.5,3.95,19.0,543.0,461.61,362.21
2016,9,12,9,0,850.0,86.0,4.0,20.0,589.0,517.91,407.47
2016,9,12,9,15,500.5,196.0,4.0,20.0,497.5,469.51,369.93
2016,9,12,9,30,151.0,306.0,4.0,20.0,406.0,387.2,302.75
2016,9,12,9,45,527.5,198.5,4.0,20.5,574.0,538.87,424.64
2016,9,12,10,0,904.0,91.0,4.0,21.0,742.0,715.64,559.94
2016,9,12,10,15,911.5,92.0,4.05,21.0,770.5,757.38,588.4
2016,9,12,10,30,919.0,93.0,4.1,21.0,799.0,796.94,615.9
2016,9,12,10,45,924.5,94.0,4.15,21.5,820.0,832.53,639.2
2016,9,12,11,0,930.0,95.0,4.2,22.0,841.0,865.43,660.46
2016,9,12,11,15,933.5,95.5,4.25,22.0,854.5,893.26,679.39
2016,9,12,11,30,937.0,96.0,4.3,22.0,868.0,917.99,696.21
2016,9,12,11,45,936.0,98.0,4.35,22.5,873.0,937.06,707.84
2016,9,12,12,0,935.0,100.0,4.4,23.0,878.0,952.67,717.18
2016,9,12,12,15,580.0,248.5,4.45,22.5,730.5,802.11,612.04
2016,9,12,12,30,225.0,397.0,4.5,22.0,583.0,619.84,472.64
2016,9,12,12,45,221.5,394.0,4.6,22.0,575.5,616.15,471.32
2016,9,12,13,0,218.0,391.0,4.7,22.0,568.0,611.51,468.51
2016,9,12,13,15,222.0,379.5,4.7,21.5,556.0,603.73,464.42
2016,9,12,13,30,226.0,368.0,4.7,21.0,544.0,594.9,459.61
2016,9,12,13,45,569.5,231.5,4.7,21.0,653.5,772.95,601.03
2016,9,12,14,0,913.0,95.0,4.7,21.0,763.0,915.01,704.21
2016,9,12,14,15,905.0,93.0,4.65,20.5,730.5,888.81,686.99
2016,9,12,14,30,897.0,91.0,4.6,20.0,698.0,859.67,668.74
2016,9,12,14,45,887.0,88.5,4.6,20.0,659.0,825.58,645.88
2016,9,12,15,0,877.0,86.0,4.6,20.0,620.0,789.04,621.11
2016,9,12,15,15,689.0,127.5,4.55,19.5,528.0,672.98,537.78
2016,9,12,15,30,501.0,169.0,4.5,19.0,436.0,555.88,447.17
2016,9,12,15,45,653.0,121.5,4.45,18.5,435.0,590.35,477.93
2016,9,12,16,0,805.0,74.0,4.4,18.0,434.0,603.8,491.02
2016,9,12,16,15,773.5,70.0,4.3,17.5,381.5,545.03,444.57
2016,9,12,16,30,742.0,66.0,4.2,17.0,329.0,487.2,397.66
2016,9,12,16,45,693.0,61.0,4.15,16.5,275.5,420.9,342.43
2016,9,12,17,0,644.0,56.0,4.1,16.0,222.0,360.21,289.77
2016,9,12,17,15,567.5,49.0,3.9,15.0,170.0,288.53,227.21
2016,9,12,17,30,491.0,42.0,3.7,14.0,118.0,224.17,169.35
2016,9,12,17,45,347.0,31.0,3.5,13.5,74.5,144.49,97.83
2016,9,12,18,0,203.0,20.0,3.3,13.0,31.0,73.5,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.0,15.5,27.28,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,3.5,1.7,14.0,3.5,0.0,0.0
2016,9,13,6,0,0.0,7.0,1.8,14.0,7.0,6.88,0.0
2016,9,13,6,15,10.0,25.5,1.9,14.0,26.5,23.6,10.35
2016,9,13,6,30,20.0,44.0,2.0,14.0,46.0,39.68,28.53
2016,9,13,6,45,35.0,65.5,2.15,14.5,72.5,58.0,45.43
2016,9,13,7,0,50.0,87.0,2.3,15.0,99.0,81.14,61.23
2016,9,13,7,15,66.0,108.0,2.35,15.5,127.5,106.1,81.11
2016,9,13,7,30,82.0,129.0,2.4,16.0,156.0,133.11,102.88
2016,9,13,7,45,41.0,133.0,2.45,16.5,146.5,133.79,105.02
2016,9,13,8,0,0.0,137.0,2.5,17.0,137.0,130.37,103.13
2016,9,13,8,15,37.5,175.5,2.45,17.5,194.5,178.48,141.17
2016,9,13,8,30,75.0,214.0,2.4,18.0,252.0,232.34,183.46
2016,9,13,8,45,258.5,213.5,2.4,18.5,362.5,320.57,252.37
2016,9,13,9,0,442.0,213.0,2.4,19.0,473.0,428.68,336.3
2016,9,13,9,15,385.5,246.0,2.35,19.5,484.5,451.74,352.98
2016,9,13,9,30,329.0,279.0,2.3,20.0,496.0,469.45,365.04
2016,9,13,9,45,572.0,207.5,2.3,20.5,608.0,575.6,447.25
2016,9,13,10,0,815.0,136.0,2.3,21.0,720.0,698.7,539.21
2016,9,13,10,15,824.0,138.0,2.3,21.0,748.0,739.85,567.79
2016,9,13,10,30,833.0,140.0,2.3,21.0,776.0,779.19,594.23
2016,9,13,10,45,846.0,137.5,2.35,21.5,798.5,815.14,617.3
2016,9,13,11,0,859.0,135.0,2.4,22.0,821.0,849.04,638.8
2016,9,13,11,15,862.5,135.5,2.35,22.5,834.0,875.72,654.45
2016,9,13,11,30,866.0,136.0,2.3,23.0,847.0,899.5,668.1
2016,9,13,11,45,873.5,133.0,2.3,23.5,853.5,915.91,677.25
2016,9,13,12,0,881.0,130.0,2.3,24.0,860.0,933.23,687.12
2016,9,13,12,15,880.0,129.5,2.2,24.0,856.5,942.25,691.93
2016,9,13,12,30,879.0,129.0,2.1,24.0,853.0,947.89,694.67
2016,9,13,12,45,876.0,128.0,2.05,24.0,841.5,947.78,694.31
2016,9,13,13,0,873.0,127.0,2.0,24.0,830.0,944.27,691.92
2016,9,13,13,15,867.0,126.0,1.95,24.0,810.5,934.65,685.71
2016,9,13,13,30,861.0,125.0,1.9,24.0,791.0,927.34,681.2
2016,9,13,13,45,855.0,122.0,1.85,24.5,764.5,909.11,668.31
2016,9,13,14,0,849.0,119.0,1.8,25.0,738.0,887.75,653.62
2016,9,13,14,15,838.0,117.0,1.8,25.0,704.0,860.2,636.72
2016,9,13,14,30,827.0,115.0,1.8,25.0,670.0,830.02,618.07
2016,9,13,14,45,813.5,111.5,1.8,25.0,630.5,793.74,595.18
2016,9,13,15,0,800.0,108.0,1.8,25.0,591.0,755.38,570.69
2016,9,13,15,15,779.5,104.5,1.8,24.5,546.0,709.95,542.03
2016,9,13,15,30,759.0,101.0,1.8,24.0,501.0,663.42,512.04
2016,9,13,15,45,731.5,96.5,1.8,24.0,452.5,612.72,476.08
2016,9,13,16,0,704.0,92.0,1.8,24.0,404.0,559.78,437.29
2016,9,13,16,15,667.0,86.5,1.75,23.5,352.5,500.63,393.23
2016,9,13,16,30,630.0,81.0,1.7,23.0,301.0,443.17,348.95
2016,9,13,16,45,574.5,74.0,1.7,22.5,249.5,377.06,296.51
2016,9,13,17,0,519.0,67.0,1.7,22.0,198.0,315.26,245.62
2016,9,13,17,15,440.5,57.0,1.5,21.0,149.5,246.09,187.8
2016,9,13,17,30,362.0,47.0,1.3,20.0,101.0,184.54,135.11
2016,9,13,17,45,240.5,32.0,1.15,19.5,62.0,114.32,73.51
2016,9,13,18,0,119.0,17.0,1.0,19.0,23.0,49.94,0.0
2016,9,13,18,15,59.5,8.5,1.05,18.5,11.5,8.36,0.0
2016,9,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,19.0,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,38.0,8.0,0.6,13.0,9.0,7.86,0.0
2016,9,14,6,15,140.5,26.5,0.7,13.5,42.5,20.69,7.67
2016,9,14,6,30,243.0,45.0,0.8,14.0,76.0,34.62,24.16
2016,9,14,6,45,328.0,59.5,0.95,15.0,122.0,46.06,34.89
2016,9,14,7,0,413.0,74.0,1.1,16.0,168.0,85.55,52.33
2016,9,14,7,15,470.5,84.5,1.05,16.5,217.5,128.17,81.44
2016,9,14,7,30,528.0,95.0,1.0,17.0,267.0,177.83,120.32
2016,9,14,7,45,575.5,101.5,1.0,18.0,318.0,226.99,161.01
2016,9,14,8,0,623.0,108.0,1.0,19.0,369.0,281.18,206.21
2016,9,14,8,15,653.5,114.0,0.95,19.5,418.0,333.66,250.26
2016,9,14,8,30,684.0,120.0,0.9,20.0,467.0,388.64,295.09
2016,9,14,8,45,712.5,122.5,0.85,21.0,513.0,441.55,336.34
2016,9,14,9,0,741.0,125.0,0.8,22.0,559.0,496.09,377.15
2016,9,14,9,15,560.5,194.5,0.75,22.5,536.0,499.94,378.91
2016,9,14,9,30,380.0,264.0,0.7,23.0,513.0,485.26,365.91
2016,9,14,9,45,629.0,182.0,0.65,24.0,620.0,587.81,440.91
2016,9,14,10,0,878.0,100.0,0.6,25.0,727.0,703.77,521.03
2016,9,14,10,15,886.0,101.5,0.6,25.5,755.0,745.32,545.28
2016,9,14,10,30,894.0,103.0,0.6,26.0,783.0,784.8,568.69
2016,9,14,10,45,900.5,103.5,0.65,26.5,804.0,819.8,589.74
2016,9,14,11,0,907.0,104.0,0.7,27.0,825.0,852.24,609.04
2016,9,14,11,15,910.5,104.5,0.85,27.5,838.5,879.41,626.65
2016,9,14,11,30,914.0,105.0,1.0,28.0,852.0,903.54,642.35
2016,9,14,11,45,917.0,104.5,1.2,28.5,857.5,923.03,655.9
2016,9,14,12,0,920.0,104.0,1.4,29.0,863.0,939.22,667.33
2016,9,14,12,15,919.5,104.0,1.6,29.0,860.0,949.39,676.27
2016,9,14,12,30,919.0,104.0,1.8,29.0,857.0,956.04,683.03
2016,9,14,12,45,910.0,106.5,2.0,29.0,844.0,954.04,684.29
2016,9,14,13,0,901.0,109.0,2.2,29.0,831.0,948.53,683.34
2016,9,14,13,15,896.5,108.0,2.3,29.0,812.0,939.97,679.45
2016,9,14,13,30,892.0,107.0,2.4,29.0,793.0,928.02,673.44
2016,9,14,13,45,885.0,105.5,2.5,29.0,766.5,909.99,663.5
2016,9,14,14,0,878.0,104.0,2.6,29.0,740.0,888.82,651.52
2016,9,14,14,15,868.0,102.0,2.7,29.0,706.5,861.52,635.41
2016,9,14,14,30,858.0,100.0,2.8,29.0,673.0,831.52,617.38
2016,9,14,14,45,844.0,97.5,2.9,29.0,633.0,800.05,598.16
2016,9,14,15,0,830.0,95.0,3.0,29.0,593.0,761.48,573.8
2016,9,14,15,15,811.5,92.0,3.0,28.5,548.5,717.11,545.65
2016,9,14,15,30,793.0,89.0,3.0,28.0,504.0,671.45,516.07
2016,9,14,15,45,767.5,85.5,3.05,27.5,455.0,619.53,480.64
2016,9,14,16,0,742.0,82.0,3.1,27.0,406.0,567.46,443.1
2016,9,14,16,15,706.5,77.0,3.05,26.0,354.5,510.18,400.8
2016,9,14,16,30,671.0,72.0,3.0,25.0,303.0,452.44,356.51
2016,9,14,16,45,620.0,65.5,3.0,24.5,251.5,387.34,304.21
2016,9,14,17,0,569.0,59.0,3.0,24.0,200.0,326.1,253.09
2016,9,14,17,15,489.0,50.5,2.65,23.0,150.5,255.82,193.84
2016,9,14,17,30,409.0,42.0,2.3,22.0,101.0,193.35,139.84
2016,9,14,17,45,277.5,29.0,2.0,21.0,61.5,120.78,74.58
2016,9,14,18,0,146.0,16.0,1.7,20.0,22.0,47.36,0.0
2016,9,14,18,15,73.0,8.0,1.6,19.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,48.0,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,96.0,9.0,1.3,14.0,11.0,8.85,0.0
2016,9,15,6,15,243.0,22.0,1.45,14.5,47.0,17.03,4.48
2016,9,15,6,30,390.0,35.0,1.6,15.0,83.0,26.52,17.02
2016,9,15,6,45,478.5,44.0,1.8,16.0,131.5,32.76,23.09
2016,9,15,7,0,567.0,53.0,2.0,17.0,180.0,75.97,39.21
2016,9,15,7,15,621.5,59.0,2.0,17.5,232.0,122.72,70.31
2016,9,15,7,30,676.0,65.0,2.0,18.0,284.0,175.57,112.3
2016,9,15,7,45,714.5,69.0,2.0,19.0,335.5,230.54,159.24
2016,9,15,8,0,753.0,73.0,2.0,20.0,387.0,287.16,208.11
2016,9,15,8,15,553.5,132.0,2.0,20.5,378.0,314.41,237.86
2016,9,15,8,30,354.0,191.0,2.0,21.0,369.0,321.6,248.05
2016,9,15,8,45,599.0,138.5,2.0,21.5,473.5,404.45,312.47
2016,9,15,9,0,844.0,86.0,2.0,22.0,578.0,509.98,393.87
2016,9,15,9,15,591.0,179.5,2.0,22.5,536.0,502.66,387.4
2016,9,15,9,30,338.0,273.0,2.0,23.0,494.0,468.3,359.12
2016,9,15,9,45,618.0,182.0,2.0,24.0,611.5,579.81,444.12
2016,9,15,10,0,898.0,91.0,2.0,25.0,729.0,706.9,536.35
2016,9,15,10,15,905.5,92.5,2.0,25.5,757.0,748.73,562.28
2016,9,15,10,30,913.0,94.0,2.0,26.0,785.0,788.39,587.05
2016,9,15,10,45,917.5,95.0,2.0,27.0,805.5,822.8,606.8
2016,9,15,11,0,922.0,96.0,2.0,28.0,826.0,854.47,624.47
2016,9,15,11,15,925.5,96.5,2.05,28.0,839.0,881.89,642.16
2016,9,15,11,30,929.0,97.0,2.1,28.0,852.0,906.21,657.89
2016,9,15,11,45,930.0,97.5,2.2,28.5,857.0,925.12,669.34
2016,9,15,12,0,931.0,98.0,2.3,29.0,862.0,940.64,678.69
2016,9,15,12,15,930.5,97.5,2.35,29.0,859.0,950.26,685.26
2016,9,15,12,30,930.0,97.0,2.4,29.0,856.0,956.34,689.73
2016,9,15,12,45,918.0,102.0,2.5,29.5,842.0,954.21,688.17
2016,9,15,13,0,906.0,107.0,2.6,30.0,828.0,948.57,684.51
2016,9,15,13,15,901.0,106.0,2.65,30.0,809.0,939.45,679.67
2016,9,15,13,30,896.0,105.0,2.7,30.0,790.0,926.92,672.74
2016,9,15,13,45,888.5,104.0,2.8,30.0,763.5,908.87,662.66
2016,9,15,14,0,881.0,103.0,2.9,30.0,737.0,887.68,650.55
2016,9,15,14,15,870.5,101.5,2.9,29.5,703.5,860.4,634.95
2016,9,15,14,30,860.0,100.0,2.9,29.0,670.0,830.43,617.47
2016,9,15,14,45,845.0,98.0,2.95,29.0,630.0,798.63,597.68
2016,9,15,15,0,830.0,96.0,3.0,29.0,590.0,759.79,572.83
2016,9,15,15,15,811.0,93.0,3.0,28.5,545.0,715.05,544.4
2016,9,15,15,30,792.0,90.0,3.0,28.0,500.0,669.04,514.54
2016,9,15,15,45,765.0,86.5,3.0,27.5,450.5,616.19,477.99
2016,9,15,16,0,738.0,83.0,3.0,27.0,401.0,563.3,439.65
2016,9,15,16,15,701.5,78.0,2.95,26.0,349.5,505.83,397.13
2016,9,15,16,30,665.0,73.0,2.9,25.0,298.0,447.87,352.59
2016,9,15,16,45,610.5,66.5,2.85,24.5,246.0,381.53,299.18
2016,9,15,17,0,556.0,60.0,2.8,24.0,194.0,319.4,247.3
2016,9,15,17,15,472.0,50.5,2.5,22.5,145.0,247.47,187.22
2016,9,15,17,30,388.0,41.0,2.2,21.0,96.0,183.85,132.62
2016,9,15,17,45,251.0,27.5,1.95,20.0,57.0,110.58,65.2
2016,9,15,18,0,114.0,14.0,1.7,19.0,18.0,38.01,0.0
2016,9,15,18,15,57.0,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,191.5,17.0,1.2,13.5,40.0,12.5,1.13
2016,9,16,6,30,383.0,34.0,1.2,14.0,80.0,25.74,16.38
2016,9,16,6,45,471.0,43.0,1.3,15.0,128.0,31.15,21.77
2016,9,16,7,0,559.0,52.0,1.4,16.0,176.0,73.77,38.06
2016,9,16,7,15,615.0,58.5,1.25,16.5,228.0,120.6,69.07
2016,9,16,7,30,671.0,65.0,1.1,17.0,280.0,173.71,111.03
2016,9,16,7,45,709.0,69.5,1.0,18.0,331.5,228.69,157.66
2016,9,16,8,0,747.0,74.0,0.9,19.0,383.0,285.26,205.93
2016,9,16,8,15,773.5,77.5,0.8,20.0,432.5,340.31,252.35
2016,9,16,8,30,800.0,81.0,0.7,21.0,482.0,397.17,298.45
2016,9,16,8,45,820.0,84.0,0.65,22.0,527.5,452.14,341.46
2016,9,16,9,0,840.0,87.0,0.6,23.0,573.0,507.63,382.91
2016,9,16,9,15,854.5,89.0,0.5,24.0,614.0,559.93,419.71
2016,9,16,9,30,869.0,91.0,0.4,25.0,655.0,610.69,453.59
2016,9,16,9,45,883.0,91.0,0.35,26.0,690.5,658.26,484.37
2016,9,16,10,0,897.0,91.0,0.3,27.0,726.0,704.62,512.64
2016,9,16,10,15,904.5,92.5,0.2,28.0,754.0,746.35,534.8
2016,9,16,10,30,912.0,94.0,0.1,29.0,782.0,785.9,555.12
2016,9,16,10,45,918.0,94.5,0.05,30.0,803.0,820.88,572.93
2016,9,16,11,0,924.0,95.0,0.0,31.0,824.0,853.19,589.03
2016,9,16,11,15,927.5,96.0,0.2,31.5,837.5,881.09,606.22
2016,9,16,11,30,931.0,97.0,0.4,32.0,851.0,905.9,622.96
2016,9,16,11,45,933.5,96.5,0.6,33.0,856.0,925.03,635.32
2016,9,16,12,0,936.0,96.0,0.8,34.0,861.0,940.79,645.64
2016,9,16,12,15,935.5,96.0,1.0,34.0,858.0,950.91,655.13
2016,9,16,12,30,935.0,96.0,1.2,34.0,855.0,957.46,662.41
2016,9,16,12,45,925.5,99.0,1.4,34.0,841.5,955.43,664.37
2016,9,16,13,0,916.0,102.0,1.6,34.0,828.0,949.85,664.09
2016,9,16,13,15,911.0,101.0,1.7,34.0,808.5,940.58,660.22
2016,9,16,13,30,906.0,100.0,1.8,34.0,789.0,927.86,654.26
2016,9,16,13,45,897.0,99.5,1.95,34.0,761.5,908.81,644.83
2016,9,16,14,0,888.0,99.0,2.1,34.0,734.0,886.65,633.31
2016,9,16,14,15,878.0,97.5,2.15,33.5,700.0,859.59,618.89
2016,9,16,14,30,868.0,96.0,2.2,33.0,666.0,829.79,602.54
2016,9,16,14,45,852.0,94.0,2.3,33.0,626.0,796.87,583.09
2016,9,16,15,0,836.0,92.0,2.4,33.0,586.0,757.03,558.68
2016,9,16,15,15,817.0,89.0,2.45,32.5,540.5,712.09,531.17
2016,9,16,15,30,798.0,86.0,2.5,32.0,495.0,665.88,502.17
2016,9,16,15,45,771.0,82.5,2.55,31.5,446.0,612.84,466.55
2016,9,16,16,0,744.0,79.0,2.6,31.0,397.0,559.78,429.02
2016,9,16,16,15,707.5,74.5,2.55,30.0,345.5,502.55,387.44
2016,9,16,16,30,671.0,70.0,2.5,29.0,294.0,445.01,343.97
2016,9,16,16,45,616.5,63.5,2.45,28.5,242.0,378.58,291.38
2016,9,16,17,0,562.0,57.0,2.4,28.0,190.0,316.39,240.25
2016,9,16,17,15,477.5,48.0,2.1,26.5,141.0,244.88,181.41
2016,9,16,17,30,393.0,39.0,1.8,25.0,92.0,181.76,127.89
2016,9,16,17,45,252.0,25.5,1.5,23.5,54.0,106.56,57.42
2016,9,16,18,0,111.0,12.0,1.2,22.0,16.0,34.97,0.0
2016,9,16,18,15,55.5,6.0,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,17.5,0.9,15.5,38.5,13.05,0.49
2016,9,17,6,30,357.0,35.0,1.0,16.0,77.0,26.88,17.1
2016,9,17,6,45,452.0,44.0,1.1,16.5,125.0,32.05,22.38
2016,9,17,7,0,547.0,53.0,1.2,17.0,173.0,73.14,38.04
2016,9,17,7,15,286.0,85.0,1.1,18.0,149.0,105.08,69.94
2016,9,17,7,30,25.0,117.0,1.0,19.0,125.0,112.32,86.77
2016,9,17,7,45,30.5,137.0,0.95,20.0,148.5,134.47,104.24
2016,9,17,8,0,36.0,157.0,0.9,21.0,172.0,157.38,121.96
2016,9,17,8,15,83.5,186.0,0.8,22.5,226.0,203.53,156.54
2016,9,17,8,30,131.0,215.0,0.7,24.0,280.0,254.6,194.23
2016,9,17,8,45,156.5,236.0,0.6,25.5,321.0,294.51,222.76
2016,9,17,9,0,182.0,257.0,0.5,27.0,362.0,336.95,252.31
2016,9,17,9,15,277.5,259.5,0.45,28.0,432.0,403.36,299.52
2016,9,17,9,30,373.0,262.0,0.4,29.0,502.0,477.66,350.84
2016,9,17,9,45,632.0,176.5,0.4,30.0,610.0,581.43,424.06
2016,9,17,10,0,891.0,91.0,0.4,31.0,718.0,698.92,503.35
2016,9,17,10,15,898.5,92.0,0.45,32.0,745.5,739.84,526.08
2016,9,17,10,30,906.0,93.0,0.5,33.0,773.0,778.6,548.0
2016,9,17,10,45,911.5,94.0,0.55,34.0,793.5,813.42,567.17
2016,9,17,11,0,917.0,95.0,0.6,35.0,814.0,845.58,584.48
2016,9,17,11,15,920.0,95.5,0.7,35.5,826.5,872.29,600.42
2016,9,17,11,30,923.0,96.0,0.8,36.0,839.0,895.9,614.52
2016,9,17,11,45,924.0,96.0,0.9,36.5,843.5,914.01,625.35
2016,9,17,12,0,925.0,96.0,1.0,37.0,848.0,928.74,634.24
2016,9,17,12,15,924.0,95.5,1.1,37.0,844.5,937.67,641.07
2016,9,17,12,30,923.0,95.0,1.2,37.0,841.0,943.07,645.93
2016,9,17,12,45,911.0,99.5,1.35,37.0,827.0,940.29,646.66
2016,9,17,13,0,899.0,104.0,1.5,37.0,813.0,934.02,645.31
2016,9,17,13,15,893.5,103.5,1.6,37.0,793.0,924.86,641.58
2016,9,17,13,30,888.0,103.0,1.7,37.0,773.0,912.35,635.81
2016,9,17,13,45,881.0,101.0,1.8,37.0,746.5,893.6,626.17
2016,9,17,14,0,874.0,99.0,1.9,37.0,720.0,871.73,614.55
2016,9,17,14,15,863.0,97.0,1.95,36.5,686.0,843.5,599.58
2016,9,17,14,30,852.0,95.0,2.0,36.0,652.0,812.62,582.76
2016,9,17,14,45,837.5,93.0,2.1,36.0,612.0,781.29,564.6
2016,9,17,15,0,823.0,91.0,2.2,36.0,572.0,743.02,541.54
2016,9,17,15,15,803.5,88.0,2.25,35.5,527.5,698.15,514.4
2016,9,17,15,30,784.0,85.0,2.3,35.0,483.0,652.09,485.83
2016,9,17,15,45,755.5,81.5,2.4,34.5,434.0,598.66,450.33
2016,9,17,16,0,727.0,78.0,2.5,34.0,385.0,545.39,413.17
2016,9,17,16,15,690.0,73.5,2.45,33.0,334.0,488.72,372.35
2016,9,17,16,30,653.0,69.0,2.4,32.0,283.0,431.86,329.75
2016,9,17,16,45,595.0,62.5,2.35,31.0,231.5,364.86,277.79
2016,9,17,17,0,537.0,56.0,2.3,30.0,180.0,302.49,227.45
2016,9,17,17,15,451.5,47.0,2.0,28.5,132.5,232.27,170.08
2016,9,17,17,30,366.0,38.0,1.7,27.0,85.0,170.6,118.1
2016,9,17,17,45,227.5,24.5,1.45,26.0,49.0,96.97,46.16
2016,9,17,18,0,89.0,11.0,1.2,25.0,13.0,29.04,0.0
2016,9,17,18,15,44.5,5.5,1.1,24.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,190.5,16.5,0.85,18.0,38.0,12.26,0.0
2016,9,18,6,30,381.0,33.0,0.9,19.0,76.0,25.15,15.32
2016,9,18,6,45,471.5,41.5,1.0,20.0,124.0,29.98,20.21
2016,9,18,7,0,562.0,50.0,1.1,21.0,172.0,70.47,35.0
2016,9,18,7,15,618.5,56.5,1.0,22.0,223.5,117.37,64.84
2016,9,18,7,30,675.0,63.0,0.9,23.0,275.0,172.63,107.15
2016,9,18,7,45,713.0,67.5,0.8,24.0,326.5,225.59,150.96
2016,9,18,8,0,751.0,72.0,0.7,25.0,378.0,282.24,198.06
2016,9,18,8,15,777.5,75.5,0.8,26.5,427.5,337.39,243.53
2016,9,18,8,30,804.0,79.0,0.9,28.0,477.0,394.34,288.92
2016,9,18,8,45,527.0,163.5,1.0,29.5,434.0,392.48,290.71
2016,9,18,9,0,250.0,248.0,1.1,31.0,391.0,362.56,268.55
2016,9,18,9,15,561.0,168.5,1.15,32.0,520.0,473.04,349.95
2016,9,18,9,30,872.0,89.0,1.2,33.0,649.0,607.48,445.44
2016,9,18,9,45,890.5,87.0,1.3,34.5,685.5,655.89,476.59
2016,9,18,10,0,909.0,85.0,1.4,36.0,722.0,703.4,506.27
2016,9,18,10,15,916.5,86.0,1.4,36.5,749.5,744.89,531.04
2016,9,18,10,30,924.0,87.0,1.4,37.0,777.0,784.16,554.04
2016,9,18,10,45,928.5,88.0,1.45,37.5,797.5,818.66,574.24
2016,9,18,11,0,933.0,89.0,1.5,38.0,818.0,850.38,592.57
2016,9,18,11,15,935.5,89.5,1.55,38.0,830.5,876.95,608.89
2016,9,18,11,30,938.0,90.0,1.6,38.0,843.0,900.34,623.32
2016,9,18,11,45,939.0,90.5,1.7,38.5,847.5,919.13,634.25
2016,9,18,12,0,940.0,91.0,1.8,39.0,852.0,934.48,643.15
2016,9,18,12,15,939.0,91.0,1.85,39.0,848.0,943.99,649.42
2016,9,18,12,30,938.0,91.0,1.9,39.0,844.0,949.91,653.67
2016,9,18,12,45,929.5,93.5,1.95,39.0,830.5,948.13,653.37
2016,9,18,13,0,921.0,96.0,2.0,39.0,817.0,942.78,651.08
2016,9,18,13,15,916.0,95.0,2.0,39.0,797.5,933.29,645.88
2016,9,18,13,30,911.0,94.0,2.0,39.0,778.0,920.36,638.7
2016,9,18,13,45,904.0,92.5,2.05,39.0,751.0,901.76,628.59
2016,9,18,14,0,897.0,91.0,2.1,39.0,724.0,879.95,616.53
2016,9,18,14,15,886.5,89.5,2.1,38.5,690.0,852.15,601.5
2016,9,18,14,30,876.0,88.0,2.1,38.0,656.0,821.61,584.64
2016,9,18,14,45,862.5,86.0,2.1,38.0,616.0,785.59,562.85
2016,9,18,15,0,849.0,84.0,2.1,38.0,576.0,747.43,539.48
2016,9,18,15,15,830.0,81.0,2.05,37.5,531.0,706.57,514.79
2016,9,18,15,30,811.0,78.0,2.0,37.0,486.0,659.91,485.72
2016,9,18,15,45,785.5,74.5,2.0,37.0,437.0,607.44,450.36
2016,9,18,16,0,760.0,71.0,2.0,37.0,388.0,554.84,413.15
2016,9,18,16,15,723.5,67.0,1.75,36.0,336.5,495.64,370.63
