Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,16,30,687.0,63.0,1.5,35.0,285.0,437.99,327.65
2016,9,18,16,45,632.5,57.0,1.3,34.0,233.0,373.7,278.3
2016,9,18,17,0,578.0,51.0,1.1,33.0,181.0,311.77,228.91
2016,9,18,17,15,492.0,42.5,1.1,31.5,132.5,240.19,171.91
2016,9,18,17,30,406.0,34.0,1.1,30.0,84.0,177.3,119.52
2016,9,18,17,45,255.5,21.5,1.1,28.5,47.5,99.01,38.78
2016,9,18,18,0,105.0,9.0,1.1,27.0,11.0,29.95,0.0
2016,9,18,18,15,52.5,4.5,1.05,26.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.5,18.0,1.25,21.0,32.0,13.92,0.0
2016,9,19,6,30,243.0,36.0,1.4,22.0,64.0,27.63,16.99
2016,9,19,6,45,336.5,49.5,1.6,23.5,109.0,37.08,25.83
2016,9,19,7,0,430.0,63.0,1.8,25.0,154.0,74.45,41.87
2016,9,19,7,15,489.5,72.5,1.75,25.5,203.5,116.56,68.71
2016,9,19,7,30,549.0,82.0,1.7,26.0,253.0,165.53,105.55
2016,9,19,7,45,599.0,87.5,1.65,27.0,304.5,215.18,145.5
2016,9,19,8,0,649.0,93.0,1.6,28.0,356.0,270.03,190.24
2016,9,19,8,15,679.5,98.0,1.6,29.0,404.0,322.64,233.38
2016,9,19,8,30,710.0,103.0,1.6,30.0,452.0,377.65,277.22
2016,9,19,8,45,453.0,178.0,1.65,31.5,408.5,372.36,275.86
2016,9,19,9,0,196.0,253.0,1.7,33.0,365.0,339.73,251.19
2016,9,19,9,15,266.0,260.5,1.7,33.5,424.0,397.37,293.2
2016,9,19,9,30,336.0,268.0,1.7,34.0,483.0,460.54,338.11
2016,9,19,9,45,418.5,255.0,1.75,35.0,537.5,519.15,378.9
2016,9,19,10,0,501.0,242.0,1.8,36.0,592.0,581.86,421.73
2016,9,19,10,15,507.0,250.0,1.9,36.0,615.5,615.54,444.83
2016,9,19,10,30,513.0,258.0,2.0,36.0,639.0,648.2,467.18
2016,9,19,10,45,688.5,188.5,2.1,36.5,715.0,735.67,528.69
2016,9,19,11,0,864.0,119.0,2.2,37.0,791.0,823.43,585.08
2016,9,19,11,15,867.5,120.0,2.3,37.0,803.5,849.76,601.56
2016,9,19,11,30,871.0,121.0,2.4,37.0,816.0,873.19,616.76
2016,9,19,11,45,876.5,119.0,2.5,37.5,822.0,892.24,627.94
2016,9,19,12,0,882.0,117.0,2.6,38.0,828.0,908.19,637.24
2016,9,19,12,15,881.0,117.0,2.7,38.0,824.0,917.2,643.61
2016,9,19,12,30,880.0,117.0,2.8,38.0,820.0,922.84,648.02
2016,9,19,12,45,878.0,115.5,2.9,38.0,808.5,922.58,648.85
2016,9,19,13,0,876.0,114.0,3.0,38.0,797.0,918.92,647.68
2016,9,19,13,15,870.5,113.0,3.05,37.5,777.5,909.27,643.83
2016,9,19,13,30,865.0,112.0,3.1,37.0,758.0,896.34,637.99
2016,9,19,13,45,861.5,108.5,3.2,37.0,732.0,879.26,628.51
2016,9,19,14,0,858.0,105.0,3.3,37.0,706.0,859.01,617.0
2016,9,19,14,15,846.5,103.0,3.35,36.5,672.5,835.73,604.48
2016,9,19,14,30,835.0,101.0,3.4,36.0,639.0,804.69,586.7
2016,9,19,14,45,824.0,97.0,3.45,36.0,600.0,769.39,564.7
2016,9,19,15,0,813.0,93.0,3.5,36.0,561.0,731.89,540.97
2016,9,19,15,15,792.5,90.0,3.5,35.5,516.0,686.63,512.45
2016,9,19,15,30,772.0,87.0,3.5,35.0,471.0,640.3,482.64
2016,9,19,15,45,746.5,82.5,3.5,34.5,422.5,588.25,446.43
2016,9,19,16,0,721.0,78.0,3.5,34.0,374.0,536.16,409.02
2016,9,19,16,15,682.0,73.0,3.4,33.0,323.0,478.37,366.55
2016,9,19,16,30,643.0,68.0,3.3,32.0,272.0,420.49,322.42
2016,9,19,16,45,584.5,61.5,3.25,31.0,221.0,354.16,270.21
2016,9,19,17,0,526.0,55.0,3.2,30.0,170.0,292.54,219.78
2016,9,19,17,15,436.0,45.0,3.0,28.5,123.0,220.85,160.94
2016,9,19,17,30,346.0,35.0,2.8,27.0,76.0,158.35,107.63
2016,9,19,17,45,173.0,17.5,2.6,26.0,38.0,71.85,19.43
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,15,129.5,18.0,2.35,16.5,32.5,13.97,0.0
2016,9,20,6,30,259.0,36.0,2.5,17.0,65.0,27.71,17.33
2016,9,20,6,45,373.0,46.0,2.65,17.5,112.0,34.45,24.22
2016,9,20,7,0,487.0,56.0,2.8,18.0,159.0,70.29,38.18
2016,9,20,7,15,546.5,63.5,2.8,18.5,209.0,113.85,66.17
2016,9,20,7,30,606.0,71.0,2.8,19.0,259.0,164.17,105.23
2016,9,20,7,45,658.5,74.0,2.85,20.0,311.0,215.24,147.98
2016,9,20,8,0,711.0,77.0,2.9,21.0,363.0,273.38,197.48
2016,9,20,8,15,738.5,81.0,2.9,21.5,411.0,327.04,244.21
2016,9,20,8,30,766.0,85.0,2.9,22.0,459.0,382.67,291.54
2016,9,20,8,45,561.0,154.5,2.95,23.0,442.5,397.5,306.39
2016,9,20,9,0,356.0,224.0,3.0,24.0,426.0,391.73,302.34
2016,9,20,9,15,600.5,158.5,3.0,24.5,528.0,483.05,373.56
2016,9,20,9,30,845.0,93.0,3.0,25.0,630.0,592.4,457.08
2016,9,20,9,45,516.0,209.0,3.05,25.5,543.0,535.43,410.74
2016,9,20,10,0,187.0,325.0,3.1,26.0,456.0,446.14,338.77
2016,9,20,10,15,369.0,285.5,3.15,26.5,554.5,548.54,417.11
2016,9,20,10,30,551.0,246.0,3.2,27.0,653.0,663.66,501.82
2016,9,20,10,45,725.5,172.0,3.25,27.5,723.5,746.31,562.61
2016,9,20,11,0,900.0,98.0,3.3,28.0,794.0,829.02,617.64
2016,9,20,11,15,903.0,98.5,3.35,28.0,806.0,855.09,634.57
2016,9,20,11,30,906.0,99.0,3.4,28.0,818.0,878.11,649.87
2016,9,20,11,45,906.5,99.5,3.5,28.5,822.0,895.79,660.64
2016,9,20,12,0,907.0,100.0,3.6,29.0,826.0,910.14,669.28
2016,9,20,12,15,906.0,99.5,3.65,29.0,822.0,918.69,675.23
2016,9,20,12,30,905.0,99.0,3.7,29.0,818.0,923.76,679.03
2016,9,20,12,45,665.0,206.5,3.8,29.5,731.0,833.55,617.82
2016,9,20,13,0,425.0,314.0,3.9,30.0,644.0,728.69,539.35
2016,9,20,13,15,482.0,282.5,3.95,29.5,647.5,746.06,555.6
2016,9,20,13,30,539.0,251.0,4.0,29.0,651.0,760.09,568.92
2016,9,20,13,45,538.5,239.5,4.05,29.0,627.0,741.61,557.04
2016,9,20,14,0,538.0,228.0,4.1,29.0,603.0,720.92,543.75
2016,9,20,14,15,598.0,194.5,4.1,28.5,592.0,728.07,552.47
2016,9,20,14,30,658.0,161.0,4.1,28.0,581.0,727.33,555.47
2016,9,20,14,45,731.0,126.5,4.15,28.0,566.0,729.15,558.22
2016,9,20,15,0,804.0,92.0,4.2,28.0,551.0,721.04,553.99
2016,9,20,15,15,783.5,89.0,4.15,27.5,506.5,676.11,524.0
2016,9,20,15,30,763.0,86.0,4.1,27.0,462.0,630.12,492.73
2016,9,20,15,45,606.0,107.0,4.05,26.5,386.0,524.85,413.12
2016,9,20,16,0,449.0,128.0,4.0,26.0,310.0,424.72,335.69
2016,9,20,16,15,420.5,115.0,3.9,25.0,267.0,374.41,297.27
2016,9,20,16,30,392.0,102.0,3.8,24.0,224.0,325.73,258.64
2016,9,20,16,45,445.0,79.0,3.7,23.5,193.5,304.93,240.21
2016,9,20,17,0,498.0,56.0,3.6,23.0,163.0,280.08,216.25
2016,9,20,17,15,406.0,45.5,3.45,22.0,117.0,208.94,155.78
2016,9,20,17,30,314.0,35.0,3.3,21.0,71.0,147.23,101.31
2016,9,20,17,45,157.0,17.5,3.2,20.0,35.5,66.43,7.29
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,139.0,18.0,3.65,14.5,32.5,14.02,0.0
2016,9,21,6,30,278.0,36.0,3.8,15.0,65.0,28.7,18.15
2016,9,21,6,45,389.5,45.5,4.0,15.5,112.0,34.2,24.16
2016,9,21,7,0,501.0,55.0,4.2,16.0,159.0,69.37,37.58
2016,9,21,7,15,561.5,62.0,4.25,16.0,209.5,113.31,65.85
2016,9,21,7,30,622.0,69.0,4.3,16.0,260.0,164.1,105.85
2016,9,21,7,45,669.0,73.0,4.4,16.5,311.5,215.67,150.24
2016,9,21,8,0,716.0,77.0,4.5,17.0,363.0,273.68,201.25
2016,9,21,8,15,744.5,80.5,4.55,17.5,411.5,327.41,249.26
2016,9,21,8,30,773.0,84.0,4.6,18.0,460.0,383.19,298.08
2016,9,21,8,45,796.5,86.0,4.65,18.5,505.5,437.04,344.29
2016,9,21,9,0,820.0,88.0,4.7,19.0,551.0,491.78,389.9
2016,9,21,9,15,835.5,90.5,4.75,19.0,591.0,543.28,432.54
2016,9,21,9,30,851.0,93.0,4.8,19.0,631.0,594.36,473.83
2016,9,21,9,45,621.5,187.5,4.85,19.5,592.0,581.34,460.76
2016,9,21,10,0,392.0,282.0,4.9,20.0,553.0,543.69,427.69
2016,9,21,10,15,432.5,277.5,4.9,20.0,587.5,588.08,462.19
2016,9,21,10,30,473.0,273.0,4.9,20.0,622.0,631.53,495.39
2016,9,21,10,45,484.0,273.5,4.9,20.5,639.0,658.16,514.26
2016,9,21,11,0,495.0,274.0,4.9,21.0,656.0,683.77,532.23
2016,9,21,11,15,707.5,185.0,4.85,21.0,739.5,785.72,611.41
2016,9,21,11,30,920.0,96.0,4.8,21.0,823.0,884.66,680.93
2016,9,21,11,45,921.5,96.5,4.75,21.0,828.0,903.35,692.93
2016,9,21,12,0,923.0,97.0,4.7,21.0,833.0,918.69,703.13
2016,9,21,12,15,923.5,97.0,4.75,21.0,830.5,929.17,710.78
2016,9,21,12,30,924.0,97.0,4.8,21.0,828.0,936.14,716.16
2016,9,21,12,45,920.0,98.0,4.85,21.0,816.5,936.6,717.16
2016,9,21,13,0,916.0,99.0,4.9,21.0,805.0,933.52,715.88
2016,9,21,13,15,913.5,98.0,5.0,20.5,787.0,926.11,713.46
2016,9,21,13,30,911.0,97.0,5.1,20.0,769.0,915.23,708.69
2016,9,21,13,45,907.0,95.5,5.2,20.0,743.5,899.08,698.85
2016,9,21,14,0,903.0,94.0,5.3,20.0,718.0,879.64,686.71
2016,9,21,14,15,894.5,92.5,5.3,20.0,685.5,853.28,669.01
2016,9,21,14,30,886.0,91.0,5.3,20.0,653.0,824.08,649.25
2016,9,21,14,45,876.0,88.0,5.35,20.0,614.0,789.35,625.6
2016,9,21,15,0,866.0,85.0,5.4,20.0,575.0,756.75,603.35
2016,9,21,15,15,848.0,82.5,5.3,19.5,529.5,712.11,572.31
2016,9,21,15,30,830.0,80.0,5.2,19.0,484.0,666.06,539.78
2016,9,21,15,45,807.0,75.5,5.15,19.0,435.0,613.42,499.06
2016,9,21,16,0,784.0,71.0,5.1,19.0,386.0,560.39,456.74
2016,9,21,16,15,746.0,66.5,4.95,18.5,333.0,499.0,407.1
2016,9,21,16,30,708.0,62.0,4.8,18.0,280.0,439.25,357.15
2016,9,21,16,45,652.0,56.0,4.7,17.5,227.5,374.0,301.12
2016,9,21,17,0,596.0,50.0,4.6,17.0,175.0,311.05,245.26
2016,9,21,17,15,497.0,41.5,4.35,16.5,125.0,234.98,178.12
2016,9,21,17,30,398.0,33.0,4.1,16.0,75.0,168.93,116.62
2016,9,21,17,45,199.0,16.5,3.95,15.5,37.5,74.1,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,127.5,18.5,3.7,14.0,31.5,14.49,0.0
2016,9,22,6,30,255.0,37.0,3.8,14.0,63.0,28.72,18.07
2016,9,22,6,45,360.5,48.5,3.95,14.5,109.0,37.33,26.96
2016,9,22,7,0,466.0,60.0,4.1,15.0,155.0,71.61,40.93
2016,9,22,7,15,530.5,68.0,4.05,15.5,205.5,114.67,68.49
2016,9,22,7,30,595.0,76.0,4.0,16.0,256.0,165.15,107.74
2016,9,22,7,45,389.5,118.5,4.0,16.5,245.0,193.61,141.91
2016,9,22,8,0,184.0,161.0,4.0,17.0,234.0,200.91,156.2
2016,9,22,8,15,149.0,183.5,3.95,17.5,248.0,221.84,174.7
2016,9,22,8,30,114.0,206.0,3.9,18.0,262.0,238.99,189.15
2016,9,22,8,45,220.5,216.5,3.85,18.5,336.5,303.71,240.23
2016,9,22,9,0,327.0,227.0,3.8,19.0,411.0,379.29,299.72
2016,9,22,9,15,274.5,255.5,3.8,19.5,417.5,396.17,312.28
2016,9,22,9,30,222.0,284.0,3.8,20.0,424.0,406.38,319.07
2016,9,22,9,45,282.0,289.0,3.85,20.5,476.5,462.54,362.21
2016,9,22,10,0,342.0,294.0,3.9,21.0,529.0,521.44,406.7
2016,9,22,10,15,628.5,194.0,3.9,21.0,647.0,644.7,504.22
2016,9,22,10,30,915.0,94.0,3.9,21.0,765.0,776.91,602.83
2016,9,22,10,45,922.0,94.0,3.95,21.5,785.5,811.77,625.16
2016,9,22,11,0,929.0,94.0,4.0,22.0,806.0,843.98,646.07
2016,9,22,11,15,932.0,94.5,4.0,22.0,818.0,870.58,664.01
2016,9,22,11,30,935.0,95.0,4.0,22.0,830.0,894.02,679.8
2016,9,22,11,45,936.0,95.0,4.05,22.5,834.5,911.93,690.74
2016,9,22,12,0,937.0,95.0,4.1,23.0,839.0,926.41,699.42
2016,9,22,12,15,935.5,95.0,4.1,23.0,834.5,935.15,705.39
2016,9,22,12,30,934.0,95.0,4.1,23.0,830.0,940.31,709.07
2016,9,22,12,45,929.5,95.0,4.1,23.0,817.5,939.18,708.62
2016,9,22,13,0,925.0,95.0,4.1,23.0,805.0,934.47,705.91
2016,9,22,13,15,920.0,94.5,4.05,23.0,784.5,925.23,699.99
2016,9,22,13,30,915.0,94.0,4.0,23.0,764.0,912.55,691.85
2016,9,22,13,45,904.5,93.5,4.0,23.0,735.5,891.74,678.48
2016,9,22,14,0,894.0,93.0,4.0,23.0,707.0,867.85,663.07
2016,9,22,14,15,882.5,91.5,4.0,23.0,672.5,839.13,644.28
2016,9,22,14,30,871.0,90.0,4.0,23.0,638.0,807.75,623.57
2016,9,22,14,45,854.5,88.5,4.0,23.0,597.0,774.71,601.58
2016,9,22,15,0,838.0,87.0,4.0,23.0,556.0,734.93,574.52
2016,9,22,15,15,817.0,84.0,4.05,22.5,510.5,688.52,543.52
2016,9,22,15,30,796.0,81.0,4.1,22.0,465.0,641.03,510.91
2016,9,22,15,45,762.5,78.5,4.15,22.0,415.0,585.35,468.6
2016,9,22,16,0,729.0,76.0,4.2,22.0,365.0,530.22,425.56
2016,9,22,16,15,688.0,71.0,4.15,21.0,313.5,471.4,379.62
2016,9,22,16,30,647.0,66.0,4.1,20.0,262.0,412.61,331.94
2016,9,22,16,45,579.0,60.0,4.1,19.5,210.0,343.0,273.34
2016,9,22,17,0,511.0,54.0,4.1,19.0,158.0,279.03,217.71
2016,9,22,17,15,410.0,43.5,3.9,18.0,111.5,204.84,153.68
2016,9,22,17,30,309.0,33.0,3.7,17.0,65.0,141.09,95.03
2016,9,22,17,45,154.5,16.5,3.55,16.5,32.5,61.88,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,179.0,14.5,1.05,12.5,32.5,10.96,0.0
2016,9,23,6,30,358.0,29.0,1.2,13.0,65.0,22.19,12.62
2016,9,23,6,45,458.5,37.5,1.35,14.0,111.5,27.21,18.19
2016,9,23,7,0,559.0,46.0,1.5,15.0,158.0,62.46,30.87
2016,9,23,7,15,617.0,51.5,1.6,16.0,209.0,110.01,60.78
2016,9,23,7,30,675.0,57.0,1.7,17.0,260.0,161.74,100.74
2016,9,23,7,45,713.0,61.5,1.8,18.0,310.5,214.33,145.62
2016,9,23,8,0,751.0,66.0,1.9,19.0,361.0,270.56,194.52
2016,9,23,8,15,777.5,69.5,2.1,19.5,409.5,325.35,242.82
2016,9,23,8,30,804.0,73.0,2.3,20.0,458.0,381.9,291.61
2016,9,23,8,45,823.0,75.5,2.55,21.0,502.5,435.64,336.56
2016,9,23,9,0,842.0,78.0,2.8,22.0,547.0,490.61,380.97
2016,9,23,9,15,856.0,80.0,2.85,22.5,586.5,541.28,421.08
2016,9,23,9,30,870.0,82.0,2.9,23.0,626.0,591.26,459.43
2016,9,23,9,45,881.0,83.0,3.0,23.5,659.5,637.39,494.07
2016,9,23,10,0,892.0,84.0,3.1,24.0,693.0,682.04,526.76
2016,9,23,10,15,899.0,85.0,3.15,24.5,720.0,722.16,553.49
2016,9,23,10,30,906.0,86.0,3.2,25.0,747.0,760.05,578.33
2016,9,23,10,45,642.5,206.0,3.3,25.5,681.5,712.22,540.84
2016,9,23,11,0,379.0,326.0,3.4,26.0,616.0,637.15,480.43
2016,9,23,11,15,649.0,207.5,3.45,26.0,712.0,757.42,573.26
2016,9,23,11,30,919.0,89.0,3.5,26.0,808.0,871.85,652.53
2016,9,23,11,45,918.5,89.5,3.6,26.5,811.0,888.6,662.13
2016,9,23,12,0,918.0,90.0,3.7,27.0,814.0,901.93,670.2
2016,9,23,12,15,916.0,90.0,3.75,27.0,809.5,909.94,675.86
2016,9,23,12,30,914.0,90.0,3.8,27.0,805.0,914.42,679.32
2016,9,23,12,45,906.5,91.5,3.85,27.0,791.5,912.09,678.34
2016,9,23,13,0,899.0,93.0,3.9,27.0,778.0,906.29,675.19
2016,9,23,13,15,893.0,92.0,3.9,27.0,757.5,895.69,668.67
2016,9,23,13,30,887.0,91.0,3.9,27.0,737.0,881.74,660.01
2016,9,23,13,45,877.5,90.5,3.95,27.0,709.5,862.1,647.8
2016,9,23,14,0,868.0,90.0,4.0,27.0,682.0,839.46,633.58
2016,9,23,14,15,856.5,88.5,4.0,26.5,648.0,811.22,616.46
2016,9,23,14,30,845.0,87.0,4.0,26.0,614.0,780.42,597.42
2016,9,23,14,45,831.0,84.5,4.05,25.5,574.5,744.2,574.51
2016,9,23,15,0,817.0,82.0,4.1,25.0,535.0,710.46,553.08
2016,9,23,15,15,622.5,123.0,4.1,24.5,451.5,593.86,467.98
2016,9,23,15,30,428.0,164.0,4.1,24.0,368.0,482.09,381.82
2016,9,23,15,45,577.0,116.0,4.15,24.0,359.5,509.38,405.61
2016,9,23,16,0,726.0,68.0,4.2,24.0,351.0,516.54,412.29
2016,9,23,16,15,687.0,63.5,4.1,23.0,301.0,457.47,365.96
2016,9,23,16,30,648.0,59.0,4.0,22.0,251.0,402.32,321.12
2016,9,23,16,45,582.5,53.5,3.9,21.5,201.0,334.73,264.24
2016,9,23,17,0,517.0,48.0,3.8,21.0,151.0,272.63,210.28
2016,9,23,17,15,417.5,38.5,3.65,20.0,105.5,200.32,148.07
2016,9,23,17,30,318.0,29.0,3.5,19.0,60.0,138.45,89.77
2016,9,23,17,45,159.0,14.5,3.4,18.5,30.0,59.41,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,193.0,13.0,1.1,15.0,32.0,9.7,0.0
2016,9,24,6,30,386.0,26.0,1.3,16.0,64.0,19.54,10.08
2016,9,24,6,45,483.5,34.0,1.5,17.0,111.0,26.46,17.24
2016,9,24,7,0,581.0,42.0,1.7,18.0,158.0,61.16,29.12
2016,9,24,7,15,639.0,47.5,1.85,18.5,209.0,107.56,57.32
2016,9,24,7,30,697.0,53.0,2.0,19.0,260.0,160.45,97.97
2016,9,24,7,45,735.0,57.0,2.15,20.0,311.5,213.73,143.25
2016,9,24,8,0,773.0,61.0,2.3,21.0,363.0,270.61,192.61
2016,9,24,8,15,800.0,64.0,2.35,21.5,412.0,326.18,241.32
2016,9,24,8,30,827.0,67.0,2.4,22.0,461.0,384.99,291.5
2016,9,24,8,45,846.5,69.5,2.45,23.0,506.0,439.74,336.64
2016,9,24,9,0,866.0,72.0,2.5,24.0,551.0,494.83,380.39
2016,9,24,9,15,880.0,73.5,2.6,25.0,591.5,546.03,419.85
2016,9,24,9,30,894.0,75.0,2.7,26.0,632.0,596.47,457.38
2016,9,24,9,45,908.0,75.0,2.85,27.0,666.5,644.36,492.08
2016,9,24,10,0,922.0,75.0,3.0,28.0,701.0,690.92,524.56
2016,9,24,10,15,929.5,76.0,3.05,28.5,728.5,732.37,551.61
2016,9,24,10,30,937.0,77.0,3.1,29.0,756.0,771.54,576.78
2016,9,24,10,45,942.0,77.5,3.15,29.5,776.0,805.77,598.34
2016,9,24,11,0,947.0,78.0,3.2,30.0,796.0,837.17,617.84
2016,9,24,11,15,950.0,78.5,3.15,30.5,808.5,863.93,633.57
2016,9,24,11,30,953.0,79.0,3.1,31.0,821.0,887.47,647.07
2016,9,24,11,45,954.5,79.0,3.1,31.5,825.0,905.84,657.48
2016,9,24,12,0,956.0,79.0,3.1,32.0,829.0,920.72,665.67
2016,9,24,12,15,955.0,79.0,3.1,32.0,825.0,929.83,671.56
2016,9,24,12,30,954.0,79.0,3.1,32.0,821.0,935.28,675.25
2016,9,24,12,45,941.0,84.0,3.1,32.5,806.5,931.87,671.97
2016,9,24,13,0,928.0,89.0,3.1,33.0,792.0,924.89,666.59
2016,9,24,13,15,922.5,88.0,3.1,33.0,771.5,914.47,660.5
2016,9,24,13,30,917.0,87.0,3.1,33.0,751.0,900.61,652.29
2016,9,24,13,45,909.0,86.0,3.15,33.0,723.0,881.23,640.88
2016,9,24,14,0,901.0,85.0,3.2,33.0,695.0,858.7,627.44
2016,9,24,14,15,890.0,83.5,3.2,33.0,660.5,830.14,609.69
2016,9,24,14,30,879.0,82.0,3.2,33.0,626.0,798.88,590.08
2016,9,24,14,45,863.5,80.0,3.2,33.0,585.5,761.09,565.9
2016,9,24,15,0,848.0,78.0,3.2,33.0,545.0,721.32,540.13
2016,9,24,15,15,827.5,75.5,3.15,32.5,499.5,679.96,513.78
2016,9,24,15,30,807.0,73.0,3.1,32.0,454.0,633.06,482.85
2016,9,24,15,45,778.5,69.5,3.1,31.5,404.5,579.16,444.57
2016,9,24,16,0,750.0,66.0,3.1,31.0,355.0,525.44,405.12
2016,9,24,16,15,709.5,61.5,2.8,30.0,303.5,464.6,358.98
2016,9,24,16,30,669.0,57.0,2.5,29.0,252.0,405.78,312.65
2016,9,24,16,45,606.5,51.0,2.2,28.5,201.0,340.09,258.87
2016,9,24,17,0,544.0,45.0,1.9,28.0,150.0,277.68,206.2
2016,9,24,17,15,440.5,36.0,1.75,26.5,104.0,203.63,144.97
2016,9,24,17,30,337.0,27.0,1.6,25.0,58.0,140.53,85.28
2016,9,24,17,45,168.5,13.5,1.5,23.5,29.0,52.11,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,195.0,13.0,1.25,16.0,31.5,9.79,0.0
2016,9,25,6,30,390.0,26.0,1.5,17.0,63.0,19.69,9.92
2016,9,25,6,45,491.0,34.5,1.75,18.0,110.5,27.13,17.69
2016,9,25,7,0,592.0,43.0,2.0,19.0,158.0,61.7,29.51
2016,9,25,7,15,650.0,48.0,2.0,20.0,210.0,108.13,57.08
2016,9,25,7,30,708.0,53.0,2.0,21.0,262.0,161.08,97.16
2016,9,25,7,45,746.5,57.0,2.05,22.0,313.5,215.01,142.53
2016,9,25,8,0,785.0,61.0,2.1,23.0,365.0,272.59,191.99
2016,9,25,8,15,810.5,64.0,2.25,24.5,414.0,328.25,239.59
2016,9,25,8,30,836.0,67.0,2.4,26.0,463.0,386.93,288.17
2016,9,25,8,45,853.5,70.0,2.55,27.5,507.5,441.69,332.2
2016,9,25,9,0,871.0,73.0,2.7,29.0,552.0,496.58,374.59
2016,9,25,9,15,884.5,74.5,2.75,29.5,592.0,547.69,413.98
2016,9,25,9,30,898.0,76.0,2.8,30.0,632.0,597.97,451.52
2016,9,25,9,45,911.0,76.0,2.85,31.0,666.5,645.33,484.94
2016,9,25,10,0,924.0,76.0,2.9,32.0,701.0,691.28,516.18
2016,9,25,10,15,930.5,77.0,2.85,32.5,728.0,732.03,541.79
2016,9,25,10,30,937.0,78.0,2.8,33.0,755.0,770.41,565.41
2016,9,25,10,45,939.0,80.0,2.75,34.0,774.0,803.83,584.21
2016,9,25,11,0,941.0,82.0,2.7,35.0,793.0,834.27,600.74
2016,9,25,11,15,943.5,82.5,2.55,35.5,804.5,860.43,614.82
2016,9,25,11,30,946.0,83.0,2.4,36.0,816.0,883.35,626.62
2016,9,25,11,45,942.5,85.5,2.25,36.5,818.5,899.94,634.24
2016,9,25,12,0,939.0,88.0,2.1,37.0,821.0,912.96,639.55
2016,9,25,12,15,937.5,87.5,1.9,37.0,816.5,920.9,642.48
2016,9,25,12,30,936.0,87.0,1.7,37.0,812.0,925.24,643.12
2016,9,25,12,45,919.0,93.5,1.5,37.5,795.5,919.87,636.39
2016,9,25,13,0,902.0,100.0,1.3,38.0,779.0,911.0,627.58
2016,9,25,13,15,896.0,99.0,1.1,38.0,758.5,900.31,618.95
2016,9,25,13,30,890.0,98.0,0.9,38.0,738.0,886.27,608.22
2016,9,25,13,45,876.0,99.0,0.75,38.0,709.0,864.36,593.5
2016,9,25,14,0,862.0,100.0,0.6,38.0,680.0,839.61,577.16
2016,9,25,14,15,849.5,98.0,0.55,37.5,645.0,815.09,563.89
2016,9,25,14,30,837.0,96.0,0.5,37.0,610.0,783.0,545.85
2016,9,25,14,45,816.5,95.0,0.5,37.0,569.0,743.6,522.78
2016,9,25,15,0,796.0,94.0,0.5,37.0,528.0,702.58,498.43
2016,9,25,15,15,773.0,90.5,0.65,36.5,482.5,655.68,472.66
2016,9,25,15,30,750.0,87.0,0.8,36.0,437.0,607.97,444.11
2016,9,25,15,45,716.5,83.0,0.95,36.0,388.0,554.93,409.0
2016,9,25,16,0,683.0,79.0,1.1,36.0,339.0,500.49,371.33
2016,9,25,16,15,639.0,73.0,1.05,34.5,288.5,439.25,328.22
2016,9,25,16,30,595.0,67.0,1.0,33.0,238.0,380.55,284.91
2016,9,25,16,45,529.0,59.0,0.95,32.0,188.0,312.86,232.49
2016,9,25,17,0,463.0,51.0,0.9,31.0,138.0,250.79,182.52
2016,9,25,17,15,359.0,39.5,0.95,29.5,94.0,178.39,124.42
2016,9,25,17,30,255.0,28.0,1.0,28.0,50.0,116.16,65.8
2016,9,25,17,45,127.5,14.0,1.05,27.0,25.0,42.64,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,15.0,1.05,21.5,25.5,14.74,0.0
2016,9,26,6,30,232.0,30.0,1.0,22.0,51.0,23.22,12.07
2016,9,26,6,45,332.0,43.5,1.0,23.0,95.5,33.36,22.47
2016,9,26,7,0,432.0,57.0,1.0,24.0,140.0,64.55,35.69
2016,9,26,7,15,497.5,66.5,1.1,25.0,190.0,106.68,60.91
2016,9,26,7,30,563.0,76.0,1.2,26.0,240.0,156.33,97.13
2016,9,26,7,45,609.0,83.0,1.3,27.0,290.5,206.65,137.48
2016,9,26,8,0,655.0,90.0,1.4,28.0,341.0,261.66,182.51
2016,9,26,8,15,687.0,95.5,1.4,29.0,389.5,315.05,226.31
2016,9,26,8,30,719.0,101.0,1.4,30.0,438.0,370.95,270.93
2016,9,26,8,45,743.0,105.0,1.4,31.5,483.0,424.14,311.61
2016,9,26,9,0,767.0,109.0,1.4,33.0,528.0,478.38,351.35
2016,9,26,9,15,784.5,112.0,1.35,34.0,568.5,529.66,387.87
2016,9,26,9,30,802.0,115.0,1.3,35.0,609.0,579.78,422.12
2016,9,26,9,45,816.0,117.0,1.3,36.0,643.0,626.27,452.93
2016,9,26,10,0,830.0,119.0,1.3,37.0,677.0,671.72,481.96
2016,9,26,10,15,839.0,121.0,1.35,37.0,704.5,712.39,509.44
2016,9,26,10,30,848.0,123.0,1.4,37.0,732.0,751.16,534.18
2016,9,26,10,45,855.0,124.0,1.45,37.5,752.0,785.26,554.42
2016,9,26,11,0,862.0,125.0,1.5,38.0,772.0,816.92,572.99
2016,9,26,11,15,865.5,126.0,1.6,38.0,784.0,843.11,589.78
2016,9,26,11,30,869.0,127.0,1.7,38.0,796.0,866.37,604.82
2016,9,26,11,45,870.0,127.0,1.85,38.5,799.5,883.4,615.28
2016,9,26,12,0,871.0,127.0,2.0,39.0,803.0,897.19,623.79
2016,9,26,12,15,869.5,126.5,2.15,39.0,798.5,904.94,629.96
2016,9,26,12,30,868.0,126.0,2.3,39.0,794.0,909.31,634.14
2016,9,26,12,45,891.0,113.0,2.5,39.5,788.5,913.39,637.31
2016,9,26,13,0,914.0,100.0,2.7,40.0,783.0,918.73,641.3
2016,9,26,13,15,908.5,99.0,2.8,39.5,763.0,908.35,637.43
2016,9,26,13,30,903.0,98.0,2.9,39.0,743.0,894.57,631.55
2016,9,26,13,45,895.5,96.0,3.0,39.0,715.0,874.68,620.46
2016,9,26,14,0,888.0,94.0,3.1,39.0,687.0,851.66,607.36
2016,9,26,14,15,876.5,92.0,3.15,38.5,652.5,822.39,591.09
2016,9,26,14,30,865.0,90.0,3.2,38.0,618.0,790.51,572.93
2016,9,26,14,45,851.0,87.5,3.3,38.0,577.5,758.36,553.43
2016,9,26,15,0,837.0,85.0,3.4,38.0,537.0,719.38,529.01
2016,9,26,15,15,816.0,81.5,3.35,37.5,491.0,672.53,499.31
2016,9,26,15,30,795.0,78.0,3.3,37.0,445.0,624.62,467.55
2016,9,26,15,45,751.5,77.0,3.3,36.5,393.5,564.82,425.44
2016,9,26,16,0,708.0,76.0,3.3,36.0,342.0,508.75,384.63
2016,9,26,16,15,664.0,70.5,2.9,34.5,290.5,447.13,339.14
2016,9,26,16,30,620.0,65.0,2.5,33.0,239.0,388.0,293.67
2016,9,26,16,45,539.5,58.0,2.15,32.0,187.0,314.16,235.11
2016,9,26,17,0,459.0,51.0,1.8,31.0,135.0,247.32,180.54
2016,9,26,17,15,354.5,38.5,1.65,29.5,91.0,174.35,121.15
2016,9,26,17,30,250.0,26.0,1.5,28.0,47.0,110.46,57.72
2016,9,26,17,45,125.0,13.0,1.35,26.5,23.5,40.6,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,70.5,14.5,1.25,20.5,20.5,14.25,0.0
2016,9,27,6,30,141.0,29.0,1.2,21.0,41.0,22.44,11.19
2016,9,27,6,45,205.0,48.5,1.15,22.0,80.0,37.03,25.59
2016,9,27,7,0,269.0,68.0,1.1,23.0,119.0,65.92,41.34
2016,9,27,7,15,326.5,85.0,1.2,24.0,166.0,104.76,66.59
2016,9,27,7,30,384.0,102.0,1.3,25.0,213.0,150.24,100.05
2016,9,27,7,45,418.5,117.5,1.45,26.0,259.0,195.91,136.38
2016,9,27,8,0,453.0,133.0,1.6,27.0,305.0,245.21,176.14
2016,9,27,8,15,486.5,143.5,1.5,28.0,351.0,292.97,214.28
2016,9,27,8,30,520.0,154.0,1.4,29.0,397.0,343.72,253.83
2016,9,27,8,45,543.5,163.5,1.35,30.0,439.0,391.95,290.56
2016,9,27,9,0,567.0,173.0,1.3,31.0,481.0,441.6,327.07
2016,9,27,9,15,587.0,180.5,1.4,32.0,520.0,488.64,361.11
2016,9,27,9,30,607.0,188.0,1.5,33.0,559.0,536.24,394.55
2016,9,27,9,45,708.5,156.5,1.6,34.0,613.0,597.5,437.78
2016,9,27,10,0,810.0,125.0,1.7,35.0,667.0,662.82,482.84
2016,9,27,10,15,819.0,127.0,1.8,35.5,694.0,702.7,509.46
2016,9,27,10,30,828.0,129.0,1.9,36.0,721.0,740.74,533.85
2016,9,27,10,45,795.5,149.0,2.05,36.5,729.5,763.52,547.82
2016,9,27,11,0,763.0,169.0,2.2,37.0,738.0,783.72,560.21
2016,9,27,11,15,767.0,170.0,2.3,37.0,749.5,808.43,576.4
2016,9,27,11,30,771.0,171.0,2.4,37.0,761.0,830.56,590.93
2016,9,27,11,45,745.0,184.5,2.55,37.0,757.0,837.63,596.19
2016,9,27,12,0,719.0,198.0,2.7,37.0,753.0,841.13,599.34
2016,9,27,12,15,717.0,197.5,2.75,37.0,748.5,847.56,603.88
2016,9,27,12,30,715.0,197.0,2.8,37.0,744.0,851.12,606.66
2016,9,27,12,45,752.0,176.0,2.9,37.0,742.5,864.25,616.09
2016,9,27,13,0,789.0,155.0,3.0,37.0,741.0,870.46,621.11
2016,9,27,13,15,781.5,153.0,3.05,37.0,720.5,861.75,616.33
2016,9,27,13,30,774.0,151.0,3.1,37.0,700.0,846.69,607.61
2016,9,27,13,45,735.5,160.0,3.15,37.0,665.5,814.55,587.74
2016,9,27,14,0,697.0,169.0,3.2,37.0,631.0,780.59,566.63
2016,9,27,14,15,681.5,164.5,3.2,36.5,596.5,749.35,548.1
2016,9,27,14,30,666.0,160.0,3.2,36.0,562.0,716.22,527.6
2016,9,27,14,45,650.0,153.0,3.2,36.0,523.5,678.35,502.38
2016,9,27,15,0,634.0,146.0,3.2,36.0,485.0,639.08,475.81
2016,9,27,15,15,606.5,139.0,3.15,35.5,440.5,590.67,442.96
2016,9,27,15,30,579.0,132.0,3.1,35.0,396.0,542.19,409.27
2016,9,27,15,45,568.5,118.0,3.05,34.5,353.0,497.07,377.4
2016,9,27,16,0,558.0,104.0,3.0,34.0,310.0,451.15,343.84
2016,9,27,16,15,509.5,94.0,2.8,32.5,261.0,386.45,295.86
2016,9,27,16,30,461.0,84.0,2.6,31.0,212.0,328.06,250.86
2016,9,27,16,45,421.0,69.5,2.4,30.0,167.0,271.88,205.46
2016,9,27,17,0,381.0,55.0,2.2,29.0,122.0,219.85,161.81
2016,9,27,17,15,281.0,40.0,1.95,27.5,80.5,149.83,104.3
2016,9,27,17,30,181.0,25.0,1.7,26.0,39.0,87.95,40.56
2016,9,27,17,45,90.5,12.5,1.5,25.0,19.5,32.08,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.0,15.0,2.05,15.5,21.5,14.74,0.0
2016,9,28,6,30,162.0,30.0,2.2,16.0,43.0,23.36,11.74
2016,9,28,6,45,254.5,46.5,2.4,17.0,85.0,35.51,24.79
2016,9,28,7,0,347.0,63.0,2.6,18.0,127.0,64.31,39.13
2016,9,28,7,15,410.5,75.0,2.55,18.5,174.5,103.71,63.93
2016,9,28,7,30,474.0,87.0,2.5,19.0,222.0,150.25,98.88
2016,9,28,7,45,532.5,93.0,2.45,20.0,272.0,197.84,137.37
2016,9,28,8,0,591.0,99.0,2.4,21.0,322.0,250.78,181.37
2016,9,28,8,15,624.5,105.5,2.35,22.0,369.0,301.97,224.66
2016,9,28,8,30,658.0,112.0,2.3,23.0,416.0,355.94,269.25
2016,9,28,8,45,682.5,116.5,2.3,24.0,459.5,406.6,310.25
2016,9,28,9,0,707.0,121.0,2.3,25.0,503.0,458.47,350.81
2016,9,28,9,15,725.5,125.0,2.3,25.5,542.5,507.62,388.76
2016,9,28,9,30,744.0,129.0,2.3,26.0,582.0,556.82,425.6
2016,9,28,9,45,756.5,132.5,2.3,27.0,615.0,601.62,457.3
2016,9,28,10,0,769.0,136.0,2.3,28.0,648.0,645.43,487.29
2016,9,28,10,15,779.0,138.0,2.35,28.5,674.5,684.24,514.21
2016,9,28,10,30,789.0,140.0,2.4,29.0,701.0,721.63,539.6
2016,9,28,10,45,769.0,154.5,2.5,30.0,713.0,748.45,555.51
2016,9,28,11,0,749.0,169.0,2.6,31.0,725.0,770.85,568.32
2016,9,28,11,15,753.0,170.5,2.7,31.0,737.0,795.67,585.07
2016,9,28,11,30,757.0,172.0,2.8,31.0,749.0,817.96,600.14
2016,9,28,11,45,738.0,182.0,2.95,31.5,747.0,827.06,605.57
2016,9,28,12,0,719.0,192.0,3.1,32.0,745.0,832.84,608.95
2016,9,28,12,15,717.5,192.0,3.25,32.0,740.5,840.14,614.7
2016,9,28,12,30,716.0,192.0,3.4,32.0,736.0,844.58,618.63
2016,9,28,12,45,725.0,184.0,3.55,32.0,727.0,846.82,621.22
2016,9,28,13,0,734.0,176.0,3.7,32.0,718.0,846.05,621.91
2016,9,28,13,15,726.0,173.5,3.75,31.5,697.5,833.36,615.45
2016,9,28,13,30,718.0,171.0,3.8,31.0,677.0,817.88,607.21
2016,9,28,13,45,697.5,172.0,3.9,31.0,647.5,792.95,591.52
2016,9,28,14,0,677.0,173.0,4.0,31.0,618.0,765.88,574.33
2016,9,28,14,15,661.0,168.5,4.0,30.5,584.5,734.65,554.57
2016,9,28,14,30,645.0,164.0,4.0,30.0,551.0,701.61,533.09
2016,9,28,14,45,633.0,155.0,4.0,29.5,513.5,665.21,509.02
2016,9,28,15,0,621.0,146.0,4.0,29.0,476.0,627.23,483.32
2016,9,28,15,15,593.5,139.5,3.9,28.0,432.0,579.86,450.57
2016,9,28,15,30,566.0,133.0,3.8,27.0,388.0,529.6,414.85
2016,9,28,15,45,553.5,118.5,3.75,26.5,345.0,483.28,380.63
2016,9,28,16,0,541.0,104.0,3.7,26.0,302.0,439.18,346.88
2016,9,28,16,15,491.5,94.5,3.6,24.5,253.5,375.67,297.87
2016,9,28,16,30,442.0,85.0,3.5,23.0,205.0,318.46,251.98
2016,9,28,16,45,397.0,70.0,3.4,22.0,160.5,260.71,203.64
2016,9,28,17,0,352.0,55.0,3.3,21.0,116.0,206.87,157.07
