Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,17,15,249.5,39.5,3.25,20.0,75.5,138.29,98.52
2016,9,28,17,30,147.0,24.0,3.2,19.0,35.0,76.1,29.18
2016,9,28,17,45,73.5,12.0,3.2,18.5,17.5,27.6,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,128.0,13.5,2.1,12.5,24.0,13.27,0.0
2016,9,29,6,30,256.0,27.0,2.3,13.0,48.0,21.33,9.91
2016,9,29,6,45,364.5,38.5,2.5,13.5,92.5,29.2,19.66
2016,9,29,7,0,473.0,50.0,2.7,14.0,137.0,57.51,31.26
2016,9,29,7,15,539.5,57.5,2.7,14.5,186.5,99.96,56.57
2016,9,29,7,30,606.0,65.0,2.7,15.0,236.0,149.94,94.46
2016,9,29,7,45,365.5,108.5,2.7,16.0,217.5,175.2,127.16
2016,9,29,8,0,125.0,152.0,2.7,17.0,199.0,174.94,136.27
2016,9,29,8,15,143.0,173.5,2.7,17.5,234.5,209.22,164.24
2016,9,29,8,30,161.0,195.0,2.7,18.0,270.0,245.46,193.43
2016,9,29,8,45,483.0,142.5,2.7,19.0,396.0,344.19,269.9
2016,9,29,9,0,805.0,90.0,2.7,20.0,522.0,474.3,371.08
2016,9,29,9,15,821.0,92.5,2.7,20.5,561.5,524.75,410.9
2016,9,29,9,30,837.0,95.0,2.7,21.0,601.0,574.76,449.54
2016,9,29,9,45,851.0,96.0,2.7,22.0,635.0,621.32,483.57
2016,9,29,10,0,865.0,97.0,2.7,23.0,669.0,665.79,515.02
2016,9,29,10,15,873.5,98.5,2.7,23.5,695.5,706.06,543.04
2016,9,29,10,30,882.0,100.0,2.7,24.0,722.0,744.27,567.94
2016,9,29,10,45,886.5,101.0,2.75,24.5,741.5,776.68,588.8
2016,9,29,11,0,891.0,102.0,2.8,25.0,761.0,806.4,607.7
2016,9,29,11,15,894.5,102.5,2.85,25.5,772.5,831.96,623.67
2016,9,29,11,30,898.0,103.0,2.9,26.0,784.0,854.5,637.58
2016,9,29,11,45,899.0,103.0,2.95,26.5,787.0,871.26,647.62
2016,9,29,12,0,900.0,103.0,3.0,27.0,790.0,884.72,655.54
2016,9,29,12,15,898.5,103.0,3.1,27.0,785.5,892.64,661.5
2016,9,29,12,30,897.0,103.0,3.2,27.0,781.0,897.11,665.32
2016,9,29,12,45,898.0,100.5,3.3,27.0,769.5,897.59,666.62
2016,9,29,13,0,899.0,98.0,3.4,27.0,758.0,894.59,665.72
2016,9,29,13,15,893.0,96.5,3.45,26.5,737.0,883.14,660.24
2016,9,29,13,30,887.0,95.0,3.5,26.0,716.0,868.35,652.62
2016,9,29,13,45,877.5,94.0,3.55,26.0,688.0,847.96,639.91
2016,9,29,14,0,868.0,93.0,3.6,26.0,660.0,824.58,625.19
2016,9,29,14,15,855.5,91.5,3.6,25.5,625.5,795.43,607.37
2016,9,29,14,30,843.0,90.0,3.6,25.0,591.0,768.54,591.03
2016,9,29,14,45,827.0,87.0,3.6,25.0,550.5,730.16,565.16
2016,9,29,15,0,811.0,84.0,3.6,25.0,510.0,689.91,537.72
2016,9,29,15,15,788.0,81.0,3.6,24.5,464.5,643.25,506.19
2016,9,29,15,30,765.0,78.0,3.6,24.0,419.0,595.78,471.91
2016,9,29,15,45,736.0,73.5,3.6,23.5,371.0,542.45,431.9
2016,9,29,16,0,707.0,69.0,3.6,23.0,323.0,489.46,390.79
2016,9,29,16,15,661.0,63.5,3.55,22.0,272.5,429.43,343.19
2016,9,29,16,30,615.0,58.0,3.5,21.0,222.0,370.07,294.28
2016,9,29,16,45,546.5,50.5,3.45,20.0,172.5,302.06,236.75
2016,9,29,17,0,478.0,43.0,3.4,19.0,123.0,240.01,182.44
2016,9,29,17,15,360.0,32.5,3.3,18.0,80.0,165.45,117.19
2016,9,29,17,30,242.0,22.0,3.2,17.0,37.0,97.85,26.45
2016,9,29,17,45,121.0,11.0,3.1,16.5,18.5,36.39,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.0,13.0,2.9,12.0,23.5,12.78,0.0
2016,9,30,6,30,270.0,26.0,3.0,12.0,47.0,20.53,8.78
2016,9,30,6,45,379.5,36.5,3.15,12.5,91.5,27.5,18.21
2016,9,30,7,0,489.0,47.0,3.3,13.0,136.0,54.54,28.87
2016,9,30,7,15,555.5,54.5,3.35,13.5,185.5,97.81,54.45
2016,9,30,7,30,622.0,62.0,3.4,14.0,235.0,148.56,92.99
2016,9,30,7,45,668.5,66.5,3.45,14.5,285.5,199.55,136.57
2016,9,30,8,0,715.0,71.0,3.5,15.0,336.0,256.69,186.96
2016,9,30,8,15,745.0,75.0,3.55,15.5,384.0,310.58,235.38
2016,9,30,8,30,775.0,79.0,3.6,16.0,432.0,366.63,284.81
2016,9,30,8,45,797.5,81.5,3.65,17.0,477.0,419.87,330.34
2016,9,30,9,0,820.0,84.0,3.7,18.0,522.0,473.85,374.95
2016,9,30,9,15,835.5,86.5,3.75,18.0,561.0,524.6,417.17
2016,9,30,9,30,851.0,89.0,3.8,18.0,600.0,574.85,457.92
2016,9,30,9,45,865.0,89.5,3.85,18.5,634.0,620.89,493.67
2016,9,30,10,0,879.0,90.0,3.9,19.0,668.0,665.8,527.64
2016,9,30,10,15,887.0,91.5,3.95,19.5,695.0,706.11,556.67
2016,9,30,10,30,895.0,93.0,4.0,20.0,722.0,744.27,582.67
2016,9,30,10,45,900.0,94.0,4.1,20.5,741.0,777.33,604.93
2016,9,30,11,0,905.0,95.0,4.2,21.0,760.0,807.68,625.15
2016,9,30,11,15,908.5,95.5,4.25,21.0,771.5,833.44,643.06
2016,9,30,11,30,912.0,96.0,4.3,21.0,783.0,856.13,658.87
2016,9,30,11,45,912.5,96.5,4.35,21.0,786.5,873.11,670.74
2016,9,30,12,0,913.0,97.0,4.4,21.0,790.0,886.73,680.36
2016,9,30,12,15,912.0,96.5,4.45,21.0,785.0,894.55,686.22
2016,9,30,12,30,911.0,96.0,4.5,21.0,780.0,898.88,689.82
2016,9,30,12,45,901.5,98.5,4.55,21.0,766.0,895.56,688.22
2016,9,30,13,0,892.0,101.0,4.6,21.0,752.0,888.82,684.39
2016,9,30,13,15,885.5,100.0,4.6,20.5,731.0,877.5,678.46
2016,9,30,13,30,879.0,99.0,4.6,20.0,710.0,862.89,670.3
2016,9,30,13,45,870.5,97.0,4.6,20.0,681.5,842.33,656.64
2016,9,30,14,0,862.0,95.0,4.6,20.0,653.0,818.77,640.9
2016,9,30,14,15,849.0,93.0,4.55,19.5,618.5,793.63,624.95
2016,9,30,14,30,836.0,91.0,4.5,19.0,584.0,761.1,603.5
2016,9,30,14,45,820.0,88.0,4.5,19.0,543.5,722.93,576.82
2016,9,30,15,0,804.0,85.0,4.5,19.0,503.0,682.91,548.49
2016,9,30,15,15,780.5,81.5,4.45,18.5,457.5,635.63,515.03
2016,9,30,15,30,757.0,78.0,4.4,18.0,412.0,587.59,478.67
2016,9,30,15,45,726.0,73.5,4.35,18.0,363.5,533.46,435.62
2016,9,30,16,0,695.0,69.0,4.3,18.0,315.0,479.85,391.81
2016,9,30,16,15,648.0,63.5,4.15,17.5,265.0,420.1,342.21
2016,9,30,16,30,601.0,58.0,4.0,17.0,215.0,361.07,291.69
2016,9,30,16,45,530.5,50.5,3.85,16.5,166.0,293.18,232.62
2016,9,30,17,0,460.0,43.0,3.7,16.0,117.0,231.48,177.37
2016,9,30,17,15,340.0,31.5,3.45,15.5,75.5,156.68,110.54
2016,9,30,17,30,220.0,20.0,3.2,15.0,34.0,88.15,7.67
2016,9,30,17,45,110.0,10.0,2.95,14.5,17.0,32.69,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,141.5,12.5,1.65,11.0,23.5,12.29,0.0
2016,10,1,6,30,283.0,25.0,2.0,12.0,47.0,19.73,7.51
2016,10,1,6,45,398.5,35.5,2.35,13.0,92.0,26.76,17.47
2016,10,1,7,0,514.0,46.0,2.7,14.0,137.0,53.67,27.86
2016,10,1,7,15,582.0,53.0,2.9,14.5,187.5,97.94,53.37
2016,10,1,7,30,650.0,60.0,3.1,15.0,238.0,149.84,92.4
2016,10,1,7,45,698.0,64.0,3.3,16.0,290.0,203.85,138.0
2016,10,1,8,0,746.0,68.0,3.5,17.0,342.0,260.63,187.61
2016,10,1,8,15,776.0,71.5,3.5,17.5,391.0,315.62,236.74
2016,10,1,8,30,806.0,75.0,3.5,18.0,440.0,372.72,286.77
2016,10,1,8,45,830.0,77.0,3.5,18.5,486.0,427.57,333.89
2016,10,1,9,0,854.0,79.0,3.5,19.0,532.0,483.24,380.23
2016,10,1,9,15,870.0,81.0,3.45,19.5,572.0,535.56,422.48
2016,10,1,9,30,886.0,83.0,3.4,20.0,612.0,586.63,462.43
2016,10,1,9,45,901.5,82.5,3.4,21.0,647.0,634.01,497.66
2016,10,1,10,0,917.0,82.0,3.4,22.0,682.0,680.16,530.84
2016,10,1,10,15,925.0,83.5,3.4,22.0,709.0,721.73,560.77
2016,10,1,10,30,933.0,85.0,3.4,22.0,736.0,761.04,587.91
2016,10,1,10,45,938.5,85.5,3.4,22.5,756.0,794.98,609.88
2016,10,1,11,0,944.0,86.0,3.4,23.0,776.0,826.1,629.72
2016,10,1,11,15,947.0,86.5,3.4,23.0,787.5,852.24,647.24
2016,10,1,11,30,950.0,87.0,3.4,23.0,799.0,875.16,662.57
2016,10,1,11,45,950.5,87.5,3.4,23.5,802.5,892.64,672.93
2016,10,1,12,0,951.0,88.0,3.4,24.0,806.0,906.61,680.97
2016,10,1,12,15,950.0,88.0,3.45,24.0,801.0,915.19,687.11
2016,10,1,12,30,949.0,88.0,3.5,24.0,796.0,920.13,690.97
2016,10,1,12,45,944.5,88.0,3.6,24.5,782.5,918.4,689.41
2016,10,1,13,0,940.0,88.0,3.7,25.0,769.0,913.04,685.56
2016,10,1,13,15,934.5,87.0,3.75,25.0,748.0,902.15,679.14
2016,10,1,13,30,929.0,86.0,3.8,25.0,727.0,887.78,670.46
2016,10,1,13,45,919.0,85.5,3.85,25.0,698.0,866.84,657.34
2016,10,1,14,0,909.0,85.0,3.9,25.0,669.0,842.8,642.12
2016,10,1,14,15,897.0,83.5,3.9,24.5,634.0,813.11,623.9
2016,10,1,14,30,885.0,82.0,3.9,24.0,599.0,780.79,603.67
2016,10,1,14,45,867.0,80.0,3.95,23.5,557.0,741.02,578.02
2016,10,1,15,0,849.0,78.0,4.0,23.0,515.0,703.79,553.82
2016,10,1,15,15,826.5,75.5,4.0,22.5,469.0,656.86,521.77
2016,10,1,15,30,804.0,73.0,4.0,22.0,423.0,608.97,486.76
2016,10,1,15,45,769.5,69.5,4.05,22.0,373.0,552.1,442.7
2016,10,1,16,0,735.0,66.0,4.1,22.0,323.0,495.95,397.84
2016,10,1,16,15,687.5,61.0,3.95,21.0,271.0,432.55,346.92
2016,10,1,16,30,640.0,56.0,3.8,20.0,219.0,374.41,298.15
2016,10,1,16,45,562.0,49.0,3.7,19.5,168.5,302.37,236.33
2016,10,1,17,0,484.0,42.0,3.6,19.0,118.0,237.21,178.75
2016,10,1,17,15,352.0,31.0,3.3,18.0,75.0,158.52,108.9
2016,10,1,17,30,220.0,20.0,3.0,17.0,32.0,86.22,0.0
2016,10,1,17,45,110.0,10.0,2.75,16.5,16.0,32.29,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.5,12.5,1.7,11.5,22.0,12.29,0.0
2016,10,2,6,30,263.0,25.0,2.0,12.0,44.0,19.93,6.75
2016,10,2,6,45,375.0,35.5,2.4,13.0,87.5,26.95,17.56
2016,10,2,7,0,487.0,46.0,2.8,14.0,131.0,51.94,27.42
2016,10,2,7,15,555.5,53.0,2.9,14.5,180.5,94.53,51.73
2016,10,2,7,30,624.0,60.0,3.0,15.0,230.0,144.83,89.3
2016,10,2,7,45,673.0,64.0,3.15,15.5,280.5,195.74,132.38
2016,10,2,8,0,722.0,68.0,3.3,16.0,331.0,252.97,182.57
2016,10,2,8,15,751.5,72.0,3.4,16.5,378.5,306.88,230.92
2016,10,2,8,30,781.0,76.0,3.5,17.0,426.0,362.87,280.27
2016,10,2,8,45,804.0,78.0,3.6,17.5,470.5,415.92,326.28
2016,10,2,9,0,827.0,80.0,3.7,18.0,515.0,469.74,371.6
2016,10,2,9,15,841.5,82.0,3.75,18.5,553.5,519.59,412.5
2016,10,2,9,30,856.0,84.0,3.8,19.0,592.0,568.74,451.63
2016,10,2,9,45,866.5,85.5,3.9,19.5,624.5,613.75,486.68
2016,10,2,10,0,877.0,87.0,4.0,20.0,657.0,657.24,519.71
2016,10,2,10,15,884.5,88.5,4.05,20.0,683.0,696.94,549.53
2016,10,2,10,30,892.0,90.0,4.1,20.0,709.0,734.46,576.23
2016,10,2,10,45,654.0,193.5,4.2,20.0,654.0,694.75,544.15
2016,10,2,11,0,416.0,297.0,4.3,20.0,599.0,633.65,493.67
2016,10,2,11,15,232.5,309.5,4.35,20.0,479.0,507.6,396.44
2016,10,2,11,30,49.0,322.0,4.4,20.0,359.0,365.03,283.47
2016,10,2,11,45,35.5,301.0,4.45,20.0,328.0,333.84,259.63
2016,10,2,12,0,22.0,280.0,4.5,20.0,297.0,295.31,229.64
2016,10,2,12,15,18.5,267.5,4.55,20.0,282.0,280.25,218.05
2016,10,2,12,30,15.0,255.0,4.6,20.0,267.0,265.03,206.26
2016,10,2,12,45,8.0,210.5,4.65,20.0,217.0,214.11,166.38
2016,10,2,13,0,1.0,166.0,4.7,20.0,167.0,163.39,126.24
2016,10,2,13,15,436.0,134.5,4.7,20.0,433.5,532.86,428.49
2016,10,2,13,30,871.0,103.0,4.7,20.0,700.0,854.39,667.46
2016,10,2,13,45,495.0,198.0,4.75,20.0,534.5,639.23,505.83
2016,10,2,14,0,119.0,293.0,4.8,20.0,369.0,412.77,324.85
2016,10,2,14,15,205.0,269.5,4.8,19.5,392.0,453.83,361.14
2016,10,2,14,30,291.0,246.0,4.8,19.0,415.0,498.84,399.27
2016,10,2,14,45,551.5,165.5,4.8,19.0,457.0,603.39,486.24
2016,10,2,15,0,812.0,85.0,4.8,19.0,499.0,682.33,550.34
2016,10,2,15,15,788.5,81.5,4.7,18.5,453.5,634.88,515.44
2016,10,2,15,30,765.0,78.0,4.6,18.0,408.0,586.65,478.52
2016,10,2,15,45,729.5,74.5,4.6,18.0,358.5,530.81,433.95
2016,10,2,16,0,694.0,71.0,4.6,18.0,309.0,478.29,390.69
2016,10,2,16,15,644.0,65.0,4.45,17.5,258.5,414.66,337.68
2016,10,2,16,30,594.0,59.0,4.3,17.0,208.0,354.18,285.58
2016,10,2,16,45,505.0,52.0,4.15,16.5,158.0,280.15,221.33
2016,10,2,17,0,416.0,45.0,4.0,16.0,108.0,214.0,162.65
2016,10,2,17,15,283.0,32.5,3.65,15.5,67.5,137.47,93.44
2016,10,2,17,30,150.0,20.0,3.3,15.0,27.0,66.93,0.0
2016,10,2,17,45,75.0,10.0,2.95,14.5,13.5,24.89,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,35.5,12.0,1.2,11.5,14.5,11.8,0.0
2016,10,3,6,30,71.0,24.0,1.4,12.0,29.0,20.12,5.76
2016,10,3,6,45,121.0,42.5,1.65,13.0,59.5,34.77,24.18
2016,10,3,7,0,171.0,61.0,1.9,14.0,90.0,56.3,38.07
2016,10,3,7,15,196.5,80.5,1.85,14.5,125.0,87.68,60.53
2016,10,3,7,30,222.0,100.0,1.8,15.0,160.0,122.18,87.76
2016,10,3,7,45,239.5,118.5,1.8,15.5,195.0,157.13,116.91
2016,10,3,8,0,257.0,137.0,1.8,16.0,230.0,193.99,148.01
2016,10,3,8,15,182.0,162.5,1.8,16.5,233.0,210.46,164.53
2016,10,3,8,30,107.0,188.0,1.8,17.0,236.0,218.09,172.36
2016,10,3,8,45,58.5,183.5,1.85,17.5,210.5,200.56,158.63
2016,10,3,9,0,10.0,179.0,1.9,18.0,185.0,177.12,139.48
2016,10,3,9,15,18.0,202.0,1.9,18.0,213.0,204.29,160.97
2016,10,3,9,30,26.0,225.0,1.9,18.0,241.0,232.33,182.84
2016,10,3,9,45,54.0,257.5,1.95,18.5,292.0,284.52,223.34
2016,10,3,10,0,82.0,290.0,2.0,19.0,343.0,337.98,264.1
2016,10,3,10,15,72.5,297.5,2.0,19.0,345.5,343.32,267.47
2016,10,3,10,30,63.0,305.0,2.0,19.0,348.0,347.79,270.35
2016,10,3,10,45,33.5,247.0,2.05,19.5,270.0,270.19,209.85
2016,10,3,11,0,4.0,189.0,2.1,20.0,192.0,187.39,144.48
2016,10,3,11,15,7.0,210.0,2.15,20.0,215.5,210.89,163.06
2016,10,3,11,30,10.0,231.0,2.2,20.0,239.0,234.68,181.52
2016,10,3,11,45,18.0,260.0,2.25,20.5,274.0,271.0,209.3
2016,10,3,12,0,26.0,289.0,2.3,21.0,309.0,307.88,237.15
2016,10,3,12,15,24.5,283.5,2.3,21.0,302.5,301.76,232.37
2016,10,3,12,30,23.0,278.0,2.3,21.0,296.0,295.5,227.7
2016,10,3,12,45,133.5,306.0,2.3,21.0,402.5,437.19,338.26
2016,10,3,13,0,244.0,334.0,2.3,21.0,509.0,563.65,433.41
2016,10,3,13,15,127.5,278.5,2.3,21.0,370.0,403.98,312.82
2016,10,3,13,30,11.0,223.0,2.3,21.0,231.0,230.45,177.84
2016,10,3,13,45,11.0,218.0,2.3,21.0,225.5,225.67,174.91
2016,10,3,14,0,11.0,213.0,2.3,21.0,220.0,220.9,171.51
2016,10,3,14,15,5.5,154.5,2.25,20.5,158.0,156.33,121.1
2016,10,3,14,30,0.0,96.0,2.2,20.0,96.0,93.04,70.63
2016,10,3,14,45,0.0,90.0,2.2,20.0,90.0,87.12,66.07
2016,10,3,15,0,0.0,84.0,2.2,20.0,84.0,81.25,61.47
2016,10,3,15,15,0.0,101.5,2.15,19.5,101.5,99.08,76.4
2016,10,3,15,30,0.0,119.0,2.1,19.0,119.0,117.82,92.1
2016,10,3,15,45,0.0,104.5,2.1,19.0,104.5,103.35,80.42
2016,10,3,16,0,0.0,90.0,2.1,19.0,90.0,88.88,68.63
2016,10,3,16,15,291.0,72.5,1.95,18.5,143.5,239.43,194.11
2016,10,3,16,30,582.0,55.0,1.8,18.0,197.0,341.7,272.1
2016,10,3,16,45,505.0,47.0,1.7,18.0,149.5,272.45,211.61
2016,10,3,17,0,428.0,39.0,1.6,18.0,102.0,210.17,156.49
2016,10,3,17,15,296.0,28.0,1.35,17.5,63.0,135.75,88.38
2016,10,3,17,30,164.0,17.0,1.1,17.0,24.0,57.37,0.0
2016,10,3,17,45,82.0,8.5,0.9,17.0,12.0,8.36,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,61.5,13.0,1.0,13.5,17.5,12.78,0.0
2016,10,4,6,30,123.0,26.0,1.2,14.0,35.0,20.47,4.45
2016,10,4,6,45,207.0,44.5,1.4,14.5,73.5,34.51,23.67
2016,10,4,7,0,291.0,63.0,1.6,15.0,112.0,58.98,37.88
2016,10,4,7,15,172.5,83.5,1.7,15.0,115.5,87.67,61.37
2016,10,4,7,30,54.0,104.0,1.8,15.0,119.0,103.59,79.57
2016,10,4,7,45,68.0,123.5,1.9,15.5,146.0,128.67,100.07
2016,10,4,8,0,82.0,143.0,2.0,16.0,173.0,155.38,121.89
2016,10,4,8,15,135.5,164.0,2.0,16.0,221.0,196.98,155.11
2016,10,4,8,30,189.0,185.0,2.0,16.0,269.0,245.06,193.81
2016,10,4,8,45,112.0,194.5,2.05,16.5,246.0,233.52,185.47
2016,10,4,9,0,35.0,204.0,2.1,17.0,223.0,213.05,168.93
2016,10,4,9,15,48.0,227.0,2.1,17.5,254.5,244.63,193.57
2016,10,4,9,30,61.0,250.0,2.1,18.0,286.0,277.55,218.83
2016,10,4,9,45,112.5,274.0,2.1,18.5,345.0,335.82,263.99
2016,10,4,10,0,164.0,298.0,2.1,19.0,404.0,401.19,313.71
2016,10,4,10,15,493.0,213.5,2.1,19.5,548.5,554.31,433.79
2016,10,4,10,30,822.0,129.0,2.1,20.0,693.0,722.09,559.31
2016,10,4,10,45,836.5,127.0,2.15,20.5,714.5,757.21,581.37
2016,10,4,11,0,851.0,125.0,2.2,21.0,736.0,790.31,602.88
2016,10,4,11,15,855.0,125.5,2.25,21.0,747.5,815.46,619.97
2016,10,4,11,30,859.0,126.0,2.3,21.0,759.0,837.71,635.17
2016,10,4,11,45,872.5,120.0,2.4,21.5,765.0,857.91,648.21
2016,10,4,12,0,886.0,114.0,2.5,22.0,771.0,870.9,656.4
2016,10,4,12,15,885.0,113.5,2.65,22.0,766.0,878.31,662.61
2016,10,4,12,30,884.0,113.0,2.8,22.0,761.0,882.33,666.66
2016,10,4,12,45,887.5,108.5,2.95,22.5,749.0,882.48,666.9
2016,10,4,13,0,891.0,104.0,3.1,23.0,737.0,879.14,664.87
2016,10,4,13,15,884.5,103.0,3.2,23.0,716.0,867.68,658.33
2016,10,4,13,30,878.0,102.0,3.3,23.0,695.0,852.95,649.64
2016,10,4,13,45,871.5,99.0,3.4,23.0,667.0,832.83,637.25
2016,10,4,14,0,865.0,96.0,3.5,23.0,639.0,814.56,626.17
2016,10,4,14,15,852.0,94.0,3.55,22.5,604.0,784.43,607.57
2016,10,4,14,30,839.0,92.0,3.6,22.0,569.0,751.82,587.03
2016,10,4,14,45,824.0,88.0,3.7,22.0,528.5,713.22,560.94
2016,10,4,15,0,809.0,84.0,3.8,22.0,488.0,672.72,533.07
2016,10,4,15,15,784.5,81.0,3.8,21.5,442.5,625.39,499.53
2016,10,4,15,30,760.0,78.0,3.8,21.0,397.0,577.37,463.68
2016,10,4,15,45,728.5,73.0,3.85,21.0,348.5,522.63,420.77
2016,10,4,16,0,697.0,68.0,3.9,21.0,300.0,470.86,378.77
2016,10,4,16,15,646.0,62.0,3.8,20.0,249.5,407.0,326.93
2016,10,4,16,30,595.0,56.0,3.7,19.0,199.0,346.41,275.77
2016,10,4,16,45,513.0,48.0,3.6,18.5,150.0,274.8,213.88
2016,10,4,17,0,431.0,40.0,3.5,18.0,101.0,210.57,156.8
2016,10,4,17,15,288.5,28.0,3.3,17.0,61.5,132.39,83.46
2016,10,4,17,30,146.0,16.0,3.1,16.0,22.0,51.35,0.0
2016,10,4,17,45,73.0,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,102.5,12.0,1.4,10.5,18.5,11.8,0.0
2016,10,5,6,30,205.0,24.0,1.6,11.0,37.0,19.53,2.38
2016,10,5,6,45,339.0,35.0,1.8,12.0,80.5,27.09,17.48
2016,10,5,7,0,473.0,46.0,2.0,13.0,124.0,49.11,26.77
2016,10,5,7,15,548.0,53.5,2.25,14.0,174.0,91.44,49.96
2016,10,5,7,30,623.0,61.0,2.5,15.0,224.0,142.23,86.99
2016,10,5,7,45,677.5,65.0,2.75,16.0,276.0,193.8,129.8
2016,10,5,8,0,732.0,69.0,3.0,17.0,328.0,252.32,180.29
2016,10,5,8,15,764.5,73.0,3.1,17.5,377.5,307.4,229.33
2016,10,5,8,30,797.0,77.0,3.2,18.0,427.0,364.86,279.63
2016,10,5,8,45,825.0,78.5,3.3,19.0,473.0,420.02,326.5
2016,10,5,9,0,853.0,80.0,3.4,20.0,519.0,476.37,372.83
2016,10,5,9,15,869.5,82.0,3.4,20.5,559.5,528.43,414.98
2016,10,5,9,30,886.0,84.0,3.4,21.0,600.0,579.37,454.98
2016,10,5,9,45,901.5,84.5,3.4,21.5,635.0,627.36,491.63
2016,10,5,10,0,917.0,85.0,3.4,22.0,670.0,674.11,526.33
2016,10,5,10,15,925.0,86.5,3.4,22.0,697.0,715.34,556.79
2016,10,5,10,30,933.0,88.0,3.4,22.0,724.0,754.29,583.77
2016,10,5,10,45,941.5,87.5,3.4,22.5,744.0,789.05,606.41
2016,10,5,11,0,950.0,87.0,3.4,23.0,764.0,821.14,626.98
2016,10,5,11,15,953.0,87.5,3.4,23.0,775.5,847.09,644.41
2016,10,5,11,30,956.0,88.0,3.4,23.0,787.0,869.79,659.63
2016,10,5,11,45,958.5,87.0,3.45,23.5,790.5,887.1,670.21
2016,10,5,12,0,961.0,86.0,3.5,24.0,794.0,900.91,678.5
2016,10,5,12,15,959.5,86.0,3.55,24.0,789.0,908.84,684.23
2016,10,5,12,30,958.0,86.0,3.6,24.0,784.0,913.11,687.65
2016,10,5,12,45,947.5,89.0,3.65,24.0,768.5,909.34,685.74
2016,10,5,13,0,937.0,92.0,3.7,24.0,753.0,901.98,681.57
2016,10,5,13,15,931.0,90.5,3.7,24.0,731.5,889.96,674.07
2016,10,5,13,30,925.0,89.0,3.7,24.0,710.0,874.5,664.32
2016,10,5,13,45,570.5,186.5,3.75,24.0,564.0,686.86,530.84
2016,10,5,14,0,216.0,284.0,3.8,24.0,418.0,480.03,371.65
2016,10,5,14,15,547.5,183.5,3.8,24.0,498.5,641.75,501.34
2016,10,5,14,30,879.0,83.0,3.8,24.0,579.0,763.91,593.16
2016,10,5,14,45,859.0,81.0,3.8,24.0,536.5,727.45,567.45
2016,10,5,15,0,839.0,79.0,3.8,24.0,494.0,684.69,537.89
2016,10,5,15,15,813.5,76.0,3.8,23.5,447.0,635.75,503.67
2016,10,5,15,30,788.0,73.0,3.8,23.0,400.0,586.13,466.89
2016,10,5,15,45,748.5,69.5,3.8,22.5,349.5,527.42,421.89
2016,10,5,16,0,709.0,66.0,3.8,22.0,299.0,469.89,376.26
2016,10,5,16,15,655.0,60.5,3.6,21.0,247.5,407.12,325.18
2016,10,5,16,30,601.0,55.0,3.4,20.0,196.0,345.56,273.24
2016,10,5,16,45,513.5,47.0,3.2,19.5,146.5,271.82,209.84
2016,10,5,17,0,426.0,39.0,3.0,19.0,97.0,206.02,151.69
2016,10,5,17,15,277.0,27.0,2.8,18.0,58.0,125.64,74.56
2016,10,5,17,30,128.0,15.0,2.6,17.0,19.0,45.48,0.0
2016,10,5,17,45,64.0,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.0,11.0,1.4,11.0,17.5,10.81,0.0
2016,10,6,6,30,224.0,22.0,1.6,12.0,35.0,17.68,0.0
2016,10,6,6,45,354.0,32.5,1.8,13.0,78.0,24.87,15.4
2016,10,6,7,0,484.0,43.0,2.0,14.0,121.0,45.75,24.12
2016,10,6,7,15,557.0,50.0,2.15,14.5,170.5,87.96,46.76
2016,10,6,7,30,630.0,57.0,2.3,15.0,220.0,138.34,83.39
2016,10,6,7,45,680.0,61.5,2.45,15.5,271.0,191.37,127.72
2016,10,6,8,0,730.0,66.0,2.6,16.0,322.0,247.46,176.71
2016,10,6,8,15,761.0,69.5,2.6,16.5,370.0,301.36,224.88
2016,10,6,8,30,792.0,73.0,2.6,17.0,418.0,357.45,274.12
2016,10,6,8,45,816.5,75.5,2.6,18.0,463.0,411.76,320.24
2016,10,6,9,0,841.0,78.0,2.6,19.0,508.0,466.93,365.45
2016,10,6,9,15,857.0,80.0,2.6,20.0,547.5,518.04,406.0
2016,10,6,9,30,873.0,82.0,2.6,21.0,587.0,568.03,444.23
2016,10,6,9,45,891.0,81.0,2.65,22.0,621.5,615.3,479.38
2016,10,6,10,0,909.0,80.0,2.7,23.0,656.0,661.55,512.69
2016,10,6,10,15,916.5,81.0,2.7,23.5,682.5,701.5,540.84
2016,10,6,10,30,924.0,82.0,2.7,24.0,709.0,739.16,565.44
2016,10,6,10,45,928.5,83.0,2.75,25.0,727.5,772.14,585.64
2016,10,6,11,0,933.0,84.0,2.8,26.0,746.0,802.27,603.67
2016,10,6,11,15,936.0,84.5,2.75,26.0,757.0,827.72,620.13
2016,10,6,11,30,939.0,85.0,2.7,26.0,768.0,849.97,634.43
2016,10,6,11,45,940.0,85.0,2.7,26.5,771.0,866.74,644.15
2016,10,6,12,0,941.0,85.0,2.7,27.0,774.0,880.05,651.64
2016,10,6,12,15,939.5,85.0,2.7,27.0,768.5,887.73,656.78
2016,10,6,12,30,938.0,85.0,2.7,27.0,763.0,891.82,659.71
2016,10,6,12,45,935.5,83.5,2.7,27.5,750.0,889.81,657.43
2016,10,6,13,0,933.0,82.0,2.7,28.0,737.0,884.2,652.96
2016,10,6,13,15,927.5,81.5,2.7,28.0,715.5,873.64,646.63
2016,10,6,13,30,922.0,81.0,2.7,28.0,694.0,859.65,638.15
2016,10,6,13,45,912.5,80.0,2.7,28.0,665.5,838.51,624.96
2016,10,6,14,0,903.0,79.0,2.7,28.0,637.0,814.3,609.75
2016,10,6,14,15,891.0,77.0,2.7,27.5,602.0,784.11,591.58
2016,10,6,14,30,879.0,75.0,2.7,27.0,567.0,751.32,571.46
2016,10,6,14,45,861.5,73.0,2.7,27.0,525.5,712.19,545.5
2016,10,6,15,0,844.0,71.0,2.7,27.0,484.0,671.27,517.96
2016,10,6,15,15,821.0,68.5,2.65,26.5,438.5,628.72,489.1
2016,10,6,15,30,798.0,66.0,2.6,26.0,393.0,581.08,454.41
2016,10,6,15,45,763.5,62.5,2.6,26.0,343.5,525.07,411.64
2016,10,6,16,0,729.0,59.0,2.6,26.0,294.0,469.84,368.06
2016,10,6,16,15,679.0,54.0,2.25,25.0,243.5,406.46,317.29
2016,10,6,16,30,629.0,49.0,1.9,24.0,193.0,346.09,267.01
2016,10,6,16,45,545.5,42.0,1.6,23.0,144.0,276.59,208.38
2016,10,6,17,0,462.0,35.0,1.3,22.0,95.0,212.29,152.27
2016,10,6,17,15,231.0,26.0,1.25,21.0,56.0,108.92,58.51
2016,10,6,17,30,0.0,17.0,1.2,20.0,17.0,16.71,0.0
2016,10,6,17,45,0.0,8.5,1.2,19.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,0.8,15.0,16.0,9.83,0.0
2016,10,7,6,30,211.0,20.0,0.8,15.0,32.0,15.85,0.0
2016,10,7,6,45,318.5,32.0,0.85,15.5,71.5,24.58,14.86
2016,10,7,7,0,426.0,44.0,0.9,16.0,111.0,44.49,24.33
2016,10,7,7,15,491.0,52.5,1.0,16.5,157.0,83.9,45.7
2016,10,7,7,30,556.0,61.0,1.1,17.0,203.0,130.62,79.38
2016,10,7,7,45,607.0,64.5,1.2,18.0,250.0,176.96,117.07
2016,10,7,8,0,658.0,68.0,1.3,19.0,297.0,228.39,160.73
2016,10,7,8,15,726.0,69.0,1.5,20.0,354.5,288.6,211.42
2016,10,7,8,30,794.0,70.0,1.7,21.0,412.0,353.52,265.44
2016,10,7,8,45,816.0,72.5,1.9,22.5,456.0,406.77,309.52
2016,10,7,9,0,838.0,75.0,2.1,24.0,500.0,460.62,352.54
2016,10,7,9,15,853.5,77.0,2.2,24.5,539.0,511.23,392.82
2016,10,7,9,30,869.0,79.0,2.3,25.0,578.0,560.66,431.04
2016,10,7,9,45,865.5,87.0,2.45,26.0,608.0,604.02,462.86
2016,10,7,10,0,862.0,95.0,2.6,27.0,638.0,645.82,492.5
2016,10,7,10,15,870.5,96.5,2.55,27.5,664.0,684.23,519.33
2016,10,7,10,30,879.0,98.0,2.5,28.0,690.0,721.6,543.65
2016,10,7,10,45,883.0,99.5,2.5,28.5,708.0,753.39,563.61
2016,10,7,11,0,887.0,101.0,2.5,29.0,726.0,782.48,581.57
2016,10,7,11,15,890.0,101.5,2.4,29.0,737.0,806.88,596.79
2016,10,7,11,30,893.0,102.0,2.3,29.0,748.0,828.26,609.91
2016,10,7,11,45,892.0,103.0,2.25,29.5,750.0,843.75,618.27
2016,10,7,12,0,891.0,104.0,2.2,30.0,752.0,855.92,624.5
2016,10,7,12,15,889.0,104.0,2.15,30.0,746.5,862.81,628.61
2016,10,7,12,30,887.0,104.0,2.1,30.0,741.0,866.29,630.64
2016,10,7,12,45,860.0,114.0,2.05,30.5,722.0,860.93,625.78
2016,10,7,13,0,833.0,124.0,2.0,31.0,703.0,847.76,616.03
2016,10,7,13,15,681.0,171.5,1.95,31.0,636.0,771.09,565.6
2016,10,7,13,30,529.0,219.0,1.9,31.0,569.0,687.46,507.03
2016,10,7,13,45,662.5,168.0,1.85,31.0,587.0,737.64,545.16
2016,10,7,14,0,796.0,117.0,1.8,31.0,605.0,773.42,569.58
2016,10,7,14,15,590.0,165.5,1.75,31.0,516.0,654.22,487.13
2016,10,7,14,30,384.0,214.0,1.7,31.0,427.0,527.76,395.91
2016,10,7,14,45,360.5,201.0,1.7,31.0,389.0,486.64,367.74
2016,10,7,15,0,337.0,188.0,1.7,31.0,351.0,445.7,338.6
2016,10,7,15,15,255.0,178.0,1.55,30.5,294.5,370.51,282.97
2016,10,7,15,30,173.0,168.0,1.4,30.0,238.0,293.14,224.74
2016,10,7,15,45,157.0,149.0,1.25,29.5,206.5,257.03,197.69
2016,10,7,16,0,141.0,130.0,1.1,29.0,175.0,221.86,170.58
2016,10,7,16,15,124.5,108.5,1.05,27.5,143.5,184.43,141.75
2016,10,7,16,30,108.0,87.0,1.0,26.0,112.0,148.13,112.85
2016,10,7,16,45,82.0,66.0,1.0,25.0,82.0,109.99,81.57
2016,10,7,17,0,56.0,45.0,1.0,24.0,52.0,73.92,51.36
2016,10,7,17,15,28.0,26.0,1.0,23.5,29.5,40.11,16.62
2016,10,7,17,30,0.0,7.0,1.0,23.0,7.0,6.88,0.0
2016,10,7,17,45,0.0,3.5,1.05,22.5,3.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.5,1.0,17.5,14.0,10.32,0.0
2016,10,8,6,30,133.0,21.0,0.9,18.0,28.0,16.54,0.0
2016,10,8,6,45,260.5,34.5,0.85,18.5,68.0,26.59,16.11
2016,10,8,7,0,388.0,48.0,0.8,19.0,108.0,46.8,26.89
2016,10,8,7,15,468.0,57.0,0.85,19.5,156.0,85.43,47.4
2016,10,8,7,30,548.0,66.0,0.9,20.0,204.0,133.19,80.78
2016,10,8,7,45,601.0,72.5,1.0,21.0,253.5,182.15,119.83
2016,10,8,8,0,654.0,79.0,1.1,22.0,303.0,236.51,164.93
2016,10,8,8,15,690.0,83.5,1.15,23.0,351.0,288.85,209.16
2016,10,8,8,30,726.0,88.0,1.2,24.0,399.0,344.02,254.84
2016,10,8,8,45,752.5,91.5,1.3,25.5,443.5,397.87,297.97
2016,10,8,9,0,779.0,95.0,1.4,27.0,488.0,451.7,339.56
2016,10,8,9,15,797.5,98.0,1.4,28.0,527.0,501.88,377.3
2016,10,8,9,30,816.0,101.0,1.4,29.0,566.0,551.88,413.48
2016,10,8,9,45,864.0,89.5,1.45,30.0,607.5,603.45,450.21
2016,10,8,10,0,912.0,78.0,1.5,31.0,649.0,656.58,486.95
2016,10,8,10,15,920.0,79.0,1.45,31.5,675.0,696.77,513.42
2016,10,8,10,30,928.0,80.0,1.4,32.0,701.0,734.7,536.25
2016,10,8,10,45,932.5,81.5,1.35,32.5,720.0,768.13,555.73
2016,10,8,11,0,937.0,83.0,1.3,33.0,739.0,798.72,573.1
2016,10,8,11,15,940.0,83.0,1.2,33.0,750.0,823.55,587.16
2016,10,8,11,30,943.0,83.0,1.1,33.0,761.0,845.17,599.06
2016,10,8,11,45,943.5,83.5,1.05,33.5,763.5,861.97,607.3
2016,10,8,12,0,944.0,84.0,1.0,34.0,766.0,875.29,613.42
2016,10,8,12,15,942.5,84.0,0.95,34.0,761.0,882.86,617.3
2016,10,8,12,30,941.0,84.0,0.9,34.0,756.0,886.84,619.11
2016,10,8,12,45,936.5,83.5,0.85,34.5,742.0,884.13,615.7
2016,10,8,13,0,932.0,83.0,0.8,35.0,728.0,877.85,610.31
2016,10,8,13,15,926.0,82.5,0.8,35.0,706.5,866.81,604.24
2016,10,8,13,30,920.0,82.0,0.8,35.0,685.0,852.36,596.23
2016,10,8,13,45,910.0,81.0,0.8,35.0,656.0,830.82,583.89
2016,10,8,14,0,900.0,80.0,0.8,35.0,627.0,806.24,569.74
2016,10,8,14,15,887.0,78.0,0.85,34.5,591.5,775.36,553.37
2016,10,8,14,30,874.0,76.0,0.9,34.0,556.0,741.96,535.11
2016,10,8,14,45,856.0,74.0,1.0,34.0,514.5,702.7,512.07
2016,10,8,15,0,838.0,72.0,1.1,34.0,473.0,665.94,490.15
2016,10,8,15,15,813.5,69.0,1.1,33.5,427.0,617.92,459.09
2016,10,8,15,30,789.0,66.0,1.1,33.0,381.0,569.19,425.81
2016,10,8,15,45,753.0,62.0,1.15,32.5,332.0,512.35,385.75
2016,10,8,16,0,717.0,58.0,1.2,32.0,283.0,456.47,344.6
2016,10,8,16,15,664.0,53.0,1.15,30.5,232.5,392.58,296.51
2016,10,8,16,30,611.0,48.0,1.1,29.0,182.0,331.99,248.61
2016,10,8,16,45,524.5,40.5,1.05,28.0,133.5,262.51,191.84
2016,10,8,17,0,438.0,33.0,1.0,27.0,85.0,198.48,136.97
2016,10,8,17,15,281.5,21.5,1.05,26.0,48.5,114.38,43.69
2016,10,8,17,30,125.0,10.0,1.1,25.0,12.0,38.44,0.0
2016,10,8,17,45,62.5,5.0,1.15,24.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
