Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.25,16.5,15.0,8.85,0.0
2016,10,9,6,30,237.0,18.0,1.2,17.0,30.0,14.21,0.0
2016,10,9,6,45,364.5,28.5,1.15,18.0,72.0,21.64,11.92
2016,10,9,7,0,492.0,39.0,1.1,19.0,114.0,39.6,19.97
2016,10,9,7,15,566.0,46.0,1.15,20.0,163.0,81.87,40.93
2016,10,9,7,30,640.0,53.0,1.2,21.0,212.0,134.11,77.34
2016,10,9,7,45,686.0,58.0,1.3,22.0,262.0,185.09,118.41
2016,10,9,8,0,732.0,63.0,1.4,23.0,312.0,240.56,165.11
2016,10,9,8,15,763.5,67.0,1.3,24.0,360.0,294.85,211.31
2016,10,9,8,30,795.0,71.0,1.2,25.0,408.0,351.37,258.17
2016,10,9,8,45,817.0,74.0,1.1,26.5,452.5,404.96,300.74
2016,10,9,9,0,839.0,77.0,1.0,28.0,497.0,459.16,341.72
2016,10,9,9,15,855.0,79.0,1.0,29.0,536.0,509.82,379.49
2016,10,9,9,30,871.0,81.0,1.0,30.0,575.0,559.39,415.0
2016,10,9,9,45,883.0,82.5,1.05,31.0,608.0,605.25,446.97
2016,10,9,10,0,895.0,84.0,1.1,32.0,641.0,649.65,476.88
2016,10,9,10,15,903.0,85.5,1.15,32.5,667.0,689.69,503.94
2016,10,9,10,30,911.0,87.0,1.2,33.0,693.0,727.53,527.66
2016,10,9,10,45,914.5,88.5,1.25,33.5,711.0,759.69,547.17
2016,10,9,11,0,918.0,90.0,1.3,34.0,729.0,789.0,564.75
2016,10,9,11,15,920.5,90.5,1.35,34.0,739.5,813.5,580.37
2016,10,9,11,30,923.0,91.0,1.4,34.0,750.0,834.84,594.05
2016,10,9,11,45,921.0,92.0,1.5,34.0,751.5,849.81,604.34
2016,10,9,12,0,919.0,93.0,1.6,34.0,753.0,861.32,612.6
2016,10,9,12,15,917.0,93.0,1.7,34.0,747.0,868.26,618.09
2016,10,9,12,30,915.0,93.0,1.8,34.0,741.0,871.69,621.49
2016,10,9,12,45,901.0,96.5,1.9,34.0,725.0,865.41,618.8
2016,10,9,13,0,887.0,100.0,2.0,34.0,709.0,855.75,614.08
2016,10,9,13,15,880.0,99.0,2.05,33.5,687.5,843.7,608.71
2016,10,9,13,30,873.0,98.0,2.1,33.0,666.0,828.43,601.28
2016,10,9,13,45,860.5,97.0,2.2,33.0,636.5,810.5,591.29
2016,10,9,14,0,848.0,96.0,2.3,33.0,607.0,784.9,576.15
2016,10,9,14,15,833.5,93.5,2.4,32.5,572.0,753.44,558.08
2016,10,9,14,30,819.0,91.0,2.5,32.0,537.0,719.66,538.11
2016,10,9,14,45,799.0,88.0,2.6,32.0,495.5,679.32,512.1
2016,10,9,15,0,779.0,85.0,2.7,32.0,454.0,637.47,484.3
2016,10,9,15,15,751.5,81.5,2.75,31.0,408.5,589.01,451.57
2016,10,9,15,30,724.0,78.0,2.8,30.0,363.0,542.61,419.01
2016,10,9,15,45,685.5,73.0,2.85,29.5,315.0,486.03,376.81
2016,10,9,16,0,647.0,68.0,2.9,29.0,267.0,430.81,334.07
2016,10,9,16,15,589.5,61.0,2.8,28.0,217.5,365.96,282.73
2016,10,9,16,30,532.0,54.0,2.7,27.0,168.0,305.12,232.66
2016,10,9,16,45,440.5,44.5,2.65,26.0,122.0,233.04,172.81
2016,10,9,17,0,349.0,35.0,2.6,25.0,76.0,169.56,117.62
2016,10,9,17,15,174.5,17.5,2.55,24.0,38.0,78.21,19.8
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,12.29,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,22.5,0.0
2016,10,10,6,45,188.0,36.0,1.7,14.5,64.0,28.01,17.1
2016,10,10,7,0,376.0,47.0,1.9,15.0,103.0,44.34,26.29
2016,10,10,7,15,455.0,57.0,1.9,15.5,150.5,82.78,46.83
2016,10,10,7,30,534.0,67.0,1.9,16.0,198.0,130.22,80.35
2016,10,10,7,45,590.5,73.0,1.95,16.5,247.5,178.28,119.33
2016,10,10,8,0,647.0,79.0,2.0,17.0,297.0,232.13,165.19
2016,10,10,8,15,683.0,84.0,1.95,17.5,344.0,284.33,210.86
2016,10,10,8,30,719.0,89.0,1.9,18.0,391.0,339.37,258.25
2016,10,10,8,45,751.5,90.5,1.9,19.0,436.0,392.08,302.36
2016,10,10,9,0,784.0,92.0,1.9,20.0,481.0,447.32,347.0
2016,10,10,9,15,802.5,94.5,1.95,20.5,520.0,497.0,386.91
2016,10,10,9,30,821.0,97.0,2.0,21.0,559.0,546.48,425.46
2016,10,10,9,45,845.0,95.0,2.05,22.0,594.5,594.09,460.78
2016,10,10,10,0,869.0,93.0,2.1,23.0,630.0,640.22,493.98
2016,10,10,10,15,878.0,94.5,2.15,24.0,656.0,679.95,521.5
2016,10,10,10,30,887.0,96.0,2.2,25.0,682.0,717.62,546.08
2016,10,10,10,45,893.0,97.0,2.25,26.0,700.5,750.32,566.04
2016,10,10,11,0,899.0,98.0,2.3,27.0,719.0,780.39,583.99
2016,10,10,11,15,902.0,98.5,2.35,27.0,730.0,804.82,600.32
2016,10,10,11,30,905.0,99.0,2.4,27.0,741.0,826.17,614.66
2016,10,10,11,45,905.5,99.0,2.5,27.5,743.5,841.79,624.36
2016,10,10,12,0,906.0,99.0,2.6,28.0,746.0,854.07,631.94
2016,10,10,12,15,904.5,99.0,2.65,28.0,740.5,861.29,637.16
2016,10,10,12,30,903.0,99.0,2.7,28.0,735.0,865.07,640.25
2016,10,10,12,45,891.0,101.5,2.8,28.0,719.5,859.37,637.49
2016,10,10,13,0,879.0,104.0,2.9,28.0,704.0,850.31,632.63
2016,10,10,13,15,872.0,103.0,2.95,27.5,682.5,843.18,630.12
2016,10,10,13,30,865.0,102.0,3.0,27.0,661.0,828.04,622.21
2016,10,10,13,45,851.0,101.5,3.1,27.0,631.5,804.75,607.8
2016,10,10,14,0,837.0,101.0,3.2,27.0,602.0,778.71,591.46
2016,10,10,14,15,822.0,98.5,3.25,26.5,566.5,747.13,572.0
2016,10,10,14,30,807.0,96.0,3.3,26.0,531.0,713.29,550.68
2016,10,10,14,45,780.0,95.0,3.4,26.0,489.0,670.6,521.75
2016,10,10,15,0,753.0,94.0,3.5,26.0,447.0,629.54,492.54
2016,10,10,15,15,724.0,89.5,3.5,25.0,401.5,580.06,457.53
2016,10,10,15,30,695.0,85.0,3.5,24.0,356.0,530.45,421.22
2016,10,10,15,45,646.5,81.0,3.5,23.5,307.0,470.65,374.86
2016,10,10,16,0,598.0,77.0,3.5,23.0,258.0,413.03,328.71
2016,10,10,16,15,536.5,69.0,3.45,22.0,209.0,347.47,275.32
2016,10,10,16,30,475.0,61.0,3.4,21.0,160.0,286.26,223.66
2016,10,10,16,45,375.0,50.0,3.35,20.0,114.5,212.28,160.99
2016,10,10,17,0,275.0,39.0,3.3,19.0,69.0,148.78,104.7
2016,10,10,17,15,137.5,19.5,3.15,18.0,34.5,67.85,5.79
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,55.0,9.0,1.0,13.0,11.5,8.85,0.0
2016,10,11,6,30,110.0,18.0,1.2,13.0,23.0,14.19,0.0
2016,10,11,6,45,222.0,33.5,1.45,13.5,60.5,26.03,15.28
2016,10,11,7,0,334.0,49.0,1.7,14.0,98.0,43.8,26.92
2016,10,11,7,15,414.5,60.0,1.75,14.5,144.5,81.9,47.95
2016,10,11,7,30,495.0,71.0,1.8,15.0,191.0,127.95,80.45
2016,10,11,7,45,247.5,86.0,1.85,15.5,146.0,125.76,90.17
2016,10,11,8,0,0.0,101.0,1.9,16.0,101.0,96.61,75.87
2016,10,11,8,15,14.5,130.0,1.9,16.5,136.0,128.59,101.77
2016,10,11,8,30,29.0,159.0,1.9,17.0,171.0,162.21,128.68
2016,10,11,8,45,26.0,172.0,1.95,17.5,184.0,175.68,139.19
2016,10,11,9,0,23.0,185.0,2.0,18.0,197.0,188.66,149.14
2016,10,11,9,15,41.0,210.5,2.0,18.5,233.0,224.9,177.52
2016,10,11,9,30,59.0,236.0,2.0,19.0,269.0,262.39,206.47
2016,10,11,9,45,337.5,202.5,2.05,19.5,408.0,399.7,315.87
2016,10,11,10,0,616.0,169.0,2.1,20.0,547.0,559.25,438.21
2016,10,11,10,15,748.0,132.0,2.1,20.0,610.0,632.67,493.74
2016,10,11,10,30,880.0,95.0,2.1,20.0,673.0,709.19,550.61
2016,10,11,10,45,887.5,95.5,2.1,20.5,692.0,742.15,571.66
2016,10,11,11,0,895.0,96.0,2.1,21.0,711.0,772.57,591.09
2016,10,11,11,15,898.5,96.5,2.05,21.0,722.0,797.19,607.14
2016,10,11,11,30,902.0,97.0,2.0,21.0,733.0,818.78,621.1
2016,10,11,11,45,903.0,97.0,2.0,21.5,735.5,834.67,630.42
2016,10,11,12,0,904.0,97.0,2.0,22.0,738.0,847.24,637.6
2016,10,11,12,15,903.0,96.5,2.0,22.0,732.5,854.26,642.36
2016,10,11,12,30,902.0,96.0,2.0,22.0,727.0,857.82,644.98
2016,10,11,12,45,724.0,158.5,2.0,22.5,659.0,787.11,595.83
2016,10,11,13,0,546.0,221.0,2.0,23.0,591.0,702.69,534.17
2016,10,11,13,15,446.0,246.0,2.05,23.0,542.0,645.22,492.68
2016,10,11,13,30,346.0,271.0,2.1,23.0,493.0,579.91,444.69
2016,10,11,13,45,368.0,252.5,2.15,23.0,479.0,573.48,442.06
2016,10,11,14,0,390.0,234.0,2.2,23.0,465.0,564.79,437.34
2016,10,11,14,15,579.0,170.5,2.3,22.5,491.0,639.0,497.63
2016,10,11,14,30,768.0,107.0,2.4,22.0,517.0,696.64,543.92
2016,10,11,14,45,597.0,133.5,2.55,22.0,437.5,584.64,460.77
2016,10,11,15,0,426.0,160.0,2.7,22.0,358.0,477.54,378.98
2016,10,11,15,15,528.0,122.5,2.75,21.5,342.5,485.94,388.71
2016,10,11,15,30,630.0,85.0,2.8,21.0,327.0,488.75,392.57
2016,10,11,15,45,602.5,81.5,2.9,20.5,288.5,444.07,357.3
2016,10,11,16,0,575.0,78.0,3.0,20.0,250.0,399.89,321.26
2016,10,11,16,15,511.5,70.0,3.0,19.0,201.5,334.62,267.54
2016,10,11,16,30,448.0,62.0,3.0,18.0,153.0,273.89,215.8
2016,10,11,16,45,351.0,49.5,3.0,17.5,108.5,200.87,153.06
2016,10,11,17,0,254.0,37.0,3.0,17.0,64.0,138.82,96.79
2016,10,11,17,15,127.0,18.5,2.95,16.5,32.0,62.66,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,64.0,8.5,1.15,11.5,11.0,8.36,0.0
2016,10,12,6,30,128.0,17.0,1.3,12.0,22.0,16.71,0.0
2016,10,12,6,45,257.0,31.0,1.5,13.0,60.5,24.69,13.9
2016,10,12,7,0,386.0,45.0,1.7,14.0,99.0,41.24,24.71
2016,10,12,7,15,468.0,54.0,1.65,14.5,146.5,79.15,43.88
2016,10,12,7,30,550.0,63.0,1.6,15.0,194.0,126.39,76.73
2016,10,12,7,45,275.0,74.0,1.6,15.5,139.5,118.24,82.71
2016,10,12,8,0,0.0,85.0,1.6,16.0,85.0,81.68,63.4
2016,10,12,8,15,0.5,111.0,1.55,16.5,111.5,106.65,83.98
2016,10,12,8,30,1.0,137.0,1.5,17.0,138.0,131.87,104.3
2016,10,12,8,45,18.0,164.5,1.5,17.5,173.5,165.33,130.82
2016,10,12,9,0,35.0,192.0,1.5,18.0,209.0,201.35,159.1
2016,10,12,9,15,112.5,219.5,1.55,18.5,281.0,270.38,213.37
2016,10,12,9,30,190.0,247.0,1.6,19.0,353.0,345.48,271.49
2016,10,12,9,45,525.5,172.0,1.7,19.5,487.5,480.37,377.49
2016,10,12,10,0,861.0,97.0,1.8,20.0,622.0,635.68,495.45
2016,10,12,10,15,870.0,98.5,1.9,20.0,648.0,675.36,524.56
2016,10,12,10,30,879.0,100.0,2.0,20.0,674.0,711.09,551.1
2016,10,12,10,45,883.0,101.5,2.15,20.5,691.5,742.5,572.41
2016,10,12,11,0,887.0,103.0,2.3,21.0,709.0,771.19,591.74
2016,10,12,11,15,890.0,103.5,2.4,21.0,719.5,795.22,608.6
2016,10,12,11,30,893.0,104.0,2.5,21.0,730.0,816.22,623.45
2016,10,12,11,45,895.0,103.5,2.7,21.0,732.5,832.22,635.63
2016,10,12,12,0,897.0,103.0,2.9,21.0,735.0,844.96,645.67
2016,10,12,12,15,895.0,102.5,2.9,21.0,729.0,851.07,649.95
2016,10,12,12,30,893.0,102.0,2.9,21.0,723.0,853.77,652.04
2016,10,12,12,45,758.0,147.0,2.9,21.5,667.0,800.13,613.74
2016,10,12,13,0,623.0,192.0,2.9,22.0,611.0,736.2,567.12
2016,10,12,13,15,581.5,198.5,2.85,22.0,580.0,702.93,543.36
2016,10,12,13,30,540.0,205.0,2.8,22.0,549.0,671.64,520.53
2016,10,12,13,45,696.0,149.0,2.8,22.0,571.5,731.17,567.42
2016,10,12,14,0,852.0,93.0,2.8,22.0,594.0,774.9,599.22
2016,10,12,14,15,716.5,120.0,2.9,21.5,524.0,688.29,539.35
2016,10,12,14,30,581.0,147.0,3.0,21.0,454.0,601.99,476.35
2016,10,12,14,45,678.0,115.0,3.2,21.0,446.0,618.55,492.13
2016,10,12,15,0,775.0,83.0,3.4,21.0,438.0,623.32,498.09
2016,10,12,15,15,746.0,79.0,3.35,20.5,392.5,573.77,460.82
2016,10,12,15,30,717.0,75.0,3.3,20.0,347.0,526.4,424.37
2016,10,12,15,45,682.0,69.0,3.25,19.5,299.5,471.33,380.76
2016,10,12,16,0,647.0,63.0,3.2,19.0,252.0,417.38,336.5
2016,10,12,16,15,587.0,56.5,2.8,18.0,203.5,352.7,282.23
2016,10,12,16,30,527.0,50.0,2.4,17.0,155.0,292.29,229.78
2016,10,12,16,45,431.0,40.5,2.05,16.5,109.5,220.02,166.76
2016,10,12,17,0,335.0,31.0,1.7,16.0,64.0,156.95,107.15
2016,10,12,17,15,167.5,15.5,1.55,15.5,32.0,69.75,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.15,11.5,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.2,12.0,17.0,16.71,0.0
2016,10,13,6,45,121.0,31.5,1.25,12.5,48.0,26.12,14.63
2016,10,13,7,0,242.0,46.0,1.3,13.0,79.0,38.8,24.53
2016,10,13,7,15,284.0,62.0,1.5,13.0,117.0,72.11,45.07
2016,10,13,7,30,326.0,78.0,1.7,13.0,155.0,110.2,73.59
2016,10,13,7,45,354.5,93.5,1.95,13.5,194.5,150.02,106.6
2016,10,13,8,0,383.0,109.0,2.2,14.0,234.0,192.8,143.34
2016,10,13,8,15,402.5,123.0,2.25,14.5,271.5,234.32,179.56
2016,10,13,8,30,422.0,137.0,2.3,15.0,309.0,277.45,216.73
2016,10,13,8,45,556.0,118.5,2.35,16.0,372.0,337.06,264.9
2016,10,13,9,0,690.0,100.0,2.4,17.0,435.0,407.11,321.33
2016,10,13,9,15,771.5,88.5,2.4,17.5,490.5,469.74,371.95
2016,10,13,9,30,853.0,77.0,2.4,18.0,546.0,536.64,424.82
2016,10,13,9,45,738.0,120.0,2.4,19.0,543.5,551.06,434.46
2016,10,13,10,0,623.0,163.0,2.4,20.0,541.0,554.26,434.77
2016,10,13,10,15,546.5,200.5,2.4,20.5,542.0,564.76,440.98
2016,10,13,10,30,470.0,238.0,2.4,21.0,543.0,570.54,443.02
2016,10,13,10,45,482.0,240.5,2.4,21.5,560.5,598.0,462.57
2016,10,13,11,0,494.0,243.0,2.4,22.0,578.0,624.49,480.99
2016,10,13,11,15,437.0,268.0,2.45,22.5,568.0,620.28,475.74
2016,10,13,11,30,380.0,293.0,2.5,23.0,558.0,606.62,463.91
2016,10,13,11,45,385.0,291.0,2.6,23.5,560.0,616.48,470.87
2016,10,13,12,0,390.0,289.0,2.7,24.0,562.0,624.98,476.68
2016,10,13,12,15,642.5,190.0,2.8,24.0,635.0,742.11,567.06
2016,10,13,12,30,895.0,91.0,2.9,24.0,708.0,840.24,636.32
2016,10,13,12,45,889.5,90.5,3.0,24.0,694.0,836.51,633.99
2016,10,13,13,0,884.0,90.0,3.1,24.0,680.0,829.41,630.25
2016,10,13,13,15,649.5,169.0,3.15,24.0,595.0,727.93,559.55
2016,10,13,13,30,415.0,248.0,3.2,24.0,510.0,615.89,474.48
2016,10,13,13,45,464.5,220.0,3.25,24.0,501.0,619.9,480.31
2016,10,13,14,0,514.0,192.0,3.3,24.0,492.0,620.04,482.59
2016,10,13,14,15,480.0,188.5,3.3,23.5,455.5,580.53,454.47
2016,10,13,14,30,446.0,185.0,3.3,23.0,419.0,540.83,425.95
2016,10,13,14,45,391.0,179.0,3.3,23.0,372.5,483.97,382.92
2016,10,13,15,0,336.0,173.0,3.3,23.0,326.0,421.1,334.77
2016,10,13,15,15,349.0,152.0,3.3,22.5,296.5,394.78,315.81
2016,10,13,15,30,362.0,131.0,3.3,22.0,267.0,374.32,300.45
2016,10,13,15,45,340.5,115.5,3.3,21.5,229.5,330.88,265.96
2016,10,13,16,0,319.0,100.0,3.3,21.0,192.0,288.3,231.19
2016,10,13,16,15,288.5,83.0,3.05,20.5,154.0,240.93,191.38
2016,10,13,16,30,258.0,66.0,2.8,20.0,116.0,195.75,152.39
2016,10,13,16,45,204.5,49.0,2.55,19.5,81.5,144.69,108.2
2016,10,13,17,0,151.0,32.0,2.3,19.0,47.0,98.88,64.78
2016,10,13,17,15,75.5,16.0,2.05,18.5,23.5,43.99,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.0,3.65,16.0,4.0,0.0,0.0
2016,10,14,6,30,0.0,8.0,3.8,16.0,8.0,7.86,0.0
2016,10,14,6,45,0.0,23.5,3.95,16.5,23.5,22.55,11.1
2016,10,14,7,0,0.0,39.0,4.1,17.0,39.0,36.91,24.49
2016,10,14,7,15,0.0,58.5,4.2,17.0,58.5,55.14,40.32
2016,10,14,7,30,0.0,78.0,4.3,17.0,78.0,73.68,56.26
2016,10,14,7,45,5.5,96.5,4.45,17.5,98.0,92.5,71.88
2016,10,14,8,0,11.0,115.0,4.6,18.0,118.0,112.05,87.88
2016,10,14,8,15,15.0,132.0,4.75,18.0,137.5,130.45,102.98
2016,10,14,8,30,19.0,149.0,4.9,18.0,157.0,149.32,118.36
2016,10,14,8,45,48.5,176.5,5.05,18.5,199.0,188.92,150.02
2016,10,14,9,0,78.0,204.0,5.2,19.0,241.0,231.75,184.19
2016,10,14,9,15,120.0,224.5,5.25,19.5,287.5,278.48,221.29
2016,10,14,9,30,162.0,245.0,5.3,20.0,334.0,327.85,260.25
2016,10,14,9,45,81.0,188.0,5.35,20.5,232.5,230.82,182.45
2016,10,14,10,0,0.0,131.0,5.4,21.0,131.0,127.03,97.72
2016,10,14,10,15,0.0,131.5,5.35,21.0,131.5,127.59,98.08
2016,10,14,10,30,0.0,132.0,5.3,21.0,132.0,128.14,98.38
2016,10,14,10,45,0.0,119.0,5.3,21.5,119.0,115.45,87.9
2016,10,14,11,0,0.0,106.0,5.3,22.0,106.0,102.74,77.47
2016,10,14,11,15,2.5,151.5,5.2,22.0,153.5,149.47,114.77
2016,10,14,11,30,5.0,197.0,5.1,22.0,201.0,196.9,152.2
2016,10,14,11,45,2.5,147.5,5.1,22.0,149.5,145.76,111.65
2016,10,14,12,0,0.0,98.0,5.1,22.0,98.0,94.93,71.08
2016,10,14,12,15,0.0,63.5,5.05,22.0,63.5,61.44,44.2
2016,10,14,12,30,0.0,29.0,5.0,22.0,29.0,28.04,17.18
2016,10,14,12,45,0.0,33.0,5.0,22.0,33.0,31.91,20.34
2016,10,14,13,0,0.0,37.0,5.0,22.0,37.0,35.77,23.51
2016,10,14,13,15,0.0,35.5,4.9,22.0,35.5,34.32,22.36
2016,10,14,13,30,0.0,34.0,4.8,22.0,34.0,32.86,21.21
2016,10,14,13,45,0.0,76.5,4.7,22.0,76.5,74.01,54.72
2016,10,14,14,0,0.0,119.0,4.6,22.0,119.0,116.11,88.8
2016,10,14,14,15,0.0,63.5,4.45,21.5,63.5,61.4,44.74
2016,10,14,14,30,0.0,8.0,4.3,21.0,8.0,7.72,0.74
2016,10,14,14,45,0.0,51.5,4.15,21.0,51.5,49.76,35.55
2016,10,14,15,0,0.0,95.0,4.0,21.0,95.0,92.59,70.83
2016,10,14,15,15,0.0,94.0,3.8,20.5,94.0,91.95,70.59
2016,10,14,15,30,0.0,93.0,3.6,20.0,93.0,91.5,70.51
2016,10,14,15,45,0.0,79.0,3.4,20.0,79.0,77.47,58.99
2016,10,14,16,0,0.0,65.0,3.2,20.0,65.0,63.42,47.33
2016,10,14,16,15,0.0,52.0,2.9,19.5,52.0,50.41,36.45
2016,10,14,16,30,0.0,39.0,2.6,19.0,39.0,37.67,25.62
2016,10,14,16,45,0.0,27.0,2.3,19.0,27.0,26.06,15.57
2016,10,14,17,0,0.0,15.0,2.0,19.0,15.0,14.47,4.86
2016,10,14,17,15,0.0,7.5,1.75,18.5,7.5,7.37,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.0,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,108.0,13.0,1.8,14.0,17.0,12.78,0.0
2016,10,15,6,45,249.5,25.5,2.1,15.0,53.0,19.86,8.69
2016,10,15,7,0,391.0,38.0,2.4,16.0,89.0,32.36,22.1
2016,10,15,7,15,474.5,46.0,2.7,16.5,135.0,69.27,35.77
2016,10,15,7,30,558.0,54.0,3.0,17.0,181.0,115.51,66.9
2016,10,15,7,45,609.0,60.0,3.3,17.5,228.5,163.12,105.28
2016,10,15,8,0,660.0,66.0,3.6,18.0,276.0,215.78,150.49
2016,10,15,8,15,694.5,70.0,3.9,18.5,321.5,267.74,196.66
2016,10,15,8,30,729.0,74.0,4.2,19.0,367.0,320.91,243.69
2016,10,15,8,45,752.5,77.5,4.5,19.5,409.0,371.59,288.34
2016,10,15,9,0,776.0,81.0,4.8,20.0,451.0,423.15,332.72
2016,10,15,9,15,793.5,83.5,4.95,20.5,488.5,471.34,373.27
2016,10,15,9,30,811.0,86.0,5.1,21.0,526.0,519.24,412.54
2016,10,15,9,45,466.5,179.5,5.35,21.5,436.0,450.09,357.39
2016,10,15,10,0,122.0,273.0,5.6,22.0,346.0,347.44,272.82
2016,10,15,10,15,492.0,181.5,5.75,22.0,493.5,507.33,403.8
2016,10,15,10,30,862.0,90.0,5.9,22.0,641.0,681.31,542.25
2016,10,15,10,45,575.5,195.5,6.05,22.5,568.0,615.28,486.19
2016,10,15,11,0,289.0,301.0,6.2,23.0,495.0,525.83,411.54
2016,10,15,11,15,182.5,306.5,6.3,23.0,429.5,453.92,354.94
2016,10,15,11,30,76.0,312.0,6.4,23.0,364.0,376.01,292.55
2016,10,15,11,45,76.5,312.0,6.5,23.5,365.0,378.82,294.38
2016,10,15,12,0,77.0,312.0,6.6,24.0,366.0,381.39,295.92
2016,10,15,12,15,40.5,250.0,6.65,23.5,278.5,287.38,223.24
2016,10,15,12,30,4.0,188.0,6.7,23.0,191.0,188.1,144.93
2016,10,15,12,45,2.0,155.5,6.75,23.0,157.0,153.84,117.97
2016,10,15,13,0,0.0,123.0,6.8,23.0,123.0,119.75,90.89
2016,10,15,13,15,0.0,119.0,6.75,22.5,119.0,115.82,88.05
2016,10,15,13,30,0.0,115.0,6.7,22.0,115.0,111.9,85.2
2016,10,15,13,45,0.0,69.0,6.7,22.0,69.0,66.74,48.82
2016,10,15,14,0,0.0,23.0,6.7,22.0,23.0,22.22,12.58
2016,10,15,14,15,0.0,28.5,6.65,21.5,28.5,27.53,17.03
2016,10,15,14,30,0.0,34.0,6.6,21.0,34.0,32.84,21.5
2016,10,15,14,45,0.0,31.5,6.55,21.0,31.5,30.42,19.56
2016,10,15,15,0,0.0,29.0,6.5,21.0,29.0,28.0,17.62
2016,10,15,15,15,0.0,18.5,6.3,20.5,18.5,17.85,9.26
2016,10,15,15,30,0.0,8.0,6.1,20.0,8.0,7.72,0.81
2016,10,15,15,45,0.0,6.5,5.95,20.0,6.5,6.27,0.0
2016,10,15,16,0,0.0,5.0,5.8,20.0,5.0,4.82,0.0
2016,10,15,16,15,0.0,4.0,5.6,19.5,4.0,3.85,0.0
2016,10,15,16,30,0.0,3.0,5.4,19.0,3.0,2.89,0.0
2016,10,15,16,45,0.0,2.0,5.2,19.0,2.0,1.93,0.0
2016,10,15,17,0,0.0,1.0,5.0,19.0,1.0,0.96,0.0
2016,10,15,17,15,0.0,0.5,4.95,18.5,0.5,0.49,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,17.0,4.0,3.93,0.0
2016,10,16,6,45,0.0,13.0,3.5,17.0,13.0,12.54,2.92
2016,10,16,7,0,0.0,22.0,3.6,17.0,22.0,21.23,12.44
2016,10,16,7,15,0.0,33.5,3.6,17.0,33.5,32.35,21.32
2016,10,16,7,30,0.0,45.0,3.6,17.0,45.0,43.47,30.96
2016,10,16,7,45,0.0,57.0,3.6,17.5,57.0,55.06,40.8
2016,10,16,8,0,0.0,69.0,3.6,18.0,69.0,66.57,50.41
2016,10,16,8,15,0.0,81.0,3.65,18.0,81.0,78.13,60.0
2016,10,16,8,30,0.0,93.0,3.7,18.0,93.0,89.73,69.51
2016,10,16,8,45,0.0,104.5,3.8,18.5,104.5,100.89,78.41
2016,10,16,9,0,0.0,116.0,3.9,19.0,116.0,112.1,87.23
2016,10,16,9,15,0.0,99.5,4.0,19.0,99.5,96.25,74.04
2016,10,16,9,30,0.0,83.0,4.1,19.0,83.0,80.29,60.79
2016,10,16,9,45,0.0,113.0,4.25,19.5,113.0,109.44,84.32
2016,10,16,10,0,0.0,143.0,4.4,20.0,143.0,138.78,107.66
2016,10,16,10,15,0.0,90.5,4.55,20.0,90.5,87.58,66.09
2016,10,16,10,30,0.0,38.0,4.7,20.0,38.0,36.73,24.56
2016,10,16,10,45,0.0,86.5,4.9,20.5,86.5,83.72,62.73
2016,10,16,11,0,0.0,135.0,5.1,21.0,135.0,131.23,100.72
2016,10,16,11,15,0.0,116.5,5.2,21.0,116.5,113.06,86.06
2016,10,16,11,30,0.0,98.0,5.3,21.0,98.0,94.92,71.45
2016,10,16,11,45,0.0,86.5,5.4,21.0,86.5,83.73,62.43
2016,10,16,12,0,0.0,75.0,5.5,21.0,75.0,72.58,53.43
2016,10,16,12,15,0.0,69.5,5.5,21.0,69.5,67.25,49.13
2016,10,16,12,30,0.0,64.0,5.5,21.0,64.0,61.92,44.84
2016,10,16,12,45,0.0,99.5,5.55,21.0,99.5,96.42,72.78
2016,10,16,13,0,0.0,135.0,5.6,21.0,135.0,131.77,101.27
2016,10,16,13,15,0.0,87.0,5.75,21.0,87.0,84.2,63.02
2016,10,16,13,30,0.0,39.0,5.9,21.0,39.0,37.7,25.27
2016,10,16,13,45,0.0,43.0,6.05,21.0,43.0,41.56,28.5
2016,10,16,14,0,0.0,47.0,6.2,21.0,47.0,45.43,31.73
2016,10,16,14,15,0.0,53.5,6.3,21.0,53.5,51.71,36.96
2016,10,16,14,30,0.0,60.0,6.4,21.0,60.0,58.0,42.22
2016,10,16,14,45,0.0,73.5,6.5,21.0,73.5,71.07,53.09
2016,10,16,15,0,0.0,87.0,6.6,21.0,87.0,84.5,64.28
2016,10,16,15,15,0.0,77.5,6.35,20.5,77.5,75.08,56.78
2016,10,16,15,30,0.0,68.0,6.1,20.0,68.0,65.73,49.25
2016,10,16,15,45,316.5,62.5,5.9,19.5,149.0,251.48,206.46
2016,10,16,16,0,633.0,57.0,5.7,19.0,230.0,393.43,319.99
2016,10,16,16,15,568.5,51.0,5.35,18.5,182.5,329.01,263.56
2016,10,16,16,30,504.0,45.0,5.0,18.0,135.0,269.35,210.27
2016,10,16,16,45,390.5,36.0,4.7,17.5,92.0,194.31,144.31
2016,10,16,17,0,277.0,27.0,4.4,17.0,49.0,128.19,73.77
2016,10,16,17,15,138.5,13.5,4.3,17.0,24.5,48.04,0.0
2016,10,16,17,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,18.5,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,37.0,12.0,1.2,13.0,13.0,11.8,0.0
2016,10,17,6,45,165.0,28.0,1.3,14.0,47.0,21.94,8.66
2016,10,17,7,0,293.0,44.0,1.4,15.0,81.0,35.14,24.41
2016,10,17,7,15,384.0,55.0,1.5,15.0,126.0,70.56,40.59
2016,10,17,7,30,475.0,66.0,1.6,15.0,171.0,114.89,70.44
2016,10,17,7,45,545.0,71.0,1.75,15.5,219.0,159.84,105.52
2016,10,17,8,0,615.0,76.0,1.9,16.0,267.0,212.11,149.2
2016,10,17,8,15,654.0,81.0,1.9,16.5,313.0,262.49,193.37
2016,10,17,8,30,693.0,86.0,1.9,17.0,359.0,316.04,239.87
2016,10,17,8,45,727.5,87.5,1.9,17.5,403.0,367.24,283.8
2016,10,17,9,0,762.0,89.0,1.9,18.0,447.0,421.07,328.68
2016,10,17,9,15,781.0,92.0,1.9,18.0,484.5,469.69,369.06
2016,10,17,9,30,800.0,95.0,1.9,18.0,522.0,518.19,408.27
2016,10,17,9,45,812.5,97.5,1.9,18.5,554.0,562.09,442.18
2016,10,17,10,0,825.0,100.0,1.9,19.0,586.0,604.77,474.2
2016,10,17,10,15,834.5,101.5,1.9,19.0,610.5,643.05,503.11
2016,10,17,10,30,844.0,103.0,1.9,19.0,635.0,679.42,530.07
2016,10,17,10,45,855.0,102.0,1.9,19.5,653.5,712.09,552.33
2016,10,17,11,0,866.0,101.0,1.9,20.0,672.0,742.48,572.0
2016,10,17,11,15,869.0,101.5,1.95,20.0,682.0,762.97,586.13
2016,10,17,11,30,872.0,102.0,2.0,20.0,692.0,783.2,600.22
2016,10,17,11,45,874.5,101.0,2.1,20.5,694.5,798.39,610.12
2016,10,17,12,0,877.0,100.0,2.2,21.0,697.0,810.4,617.94
2016,10,17,12,15,875.0,99.5,2.3,21.0,691.0,816.1,622.69
2016,10,17,12,30,873.0,99.0,2.4,21.0,685.0,818.46,625.32
2016,10,17,12,45,874.0,95.5,2.55,21.0,672.0,816.63,625.52
2016,10,17,13,0,875.0,92.0,2.7,21.0,659.0,811.43,623.47
2016,10,17,13,15,867.5,91.0,2.75,21.0,637.5,798.87,615.71
2016,10,17,13,30,860.0,90.0,2.8,21.0,616.0,783.2,605.87
2016,10,17,13,45,852.0,87.5,2.85,21.0,588.0,767.09,595.78
2016,10,17,14,0,844.0,85.0,2.9,21.0,560.0,743.43,580.28
2016,10,17,14,15,829.0,83.0,2.95,20.5,525.5,712.47,560.53
2016,10,17,14,30,814.0,81.0,3.0,20.0,491.0,679.29,538.89
2016,10,17,14,45,794.0,78.0,3.05,20.0,450.5,639.58,511.01
2016,10,17,15,0,774.0,75.0,3.1,20.0,410.0,598.43,480.22
2016,10,17,15,15,744.5,71.5,3.05,19.5,365.5,549.75,443.31
2016,10,17,15,30,715.0,68.0,3.0,19.0,321.0,500.92,405.15
2016,10,17,15,45,671.0,63.5,3.0,19.0,274.0,445.86,360.1
2016,10,17,16,0,627.0,59.0,3.0,19.0,227.0,390.5,313.45
2016,10,17,16,15,561.0,52.5,2.65,18.0,179.5,325.33,258.25
2016,10,17,16,30,495.0,46.0,2.3,17.0,132.0,265.03,205.47
2016,10,17,16,45,381.0,36.0,2.0,16.5,89.5,189.57,139.58
2016,10,17,17,0,267.0,26.0,1.7,16.0,47.0,122.0,64.07
2016,10,17,17,15,133.5,13.0,1.6,15.5,23.5,45.84,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,44.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,88.0,11.0,1.2,11.0,13.0,10.81,0.0
2016,10,18,6,45,234.0,24.0,1.3,12.0,48.0,18.98,5.84
2016,10,18,7,0,380.0,37.0,1.4,13.0,83.0,29.17,19.41
2016,10,18,7,15,468.5,45.5,1.7,13.5,129.0,65.56,34.13
2016,10,18,7,30,557.0,54.0,2.0,14.0,175.0,111.84,64.7
2016,10,18,7,45,615.5,59.0,2.35,15.0,223.0,159.25,102.28
2016,10,18,8,0,674.0,64.0,2.7,16.0,271.0,212.51,147.55
2016,10,18,8,15,710.0,68.5,2.85,16.5,317.5,265.66,194.81
2016,10,18,8,30,746.0,73.0,3.0,17.0,364.0,320.2,243.08
2016,10,18,8,45,776.5,74.5,3.2,17.5,407.5,372.07,288.66
2016,10,18,9,0,807.0,76.0,3.4,18.0,451.0,425.39,334.39
2016,10,18,9,15,825.0,78.0,3.45,18.0,489.0,474.38,376.15
2016,10,18,9,30,843.0,80.0,3.5,18.0,527.0,523.03,416.6
2016,10,18,9,45,858.0,81.0,3.55,18.5,559.5,567.68,452.21
2016,10,18,10,0,873.0,82.0,3.6,19.0,592.0,611.46,486.21
2016,10,18,10,15,882.0,83.5,3.6,19.5,617.5,650.52,515.65
2016,10,18,10,30,891.0,85.0,3.6,20.0,643.0,687.48,542.85
2016,10,18,10,45,896.0,86.0,3.6,20.5,660.5,718.85,563.99
2016,10,18,11,0,901.0,87.0,3.6,21.0,678.0,747.52,582.99
2016,10,18,11,15,904.5,87.5,3.55,21.0,688.5,771.69,599.59
2016,10,18,11,30,908.0,88.0,3.5,21.0,699.0,792.82,614.04
2016,10,18,11,45,911.0,87.0,3.5,21.0,701.5,808.77,625.1
2016,10,18,12,0,914.0,86.0,3.5,21.0,704.0,821.44,633.97
2016,10,18,12,15,912.5,85.5,3.5,21.0,698.0,827.69,638.45
2016,10,18,12,30,911.0,85.0,3.5,21.0,692.0,830.48,640.67
2016,10,18,12,45,907.5,84.0,3.5,21.0,678.5,827.65,639.08
2016,10,18,13,0,904.0,83.0,3.5,21.0,665.0,821.39,635.24
2016,10,18,13,15,897.0,82.0,3.5,21.0,643.5,808.96,627.17
2016,10,18,13,30,890.0,81.0,3.5,21.0,622.0,793.3,616.94
2016,10,18,13,45,883.0,78.5,3.55,21.5,593.5,772.81,602.38
2016,10,18,14,0,876.0,76.0,3.6,22.0,565.0,749.32,585.73
2016,10,18,14,15,861.0,74.0,3.55,21.5,530.0,717.73,564.97
2016,10,18,14,30,846.0,72.0,3.5,21.0,495.0,683.87,542.34
2016,10,18,14,45,823.5,70.5,3.5,21.0,454.0,647.73,516.88
2016,10,18,15,0,801.0,69.0,3.5,21.0,413.0,605.89,485.49
2016,10,18,15,15,772.5,65.5,3.35,20.5,368.0,557.02,448.14
2016,10,18,15,30,744.0,62.0,3.2,20.0,323.0,507.9,409.48
2016,10,18,15,45,697.0,58.5,3.1,20.0,274.5,449.03,361.29
2016,10,18,16,0,650.0,55.0,3.0,20.0,226.0,392.13,313.23
2016,10,18,16,15,584.0,48.5,2.6,19.0,178.5,328.73,259.33
2016,10,18,16,30,518.0,42.0,2.2,18.0,131.0,267.76,205.92
2016,10,18,16,45,401.5,33.0,1.85,17.5,87.5,192.01,139.55
2016,10,18,17,0,285.0,24.0,1.5,17.0,44.0,123.27,56.3
2016,10,18,17,15,142.5,12.0,1.5,16.5,22.0,46.61,0.0
2016,10,18,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
