Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,66.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,133.0,10.0,1.5,10.0,12.0,9.83,0.0
2016,10,19,6,45,289.0,20.5,1.65,11.0,48.0,15.76,2.88
2016,10,19,7,0,445.0,31.0,1.8,12.0,84.0,23.11,14.19
2016,10,19,7,15,528.5,38.0,1.95,12.5,130.0,62.68,30.25
2016,10,19,7,30,612.0,45.0,2.1,13.0,176.0,109.91,61.02
2016,10,19,7,45,664.0,50.0,2.25,13.5,224.0,158.84,100.33
2016,10,19,8,0,716.0,55.0,2.4,14.0,272.0,212.87,147.13
2016,10,19,8,15,749.5,58.5,2.45,14.5,318.5,265.04,194.2
2016,10,19,8,30,783.0,62.0,2.5,15.0,365.0,319.6,243.04
2016,10,19,8,45,807.0,64.5,2.65,16.0,407.5,371.61,288.73
2016,10,19,9,0,831.0,67.0,2.8,17.0,450.0,424.79,334.01
2016,10,19,9,15,848.0,69.0,2.9,17.5,488.0,473.91,375.39
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,522.52,415.16
2016,10,19,9,45,877.5,72.0,3.1,19.0,557.5,566.8,449.71
2016,10,19,10,0,890.0,73.0,3.2,20.0,589.0,609.65,482.11
2016,10,19,10,15,898.5,74.0,3.25,20.5,614.0,648.31,511.26
2016,10,19,10,30,907.0,75.0,3.3,21.0,639.0,684.79,537.93
2016,10,19,10,45,912.0,76.0,3.35,21.5,656.5,716.47,559.31
2016,10,19,11,0,917.0,77.0,3.4,22.0,674.0,745.41,578.59
2016,10,19,11,15,919.5,77.5,3.4,22.5,684.0,769.05,593.79
2016,10,19,11,30,922.0,78.0,3.4,23.0,694.0,789.56,606.75
2016,10,19,11,45,919.5,79.5,3.4,23.5,695.5,804.05,615.5
2016,10,19,12,0,917.0,81.0,3.4,24.0,697.0,815.1,621.96
2016,10,19,12,15,915.0,81.0,3.4,24.0,690.5,821.46,626.47
2016,10,19,12,30,913.0,81.0,3.4,24.0,684.0,824.35,628.73
2016,10,19,12,45,903.0,82.5,3.4,24.5,669.0,819.05,624.21
2016,10,19,13,0,893.0,84.0,3.4,25.0,654.0,810.39,617.56
2016,10,19,13,15,886.5,83.0,3.4,24.5,633.0,798.45,611.14
2016,10,19,13,30,880.0,82.0,3.4,24.0,612.0,783.3,602.55
2016,10,19,13,45,872.0,79.5,3.4,24.0,584.0,762.21,588.62
2016,10,19,14,0,864.0,77.0,3.4,24.0,556.0,738.19,572.64
2016,10,19,14,15,850.0,75.0,3.35,24.0,521.0,707.64,551.69
2016,10,19,14,30,836.0,73.0,3.3,24.0,486.0,679.16,532.17
2016,10,19,14,45,818.0,70.0,3.3,24.0,446.5,640.3,504.97
2016,10,19,15,0,800.0,67.0,3.3,24.0,407.0,599.85,474.86
2016,10,19,15,15,771.5,64.0,2.95,23.5,362.0,551.72,437.87
2016,10,19,15,30,743.0,61.0,2.6,23.0,317.0,503.34,399.69
2016,10,19,15,45,701.0,56.5,2.3,22.5,270.0,446.21,353.76
2016,10,19,16,0,659.0,52.0,2.0,22.0,223.0,390.69,307.61
2016,10,19,16,15,593.5,46.0,1.8,21.0,175.0,325.2,253.0
2016,10,19,16,30,528.0,40.0,1.6,20.0,127.0,267.49,202.78
2016,10,19,16,45,414.5,31.0,1.4,19.0,84.5,192.82,137.74
2016,10,19,17,0,301.0,22.0,1.2,18.0,42.0,123.88,45.42
2016,10,19,17,15,150.5,11.0,1.2,17.0,21.0,47.09,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.0,16.0,1.2,12.5,41.0,11.75,0.0
2016,10,20,7,0,438.0,32.0,1.2,13.0,82.0,24.24,14.99
2016,10,20,7,15,525.5,39.5,1.35,13.5,129.0,61.03,29.2
2016,10,20,7,30,613.0,47.0,1.5,14.0,176.0,110.61,61.35
2016,10,20,7,45,667.5,52.0,1.65,15.0,225.0,159.83,100.15
2016,10,20,8,0,722.0,57.0,1.8,16.0,274.0,214.43,146.55
2016,10,20,8,15,757.5,61.0,1.75,16.5,321.0,267.83,193.91
2016,10,20,8,30,793.0,65.0,1.7,17.0,368.0,323.83,243.06
2016,10,20,8,45,818.0,67.5,1.7,18.0,411.5,376.63,288.4
2016,10,20,9,0,843.0,70.0,1.7,19.0,455.0,430.27,332.91
2016,10,20,9,15,860.5,72.0,1.8,19.5,493.5,480.44,374.28
2016,10,20,9,30,878.0,74.0,1.9,20.0,532.0,529.77,413.79
2016,10,20,9,45,893.5,74.5,2.05,21.0,565.0,575.66,449.02
2016,10,20,10,0,909.0,75.0,2.2,22.0,598.0,620.31,482.3
2016,10,20,10,15,917.5,76.0,2.25,22.5,623.5,659.56,511.2
2016,10,20,10,30,926.0,77.0,2.3,23.0,649.0,696.59,537.8
2016,10,20,10,45,931.0,78.0,2.35,24.0,666.5,728.76,557.86
2016,10,20,11,0,936.0,79.0,2.4,25.0,684.0,758.13,575.76
2016,10,20,11,15,938.5,79.5,2.45,25.0,694.0,782.15,592.13
2016,10,20,11,30,941.0,80.0,2.5,25.0,704.0,802.98,606.37
2016,10,20,11,45,941.5,80.0,2.65,25.5,706.0,818.4,616.48
2016,10,20,12,0,942.0,80.0,2.8,26.0,708.0,830.39,624.33
2016,10,20,12,15,940.0,80.0,2.85,26.0,702.0,836.89,629.16
2016,10,20,12,30,938.0,80.0,2.9,26.0,696.0,839.85,631.74
2016,10,20,12,45,930.0,81.0,3.0,26.5,681.0,835.6,628.61
2016,10,20,13,0,922.0,82.0,3.1,27.0,666.0,827.88,623.27
2016,10,20,13,15,915.0,81.0,3.05,27.0,644.0,815.31,615.1
2016,10,20,13,30,908.0,80.0,3.0,27.0,622.0,799.46,604.79
2016,10,20,13,45,898.5,78.0,3.0,27.0,593.0,777.38,590.52
2016,10,20,14,0,889.0,76.0,3.0,27.0,564.0,752.36,574.22
2016,10,20,14,15,874.5,74.0,2.9,27.0,528.5,720.94,552.86
2016,10,20,14,30,860.0,72.0,2.8,27.0,493.0,687.2,529.75
2016,10,20,14,45,840.0,69.5,2.7,27.0,452.0,651.3,504.91
2016,10,20,15,0,820.0,67.0,2.6,27.0,411.0,609.54,473.96
2016,10,20,15,15,791.0,64.0,2.25,26.0,365.5,560.53,437.68
2016,10,20,15,30,762.0,61.0,1.9,25.0,320.0,511.25,400.0
2016,10,20,15,45,719.5,56.5,1.55,24.5,272.0,453.26,353.72
2016,10,20,16,0,677.0,52.0,1.2,24.0,224.0,396.86,307.18
2016,10,20,16,15,610.0,45.5,1.15,23.0,175.5,329.6,252.4
2016,10,20,16,30,543.0,39.0,1.1,22.0,127.0,267.08,199.36
2016,10,20,16,45,425.0,30.0,1.1,21.0,83.5,193.84,135.71
2016,10,20,17,0,307.0,21.0,1.1,20.0,40.0,122.55,30.21
2016,10,20,17,15,153.5,10.5,1.1,19.5,20.0,46.84,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,15.5,0.6,14.5,38.5,11.41,0.0
2016,10,21,7,0,417.0,31.0,0.6,15.0,77.0,23.49,14.12
2016,10,21,7,15,504.5,38.5,0.65,15.5,123.0,57.86,27.35
2016,10,21,7,30,592.0,46.0,0.7,16.0,169.0,105.98,57.92
2016,10,21,7,45,648.0,51.0,0.8,17.0,217.0,154.1,95.11
2016,10,21,8,0,704.0,56.0,0.9,18.0,265.0,207.77,139.88
2016,10,21,8,15,738.5,60.0,0.85,18.5,311.0,259.78,185.23
2016,10,21,8,30,773.0,64.0,0.8,19.0,357.0,314.32,232.17
2016,10,21,8,45,798.5,66.0,0.75,20.0,399.5,365.66,275.19
2016,10,21,9,0,824.0,68.0,0.7,21.0,442.0,417.92,317.28
2016,10,21,9,15,841.0,70.5,0.8,22.0,479.5,467.36,356.54
2016,10,21,9,30,858.0,73.0,0.9,23.0,517.0,515.96,393.86
2016,10,21,9,45,868.5,75.0,1.05,24.0,548.0,559.7,426.82
2016,10,21,10,0,879.0,77.0,1.2,25.0,579.0,601.89,457.7
2016,10,21,10,15,887.0,78.5,1.2,25.5,604.0,640.22,484.78
2016,10,21,10,30,895.0,80.0,1.2,26.0,629.0,676.39,509.63
2016,10,21,10,45,899.5,81.0,1.3,26.5,646.0,707.26,530.17
2016,10,21,11,0,904.0,82.0,1.4,27.0,663.0,735.41,548.43
2016,10,21,11,15,906.5,82.5,1.5,27.0,672.5,758.67,564.48
2016,10,21,11,30,909.0,83.0,1.6,27.0,682.0,778.85,578.55
2016,10,21,11,45,907.0,84.0,1.7,27.5,683.5,792.92,587.47
2016,10,21,12,0,905.0,85.0,1.8,28.0,685.0,803.63,594.26
2016,10,21,12,15,902.5,85.0,1.9,28.0,678.5,809.45,599.08
2016,10,21,12,30,900.0,85.0,2.0,28.0,672.0,811.86,601.78
2016,10,21,12,45,891.0,86.0,2.1,28.0,657.0,806.82,599.59
2016,10,21,13,0,882.0,87.0,2.2,28.0,642.0,798.47,595.31
2016,10,21,13,15,874.5,86.0,2.25,27.5,620.5,785.85,589.01
2016,10,21,13,30,867.0,85.0,2.3,27.0,599.0,770.09,580.61
2016,10,21,13,45,855.5,83.5,2.35,27.0,570.0,747.73,566.52
2016,10,21,14,0,844.0,82.0,2.4,27.0,541.0,727.17,553.68
2016,10,21,14,15,622.0,130.0,2.45,26.5,456.5,607.03,468.71
2016,10,21,14,30,400.0,178.0,2.5,26.0,372.0,488.13,379.6
2016,10,21,14,45,368.0,166.5,2.55,26.0,333.5,435.18,340.86
2016,10,21,15,0,336.0,155.0,2.6,26.0,295.0,391.51,307.83
2016,10,21,15,15,321.5,140.0,2.45,25.5,261.5,355.29,280.36
2016,10,21,15,30,307.0,125.0,2.3,25.0,228.0,319.18,252.26
2016,10,21,15,45,461.5,90.0,2.2,24.5,218.5,354.83,280.08
2016,10,21,16,0,616.0,55.0,2.1,24.0,209.0,371.36,290.25
2016,10,21,16,15,546.5,48.0,1.9,22.5,162.5,305.72,235.88
2016,10,21,16,30,477.0,41.0,1.7,21.0,116.0,245.39,184.32
2016,10,21,16,45,356.5,31.0,1.5,20.0,75.0,170.64,118.84
2016,10,21,17,0,236.0,21.0,1.3,19.0,34.0,100.33,8.33
2016,10,21,17,15,118.0,10.5,1.3,18.5,17.0,38.03,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,186.0,16.5,1.2,12.5,36.5,12.43,0.0
2016,10,22,7,0,372.0,33.0,1.3,13.0,73.0,25.62,15.87
2016,10,22,7,15,466.0,42.0,1.4,13.5,118.5,58.13,29.3
2016,10,22,7,30,560.0,51.0,1.5,14.0,164.0,104.36,58.53
2016,10,22,7,45,622.5,56.0,1.6,14.5,212.5,151.84,95.38
2016,10,22,8,0,685.0,61.0,1.7,15.0,261.0,206.85,141.74
2016,10,22,8,15,529.0,96.0,1.65,15.5,266.0,235.46,174.45
2016,10,22,8,30,373.0,131.0,1.6,16.0,271.0,247.03,190.68
2016,10,22,8,45,366.0,149.5,1.6,16.5,300.5,281.8,220.67
2016,10,22,9,0,359.0,168.0,1.6,17.0,330.0,316.04,249.17
2016,10,22,9,15,606.5,123.5,1.55,17.5,423.5,408.9,322.18
2016,10,22,9,30,854.0,79.0,1.5,18.0,517.0,517.9,406.47
2016,10,22,9,45,853.5,85.5,1.5,18.5,546.5,560.39,438.81
2016,10,22,10,0,853.0,92.0,1.5,19.0,576.0,600.57,468.85
2016,10,22,10,15,863.0,93.5,1.5,19.5,601.0,639.63,497.35
2016,10,22,10,30,873.0,95.0,1.5,20.0,626.0,676.73,523.69
2016,10,22,10,45,879.0,96.0,1.5,20.5,644.0,708.4,545.38
2016,10,22,11,0,885.0,97.0,1.5,21.0,662.0,734.84,562.05
2016,10,22,11,15,888.5,97.5,1.55,21.5,672.0,758.46,577.18
2016,10,22,11,30,892.0,98.0,1.6,22.0,682.0,779.1,590.27
2016,10,22,11,45,893.5,97.5,1.65,22.5,684.0,794.04,599.51
2016,10,22,12,0,895.0,97.0,1.7,23.0,686.0,805.74,606.67
2016,10,22,12,15,616.0,188.0,1.75,23.0,592.0,698.81,531.35
2016,10,22,12,30,337.0,279.0,1.8,23.0,498.0,569.8,434.76
2016,10,22,12,45,603.5,189.0,1.85,23.0,570.0,695.55,532.36
2016,10,22,13,0,870.0,99.0,1.9,23.0,642.0,803.74,609.53
2016,10,22,13,15,862.0,97.5,1.95,23.0,620.0,790.4,600.42
2016,10,22,13,30,854.0,96.0,2.0,23.0,598.0,773.94,590.37
2016,10,22,13,45,841.5,94.5,2.1,23.0,569.0,751.09,576.25
2016,10,22,14,0,829.0,93.0,2.2,23.0,540.0,725.54,560.14
2016,10,22,14,15,812.0,90.5,2.2,22.5,505.0,693.16,539.4
2016,10,22,14,30,795.0,88.0,2.2,22.0,470.0,658.7,516.88
2016,10,22,14,45,662.0,103.0,2.25,21.5,402.5,568.51,450.29
2016,10,22,15,0,529.0,118.0,2.3,21.0,335.0,477.56,381.46
2016,10,22,15,15,492.0,112.0,2.25,20.0,296.0,431.15,346.69
2016,10,22,15,30,455.0,106.0,2.2,19.0,257.0,386.01,311.53
2016,10,22,15,45,421.0,93.5,2.2,18.5,216.5,336.51,271.41
2016,10,22,16,0,387.0,81.0,2.2,18.0,176.0,288.8,231.43
2016,10,22,16,15,336.5,66.5,2.0,17.0,135.5,233.81,184.65
2016,10,22,16,30,286.0,52.0,1.8,16.0,95.0,182.94,140.14
2016,10,22,16,45,196.0,36.5,1.6,15.5,60.5,122.46,85.68
2016,10,22,17,0,106.0,21.0,1.4,15.0,26.0,62.19,0.0
2016,10,22,17,15,53.0,10.5,1.3,14.5,13.0,22.62,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,16.0,1.1,11.5,35.0,12.1,0.0
2016,10,23,7,0,360.0,32.0,1.1,12.0,70.0,24.87,15.14
2016,10,23,7,15,454.0,41.0,1.3,13.0,114.5,55.59,27.96
2016,10,23,7,30,548.0,50.0,1.5,14.0,159.0,100.89,56.22
2016,10,23,7,45,607.5,56.0,1.7,15.0,206.5,147.97,92.54
2016,10,23,8,0,667.0,62.0,1.9,16.0,254.0,200.98,136.94
2016,10,23,8,15,705.5,66.5,1.95,16.5,300.5,253.64,183.34
2016,10,23,8,30,744.0,71.0,2.0,17.0,347.0,307.98,231.09
2016,10,23,8,45,770.5,74.0,2.1,18.0,389.5,359.05,275.32
2016,10,23,9,0,797.0,77.0,2.2,19.0,432.0,411.2,319.17
2016,10,23,9,15,816.0,79.5,2.3,19.5,469.5,460.15,359.94
2016,10,23,9,30,835.0,82.0,2.4,20.0,507.0,508.86,399.36
2016,10,23,9,45,854.0,82.0,2.55,20.5,540.0,554.47,435.59
2016,10,23,10,0,873.0,82.0,2.7,21.0,573.0,598.14,469.53
2016,10,23,10,15,882.0,83.5,2.8,21.5,598.0,636.75,498.69
2016,10,23,10,30,891.0,85.0,2.9,22.0,623.0,673.27,525.7
2016,10,23,10,45,896.0,86.0,3.0,22.5,640.5,704.27,547.63
2016,10,23,11,0,901.0,87.0,3.1,23.0,658.0,732.57,566.63
2016,10,23,11,15,903.5,87.5,3.15,23.0,667.5,755.69,582.78
2016,10,23,11,30,906.0,88.0,3.2,23.0,677.0,775.73,596.83
2016,10,23,11,45,903.5,89.0,3.3,23.5,678.0,789.34,605.5
2016,10,23,12,0,901.0,90.0,3.4,24.0,679.0,799.58,611.95
2016,10,23,12,15,898.0,89.5,3.45,24.0,672.0,804.41,615.66
2016,10,23,12,30,895.0,89.0,3.5,24.0,665.0,805.84,617.17
2016,10,23,12,45,883.5,90.5,3.55,24.5,649.0,799.43,612.12
2016,10,23,13,0,872.0,92.0,3.6,25.0,633.0,789.76,604.95
2016,10,23,13,15,863.0,91.0,3.6,24.5,610.5,780.63,600.44
2016,10,23,13,30,854.0,90.0,3.6,24.0,588.0,763.95,590.61
2016,10,23,13,45,594.0,154.0,3.65,24.0,492.0,631.12,493.38
2016,10,23,14,0,334.0,218.0,3.7,24.0,396.0,490.14,384.31
2016,10,23,14,15,565.0,149.5,3.7,23.5,428.0,579.75,458.37
2016,10,23,14,30,796.0,81.0,3.7,23.0,460.0,648.46,514.35
2016,10,23,14,45,771.0,78.5,3.75,23.0,419.5,607.0,483.03
2016,10,23,15,0,746.0,76.0,3.8,23.0,379.0,564.49,450.64
2016,10,23,15,15,713.0,72.0,3.75,22.5,334.5,514.83,412.51
2016,10,23,15,30,680.0,68.0,3.7,22.0,290.0,468.01,375.32
2016,10,23,15,45,626.0,63.5,3.65,21.5,243.0,408.12,326.63
2016,10,23,16,0,572.0,59.0,3.6,21.0,196.0,351.04,278.63
2016,10,23,16,15,497.0,51.0,3.35,20.0,150.5,284.37,222.07
2016,10,23,16,30,422.0,43.0,3.1,19.0,105.0,223.51,168.86
2016,10,23,16,45,211.0,35.0,2.9,18.0,66.0,125.15,85.28
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,30.89,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,13.27,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.0,2.75,13.5,15.0,14.48,0.0
2016,10,24,7,0,0.0,30.0,3.0,14.0,30.0,28.42,17.62
2016,10,24,7,15,6.5,49.5,3.25,14.5,51.0,46.75,33.0
2016,10,24,7,30,13.0,69.0,3.5,15.0,72.0,66.31,49.6
2016,10,24,7,45,20.5,88.0,3.8,15.5,93.5,85.91,66.04
2016,10,24,8,0,28.0,107.0,4.1,16.0,115.0,107.25,83.81
2016,10,24,8,15,34.0,125.0,4.25,16.0,136.5,128.23,101.37
2016,10,24,8,30,40.0,143.0,4.4,16.0,158.0,149.92,119.42
2016,10,24,8,45,20.0,114.0,4.6,16.5,121.5,117.76,92.95
2016,10,24,9,0,0.0,85.0,4.8,17.0,85.0,82.19,63.33
2016,10,24,9,15,63.5,154.0,4.75,17.0,186.5,179.43,143.46
2016,10,24,9,30,127.0,223.0,4.7,17.0,288.0,285.02,228.92
2016,10,24,9,45,63.5,190.5,4.7,17.5,223.0,222.02,177.33
2016,10,24,10,0,0.0,158.0,4.7,18.0,158.0,153.65,120.76
2016,10,24,10,15,39.5,212.5,4.65,18.0,236.5,235.3,187.14
2016,10,24,10,30,79.0,267.0,4.6,18.0,315.0,318.64,253.55
2016,10,24,10,45,39.5,214.0,4.6,18.5,238.0,240.53,190.37
2016,10,24,11,0,0.0,161.0,4.6,19.0,161.0,157.11,122.39
2016,10,24,11,15,0.0,159.0,4.55,19.0,159.0,155.23,120.89
2016,10,24,11,30,0.0,157.0,4.5,19.0,157.0,153.34,119.32
2016,10,24,11,45,0.0,117.5,4.45,19.5,117.5,114.15,87.55
2016,10,24,12,0,0.0,78.0,4.4,20.0,78.0,75.48,56.12
2016,10,24,12,15,3.5,140.5,4.4,20.0,143.0,139.87,108.3
2016,10,24,12,30,7.0,203.0,4.4,20.0,208.0,206.19,161.23
2016,10,24,12,45,3.5,163.0,4.45,20.5,165.5,162.86,126.44
2016,10,24,13,0,0.0,123.0,4.5,21.0,123.0,119.89,91.86
2016,10,24,13,15,0.0,118.5,4.55,21.0,118.5,115.46,88.46
2016,10,24,13,30,0.0,114.0,4.6,21.0,114.0,111.04,85.03
2016,10,24,13,45,18.5,163.0,4.65,21.0,173.0,175.23,137.47
2016,10,24,14,0,37.0,212.0,4.7,21.0,232.0,249.37,197.14
2016,10,24,14,15,52.5,205.0,4.65,20.5,231.0,253.36,201.37
2016,10,24,14,30,68.0,198.0,4.6,20.0,230.0,256.66,205.15
2016,10,24,14,45,34.0,131.5,4.6,20.0,147.5,158.24,125.55
2016,10,24,15,0,0.0,65.0,4.6,20.0,65.0,62.83,46.69
2016,10,24,15,15,0.0,57.5,4.4,19.5,57.5,55.56,40.88
2016,10,24,15,30,0.0,50.0,4.2,19.0,50.0,48.3,34.94
2016,10,24,15,45,0.0,41.5,4.05,19.0,41.5,40.07,28.03
2016,10,24,16,0,0.0,33.0,3.9,19.0,33.0,31.85,21.05
2016,10,24,16,15,0.0,25.0,3.65,18.5,25.0,24.12,14.44
2016,10,24,16,30,0.0,17.0,3.4,18.0,17.0,16.39,7.78
2016,10,24,16,45,0.0,10.5,3.15,17.5,10.5,10.12,1.95
2016,10,24,17,0,0.0,4.0,2.9,17.0,4.0,3.85,0.0
2016,10,24,17,15,0.0,2.0,2.9,16.5,2.0,1.97,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.0,2.3,14.5,14.0,13.51,0.0
2016,10,25,7,0,0.0,28.0,2.5,15.0,28.0,26.65,15.82
2016,10,25,7,15,3.0,47.0,2.7,15.5,47.5,44.35,30.92
2016,10,25,7,30,6.0,66.0,2.9,16.0,67.0,62.87,46.78
2016,10,25,7,45,14.0,84.5,3.1,16.5,88.0,82.26,62.97
2016,10,25,8,0,22.0,103.0,3.3,17.0,109.0,102.26,79.52
2016,10,25,8,15,26.5,121.0,3.45,17.5,129.5,122.46,96.18
2016,10,25,8,30,31.0,139.0,3.6,18.0,150.0,143.24,113.12
2016,10,25,8,45,27.5,152.0,3.75,18.5,163.0,156.9,124.14
2016,10,25,9,0,24.0,165.0,3.9,19.0,176.0,169.28,133.91
2016,10,25,9,15,12.0,100.5,3.95,19.5,106.0,102.71,79.37
2016,10,25,9,30,0.0,36.0,4.0,20.0,36.0,34.77,23.22
2016,10,25,9,45,0.0,34.0,4.1,20.5,34.0,32.84,21.54
2016,10,25,10,0,0.0,32.0,4.2,21.0,32.0,30.92,19.85
2016,10,25,10,15,0.0,64.5,4.15,21.0,64.5,62.37,45.57
2016,10,25,10,30,0.0,97.0,4.1,21.0,97.0,93.92,71.1
2016,10,25,10,45,1.0,138.5,4.1,21.5,139.5,135.41,104.19
2016,10,25,11,0,2.0,180.0,4.1,22.0,182.0,177.48,137.25
2016,10,25,11,15,4.5,191.5,4.05,22.0,195.0,191.04,147.85
2016,10,25,11,30,7.0,203.0,4.0,22.0,208.0,204.8,158.64
2016,10,25,11,45,10.0,213.0,4.0,22.0,220.0,217.59,168.71
2016,10,25,12,0,13.0,223.0,4.0,22.0,232.0,230.56,178.93
2016,10,25,12,15,6.5,161.0,3.95,22.0,165.5,162.81,125.53
2016,10,25,12,30,0.0,99.0,3.9,22.0,99.0,95.93,72.14
2016,10,25,12,45,1.0,140.0,3.85,22.5,140.5,137.67,105.48
2016,10,25,13,0,2.0,181.0,3.8,23.0,182.0,180.42,139.14
2016,10,25,13,15,139.5,215.5,3.7,23.0,295.5,337.68,266.06
2016,10,25,13,30,277.0,250.0,3.6,23.0,409.0,488.76,383.45
2016,10,25,13,45,269.0,237.5,3.55,23.0,386.0,466.37,366.26
2016,10,25,14,0,261.0,225.0,3.5,23.0,363.0,443.17,349.13
2016,10,25,14,15,261.0,208.5,3.4,23.0,338.5,420.31,332.28
2016,10,25,14,30,261.0,192.0,3.3,23.0,314.0,396.45,314.46
2016,10,25,14,45,257.0,175.0,3.25,23.0,286.5,368.44,293.19
2016,10,25,15,0,253.0,158.0,3.2,23.0,259.0,339.77,271.04
2016,10,25,15,15,245.5,139.5,3.0,22.5,228.0,306.69,245.32
2016,10,25,15,30,238.0,121.0,2.8,22.0,197.0,273.35,218.75
2016,10,25,15,45,222.0,103.0,2.6,21.5,165.0,236.18,188.32
2016,10,25,16,0,206.0,85.0,2.4,21.0,133.0,199.72,157.66
2016,10,25,16,15,178.0,66.5,2.1,20.0,101.0,158.46,122.64
2016,10,25,16,30,150.0,48.0,1.8,19.0,69.0,119.21,88.54
2016,10,25,16,45,75.0,32.0,1.5,18.5,42.5,70.7,44.41
2016,10,25,17,0,0.0,16.0,1.2,18.0,16.0,15.73,0.0
2016,10,25,17,15,0.0,8.0,1.2,17.5,8.0,7.86,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,193.5,13.5,1.25,13.5,31.5,10.18,0.0
2016,10,26,7,0,387.0,27.0,1.3,14.0,63.0,20.68,10.82
2016,10,26,7,15,482.5,34.5,1.5,14.5,107.0,47.54,21.58
2016,10,26,7,30,578.0,42.0,1.7,15.0,151.0,93.82,49.24
2016,10,26,7,45,636.5,47.0,1.9,16.0,198.0,140.6,84.57
2016,10,26,8,0,695.0,52.0,2.1,17.0,245.0,193.16,128.38
2016,10,26,8,15,731.5,55.5,2.2,17.5,290.0,243.97,173.42
2016,10,26,8,30,768.0,59.0,2.3,18.0,335.0,297.47,220.85
2016,10,26,8,45,794.0,61.5,2.4,19.0,377.0,348.55,265.45
2016,10,26,9,0,820.0,64.0,2.5,20.0,419.0,400.59,309.6
2016,10,26,9,15,837.5,66.0,2.6,20.5,456.0,448.93,350.26
2016,10,26,9,30,855.0,68.0,2.7,21.0,493.0,496.52,389.18
2016,10,26,9,45,867.5,69.5,2.8,22.0,524.5,540.19,423.25
2016,10,26,10,0,880.0,71.0,2.9,23.0,556.0,582.46,455.2
2016,10,26,10,15,889.5,72.5,2.95,23.5,580.5,621.28,484.43
2016,10,26,10,30,899.0,74.0,3.0,24.0,605.0,658.03,511.45
2016,10,26,10,45,901.5,76.0,3.15,24.5,622.0,688.37,533.2
2016,10,26,11,0,904.0,78.0,3.3,25.0,639.0,715.88,551.83
2016,10,26,11,15,908.5,78.5,3.35,25.0,649.5,740.27,568.88
2016,10,26,11,30,913.0,79.0,3.4,25.0,660.0,761.66,583.87
2016,10,26,11,45,911.0,80.5,3.5,25.5,662.0,776.15,593.14
2016,10,26,12,0,909.0,82.0,3.6,26.0,664.0,787.29,600.17
2016,10,26,12,15,908.0,82.0,3.65,26.0,658.5,794.16,605.29
2016,10,26,12,30,907.0,82.0,3.7,26.0,653.0,797.64,608.2
2016,10,26,12,45,900.5,82.5,3.8,26.0,638.5,794.02,606.5
2016,10,26,13,0,894.0,83.0,3.9,26.0,624.0,787.06,602.6
2016,10,26,13,15,886.5,82.0,3.9,25.5,603.0,774.39,595.54
2016,10,26,13,30,879.0,81.0,3.9,25.0,582.0,758.57,586.31
2016,10,26,13,45,868.0,79.5,3.95,25.0,553.5,736.58,571.73
2016,10,26,14,0,857.0,78.0,4.0,25.0,525.0,716.25,558.35
2016,10,26,14,15,840.5,76.0,3.95,24.5,490.0,684.43,537.24
2016,10,26,14,30,824.0,74.0,3.9,24.0,455.0,650.48,514.33
2016,10,26,14,45,802.0,71.0,3.85,24.0,414.5,609.91,483.87
2016,10,26,15,0,780.0,68.0,3.8,24.0,374.0,568.06,451.69
2016,10,26,15,15,747.5,64.5,3.6,23.0,329.5,518.56,414.11
2016,10,26,15,30,715.0,61.0,3.4,22.0,285.0,469.16,375.27
2016,10,26,15,45,668.0,56.0,3.25,21.5,238.5,411.26,327.76
2016,10,26,16,0,621.0,51.0,3.1,21.0,192.0,358.3,282.48
2016,10,26,16,15,542.5,44.0,2.7,20.0,145.5,290.16,224.28
2016,10,26,16,30,464.0,37.0,2.3,19.0,99.0,228.17,169.46
2016,10,26,16,45,326.0,26.0,1.9,18.0,60.5,149.43,93.06
2016,10,26,17,0,188.0,15.0,1.5,17.0,22.0,65.14,0.0
2016,10,26,17,15,94.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,2.0,14.5,3.5,3.44,0.0
2016,10,27,7,0,0.0,7.0,2.2,15.0,7.0,6.74,0.0
2016,10,27,7,15,0.0,13.0,2.4,15.5,13.0,12.53,4.69
2016,10,27,7,30,0.0,19.0,2.6,16.0,19.0,18.32,9.75
2016,10,27,7,45,0.0,25.0,2.8,17.0,25.0,24.12,14.73
2016,10,27,8,0,0.0,31.0,3.0,18.0,31.0,29.92,19.62
2016,10,27,8,15,0.0,37.0,3.0,18.5,37.0,35.72,24.48
2016,10,27,8,30,0.0,43.0,3.0,19.0,43.0,41.52,29.27
2016,10,27,8,45,0.0,43.0,3.0,19.5,43.0,41.53,29.15
2016,10,27,9,0,0.0,43.0,3.0,20.0,43.0,41.53,29.01
2016,10,27,9,15,0.0,64.0,3.0,20.5,64.0,61.86,45.66
2016,10,27,9,30,0.0,85.0,3.0,21.0,85.0,82.22,62.1
2016,10,27,9,45,11.0,145.0,3.05,21.5,151.0,146.68,114.01
2016,10,27,10,0,22.0,205.0,3.1,22.0,217.0,212.79,166.05
2016,10,27,10,15,11.0,185.5,3.05,22.0,191.5,187.78,145.81
2016,10,27,10,30,0.0,166.0,3.0,22.0,166.0,161.91,124.97
2016,10,27,10,45,3.5,181.5,2.95,22.0,183.5,179.83,139.1
2016,10,27,11,0,7.0,197.0,2.9,22.0,201.0,198.07,153.36
2016,10,27,11,15,7.5,199.5,3.05,21.5,204.0,201.32,156.13
2016,10,27,11,30,8.0,202.0,3.2,21.0,207.0,204.59,159.0
2016,10,27,11,45,4.0,122.0,3.35,21.0,124.5,121.63,93.12
2016,10,27,12,0,0.0,42.0,3.5,21.0,42.0,40.6,27.6
2016,10,27,12,15,0.0,41.5,3.55,20.5,41.5,40.12,27.3
2016,10,27,12,30,0.0,41.0,3.6,20.0,41.0,39.63,26.98
2016,10,27,12,45,0.0,63.5,3.7,20.0,63.5,61.41,44.84
2016,10,27,13,0,0.0,86.0,3.8,20.0,86.0,83.21,62.65
2016,10,27,13,15,1.0,129.5,3.7,19.5,130.0,127.38,98.75
2016,10,27,13,30,2.0,173.0,3.6,19.0,174.0,173.1,135.91
2016,10,27,13,45,27.0,194.0,3.55,19.0,208.0,221.3,175.46
2016,10,27,14,0,52.0,215.0,3.5,19.0,242.0,263.93,210.23
2016,10,27,14,15,26.0,176.0,3.35,19.0,189.5,202.03,160.4
2016,10,27,14,30,0.0,137.0,3.2,19.0,137.0,136.28,106.9
2016,10,27,14,45,0.0,93.5,3.1,19.5,93.5,91.29,70.2
2016,10,27,15,0,0.0,50.0,3.0,20.0,50.0,48.3,34.7
2016,10,27,15,15,0.0,44.0,2.75,20.0,44.0,42.49,29.95
2016,10,27,15,30,0.0,38.0,2.5,20.0,38.0,36.69,25.12
2016,10,27,15,45,0.0,31.5,2.25,20.0,31.5,30.4,19.83
2016,10,27,16,0,0.0,25.0,2.0,20.0,25.0,24.12,14.49
2016,10,27,16,15,0.0,18.5,1.7,19.5,18.5,17.84,9.13
2016,10,27,16,30,0.0,12.0,1.4,19.0,12.0,11.57,3.72
2016,10,27,16,45,0.0,7.0,1.1,18.5,7.0,6.74,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.8,18.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,13.0,14.5,0.6,15.5,16.0,14.25,0.0
2016,10,28,7,0,26.0,29.0,0.6,16.0,32.0,26.64,14.45
2016,10,28,7,15,55.5,48.0,0.7,16.0,57.5,44.71,29.75
2016,10,28,7,30,85.0,67.0,0.8,16.0,83.0,69.03,48.56
2016,10,28,7,45,104.0,86.5,0.9,16.5,111.5,95.76,70.08
2016,10,28,8,0,123.0,106.0,1.0,17.0,140.0,124.7,93.81
2016,10,28,8,15,134.0,125.0,1.1,17.0,167.5,153.25,117.84
2016,10,28,8,30,145.0,144.0,1.2,17.0,195.0,182.93,142.72
2016,10,28,8,45,123.5,162.0,1.35,17.5,209.5,201.21,158.44
2016,10,28,9,0,102.0,180.0,1.5,18.0,224.0,215.97,170.72
2016,10,28,9,15,164.5,195.0,1.6,18.0,272.5,266.0,210.68
2016,10,28,9,30,227.0,210.0,1.7,18.0,321.0,319.93,253.53
2016,10,28,9,45,243.5,222.5,1.8,18.0,348.5,354.69,281.0
2016,10,28,10,0,260.0,235.0,1.9,18.0,376.0,387.78,307.01
2016,10,28,10,15,139.0,225.0,1.95,18.5,300.5,311.65,246.43
2016,10,28,10,30,18.0,215.0,2.0,19.0,225.0,222.29,174.12
2016,10,28,10,45,16.0,216.0,2.05,19.5,225.5,222.77,174.27
2016,10,28,11,0,14.0,217.0,2.1,20.0,226.0,223.09,174.02
2016,10,28,11,15,31.5,242.0,2.2,20.0,262.5,267.04,208.7
2016,10,28,11,30,49.0,267.0,2.3,20.0,299.0,307.66,240.4
2016,10,28,11,45,24.5,217.0,2.45,20.5,233.0,232.59,181.25
2016,10,28,12,0,0.0,167.0,2.6,21.0,167.0,163.78,126.36
2016,10,28,12,15,0.0,164.5,2.7,21.0,164.5,161.42,124.69
2016,10,28,12,30,0.0,162.0,2.8,21.0,162.0,159.08,122.91
2016,10,28,12,45,0.0,110.0,2.95,21.5,110.0,106.89,81.17
2016,10,28,13,0,0.0,58.0,3.1,22.0,58.0,56.08,40.16
2016,10,28,13,15,23.5,145.5,3.15,21.5,159.0,165.31,129.14
2016,10,28,13,30,47.0,233.0,3.2,21.0,260.0,278.98,219.59
2016,10,28,13,45,188.0,220.0,3.3,21.0,318.0,376.45,299.41
2016,10,28,14,0,329.0,207.0,3.4,21.0,376.0,468.83,373.53
2016,10,28,14,15,323.5,193.5,3.4,20.5,350.0,444.02,355.22
2016,10,28,14,30,318.0,180.0,3.4,20.0,324.0,418.3,336.41
2016,10,28,14,45,522.5,125.5,3.45,20.0,337.0,486.9,393.44
2016,10,28,15,0,727.0,71.0,3.5,20.0,350.0,533.86,431.8
2016,10,28,15,15,693.5,67.0,3.3,19.5,307.5,485.3,392.85
2016,10,28,15,30,660.0,63.0,3.1,19.0,265.0,439.62,355.41
2016,10,28,15,45,615.0,57.0,2.95,19.0,220.5,384.34,308.69
2016,10,28,16,0,570.0,51.0,2.8,19.0,176.0,331.23,262.38
2016,10,28,16,15,489.0,43.5,2.4,18.0,132.0,264.37,204.85
2016,10,28,16,30,408.0,36.0,2.0,17.0,88.0,204.0,150.98
2016,10,28,16,45,270.5,24.5,1.65,16.5,52.5,126.49,70.73
2016,10,28,17,0,133.0,13.0,1.3,16.0,17.0,47.65,0.0
2016,10,28,17,15,66.5,6.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
