Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,126.0,14.5,1.8,14.5,25.0,14.25,0.0
2016,10,29,7,0,252.0,29.0,2.0,15.0,50.0,23.32,11.36
2016,10,29,7,15,356.0,39.5,2.2,15.5,90.5,44.74,23.32
2016,10,29,7,30,460.0,50.0,2.4,16.0,131.0,85.27,47.12
2016,10,29,7,45,529.0,56.5,2.65,16.5,176.5,128.16,78.57
2016,10,29,8,0,598.0,63.0,2.9,17.0,222.0,178.08,119.3
2016,10,29,8,15,383.5,102.0,3.05,17.0,211.0,194.12,143.72
2016,10,29,8,30,169.0,141.0,3.2,17.0,200.0,186.94,146.02
2016,10,29,8,45,464.0,108.5,3.35,17.5,297.5,270.72,210.35
2016,10,29,9,0,759.0,76.0,3.5,18.0,395.0,381.28,298.12
2016,10,29,9,15,780.0,78.5,3.6,18.5,432.0,428.7,338.42
2016,10,29,9,30,801.0,81.0,3.7,19.0,469.0,476.14,377.88
2016,10,29,9,45,505.0,160.0,3.85,19.5,410.0,432.2,343.91
2016,10,29,10,0,209.0,239.0,4.0,20.0,351.0,358.89,284.36
2016,10,29,10,15,539.5,160.0,4.0,20.0,467.5,493.14,393.49
2016,10,29,10,30,870.0,81.0,4.0,20.0,584.0,638.21,508.12
2016,10,29,10,45,877.0,81.5,4.0,20.5,601.5,668.97,530.32
2016,10,29,11,0,884.0,82.0,4.0,21.0,619.0,697.22,549.95
2016,10,29,11,15,888.0,82.5,3.95,21.0,629.0,720.68,566.48
2016,10,29,11,30,892.0,83.0,3.9,21.0,639.0,741.2,580.9
2016,10,29,11,45,896.0,82.0,3.85,21.5,641.5,757.04,590.83
2016,10,29,12,0,900.0,81.0,3.8,22.0,644.0,769.72,598.54
2016,10,29,12,15,623.5,170.5,3.7,22.0,559.0,670.71,524.41
2016,10,29,12,30,347.0,260.0,3.6,22.0,474.0,549.21,428.84
2016,10,29,12,45,616.5,170.0,3.55,22.0,539.5,670.08,525.39
2016,10,29,13,0,886.0,80.0,3.5,22.0,605.0,767.89,597.98
2016,10,29,13,15,878.5,79.0,3.4,22.0,583.5,755.33,588.51
2016,10,29,13,30,871.0,78.0,3.3,22.0,562.0,739.67,577.67
2016,10,29,13,45,859.5,76.5,3.25,22.0,533.5,717.55,562.44
2016,10,29,14,0,848.0,75.0,3.2,22.0,505.0,697.1,548.47
2016,10,29,14,15,831.0,72.5,3.1,22.0,470.5,664.77,525.51
2016,10,29,14,30,814.0,70.0,3.0,22.0,436.0,630.37,500.57
2016,10,29,14,45,677.5,87.0,2.9,22.0,372.5,543.34,433.31
2016,10,29,15,0,541.0,104.0,2.8,22.0,309.0,459.2,367.26
2016,10,29,15,15,619.5,81.0,2.55,21.5,288.5,459.67,367.97
2016,10,29,15,30,698.0,58.0,2.3,21.0,268.0,449.36,358.68
2016,10,29,15,45,645.0,53.5,2.1,20.5,222.0,390.36,309.86
2016,10,29,16,0,592.0,49.0,1.9,20.0,176.0,336.91,264.07
2016,10,29,16,15,509.5,41.5,1.7,19.0,131.5,268.8,206.14
2016,10,29,16,30,427.0,34.0,1.5,18.0,87.0,207.34,151.53
2016,10,29,16,45,277.5,23.0,1.3,17.5,51.0,125.3,63.99
2016,10,29,17,0,128.0,12.0,1.1,17.0,15.0,45.0,0.0
2016,10,29,17,15,64.0,6.0,1.1,16.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,15.0,3.35,14.5,23.0,14.74,0.0
2016,10,30,7,0,205.0,30.0,3.6,15.0,46.0,23.53,10.74
2016,10,30,7,15,310.5,41.5,3.75,15.0,85.5,44.53,24.46
2016,10,30,7,30,416.0,53.0,3.9,15.0,125.0,83.3,47.55
2016,10,30,7,45,477.0,62.0,4.05,15.5,168.5,124.81,78.36
2016,10,30,8,0,538.0,71.0,4.2,16.0,212.0,172.58,117.58
2016,10,30,8,15,269.0,82.0,4.4,16.0,152.5,145.73,108.17
2016,10,30,8,30,0.0,93.0,4.6,16.0,93.0,89.66,70.15
2016,10,30,8,45,0.0,49.5,4.85,16.5,49.5,47.82,34.83
2016,10,30,9,0,0.0,6.0,5.1,17.0,6.0,5.79,0.0
2016,10,30,9,15,0.0,58.5,5.25,17.5,58.5,56.53,41.84
2016,10,30,9,30,0.0,111.0,5.4,18.0,111.0,107.52,83.87
2016,10,30,9,45,0.0,122.0,5.6,18.5,122.0,118.33,92.37
2016,10,30,10,0,0.0,133.0,5.8,19.0,133.0,129.19,100.88
2016,10,30,10,15,0.0,72.0,5.85,19.0,72.0,69.63,51.97
2016,10,30,10,30,0.0,11.0,5.9,19.0,11.0,10.62,3.16
2016,10,30,10,45,0.0,63.0,5.95,19.5,63.0,60.92,44.62
2016,10,30,11,0,0.0,115.0,6.0,20.0,115.0,111.64,85.79
2016,10,30,11,15,416.0,110.5,5.95,20.0,367.5,419.56,341.98
2016,10,30,11,30,832.0,106.0,5.9,20.0,620.0,722.86,579.14
2016,10,30,11,45,416.0,136.5,5.9,20.0,393.5,460.4,372.4
2016,10,30,12,0,0.0,167.0,5.9,20.0,167.0,163.86,127.39
2016,10,30,12,15,419.0,135.0,5.85,20.0,391.0,471.3,382.98
2016,10,30,12,30,838.0,103.0,5.8,20.0,615.0,759.63,606.57
2016,10,30,12,45,592.5,174.0,5.75,20.0,532.0,653.8,523.23
2016,10,30,13,0,347.0,245.0,5.7,20.0,449.0,533.69,426.38
2016,10,30,13,15,173.5,134.0,5.55,20.0,236.0,278.76,225.37
2016,10,30,13,30,0.0,23.0,5.4,20.0,23.0,22.21,12.72
2016,10,30,13,45,24.5,115.0,5.3,20.0,127.5,133.88,105.26
2016,10,30,14,0,49.0,207.0,5.2,20.0,232.0,252.9,201.7
2016,10,30,14,15,403.0,146.5,5.05,19.5,327.0,451.67,368.17
2016,10,30,14,30,757.0,86.0,4.9,19.0,422.0,608.27,495.51
2016,10,30,14,45,728.5,83.0,4.75,19.0,382.0,568.51,462.97
2016,10,30,15,0,700.0,80.0,4.6,19.0,342.0,525.6,428.32
2016,10,30,15,15,661.5,75.5,4.3,18.5,299.0,474.99,387.25
2016,10,30,15,30,623.0,71.0,4.0,18.0,256.0,425.15,345.91
2016,10,30,15,45,563.0,65.0,3.75,18.0,210.5,364.3,294.13
2016,10,30,16,0,503.0,59.0,3.5,18.0,165.0,306.79,243.94
2016,10,30,16,15,411.0,49.5,3.15,17.0,121.5,236.61,183.69
2016,10,30,16,30,319.0,40.0,2.8,16.0,78.0,173.83,127.91
2016,10,30,16,45,179.5,26.0,2.45,15.5,45.5,96.86,44.02
2016,10,30,17,0,40.0,12.0,2.1,15.0,13.0,22.07,0.0
2016,10,30,17,15,20.0,6.0,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,129.5,13.5,0.95,10.5,23.5,13.27,0.0
2016,10,31,7,0,259.0,27.0,0.9,11.0,47.0,21.77,8.88
2016,10,31,7,15,372.0,37.0,1.1,11.5,88.5,41.12,21.2
2016,10,31,7,30,485.0,47.0,1.3,12.0,130.0,82.22,44.64
2016,10,31,7,45,556.5,53.0,1.5,13.0,175.5,125.9,76.31
2016,10,31,8,0,628.0,59.0,1.7,14.0,221.0,176.81,117.72
2016,10,31,8,15,671.0,63.5,1.75,14.5,266.0,226.12,161.03
2016,10,31,8,30,714.0,68.0,1.8,15.0,311.0,279.76,208.35
2016,10,31,8,45,747.5,70.5,1.85,15.5,353.0,330.18,252.89
2016,10,31,9,0,781.0,73.0,1.9,16.0,395.0,382.38,297.95
2016,10,31,9,15,614.0,119.0,1.9,16.5,386.0,391.82,309.25
2016,10,31,9,30,447.0,165.0,1.9,17.0,377.0,383.94,304.76
2016,10,31,9,45,586.0,136.0,1.95,17.5,434.0,448.96,356.79
2016,10,31,10,0,725.0,107.0,2.0,18.0,491.0,520.66,413.04
2016,10,31,10,15,555.0,166.5,2.0,18.0,468.0,505.56,400.32
2016,10,31,10,30,385.0,226.0,2.0,18.0,445.0,475.32,375.56
2016,10,31,10,45,281.5,251.0,2.0,18.5,414.0,446.46,351.71
2016,10,31,11,0,178.0,276.0,2.0,19.0,383.0,406.04,318.59
2016,10,31,11,15,525.5,184.5,2.05,19.0,506.0,570.41,449.82
2016,10,31,11,30,873.0,93.0,2.1,19.0,629.0,732.17,571.42
2016,10,31,11,45,641.5,169.0,2.2,19.0,563.5,663.01,518.26
2016,10,31,12,0,410.0,245.0,2.3,19.0,498.0,570.28,446.62
2016,10,31,12,15,259.5,261.5,2.4,19.0,421.5,479.74,377.11
2016,10,31,12,30,109.0,278.0,2.5,19.0,345.0,371.48,292.01
2016,10,31,12,45,269.5,250.0,2.65,19.5,409.0,479.11,378.58
2016,10,31,13,0,430.0,222.0,2.8,20.0,473.0,577.59,455.24
2016,10,31,13,15,418.0,215.5,2.9,19.5,452.0,559.84,442.88
2016,10,31,13,30,406.0,209.0,3.0,19.0,431.0,540.62,429.96
2016,10,31,13,45,220.0,203.0,3.1,19.0,322.5,387.18,309.82
2016,10,31,14,0,34.0,197.0,3.2,19.0,214.0,230.99,183.25
2016,10,31,14,15,44.0,188.5,3.25,19.0,209.0,229.16,182.8
2016,10,31,14,30,54.0,180.0,3.3,19.0,204.0,226.88,181.58
2016,10,31,14,45,305.0,139.0,3.35,19.0,254.0,352.12,286.93
2016,10,31,15,0,556.0,98.0,3.4,19.0,304.0,457.88,372.58
2016,10,31,15,15,606.0,80.5,3.3,18.5,280.0,447.4,363.73
2016,10,31,15,30,656.0,63.0,3.2,18.0,256.0,431.09,349.59
2016,10,31,15,45,599.0,57.5,3.1,17.5,210.5,371.31,299.31
2016,10,31,16,0,542.0,52.0,3.0,17.0,165.0,314.67,250.22
2016,10,31,16,15,451.5,44.0,2.7,16.0,121.0,245.55,190.44
2016,10,31,16,30,361.0,36.0,2.4,15.0,77.0,183.73,134.47
2016,10,31,16,45,180.5,23.5,2.1,14.5,44.0,92.69,35.35
2016,10,31,17,0,0.0,11.0,1.8,14.0,11.0,10.81,0.0
2016,10,31,17,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,118.0,13.0,1.1,11.5,21.5,12.78,0.0
2016,11,1,7,0,236.0,26.0,1.1,12.0,43.0,20.99,7.18
2016,11,1,7,15,351.0,36.5,1.3,12.5,83.5,39.21,20.3
2016,11,1,7,30,466.0,47.0,1.5,13.0,124.0,79.48,43.09
2016,11,1,7,45,540.0,53.0,1.7,13.5,169.5,122.21,73.78
2016,11,1,8,0,614.0,59.0,1.9,14.0,215.0,172.47,114.55
2016,11,1,8,15,340.0,96.5,1.9,14.5,185.5,175.27,130.18
2016,11,1,8,30,66.0,134.0,1.9,15.0,156.0,148.22,117.3
2016,11,1,8,45,417.5,104.0,1.95,15.5,272.5,246.47,191.91
2016,11,1,9,0,769.0,74.0,2.0,16.0,389.0,376.39,293.72
2016,11,1,9,15,790.5,77.0,2.0,16.0,426.0,424.62,334.86
2016,11,1,9,30,812.0,80.0,2.0,16.0,463.0,472.9,375.34
2016,11,1,9,45,831.5,80.5,2.0,16.5,495.0,517.3,411.11
2016,11,1,10,0,851.0,81.0,2.0,17.0,527.0,560.94,445.27
2016,11,1,10,15,861.0,82.0,2.0,17.0,551.5,598.46,474.8
2016,11,1,10,30,871.0,83.0,2.0,17.0,576.0,632.25,501.0
2016,11,1,10,45,879.5,83.5,2.0,17.5,594.0,663.84,524.07
2016,11,1,11,0,888.0,84.0,2.0,18.0,612.0,693.0,544.59
2016,11,1,11,15,891.5,84.5,2.0,18.0,621.5,716.08,560.64
2016,11,1,11,30,895.0,85.0,2.0,18.0,631.0,736.21,574.62
2016,11,1,11,45,894.0,86.0,2.05,18.5,632.5,750.54,583.82
2016,11,1,12,0,893.0,87.0,2.1,19.0,634.0,761.62,590.84
2016,11,1,12,15,890.5,86.5,2.1,19.0,627.5,766.65,594.45
2016,11,1,12,30,888.0,86.0,2.1,19.0,621.0,768.35,595.9
2016,11,1,12,45,879.5,87.0,2.15,19.0,606.5,763.91,593.53
2016,11,1,13,0,871.0,88.0,2.2,19.0,592.0,760.54,592.11
2016,11,1,13,15,862.5,86.5,2.15,19.0,570.5,747.01,582.81
2016,11,1,13,30,854.0,85.0,2.1,19.0,549.0,730.42,571.5
2016,11,1,13,45,841.0,83.5,2.1,19.0,520.0,707.69,556.16
2016,11,1,14,0,828.0,82.0,2.1,19.0,491.0,682.33,538.9
2016,11,1,14,15,810.0,79.5,2.05,18.5,456.5,650.02,517.05
2016,11,1,14,30,792.0,77.0,2.0,18.0,422.0,615.74,492.36
2016,11,1,14,45,763.5,74.5,1.95,18.0,382.0,573.19,459.88
2016,11,1,15,0,735.0,72.0,1.9,18.0,342.0,529.84,426.04
2016,11,1,15,15,698.0,67.5,1.8,17.5,298.0,481.64,388.06
2016,11,1,15,30,661.0,63.0,1.7,17.0,254.0,431.64,347.49
2016,11,1,15,45,601.0,58.0,1.6,17.0,208.5,371.02,296.63
2016,11,1,16,0,541.0,53.0,1.5,17.0,163.0,313.72,247.08
2016,11,1,16,15,449.5,44.0,1.4,16.0,119.0,243.41,187.17
2016,11,1,16,30,358.0,35.0,1.3,15.0,75.0,180.59,130.55
2016,11,1,16,45,179.0,17.5,1.2,14.5,37.5,84.85,24.14
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,123.5,12.5,0.9,9.0,21.0,12.29,0.0
2016,11,2,7,0,247.0,25.0,0.9,9.0,42.0,20.21,5.48
2016,11,2,7,15,362.0,35.5,1.1,10.0,83.0,37.67,19.47
2016,11,2,7,30,477.0,46.0,1.3,11.0,124.0,78.21,42.14
2016,11,2,7,45,544.5,53.5,1.55,12.0,169.0,121.89,73.68
2016,11,2,8,0,612.0,61.0,1.8,13.0,214.0,172.38,114.75
2016,11,2,8,15,657.0,66.0,1.9,13.5,259.0,221.51,157.83
2016,11,2,8,30,702.0,71.0,2.0,14.0,304.0,274.31,204.58
2016,11,2,8,45,735.0,74.0,2.15,14.5,346.0,325.07,249.76
2016,11,2,9,0,768.0,77.0,2.3,15.0,388.0,376.72,294.88
2016,11,2,9,15,789.5,79.5,2.3,15.5,425.0,424.3,335.63
2016,11,2,9,30,811.0,82.0,2.3,16.0,462.0,471.93,375.21
2016,11,2,9,45,840.0,79.5,2.35,17.0,496.0,517.97,411.89
2016,11,2,10,0,869.0,77.0,2.4,18.0,530.0,562.81,446.61
2016,11,2,10,15,878.5,78.5,2.3,18.5,554.5,600.75,475.28
2016,11,2,10,30,888.0,80.0,2.2,19.0,579.0,636.66,501.6
2016,11,2,10,45,895.5,80.5,2.15,19.5,596.0,668.0,524.12
2016,11,2,11,0,903.0,81.0,2.1,20.0,613.0,696.82,544.0
2016,11,2,11,15,906.0,81.5,2.0,20.0,622.5,719.82,559.21
2016,11,2,11,30,909.0,82.0,1.9,20.0,632.0,739.8,572.23
2016,11,2,11,45,909.5,82.0,1.8,20.5,633.5,754.29,580.24
2016,11,2,12,0,910.0,82.0,1.7,21.0,635.0,765.52,585.99
2016,11,2,12,15,908.0,81.5,1.55,21.0,628.5,771.01,588.43
2016,11,2,12,30,906.0,81.0,1.4,21.0,622.0,773.13,588.59
2016,11,2,12,45,902.0,80.0,1.3,21.5,608.5,769.81,584.5
2016,11,2,13,0,898.0,79.0,1.2,22.0,595.0,763.16,578.28
2016,11,2,13,15,889.5,78.0,1.1,22.0,573.0,749.91,568.76
2016,11,2,13,30,881.0,77.0,1.0,22.0,551.0,733.56,557.25
2016,11,2,13,45,868.5,75.5,0.9,22.0,522.5,710.82,541.4
2016,11,2,14,0,856.0,74.0,0.8,22.0,494.0,689.69,526.74
2016,11,2,14,15,838.5,71.5,0.8,22.0,459.0,657.19,505.25
2016,11,2,14,30,821.0,69.0,0.8,22.0,424.0,622.63,481.18
2016,11,2,14,45,795.0,66.5,0.85,22.0,383.5,580.99,451.6
2016,11,2,15,0,769.0,64.0,0.9,22.0,343.0,538.34,420.33
2016,11,2,15,15,733.5,60.5,0.85,21.5,299.0,488.58,382.69
2016,11,2,15,30,698.0,57.0,0.8,21.0,255.0,439.15,343.96
2016,11,2,15,45,642.0,52.0,0.8,20.5,209.0,378.97,295.79
2016,11,2,16,0,586.0,47.0,0.8,20.0,163.0,324.79,250.39
2016,11,2,16,15,497.5,39.0,0.85,18.5,119.0,255.24,192.69
2016,11,2,16,30,409.0,31.0,0.9,17.0,75.0,193.0,136.58
2016,11,2,16,45,204.5,15.5,1.0,16.0,37.5,88.81,15.27
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,135.5,11.5,0.95,9.5,20.0,11.3,0.0
2016,11,3,7,0,271.0,23.0,0.9,10.0,40.0,18.4,2.82
2016,11,3,7,15,387.0,32.5,1.1,10.5,81.0,34.39,16.79
2016,11,3,7,30,503.0,42.0,1.3,11.0,122.0,75.12,38.79
2016,11,3,7,45,572.0,48.5,1.5,12.0,168.0,119.22,70.2
2016,11,3,8,0,641.0,55.0,1.7,13.0,214.0,170.23,111.54
2016,11,3,8,15,685.0,60.0,1.7,13.5,259.0,221.39,156.37
2016,11,3,8,30,729.0,65.0,1.7,14.0,304.0,274.94,203.77
2016,11,3,8,45,760.5,68.0,1.75,15.0,346.0,325.45,248.27
2016,11,3,9,0,792.0,71.0,1.8,16.0,388.0,377.52,292.96
2016,11,3,9,15,812.5,73.5,1.8,16.5,425.0,425.59,333.84
2016,11,3,9,30,833.0,76.0,1.8,17.0,462.0,473.56,373.37
2016,11,3,9,45,852.5,76.0,1.8,18.0,494.0,518.02,408.31
2016,11,3,10,0,872.0,76.0,1.8,19.0,526.0,560.58,440.68
2016,11,3,10,15,881.5,77.5,1.7,19.5,550.5,598.54,468.86
2016,11,3,10,30,891.0,79.0,1.6,20.0,575.0,634.47,494.63
2016,11,3,10,45,897.5,79.5,1.55,20.5,592.5,665.19,516.24
2016,11,3,11,0,904.0,80.0,1.5,21.0,610.0,693.32,535.32
2016,11,3,11,15,907.0,80.5,1.4,21.5,619.0,716.3,548.95
2016,11,3,11,30,910.0,81.0,1.3,22.0,628.0,736.27,560.33
2016,11,3,11,45,909.0,81.5,1.2,22.5,629.5,750.22,567.46
2016,11,3,12,0,908.0,82.0,1.1,23.0,631.0,760.88,572.34
2016,11,3,12,15,905.5,82.0,1.0,23.0,624.5,766.54,574.96
2016,11,3,12,30,903.0,82.0,0.9,23.0,618.0,768.85,575.4
2016,11,3,12,45,896.0,82.0,0.8,23.5,603.5,764.45,570.32
2016,11,3,13,0,889.0,82.0,0.7,24.0,589.0,756.77,563.21
2016,11,3,13,15,880.0,81.0,0.65,24.0,567.0,743.28,554.18
2016,11,3,13,30,871.0,80.0,0.6,24.0,545.0,726.75,543.24
2016,11,3,13,45,857.0,78.5,0.55,24.0,516.0,707.5,530.56
2016,11,3,14,0,843.0,77.0,0.5,24.0,487.0,681.3,513.17
2016,11,3,14,15,825.0,75.0,0.5,24.0,452.5,649.42,492.38
2016,11,3,14,30,807.0,73.0,0.5,24.0,418.0,615.54,468.93
2016,11,3,14,45,637.0,91.0,0.55,24.0,347.5,511.7,393.99
2016,11,3,15,0,467.0,109.0,0.6,24.0,277.0,409.79,318.52
2016,11,3,15,15,572.0,84.5,0.6,23.0,263.5,427.29,333.37
2016,11,3,15,30,677.0,60.0,0.6,22.0,250.0,432.25,336.4
2016,11,3,15,45,619.5,54.0,0.65,21.5,204.0,371.49,287.96
2016,11,3,16,0,562.0,48.0,0.7,21.0,158.0,313.9,240.53
2016,11,3,16,15,469.5,40.0,0.8,20.0,114.5,244.15,182.77
2016,11,3,16,30,377.0,32.0,0.9,19.0,71.0,182.0,126.52
2016,11,3,16,45,188.5,16.0,1.0,18.5,35.5,83.66,2.28
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,116.0,11.5,1.05,11.5,18.5,11.3,0.0
2016,11,4,7,0,232.0,23.0,1.0,12.0,37.0,18.63,0.75
2016,11,4,7,15,352.5,33.5,1.15,13.0,77.5,33.79,16.98
2016,11,4,7,30,473.0,44.0,1.3,14.0,118.0,73.56,38.35
2016,11,4,7,45,547.0,51.0,1.45,15.0,163.5,116.91,68.51
2016,11,4,8,0,621.0,58.0,1.6,16.0,209.0,167.76,108.81
2016,11,4,8,15,666.0,63.0,1.45,16.5,253.5,216.98,151.22
2016,11,4,8,30,711.0,68.0,1.3,17.0,298.0,269.85,197.11
2016,11,4,8,45,743.0,71.5,1.2,17.5,340.0,320.87,241.39
2016,11,4,9,0,775.0,75.0,1.1,18.0,382.0,372.7,285.17
2016,11,4,9,15,796.5,77.5,1.05,18.5,419.0,420.36,324.68
2016,11,4,9,30,818.0,80.0,1.0,19.0,456.0,468.04,362.84
2016,11,4,9,45,833.5,82.0,0.95,20.0,487.0,511.88,396.09
2016,11,4,10,0,849.0,84.0,0.9,21.0,518.0,554.69,427.25
2016,11,4,10,15,859.0,85.5,0.85,21.5,542.5,592.48,454.48
2016,11,4,10,30,869.0,87.0,0.8,22.0,567.0,628.35,479.49
2016,11,4,10,45,876.0,87.5,0.75,22.5,584.0,659.11,500.2
2016,11,4,11,0,883.0,88.0,0.7,23.0,601.0,684.88,517.0
2016,11,4,11,15,630.0,165.5,0.65,23.5,534.5,617.79,465.17
2016,11,4,11,30,377.0,243.0,0.6,24.0,468.0,525.61,395.67
2016,11,4,11,45,455.5,220.0,0.55,24.5,492.5,571.46,429.27
2016,11,4,12,0,534.0,197.0,0.5,25.0,517.0,611.25,456.77
2016,11,4,12,15,708.5,143.0,0.6,25.0,563.0,690.97,515.6
2016,11,4,12,30,883.0,89.0,0.7,25.0,609.0,758.7,562.5
2016,11,4,12,45,876.0,88.5,0.85,25.0,594.5,757.96,563.67
2016,11,4,13,0,869.0,88.0,1.0,25.0,580.0,749.97,560.78
2016,11,4,13,15,860.0,86.5,1.1,25.0,558.0,736.22,553.38
2016,11,4,13,30,851.0,85.0,1.2,25.0,536.0,719.44,543.89
2016,11,4,13,45,836.5,83.5,1.3,25.0,507.0,695.89,529.59
2016,11,4,14,0,822.0,82.0,1.4,25.0,478.0,669.79,513.34
2016,11,4,14,15,803.5,79.5,1.4,24.5,443.5,637.55,492.09
2016,11,4,14,30,785.0,77.0,1.4,24.0,409.0,603.38,468.52
2016,11,4,14,45,758.0,73.5,1.45,24.0,369.5,561.2,437.84
2016,11,4,15,0,731.0,70.0,1.5,24.0,330.0,518.15,405.62
2016,11,4,15,15,693.0,65.5,1.35,23.0,286.5,470.03,368.99
2016,11,4,15,30,655.0,61.0,1.2,22.0,243.0,420.19,329.79
2016,11,4,15,45,597.0,55.0,1.05,21.5,198.0,360.28,280.87
2016,11,4,16,0,539.0,49.0,0.9,21.0,153.0,303.6,233.04
2016,11,4,16,15,446.0,40.5,0.95,20.0,110.0,234.37,175.29
2016,11,4,16,30,353.0,32.0,1.0,19.0,67.0,172.82,118.75
2016,11,4,16,45,176.5,16.0,1.05,18.5,33.5,79.14,0.0
2016,11,4,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,119.5,10.5,1.05,11.5,17.5,10.32,0.0
2016,11,5,7,0,239.0,21.0,1.0,12.0,35.0,16.81,0.0
2016,11,5,7,15,357.0,31.5,1.15,12.5,74.5,31.04,15.21
2016,11,5,7,30,475.0,42.0,1.3,13.0,114.0,70.56,36.18
2016,11,5,7,45,542.5,49.5,1.5,14.0,158.5,113.45,66.09
2016,11,5,8,0,610.0,57.0,1.7,15.0,203.0,163.12,105.71
2016,11,5,8,15,655.0,62.0,1.7,15.5,247.0,211.58,147.67
2016,11,5,8,30,700.0,67.0,1.7,16.0,291.0,263.72,193.38
2016,11,5,8,45,725.5,72.0,1.75,17.0,331.5,313.39,236.93
2016,11,5,9,0,751.0,77.0,1.8,18.0,372.0,363.32,279.65
2016,11,5,9,15,772.5,79.5,1.75,18.5,408.0,409.81,318.87
2016,11,5,9,30,794.0,82.0,1.7,19.0,444.0,456.37,356.92
2016,11,5,9,45,811.5,83.5,1.7,19.5,475.0,499.67,391.51
2016,11,5,10,0,829.0,85.0,1.7,20.0,506.0,542.14,424.45
2016,11,5,10,15,838.5,86.5,1.7,20.0,530.0,578.89,453.11
2016,11,5,10,30,848.0,88.0,1.7,20.0,554.0,613.76,479.77
2016,11,5,10,45,857.0,88.0,1.7,20.5,571.0,644.61,502.08
2016,11,5,11,0,866.0,88.0,1.7,21.0,588.0,673.14,522.25
2016,11,5,11,15,868.5,88.5,1.75,21.0,596.5,695.26,538.52
2016,11,5,11,30,871.0,89.0,1.8,21.0,605.0,711.38,549.92
2016,11,5,11,45,732.5,131.5,1.85,21.5,566.5,677.2,523.81
2016,11,5,12,0,594.0,174.0,1.9,22.0,528.0,631.24,488.17
2016,11,5,12,15,731.5,130.0,1.95,22.0,561.5,691.28,535.0
2016,11,5,12,30,869.0,86.0,2.0,22.0,595.0,741.99,571.24
2016,11,5,12,45,765.5,112.5,2.1,22.5,553.0,699.87,540.93
2016,11,5,13,0,662.0,139.0,2.2,23.0,511.0,654.03,507.33
2016,11,5,13,15,548.0,166.0,2.25,22.5,466.0,593.23,463.05
2016,11,5,13,30,434.0,193.0,2.3,22.0,421.0,536.49,420.7
2016,11,5,13,45,465.5,174.0,2.35,22.0,407.0,532.54,419.52
2016,11,5,14,0,497.0,155.0,2.4,22.0,393.0,525.57,415.62
2016,11,5,14,15,560.5,128.0,2.35,21.5,378.0,530.7,421.6
2016,11,5,14,30,624.0,101.0,2.3,21.0,363.0,528.11,421.4
2016,11,5,14,45,543.0,104.0,2.3,21.0,316.5,464.78,372.05
2016,11,5,15,0,462.0,107.0,2.3,21.0,270.0,401.83,322.4
2016,11,5,15,15,431.0,97.5,2.15,20.5,234.0,359.07,288.37
2016,11,5,15,30,400.0,88.0,2.0,20.0,198.0,317.31,254.09
2016,11,5,15,45,364.5,75.0,1.85,19.5,161.0,270.64,214.98
2016,11,5,16,0,329.0,62.0,1.7,19.0,124.0,226.02,176.48
2016,11,5,16,15,268.5,47.5,1.55,18.0,88.5,172.44,130.43
2016,11,5,16,30,208.0,33.0,1.4,17.0,53.0,124.13,84.74
2016,11,5,16,45,104.0,16.5,1.25,16.5,26.5,56.52,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,53.5,10.0,0.8,14.0,13.0,9.83,0.0
2016,11,6,7,0,107.0,20.0,0.8,14.0,26.0,15.68,0.0
2016,11,6,7,15,187.0,34.5,0.85,14.5,57.0,30.15,16.32
2016,11,6,7,30,267.0,49.0,0.9,15.0,88.0,61.15,35.66
2016,11,6,7,45,308.0,63.0,0.95,15.5,123.5,95.51,60.91
2016,11,6,8,0,349.0,77.0,1.0,16.0,159.0,134.08,91.92
2016,11,6,8,15,376.5,90.0,1.2,16.5,195.0,172.64,124.77
2016,11,6,8,30,404.0,103.0,1.4,17.0,231.0,213.59,160.0
2016,11,6,8,45,423.0,114.5,1.6,17.5,264.5,252.47,193.65
2016,11,6,9,0,442.0,126.0,1.8,18.0,298.0,292.47,227.72
2016,11,6,9,15,395.0,149.5,1.8,18.5,314.0,317.65,249.61
2016,11,6,9,30,348.0,173.0,1.8,19.0,330.0,335.46,264.61
2016,11,6,9,45,174.0,165.0,1.85,19.5,243.5,252.77,200.06
2016,11,6,10,0,0.0,157.0,1.9,20.0,157.0,153.04,119.22
2016,11,6,10,15,73.0,202.0,1.9,20.0,241.5,243.27,191.99
2016,11,6,10,30,146.0,247.0,1.9,20.0,326.0,341.15,268.6
2016,11,6,10,45,138.5,254.5,1.9,20.5,331.5,349.76,274.07
2016,11,6,11,0,131.0,262.0,1.9,21.0,337.0,357.62,279.29
2016,11,6,11,15,487.5,174.0,1.9,21.0,460.0,522.93,411.05
2016,11,6,11,30,844.0,86.0,1.9,21.0,583.0,686.32,534.43
2016,11,6,11,45,849.5,84.0,1.9,21.0,585.5,701.2,543.52
2016,11,6,12,0,855.0,82.0,1.9,21.0,588.0,713.15,551.91
2016,11,6,12,15,852.5,82.0,1.9,21.0,581.5,718.45,555.7
2016,11,6,12,30,850.0,82.0,1.9,21.0,575.0,720.59,557.45
2016,11,6,12,45,825.5,88.0,1.9,21.5,558.0,714.29,552.29
2016,11,6,13,0,801.0,94.0,1.9,22.0,541.0,701.07,542.41
2016,11,6,13,15,487.0,164.0,1.9,22.0,432.5,545.01,425.97
2016,11,6,13,30,173.0,234.0,1.9,22.0,324.0,378.84,296.24
2016,11,6,13,45,195.5,219.0,1.9,22.0,316.0,376.73,296.5
2016,11,6,14,0,218.0,204.0,1.9,22.0,308.0,373.15,294.72
2016,11,6,14,15,161.5,190.0,1.8,21.5,264.0,316.91,251.07
2016,11,6,14,30,105.0,176.0,1.7,21.0,220.0,262.75,208.51
2016,11,6,14,45,102.0,159.5,1.65,21.0,198.5,240.75,191.49
2016,11,6,15,0,99.0,143.0,1.6,21.0,177.0,218.6,173.95
2016,11,6,15,15,92.0,124.5,1.4,20.5,153.5,191.71,152.45
2016,11,6,15,30,85.0,106.0,1.2,20.0,130.0,165.0,130.65
2016,11,6,15,45,73.5,87.0,1.05,19.5,105.0,135.76,106.35
2016,11,6,16,0,62.0,68.0,0.9,19.0,80.0,107.1,82.08
2016,11,6,16,15,41.0,50.0,0.85,18.5,57.0,71.74,52.16
2016,11,6,16,30,20.0,32.0,0.8,18.0,34.0,42.98,26.24
2016,11,6,16,45,10.0,16.0,0.8,17.5,17.0,19.49,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,13.5,10.5,10.32,0.0
2016,11,7,7,0,0.0,21.0,0.7,14.0,21.0,19.56,0.0
2016,11,7,7,15,83.5,35.5,0.8,14.5,48.0,30.79,17.61
2016,11,7,7,30,167.0,50.0,0.9,15.0,75.0,55.77,34.76
2016,11,7,7,45,195.0,67.5,1.0,15.5,106.0,85.83,57.74
2016,11,7,8,0,223.0,85.0,1.1,16.0,137.0,118.94,84.61
2016,11,7,8,15,240.0,101.5,1.05,16.5,167.5,151.51,112.18
2016,11,7,8,30,257.0,118.0,1.0,17.0,198.0,185.64,141.08
2016,11,7,8,45,267.0,134.0,1.0,18.0,227.5,218.44,168.49
2016,11,7,9,0,277.0,150.0,1.0,19.0,257.0,251.86,195.76
2016,11,7,9,15,381.0,147.0,0.95,20.0,309.0,308.17,239.45
2016,11,7,9,30,485.0,144.0,0.9,21.0,361.0,370.81,287.39
2016,11,7,9,45,570.0,131.5,0.9,22.0,403.5,423.46,327.27
2016,11,7,10,0,655.0,119.0,0.9,23.0,446.0,479.23,368.76
2016,11,7,10,15,709.0,111.5,0.8,23.0,481.0,526.33,403.61
2016,11,7,10,30,763.0,104.0,0.7,23.0,516.0,573.86,437.94
2016,11,7,10,45,639.0,147.5,0.65,23.5,499.5,565.37,429.16
2016,11,7,11,0,515.0,191.0,0.6,24.0,483.0,544.82,411.98
2016,11,7,11,15,653.0,148.5,0.6,24.0,526.0,609.26,460.13
2016,11,7,11,30,791.0,106.0,0.6,24.0,569.0,671.42,505.15
2016,11,7,11,45,631.5,160.5,0.65,24.5,530.5,631.45,473.95
2016,11,7,12,0,472.0,215.0,0.7,25.0,492.0,580.38,435.7
2016,11,7,12,15,631.0,159.5,0.75,25.0,526.0,644.89,485.14
2016,11,7,12,30,790.0,104.0,0.8,25.0,560.0,702.26,526.83
2016,11,7,12,45,804.0,96.0,0.9,25.0,550.5,704.75,529.43
2016,11,7,13,0,818.0,88.0,1.0,25.0,541.0,704.03,530.56
2016,11,7,13,15,809.0,87.0,1.05,25.0,520.5,691.36,523.0
2016,11,7,13,30,800.0,86.0,1.1,25.0,500.0,675.87,513.63
2016,11,7,13,45,649.0,118.5,1.15,25.0,443.0,599.27,459.28
2016,11,7,14,0,498.0,151.0,1.2,25.0,386.0,518.65,400.2
2016,11,7,14,15,447.5,148.0,1.2,24.5,347.5,472.45,367.37
2016,11,7,14,30,397.0,145.0,1.2,24.0,309.0,427.01,334.07
2016,11,7,14,45,381.0,133.5,1.2,24.0,278.0,394.13,309.44
2016,11,7,15,0,365.0,122.0,1.2,24.0,247.0,360.92,283.89
2016,11,7,15,15,345.0,107.5,1.05,23.5,213.5,322.0,253.42
2016,11,7,15,30,325.0,93.0,0.9,23.0,180.0,283.45,222.41
2016,11,7,15,45,292.5,78.0,0.8,22.5,145.0,239.13,186.11
2016,11,7,16,0,260.0,63.0,0.7,22.0,110.0,196.75,150.43
2016,11,7,16,15,204.5,47.5,0.7,21.5,77.5,147.39,108.72
2016,11,7,16,30,149.0,32.0,0.7,21.0,45.0,102.93,66.19
2016,11,7,16,45,74.5,16.0,0.75,20.5,22.5,46.39,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
