Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,9,15,119.5,142.5,4.05,12.0,184.0,184.11,148.95
2016,11,28,9,30,131.0,156.0,4.1,12.0,205.0,208.19,169.55
2016,11,28,9,45,305.0,146.5,4.2,12.5,272.5,282.64,230.76
2016,11,28,10,0,479.0,137.0,4.3,13.0,340.0,370.77,303.27
2016,11,28,10,15,433.5,156.0,4.3,13.0,347.5,385.44,316.08
2016,11,28,10,30,388.0,175.0,4.3,13.0,355.0,391.66,321.72
2016,11,28,10,45,499.0,154.0,4.35,13.5,395.0,449.66,369.51
2016,11,28,11,0,610.0,133.0,4.4,14.0,435.0,509.81,418.42
2016,11,28,11,15,590.5,142.5,4.4,14.0,439.5,522.86,428.89
2016,11,28,11,30,571.0,152.0,4.4,14.0,444.0,530.62,435.22
2016,11,28,11,45,413.0,188.5,4.4,14.0,400.5,477.94,391.56
2016,11,28,12,0,255.0,225.0,4.4,14.0,357.0,413.74,338.13
2016,11,28,12,15,297.5,215.5,4.35,14.0,368.0,435.3,356.55
2016,11,28,12,30,340.0,206.0,4.3,14.0,379.0,456.24,374.13
2016,11,28,12,45,520.5,167.5,4.3,14.0,424.5,544.56,447.19
2016,11,28,13,0,701.0,129.0,4.3,14.0,470.0,626.6,513.82
2016,11,28,13,15,444.0,163.5,4.2,14.0,376.5,487.65,401.06
2016,11,28,13,30,187.0,198.0,4.1,14.0,283.0,340.14,279.24
2016,11,28,13,45,139.0,186.0,4.1,14.0,247.5,294.76,242.29
2016,11,28,14,0,91.0,174.0,4.1,14.0,212.0,243.02,199.45
2016,11,28,14,15,168.5,157.5,4.0,14.0,220.5,278.02,229.83
2016,11,28,14,30,246.0,141.0,3.9,14.0,229.0,309.2,256.27
2016,11,28,14,45,227.5,130.0,3.85,14.0,204.5,281.33,232.77
2016,11,28,15,0,209.0,119.0,3.8,14.0,180.0,253.89,209.42
2016,11,28,15,15,190.0,103.0,3.35,13.5,152.0,220.59,181.04
2016,11,28,15,30,171.0,87.0,2.9,13.0,124.0,188.03,152.74
2016,11,28,15,45,274.0,66.5,2.5,12.5,110.5,208.45,166.9
2016,11,28,16,0,377.0,46.0,2.1,12.0,97.0,213.59,165.21
2016,11,28,16,15,258.5,33.5,1.85,11.0,62.0,144.55,100.44
2016,11,28,16,30,140.0,21.0,1.6,10.0,27.0,75.13,0.0
2016,11,28,16,45,70.0,10.5,1.4,9.5,13.5,28.29,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,10.5,1.6,4.5,25.0,10.32,0.0
2016,11,29,7,30,406.0,21.0,1.8,5.0,50.0,20.56,6.34
2016,11,29,7,45,507.5,28.0,2.05,6.0,90.0,55.85,24.27
2016,11,29,8,0,609.0,35.0,2.3,7.0,130.0,101.32,54.34
2016,11,29,8,15,667.0,39.5,2.35,7.5,172.0,147.1,91.3
2016,11,29,8,30,725.0,44.0,2.4,8.0,214.0,197.82,135.65
2016,11,29,8,45,762.0,47.0,2.45,8.5,254.5,246.13,180.18
2016,11,29,9,0,799.0,50.0,2.5,9.0,295.0,296.56,226.62
2016,11,29,9,15,823.0,52.5,2.4,9.5,331.0,343.56,269.76
2016,11,29,9,30,847.0,55.0,2.3,10.0,367.0,390.7,311.91
2016,11,29,9,45,863.5,56.5,2.2,10.5,398.0,433.5,349.42
2016,11,29,10,0,880.0,58.0,2.1,11.0,429.0,475.37,384.94
2016,11,29,10,15,891.0,59.0,2.05,11.5,453.0,512.73,415.97
2016,11,29,10,30,902.0,60.0,2.0,12.0,477.0,548.29,444.64
2016,11,29,10,45,908.5,61.0,2.0,12.5,494.5,579.28,469.22
2016,11,29,11,0,915.0,62.0,2.0,13.0,512.0,607.82,491.3
2016,11,29,11,15,918.5,62.5,2.05,13.5,522.0,631.36,509.4
2016,11,29,11,30,922.0,63.0,2.1,14.0,532.0,652.01,525.0
2016,11,29,11,45,921.0,63.5,2.2,14.5,534.5,666.77,536.23
2016,11,29,12,0,920.0,64.0,2.3,15.0,537.0,678.33,544.8
2016,11,29,12,15,918.0,64.0,2.35,15.0,532.0,685.43,550.36
2016,11,29,12,30,916.0,64.0,2.4,15.0,527.0,689.26,553.65
2016,11,29,12,45,897.5,68.0,2.45,15.0,513.0,683.39,549.85
2016,11,29,13,0,879.0,72.0,2.5,15.0,499.0,674.37,543.87
2016,11,29,13,15,869.5,71.0,2.5,14.5,479.0,662.6,536.65
2016,11,29,13,30,860.0,70.0,2.5,14.0,459.0,651.84,529.61
2016,11,29,13,45,843.5,69.0,2.55,14.0,432.5,629.87,513.19
2016,11,29,14,0,827.0,68.0,2.6,14.0,406.0,605.44,494.62
2016,11,29,14,15,807.0,65.5,2.55,14.0,374.0,574.91,470.57
2016,11,29,14,30,787.0,63.0,2.5,14.0,342.0,542.52,444.56
2016,11,29,14,45,759.0,60.0,2.5,14.0,305.0,503.52,412.84
2016,11,29,15,0,731.0,57.0,2.5,14.0,268.0,463.65,379.51
2016,11,29,15,15,687.5,52.5,2.15,13.0,227.5,413.87,337.71
2016,11,29,15,30,644.0,48.0,1.8,12.0,187.0,364.95,295.26
2016,11,29,15,45,575.0,42.0,1.5,11.5,145.5,304.91,242.32
2016,11,29,16,0,506.0,36.0,1.2,11.0,104.0,252.52,194.13
2016,11,29,16,15,382.0,27.0,1.15,10.0,67.0,179.48,124.07
2016,11,29,16,30,258.0,18.0,1.1,9.0,30.0,106.95,0.0
2016,11,29,16,45,129.0,9.0,1.1,8.5,15.0,41.92,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.5,0.85,7.5,11.5,11.3,0.0
2016,11,30,7,30,0.0,23.0,0.8,8.0,23.0,21.7,5.45
2016,11,30,7,45,29.5,39.5,0.75,8.5,44.0,38.72,25.16
2016,11,30,8,0,59.0,56.0,0.7,9.0,65.0,59.42,42.25
2016,11,30,8,15,71.0,73.5,0.85,9.5,88.0,81.92,61.36
2016,11,30,8,30,83.0,91.0,1.0,10.0,111.0,105.75,81.77
2016,11,30,8,45,90.5,107.5,1.15,10.5,132.5,128.69,101.6
2016,11,30,9,0,98.0,124.0,1.3,11.0,154.0,152.34,121.86
2016,11,30,9,15,105.5,138.5,1.35,11.0,174.5,174.65,141.0
2016,11,30,9,30,113.0,153.0,1.4,11.0,195.0,197.52,160.41
2016,11,30,9,45,163.0,164.5,1.5,11.5,230.0,235.98,191.96
2016,11,30,10,0,213.0,176.0,1.6,12.0,265.0,277.98,226.24
2016,11,30,10,15,116.0,174.5,1.6,12.0,223.5,236.28,192.4
2016,11,30,10,30,19.0,173.0,1.6,12.0,182.0,180.43,146.04
2016,11,30,10,45,35.5,188.5,1.6,12.5,206.0,210.29,170.46
2016,11,30,11,0,52.0,204.0,1.6,13.0,230.0,237.8,192.48
2016,11,30,11,15,432.5,148.5,1.6,13.0,367.5,427.83,349.58
2016,11,30,11,30,813.0,93.0,1.6,13.0,505.0,617.43,498.2
2016,11,30,11,45,506.5,160.5,1.65,13.5,418.0,506.04,408.14
2016,11,30,12,0,200.0,228.0,1.7,14.0,331.0,373.53,300.89
2016,11,30,12,15,239.5,221.5,1.85,14.0,343.0,395.49,320.21
2016,11,30,12,30,279.0,215.0,2.0,14.0,355.0,424.26,343.81
2016,11,30,12,45,356.0,195.0,2.15,14.0,369.5,455.27,370.08
2016,11,30,13,0,433.0,175.0,2.3,14.0,384.0,492.61,400.93
2016,11,30,13,15,373.0,178.0,2.35,13.5,353.0,447.39,365.81
2016,11,30,13,30,313.0,181.0,2.4,13.0,322.0,409.8,336.4
2016,11,30,13,45,156.5,126.5,2.45,13.0,197.0,237.0,195.84
2016,11,30,14,0,0.0,72.0,2.5,13.0,72.0,69.61,53.66
2016,11,30,14,15,0.0,88.0,2.4,12.5,88.0,86.04,67.95
2016,11,30,14,30,0.0,104.0,2.3,12.0,104.0,103.64,83.05
2016,11,30,14,45,0.0,92.5,2.2,12.0,92.5,92.09,73.3
2016,11,30,15,0,0.0,81.0,2.1,12.0,81.0,80.56,63.5
2016,11,30,15,15,0.0,68.0,1.9,11.5,68.0,67.38,52.27
2016,11,30,15,30,0.0,55.0,1.7,11.0,55.0,54.16,40.85
2016,11,30,15,45,0.0,42.0,1.55,11.0,42.0,40.88,29.18
2016,11,30,16,0,0.0,29.0,1.4,11.0,29.0,28.0,17.79
2016,11,30,16,15,0.0,18.5,1.3,11.0,18.5,17.85,8.05
2016,11,30,16,30,0.0,8.0,1.2,11.0,8.0,7.71,0.0
2016,11,30,16,45,0.0,4.0,1.2,11.0,4.0,3.93,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,10.5,1.35,5.5,21.0,10.32,0.0
2016,12,1,7,30,327.0,21.0,1.4,6.0,42.0,17.01,1.74
2016,12,1,7,45,444.0,29.0,1.5,7.0,81.5,50.83,22.54
2016,12,1,8,0,561.0,37.0,1.6,8.0,121.0,95.04,50.99
2016,12,1,8,15,624.5,42.0,1.9,8.5,163.0,139.39,85.94
2016,12,1,8,30,688.0,47.0,2.2,9.0,205.0,189.33,128.83
2016,12,1,8,45,731.0,50.5,2.55,9.5,245.5,237.72,172.88
2016,12,1,9,0,774.0,54.0,2.9,10.0,286.0,288.86,219.65
2016,12,1,9,15,800.5,56.5,2.95,10.5,323.0,335.68,262.68
2016,12,1,9,30,827.0,59.0,3.0,11.0,360.0,383.04,305.27
2016,12,1,9,45,841.0,62.5,3.15,11.5,390.5,426.37,343.83
2016,12,1,10,0,855.0,66.0,3.3,12.0,421.0,468.68,380.54
2016,12,1,10,15,868.0,67.5,3.35,12.0,446.0,505.84,412.87
2016,12,1,10,30,881.0,69.0,3.4,12.0,471.0,542.35,443.95
2016,12,1,10,45,889.5,69.5,3.45,12.5,489.0,573.45,469.32
2016,12,1,11,0,898.0,70.0,3.5,13.0,507.0,602.26,492.35
2016,12,1,11,15,902.5,70.5,3.55,13.0,518.0,626.18,512.06
2016,12,1,11,30,907.0,71.0,3.6,13.0,529.0,647.31,529.36
2016,12,1,11,45,908.0,71.5,3.65,13.5,532.0,663.31,541.48
2016,12,1,12,0,909.0,72.0,3.7,14.0,535.0,676.23,551.08
2016,12,1,12,15,907.0,71.5,3.65,14.0,530.5,682.89,556.47
2016,12,1,12,30,905.0,71.0,3.6,14.0,526.0,686.31,559.07
2016,12,1,12,45,900.5,70.5,3.55,14.5,513.5,684.85,557.05
2016,12,1,13,0,896.0,70.0,3.5,15.0,501.0,680.19,552.75
2016,12,1,13,15,886.5,69.0,3.45,15.0,481.5,668.51,544.25
2016,12,1,13,30,877.0,68.0,3.4,15.0,462.0,653.86,533.09
2016,12,1,13,45,862.5,66.5,3.4,15.0,435.5,636.51,519.73
2016,12,1,14,0,848.0,65.0,3.4,15.0,409.0,612.66,501.24
2016,12,1,14,15,827.5,62.5,3.3,14.5,376.5,581.65,477.42
2016,12,1,14,30,807.0,60.0,3.2,14.0,344.0,548.74,451.53
2016,12,1,14,45,777.0,57.5,3.1,14.0,306.5,508.95,418.62
2016,12,1,15,0,747.0,55.0,3.0,14.0,269.0,468.34,384.21
2016,12,1,15,15,703.0,51.0,2.6,13.0,228.0,418.64,342.25
2016,12,1,15,30,659.0,47.0,2.2,12.0,187.0,369.77,299.59
2016,12,1,15,45,589.0,41.0,1.85,11.5,145.5,309.01,245.81
2016,12,1,16,0,519.0,35.0,1.5,11.0,104.0,251.98,193.67
2016,12,1,16,15,395.5,26.0,1.5,10.0,67.0,182.67,125.46
2016,12,1,16,30,272.0,17.0,1.5,9.0,30.0,109.72,0.0
2016,12,1,16,45,136.0,8.5,1.5,8.5,15.0,43.17,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,185.0,10.0,2.3,4.5,21.0,9.83,0.0
2016,12,2,7,30,370.0,20.0,2.5,5.0,42.0,17.08,0.15
2016,12,2,7,45,477.5,27.5,2.75,6.0,81.0,49.87,21.08
2016,12,2,8,0,585.0,35.0,3.0,7.0,120.0,94.02,49.42
2016,12,2,8,15,646.5,39.5,3.15,7.5,162.0,138.6,84.61
2016,12,2,8,30,708.0,44.0,3.3,8.0,204.0,188.53,127.82
2016,12,2,8,45,743.5,48.0,3.45,9.0,244.0,236.36,171.67
2016,12,2,9,0,779.0,52.0,3.6,10.0,284.0,286.24,217.42
2016,12,2,9,15,805.0,54.5,3.75,10.5,320.0,333.02,260.76
2016,12,2,9,30,831.0,57.0,3.9,11.0,356.0,380.3,303.7
2016,12,2,9,45,844.0,60.5,4.1,11.5,386.5,423.34,342.44
2016,12,2,10,0,857.0,64.0,4.3,12.0,417.0,464.34,378.64
2016,12,2,10,15,869.5,65.0,4.25,12.5,442.0,501.73,410.53
2016,12,2,10,30,882.0,66.0,4.2,13.0,467.0,537.47,440.22
2016,12,2,10,45,889.5,67.5,4.2,13.5,485.0,569.14,466.04
2016,12,2,11,0,897.0,69.0,4.2,14.0,503.0,598.47,489.43
2016,12,2,11,15,901.0,69.5,4.15,14.0,513.5,622.11,508.67
2016,12,2,11,30,905.0,70.0,4.1,14.0,524.0,642.96,525.53
2016,12,2,11,45,906.5,70.0,4.1,14.5,527.0,658.75,537.41
2016,12,2,12,0,908.0,70.0,4.1,15.0,530.0,671.46,546.74
2016,12,2,12,15,906.0,69.5,4.1,15.0,525.5,678.18,552.39
2016,12,2,12,30,904.0,69.0,4.1,15.0,521.0,681.67,555.24
2016,12,2,12,45,898.5,68.5,4.2,15.0,509.0,679.62,554.29
2016,12,2,13,0,893.0,68.0,4.3,15.0,497.0,674.38,551.21
2016,12,2,13,15,883.5,67.0,4.35,15.0,477.5,662.81,543.08
2016,12,2,13,30,874.0,66.0,4.4,15.0,458.0,648.27,532.26
2016,12,2,13,45,858.0,65.0,4.45,15.0,431.5,626.78,515.79
2016,12,2,14,0,842.0,64.0,4.5,15.0,405.0,606.68,499.98
2016,12,2,14,15,821.5,62.0,4.3,14.5,372.5,576.49,476.06
2016,12,2,14,30,801.0,60.0,4.1,14.0,340.0,544.42,450.17
2016,12,2,14,45,768.5,57.5,3.95,14.0,302.5,503.52,416.03
2016,12,2,15,0,736.0,55.0,3.8,14.0,265.0,461.95,380.52
2016,12,2,15,15,691.0,51.0,3.35,13.0,224.5,412.22,338.33
2016,12,2,15,30,646.0,47.0,2.9,12.0,184.0,363.4,295.54
2016,12,2,15,45,573.0,41.0,2.45,11.5,142.5,301.96,240.96
2016,12,2,16,0,500.0,35.0,2.0,11.0,101.0,248.36,191.4
2016,12,2,16,15,374.5,26.0,1.9,10.0,65.0,175.42,120.27
2016,12,2,16,30,249.0,17.0,1.8,9.0,29.0,102.73,0.0
2016,12,2,16,45,124.5,8.5,1.7,8.5,14.5,40.22,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,150.0,10.0,1.35,5.5,18.5,9.83,0.0
2016,12,3,7,30,300.0,20.0,1.5,6.0,37.0,15.8,0.0
2016,12,3,7,45,413.5,28.0,1.65,7.0,74.5,44.97,19.08
2016,12,3,8,0,527.0,36.0,1.8,8.0,112.0,87.72,46.43
2016,12,3,8,15,590.5,41.5,1.95,8.5,152.5,130.49,79.68
2016,12,3,8,30,654.0,47.0,2.1,9.0,193.0,178.91,120.9
2016,12,3,8,45,696.5,50.5,2.25,9.5,232.0,225.32,162.93
2016,12,3,9,0,739.0,54.0,2.4,10.0,271.0,274.51,207.73
2016,12,3,9,15,766.5,56.5,2.4,10.5,307.0,320.0,249.4
2016,12,3,9,30,794.0,59.0,2.4,11.0,343.0,366.21,290.8
2016,12,3,9,45,810.0,61.5,2.4,11.5,373.0,408.0,327.73
2016,12,3,10,0,826.0,64.0,2.4,12.0,403.0,448.99,362.97
2016,12,3,10,15,839.5,65.5,2.45,12.5,427.5,486.63,394.74
2016,12,3,10,30,853.0,67.0,2.5,13.0,452.0,521.28,423.37
2016,12,3,10,45,862.5,68.0,2.6,13.5,470.5,552.71,448.96
2016,12,3,11,0,872.0,69.0,2.7,14.0,489.0,582.0,472.35
2016,12,3,11,15,876.5,69.5,2.75,14.0,499.5,605.43,491.53
2016,12,3,11,30,881.0,70.0,2.8,14.0,510.0,626.17,508.39
2016,12,3,11,45,883.5,69.5,2.9,14.5,513.5,641.73,520.37
2016,12,3,12,0,886.0,69.0,3.0,15.0,517.0,654.31,529.94
2016,12,3,12,15,884.5,69.0,3.0,15.0,512.5,661.8,536.08
2016,12,3,12,30,883.0,69.0,3.0,15.0,508.0,666.17,539.7
2016,12,3,12,45,878.0,68.5,3.0,15.5,496.5,664.5,537.72
2016,12,3,13,0,873.0,68.0,3.0,16.0,485.0,659.73,533.55
2016,12,3,13,15,864.5,67.0,2.95,16.0,466.5,649.03,525.63
2016,12,3,13,30,856.0,66.0,2.9,16.0,448.0,635.41,515.29
2016,12,3,13,45,843.0,64.0,2.9,16.5,422.5,614.97,498.87
2016,12,3,14,0,830.0,62.0,2.9,17.0,397.0,595.89,483.16
2016,12,3,14,15,811.0,60.0,2.7,16.5,366.0,566.94,460.72
2016,12,3,14,30,792.0,58.0,2.5,16.0,335.0,536.09,436.31
2016,12,3,14,45,762.5,55.5,2.35,16.0,298.5,497.21,404.33
2016,12,3,15,0,733.0,53.0,2.2,16.0,262.0,457.53,370.95
2016,12,3,15,15,689.5,49.5,1.9,15.0,222.5,409.34,330.78
2016,12,3,15,30,646.0,46.0,1.6,14.0,183.0,361.96,289.93
2016,12,3,15,45,573.0,40.5,1.3,13.5,142.0,301.19,236.86
2016,12,3,16,0,500.0,35.0,1.0,13.0,101.0,248.22,188.61
2016,12,3,16,15,377.0,26.0,1.0,12.5,64.5,176.22,118.9
2016,12,3,16,30,254.0,17.0,1.0,12.0,28.0,104.12,0.0
2016,12,3,16,45,127.0,8.5,1.05,11.5,14.0,40.85,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,115.5,10.5,0.45,8.0,16.5,10.32,0.0
2016,12,4,7,30,231.0,21.0,0.4,8.0,33.0,16.95,0.0
2016,12,4,7,45,348.5,30.5,0.4,8.5,69.5,43.37,19.63
2016,12,4,8,0,466.0,40.0,0.4,9.0,106.0,83.43,45.25
2016,12,4,8,15,535.0,46.5,0.45,9.5,146.0,124.95,76.78
2016,12,4,8,30,604.0,53.0,0.5,10.0,186.0,172.73,116.31
2016,12,4,8,45,652.5,56.5,0.6,10.5,225.5,218.31,156.37
2016,12,4,9,0,701.0,60.0,0.7,11.0,265.0,267.66,199.96
2016,12,4,9,15,730.5,63.5,0.8,11.5,300.5,313.18,240.61
2016,12,4,9,30,760.0,67.0,0.9,12.0,336.0,359.69,281.3
2016,12,4,9,45,749.5,77.0,1.05,13.0,362.0,396.89,313.7
2016,12,4,10,0,739.0,87.0,1.2,14.0,388.0,431.89,343.21
2016,12,4,10,15,642.0,110.5,1.2,14.0,383.5,435.87,348.4
2016,12,4,10,30,545.0,134.0,1.2,14.0,379.0,429.4,344.65
2016,12,4,10,45,612.0,121.5,1.25,14.5,406.5,472.79,379.32
2016,12,4,11,0,679.0,109.0,1.3,15.0,434.0,515.39,412.6
2016,12,4,11,15,741.0,101.5,1.3,15.0,463.5,561.0,448.0
2016,12,4,11,30,803.0,94.0,1.3,15.0,493.0,605.2,481.87
2016,12,4,11,45,808.0,93.0,1.3,15.5,496.5,621.07,493.05
2016,12,4,12,0,813.0,92.0,1.3,16.0,500.0,634.26,502.33
2016,12,4,12,15,704.0,115.5,1.4,16.0,467.0,599.07,476.07
2016,12,4,12,30,595.0,139.0,1.5,16.0,434.0,557.53,444.92
2016,12,4,12,45,603.0,133.0,1.6,16.0,426.0,558.72,447.31
2016,12,4,13,0,611.0,127.0,1.7,16.0,418.0,557.61,447.51
2016,12,4,13,15,461.0,152.5,1.75,16.0,367.5,482.24,388.57
2016,12,4,13,30,311.0,178.0,1.8,16.0,317.0,403.42,326.11
2016,12,4,13,45,288.5,170.0,1.9,16.0,293.0,377.7,306.61
2016,12,4,14,0,266.0,162.0,2.0,16.0,269.0,351.61,286.21
2016,12,4,14,15,263.5,149.0,1.8,15.5,248.0,331.51,270.63
2016,12,4,14,30,261.0,136.0,1.6,15.0,227.0,310.6,254.05
2016,12,4,14,45,230.0,128.0,1.45,15.0,201.5,279.32,228.05
2016,12,4,15,0,199.0,120.0,1.3,15.0,176.0,249.25,202.74
2016,12,4,15,15,175.5,103.5,1.2,14.0,148.0,213.69,173.48
2016,12,4,15,30,152.0,87.0,1.1,13.0,120.0,173.06,139.41
2016,12,4,15,45,126.5,69.0,1.0,12.5,92.5,137.16,108.33
2016,12,4,16,0,101.0,51.0,0.9,12.0,65.0,102.6,77.86
2016,12,4,16,15,50.5,33.5,0.9,11.5,40.5,61.52,39.96
2016,12,4,16,30,0.0,16.0,0.9,11.0,16.0,15.74,0.0
2016,12,4,16,45,0.0,8.0,0.95,11.0,8.0,7.86,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,0.9,9.0,4.0,3.93,0.0
2016,12,5,7,30,0.0,8.0,1.0,9.0,8.0,7.71,0.0
2016,12,5,7,45,0.0,17.0,1.15,9.5,17.0,16.4,7.23
2016,12,5,8,0,0.0,26.0,1.3,10.0,26.0,25.1,15.5
2016,12,5,8,15,0.0,36.5,1.3,10.0,36.5,35.25,24.56
2016,12,5,8,30,0.0,47.0,1.3,10.0,47.0,45.41,33.57
2016,12,5,8,45,0.0,57.0,1.3,10.5,57.0,55.08,41.99
2016,12,5,9,0,0.0,67.0,1.3,11.0,67.0,64.79,50.31
2016,12,5,9,15,0.0,76.5,1.3,11.0,76.5,74.05,58.23
2016,12,5,9,30,0.0,86.0,1.3,11.0,86.0,83.34,66.1
2016,12,5,9,45,9.5,119.5,1.3,11.5,123.0,120.38,97.09
2016,12,5,10,0,19.0,153.0,1.3,12.0,160.0,158.61,128.56
2016,12,5,10,15,9.5,142.5,1.3,12.0,146.0,144.16,116.34
2016,12,5,10,30,0.0,132.0,1.3,12.0,132.0,129.03,103.6
2016,12,5,10,45,0.0,128.0,1.35,12.5,128.0,125.05,100.03
2016,12,5,11,0,0.0,124.0,1.4,13.0,124.0,121.07,96.46
2016,12,5,11,15,8.5,154.5,1.45,13.0,159.0,157.09,126.3
2016,12,5,11,30,17.0,185.0,1.5,13.0,194.0,194.07,156.55
2016,12,5,11,45,8.5,172.5,1.6,13.0,177.0,176.25,141.74
2016,12,5,12,0,0.0,160.0,1.7,13.0,160.0,158.18,126.81
2016,12,5,12,15,13.5,176.5,1.7,13.0,183.5,184.47,148.77
2016,12,5,12,30,27.0,193.0,1.7,13.0,207.0,211.35,170.97
2016,12,5,12,45,28.5,190.0,1.75,13.0,204.0,216.37,175.13
2016,12,5,13,0,30.0,187.0,1.8,13.0,201.0,215.02,174.23
2016,12,5,13,15,53.5,188.0,1.75,13.0,212.5,232.62,189.27
2016,12,5,13,30,77.0,189.0,1.7,13.0,224.0,250.04,204.0
2016,12,5,13,45,67.0,177.0,1.65,13.0,206.0,230.56,188.1
2016,12,5,14,0,57.0,165.0,1.6,13.0,188.0,211.18,172.32
2016,12,5,14,15,50.5,153.0,1.55,12.5,172.5,194.11,158.68
2016,12,5,14,30,44.0,141.0,1.5,12.0,157.0,177.23,145.02
2016,12,5,14,45,39.0,126.0,1.45,12.0,139.0,157.76,128.8
2016,12,5,15,0,34.0,111.0,1.4,12.0,121.0,138.48,112.52
2016,12,5,15,15,27.0,94.5,1.25,11.5,101.5,116.52,93.91
2016,12,5,15,30,20.0,78.0,1.1,11.0,82.0,94.88,75.3
2016,12,5,15,45,10.0,61.0,0.95,11.0,63.0,67.85,51.83
2016,12,5,16,0,0.0,44.0,0.8,11.0,44.0,45.75,32.49
2016,12,5,16,15,0.0,27.5,0.75,10.5,27.5,27.95,15.59
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,10.61,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,5.41,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,129.5,9.5,1.15,4.5,16.0,9.34,0.0
2016,12,6,7,30,259.0,19.0,1.2,5.0,32.0,15.23,0.0
2016,12,6,7,45,384.5,28.0,1.25,6.0,69.0,40.64,16.93
2016,12,6,8,0,510.0,37.0,1.3,7.0,106.0,82.2,42.95
2016,12,6,8,15,579.0,43.0,1.5,7.5,147.0,125.85,76.21
2016,12,6,8,30,648.0,49.0,1.7,8.0,188.0,174.77,117.28
2016,12,6,8,45,611.5,60.5,1.9,9.0,212.5,209.2,151.63
2016,12,6,9,0,575.0,72.0,2.1,10.0,237.0,239.89,182.41
2016,12,6,9,15,604.0,75.5,2.25,10.5,269.0,279.83,218.77
2016,12,6,9,30,633.0,79.0,2.4,11.0,301.0,321.0,255.61
2016,12,6,9,45,700.5,73.0,2.55,11.5,338.5,368.97,297.05
2016,12,6,10,0,768.0,67.0,2.7,12.0,376.0,420.2,340.6
2016,12,6,10,15,703.5,87.5,2.75,12.0,384.5,438.65,357.79
2016,12,6,10,30,639.0,108.0,2.8,12.0,393.0,450.72,369.03
2016,12,6,10,45,629.5,116.0,2.85,12.0,406.0,473.89,388.74
2016,12,6,11,0,620.0,124.0,2.9,12.0,419.0,494.63,406.05
2016,12,6,11,15,756.0,98.0,2.9,12.0,465.5,563.06,461.81
2016,12,6,11,30,892.0,72.0,2.9,12.0,512.0,629.91,515.47
2016,12,6,11,45,891.0,73.0,2.95,12.5,515.0,645.33,526.9
2016,12,6,12,0,890.0,74.0,3.0,13.0,518.0,657.7,536.13
2016,12,6,12,15,887.5,74.0,3.0,13.0,514.0,664.87,542.08
2016,12,6,12,30,885.0,74.0,3.0,13.0,510.0,668.9,545.59
2016,12,6,12,45,879.0,73.5,3.05,13.0,498.0,666.91,544.66
2016,12,6,13,0,873.0,73.0,3.1,13.0,486.0,665.55,544.04
2016,12,6,13,15,863.0,71.5,3.15,13.0,467.0,653.72,535.45
2016,12,6,13,30,853.0,70.0,3.2,13.0,448.0,638.96,524.5
2016,12,6,13,45,836.0,69.0,3.25,13.0,422.0,617.55,508.15
2016,12,6,14,0,819.0,68.0,3.3,13.0,396.0,593.71,489.61
2016,12,6,14,15,798.0,66.0,3.25,12.5,364.5,564.09,466.73
2016,12,6,14,30,777.0,64.0,3.2,12.0,333.0,532.66,441.8
2016,12,6,14,45,739.5,62.0,3.2,12.0,296.0,490.58,406.95
2016,12,6,15,0,702.0,60.0,3.2,12.0,259.0,448.09,370.89
2016,12,6,15,15,656.0,55.5,2.8,11.5,219.0,401.65,330.56
2016,12,6,15,30,610.0,51.0,2.4,11.0,179.0,353.66,287.91
2016,12,6,15,45,533.0,45.0,2.05,10.5,138.5,292.48,233.78
2016,12,6,16,0,456.0,39.0,1.7,10.0,98.0,235.75,182.08
2016,12,6,16,15,328.0,29.0,1.6,9.0,62.5,162.77,111.38
2016,12,6,16,30,200.0,19.0,1.5,8.0,27.0,89.99,0.0
2016,12,6,16,45,100.0,9.5,1.4,7.5,13.5,34.99,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,0.6,4.0,9.5,9.34,0.0
2016,12,7,7,30,0.0,19.0,0.5,4.0,19.0,17.85,0.0
2016,12,7,7,45,58.5,33.5,0.45,4.5,41.5,33.04,18.75
2016,12,7,8,0,117.0,48.0,0.4,5.0,64.0,55.68,37.03
2016,12,7,8,15,133.0,65.0,0.5,5.0,89.0,81.3,58.72
2016,12,7,8,30,149.0,82.0,0.6,5.0,114.0,108.58,82.5
2016,12,7,8,45,160.0,98.0,0.75,5.5,138.5,134.26,105.28
2016,12,7,9,0,171.0,114.0,0.9,6.0,163.0,161.42,129.3
2016,12,7,9,15,179.0,128.0,0.95,6.5,185.0,186.44,151.27
2016,12,7,9,30,187.0,142.0,1.0,7.0,207.0,211.9,173.28
2016,12,7,9,45,278.5,144.5,1.1,7.5,251.0,262.89,215.5
2016,12,7,10,0,370.0,147.0,1.2,8.0,295.0,321.34,263.64
2016,12,7,10,15,355.0,160.0,1.2,8.0,309.0,338.22,278.17
2016,12,7,10,30,340.0,173.0,1.2,8.0,323.0,356.67,293.71
2016,12,7,10,45,435.5,160.5,1.3,8.5,361.0,411.33,338.41
2016,12,7,11,0,531.0,148.0,1.4,9.0,399.0,465.45,382.07
2016,12,7,11,15,317.5,183.0,1.45,9.0,334.0,384.19,316.05
2016,12,7,11,30,104.0,218.0,1.5,9.0,269.0,287.84,236.16
2016,12,7,11,45,64.0,205.0,1.6,9.0,236.5,250.98,206.18
2016,12,7,12,0,24.0,192.0,1.7,9.0,204.0,207.0,169.54
2016,12,7,12,15,40.5,200.0,1.85,9.0,220.0,233.21,191.78
2016,12,7,12,30,57.0,208.0,2.0,9.0,236.0,254.11,209.4
2016,12,7,12,45,33.0,188.0,2.15,9.5,204.5,217.1,178.28
2016,12,7,13,0,9.0,168.0,2.3,10.0,173.0,174.06,142.07
2016,12,7,13,15,32.0,175.5,2.4,10.0,190.5,204.35,168.1
2016,12,7,13,30,55.0,183.0,2.5,10.0,208.0,228.87,189.06
2016,12,7,13,45,39.0,167.5,2.6,10.0,185.0,201.76,166.42
2016,12,7,14,0,23.0,152.0,2.7,10.0,162.0,168.55,138.62
2016,12,7,14,15,21.0,141.0,2.65,10.0,149.0,156.07,128.3
2016,12,7,14,30,19.0,130.0,2.6,10.0,136.0,143.67,117.93
2016,12,7,14,45,15.5,116.5,2.6,10.0,121.0,127.72,104.41
2016,12,7,15,0,12.0,103.0,2.6,10.0,106.0,111.95,90.9
2016,12,7,15,15,6.5,88.5,2.5,9.5,90.0,94.25,75.7
2016,12,7,15,30,1.0,74.0,2.4,9.0,74.0,76.89,60.59
2016,12,7,15,45,0.5,57.0,2.3,9.0,57.0,58.89,44.7
2016,12,7,16,0,0.0,40.0,2.2,9.0,40.0,40.65,28.48
2016,12,7,16,15,0.0,25.5,2.2,8.5,25.5,25.3,13.69
2016,12,7,16,30,0.0,11.0,2.2,8.0,11.0,10.61,0.0
2016,12,7,16,45,0.0,5.5,2.2,8.0,5.5,5.41,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,4.2,13.0,0.5,0.49,0.0
2016,12,8,7,30,0.0,1.0,4.2,13.0,1.0,0.96,0.0
2016,12,8,7,45,0.0,2.5,4.2,13.5,2.5,2.41,0.0
2016,12,8,8,0,0.0,4.0,4.2,14.0,4.0,3.85,0.0
2016,12,8,8,15,0.0,5.5,4.15,14.0,5.5,5.3,0.0
2016,12,8,8,30,0.0,7.0,4.1,14.0,7.0,6.75,0.09
2016,12,8,8,45,0.0,9.0,4.1,14.5,9.0,8.68,1.76
2016,12,8,9,0,0.0,11.0,4.1,15.0,11.0,10.61,3.42
2016,12,8,9,15,0.0,12.5,4.0,15.0,12.5,12.05,4.66
2016,12,8,9,30,0.0,14.0,3.9,15.0,14.0,13.5,5.9
2016,12,8,9,45,224.5,73.0,3.85,15.0,162.5,169.72,136.17
2016,12,8,10,0,449.0,132.0,3.8,15.0,311.0,340.38,275.45
2016,12,8,10,15,399.0,151.0,3.7,15.0,317.5,353.11,286.51
2016,12,8,10,30,349.0,170.0,3.6,15.0,324.0,357.43,290.66
2016,12,8,10,45,324.5,182.0,3.55,15.5,330.0,368.24,299.16
2016,12,8,11,0,300.0,194.0,3.5,16.0,336.0,376.89,305.56
2016,12,8,11,15,271.5,203.5,3.4,16.0,334.0,378.51,306.67
2016,12,8,11,30,243.0,213.0,3.3,16.0,332.0,378.18,306.07
2016,12,8,11,45,242.0,215.0,3.2,16.5,334.5,385.19,311.09
2016,12,8,12,0,241.0,217.0,3.1,17.0,337.0,391.37,315.38
2016,12,8,12,15,277.0,209.5,3.0,17.0,346.5,410.18,330.87
2016,12,8,12,30,313.0,202.0,2.9,17.0,356.0,428.47,345.84
2016,12,8,12,45,236.5,205.5,2.85,17.0,320.0,384.44,310.16
2016,12,8,13,0,160.0,209.0,2.8,17.0,284.0,332.33,268.04
2016,12,8,13,15,230.5,193.5,2.7,17.0,297.0,368.64,298.43
2016,12,8,13,30,301.0,178.0,2.6,17.0,310.0,395.77,321.03
2016,12,8,13,45,170.5,168.5,2.55,17.0,242.5,293.0,237.69
2016,12,8,14,0,40.0,159.0,2.5,17.0,175.0,193.63,155.52
2016,12,8,14,15,36.5,147.0,2.35,16.5,161.0,178.6,143.84
2016,12,8,14,30,33.0,135.0,2.2,16.0,147.0,163.67,131.87
2016,12,8,14,45,30.0,121.0,2.1,16.0,131.0,146.72,117.87
2016,12,8,15,0,27.0,107.0,2.0,16.0,115.0,129.88,103.78
2016,12,8,15,15,20.5,91.5,1.8,15.5,97.0,109.56,86.75
2016,12,8,15,30,14.0,76.0,1.6,15.0,79.0,85.27,66.17
2016,12,8,15,45,7.0,59.5,1.45,15.0,61.0,64.74,48.45
2016,12,8,16,0,0.0,43.0,1.3,15.0,43.0,44.47,30.88
2016,12,8,16,15,0.0,27.5,1.25,14.5,27.5,27.94,15.27
2016,12,8,16,30,0.0,12.0,1.2,14.0,12.0,11.58,0.0
2016,12,8,16,45,0.0,6.0,1.15,14.0,6.0,5.9,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
