Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,10.81,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,20.04,0.0
2016,12,9,7,45,165.0,31.0,1.3,13.5,52.0,32.63,14.88
2016,12,9,8,0,330.0,40.0,1.4,14.0,82.0,66.09,35.86
2016,12,9,8,15,379.0,51.0,1.6,14.5,116.5,101.6,62.63
2016,12,9,8,30,428.0,62.0,1.8,15.0,151.0,141.62,95.35
2016,12,9,8,45,471.0,69.0,2.05,15.5,185.5,180.53,128.8
2016,12,9,9,0,514.0,76.0,2.3,16.0,220.0,222.74,165.6
2016,12,9,9,15,535.5,83.0,2.4,16.0,250.5,260.98,200.0
2016,12,9,9,30,557.0,90.0,2.5,16.0,281.0,300.02,234.66
2016,12,9,9,45,509.5,109.5,2.6,16.5,296.5,322.59,255.68
2016,12,9,10,0,462.0,129.0,2.7,17.0,312.0,342.09,273.12
2016,12,9,10,15,278.5,159.0,2.75,17.0,271.5,299.14,240.31
2016,12,9,10,30,95.0,189.0,2.8,17.0,231.0,239.34,192.01
2016,12,9,10,45,100.5,197.5,2.9,17.5,244.0,254.57,204.22
2016,12,9,11,0,106.0,206.0,3.0,18.0,257.0,269.94,216.23
2016,12,9,11,15,62.5,195.5,2.9,18.0,225.5,236.1,188.55
2016,12,9,11,30,19.0,185.0,2.8,18.0,194.0,195.28,155.03
2016,12,9,11,45,41.5,198.5,2.75,18.0,219.0,229.72,183.16
2016,12,9,12,0,64.0,212.0,2.7,18.0,244.0,260.16,207.78
2016,12,9,12,15,56.5,208.0,2.6,18.0,236.0,252.38,201.37
2016,12,9,12,30,49.0,204.0,2.5,18.0,228.0,244.34,194.87
2016,12,9,12,45,48.5,199.0,2.45,18.0,222.5,239.59,191.21
2016,12,9,13,0,48.0,194.0,2.4,18.0,217.0,234.74,187.48
2016,12,9,13,15,107.5,192.5,2.25,18.0,241.0,279.98,224.92
2016,12,9,13,30,167.0,191.0,2.1,18.0,265.0,317.18,255.4
2016,12,9,13,45,249.0,171.5,2.0,18.0,274.0,353.38,285.29
2016,12,9,14,0,331.0,152.0,1.9,18.0,283.0,378.87,306.36
2016,12,9,14,15,324.0,140.0,1.7,17.5,260.0,356.11,288.49
2016,12,9,14,30,317.0,128.0,1.5,17.0,237.0,332.53,269.87
2016,12,9,14,45,306.5,115.0,1.35,17.0,211.0,305.1,247.41
2016,12,9,15,0,296.0,102.0,1.2,17.0,185.0,277.26,224.17
2016,12,9,15,15,276.0,88.0,1.1,16.5,156.5,243.24,195.87
2016,12,9,15,30,256.0,74.0,1.0,16.0,128.0,216.87,172.97
2016,12,9,15,45,223.5,59.5,0.9,16.0,99.0,178.0,139.14
2016,12,9,16,0,191.0,45.0,0.8,16.0,70.0,141.02,106.21
2016,12,9,16,15,95.5,32.0,0.75,15.5,44.5,80.11,52.33
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,19.63,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,9.34,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,4.1,15.0,1.5,1.44,0.0
2016,12,10,8,0,0.0,3.0,4.1,15.0,3.0,2.89,0.0
2016,12,10,8,15,0.0,4.0,4.05,15.0,4.0,3.85,0.0
2016,12,10,8,30,0.0,5.0,4.0,15.0,5.0,4.82,0.0
2016,12,10,8,45,0.0,6.5,3.95,15.5,6.5,6.26,0.0
2016,12,10,9,0,0.0,8.0,3.9,16.0,8.0,7.71,0.92
2016,12,10,9,15,0.0,9.0,3.95,16.0,9.0,8.68,1.74
2016,12,10,9,30,0.0,10.0,4.0,16.0,10.0,9.64,2.57
2016,12,10,9,45,15.5,82.0,4.1,16.0,88.5,86.78,67.68
2016,12,10,10,0,31.0,154.0,4.2,16.0,167.0,167.33,134.48
2016,12,10,10,15,15.5,114.0,4.15,16.0,120.5,118.44,93.9
2016,12,10,10,30,0.0,74.0,4.1,16.0,74.0,71.55,54.67
2016,12,10,10,45,1.5,116.5,4.05,16.0,117.5,114.38,90.32
2016,12,10,11,0,3.0,159.0,4.0,16.0,161.0,158.29,126.39
2016,12,10,11,15,1.5,83.0,3.85,16.0,84.0,81.16,62.51
2016,12,10,11,30,0.0,7.0,3.7,16.0,7.0,6.76,0.05
2016,12,10,11,45,0.0,12.0,3.6,16.0,12.0,11.58,4.14
2016,12,10,12,0,0.0,17.0,3.5,16.0,17.0,16.41,8.22
2016,12,10,12,15,0.0,82.5,3.35,16.0,82.5,79.79,61.39
2016,12,10,12,30,0.0,148.0,3.2,16.0,148.0,146.33,116.31
2016,12,10,12,45,0.0,94.0,3.05,16.0,94.0,91.27,70.86
2016,12,10,13,0,0.0,40.0,2.9,16.0,40.0,38.64,26.97
2016,12,10,13,15,0.0,52.5,2.8,16.0,52.5,50.73,37.2
2016,12,10,13,30,0.0,65.0,2.7,16.0,65.0,62.83,47.4
2016,12,10,13,45,0.0,79.5,2.6,16.0,79.5,76.97,59.3
2016,12,10,14,0,0.0,94.0,2.5,16.0,94.0,92.04,71.96
2016,12,10,14,15,0.0,86.5,2.35,16.0,86.5,84.59,65.8
2016,12,10,14,30,0.0,79.0,2.2,16.0,79.0,77.15,59.64
2016,12,10,14,45,0.0,70.5,2.05,16.0,70.5,68.67,52.57
2016,12,10,15,0,0.0,62.0,1.9,16.0,62.0,60.21,45.43
2016,12,10,15,15,0.0,52.5,1.8,15.5,52.5,50.73,37.42
2016,12,10,15,30,0.0,43.0,1.7,15.0,43.0,41.53,29.55
2016,12,10,15,45,0.0,33.0,1.6,15.0,33.0,31.86,21.12
2016,12,10,16,0,0.0,23.0,1.5,15.0,23.0,22.19,12.64
2016,12,10,16,15,0.0,14.5,1.45,14.5,14.5,13.98,4.88
2016,12,10,16,30,0.0,6.0,1.4,14.0,6.0,5.78,0.0
2016,12,10,16,45,0.0,3.0,1.35,14.0,3.0,2.95,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,0.85,7.0,8.0,7.86,0.0
2016,12,11,7,30,0.0,16.0,0.8,7.0,16.0,15.73,0.0
2016,12,11,7,45,70.0,30.0,0.75,7.5,39.0,28.7,13.61
2016,12,11,8,0,140.0,44.0,0.7,8.0,62.0,52.56,32.93
2016,12,11,8,15,162.5,60.5,0.75,8.0,88.5,79.52,55.04
2016,12,11,8,30,185.0,77.0,0.8,8.0,115.0,108.76,79.96
2016,12,11,8,45,199.0,92.0,0.9,8.5,140.5,136.71,104.51
2016,12,11,9,0,213.0,107.0,1.0,9.0,166.0,165.79,130.07
2016,12,11,9,15,222.5,120.5,1.1,9.0,189.5,192.96,154.24
2016,12,11,9,30,232.0,134.0,1.2,9.0,213.0,220.63,178.57
2016,12,11,9,45,233.0,147.5,1.3,9.5,233.0,245.29,199.81
2016,12,11,10,0,234.0,161.0,1.4,10.0,253.0,269.62,220.35
2016,12,11,10,15,131.5,165.5,1.5,10.5,218.0,231.62,189.58
2016,12,11,10,30,29.0,170.0,1.6,11.0,183.0,185.68,151.2
2016,12,11,10,45,191.5,176.0,1.75,11.5,265.5,284.45,233.58
2016,12,11,11,0,354.0,182.0,1.9,12.0,348.0,392.83,321.44
2016,12,11,11,15,220.5,197.5,1.9,12.0,301.5,335.57,274.2
2016,12,11,11,30,87.0,213.0,1.9,12.0,255.0,271.58,221.07
2016,12,11,11,45,141.0,216.0,1.95,12.5,285.0,316.45,258.02
2016,12,11,12,0,195.0,219.0,2.0,13.0,315.0,357.06,290.79
2016,12,11,12,15,240.0,212.0,1.95,13.0,329.5,388.07,315.97
2016,12,11,12,30,285.0,205.0,1.9,13.0,344.0,412.52,335.98
2016,12,11,12,45,142.5,147.5,1.9,13.5,217.0,250.29,204.77
2016,12,11,13,0,0.0,90.0,1.9,14.0,90.0,87.31,67.96
2016,12,11,13,15,0.0,106.5,1.95,13.5,106.5,104.19,82.52
2016,12,11,13,30,0.0,123.0,2.0,13.0,123.0,121.59,97.29
2016,12,11,13,45,0.0,114.5,2.05,13.0,114.5,113.09,90.28
2016,12,11,14,0,0.0,106.0,2.1,13.0,106.0,104.61,83.31
2016,12,11,14,15,0.0,97.5,2.0,12.5,97.5,96.14,76.45
2016,12,11,14,30,0.0,89.0,1.9,12.0,89.0,87.7,69.54
2016,12,11,14,45,0.0,79.5,1.85,12.0,79.5,78.21,61.52
2016,12,11,15,0,0.0,70.0,1.8,12.0,70.0,68.73,53.44
2016,12,11,15,15,0.0,59.0,1.5,11.5,59.0,57.65,43.97
2016,12,11,15,30,0.0,48.0,1.2,11.0,48.0,46.55,34.35
2016,12,11,15,45,0.0,37.0,0.95,11.0,37.0,35.74,24.82
2016,12,11,16,0,0.0,26.0,0.7,11.0,26.0,25.1,15.37
2016,12,11,16,15,0.0,16.5,0.7,10.5,16.5,15.92,6.56
2016,12,11,16,30,0.0,7.0,0.7,10.0,7.0,6.75,0.0
2016,12,11,16,45,0.0,3.5,0.75,9.5,3.5,3.44,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,6.0,8.5,8.36,0.0
2016,12,12,7,30,0.0,17.0,1.0,6.0,17.0,16.71,0.0
2016,12,12,7,45,130.5,28.5,1.1,6.5,44.5,27.93,11.73
2016,12,12,8,0,261.0,40.0,1.2,7.0,72.0,57.72,32.73
2016,12,12,8,15,301.0,53.5,1.25,7.5,103.5,90.54,58.32
2016,12,12,8,30,341.0,67.0,1.3,8.0,135.0,127.13,88.89
2016,12,12,8,45,369.0,78.0,1.4,8.5,166.5,162.09,119.73
2016,12,12,9,0,397.0,89.0,1.5,9.0,198.0,199.16,152.74
2016,12,12,9,15,417.5,98.5,1.4,9.5,226.5,234.25,184.03
2016,12,12,9,30,438.0,108.0,1.3,10.0,255.0,270.34,215.6
2016,12,12,9,45,614.5,87.5,1.25,10.5,315.5,340.68,272.81
2016,12,12,10,0,791.0,67.0,1.2,11.0,376.0,420.63,337.23
2016,12,12,10,15,805.5,68.5,1.1,11.0,400.5,457.73,368.17
2016,12,12,10,30,820.0,70.0,1.0,11.0,425.0,493.58,397.45
2016,12,12,10,45,696.0,102.0,0.95,11.5,412.5,487.43,392.52
2016,12,12,11,0,572.0,134.0,0.9,12.0,400.0,471.19,379.32
2016,12,12,11,15,538.0,147.0,0.95,12.0,402.0,477.51,385.07
2016,12,12,11,30,504.0,160.0,1.0,12.0,404.0,483.09,389.69
2016,12,12,11,45,383.5,185.5,1.05,12.5,372.0,439.31,354.56
2016,12,12,12,0,263.0,211.0,1.1,13.0,340.0,397.4,320.37
2016,12,12,12,15,167.0,210.5,1.1,13.0,292.0,332.53,268.74
2016,12,12,12,30,71.0,210.0,1.1,13.0,244.0,265.28,214.08
2016,12,12,12,45,111.5,208.5,1.15,13.0,261.5,298.25,241.8
2016,12,12,13,0,152.0,207.0,1.2,13.0,279.0,324.32,263.41
2016,12,12,13,15,169.0,198.5,1.15,12.5,275.0,326.49,265.95
2016,12,12,13,30,186.0,190.0,1.1,12.0,271.0,327.88,268.0
2016,12,12,13,45,106.0,171.5,1.1,12.0,217.0,255.68,209.0
2016,12,12,14,0,26.0,153.0,1.1,12.0,163.0,171.52,139.28
2016,12,12,14,15,23.0,141.5,1.0,12.0,150.0,157.84,128.3
2016,12,12,14,30,20.0,130.0,0.9,12.0,137.0,144.27,117.07
2016,12,12,14,45,16.0,116.5,0.85,12.0,122.0,128.01,103.49
2016,12,12,15,0,12.0,103.0,0.8,12.0,107.0,111.95,89.94
2016,12,12,15,15,6.0,88.5,0.75,11.5,90.5,93.98,74.73
2016,12,12,15,30,0.0,74.0,0.7,11.0,74.0,76.38,59.63
2016,12,12,15,45,0.0,57.0,0.65,10.5,57.0,58.6,44.21
2016,12,12,16,0,0.0,40.0,0.6,10.0,40.0,40.54,28.35
2016,12,12,16,15,0.0,25.5,0.6,10.0,25.5,25.17,13.73
2016,12,12,16,30,0.0,11.0,0.6,10.0,11.0,10.61,0.0
2016,12,12,16,45,0.0,5.5,0.65,10.0,5.5,5.41,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,9.5,4.5,4.42,0.0
2016,12,13,7,30,0.0,9.0,1.1,10.0,9.0,8.85,0.0
2016,12,13,7,45,0.0,24.0,1.2,11.0,24.0,22.92,9.57
2016,12,13,8,0,0.0,39.0,1.3,12.0,39.0,37.25,24.94
2016,12,13,8,15,10.0,55.5,1.35,12.0,58.0,54.45,39.82
2016,12,13,8,30,20.0,72.0,1.4,12.0,77.0,73.08,55.69
2016,12,13,8,45,28.0,88.0,1.5,12.5,95.5,91.85,71.62
2016,12,13,9,0,36.0,104.0,1.6,13.0,114.0,111.48,88.18
2016,12,13,9,15,41.5,118.5,1.55,13.0,131.5,129.65,103.6
2016,12,13,9,30,47.0,133.0,1.5,13.0,149.0,148.35,119.32
2016,12,13,9,45,38.5,142.0,1.45,13.5,156.0,156.35,125.93
2016,12,13,10,0,30.0,151.0,1.4,14.0,163.0,163.67,131.74
2016,12,13,10,15,186.5,159.0,1.4,14.0,239.0,250.25,202.68
2016,12,13,10,30,343.0,167.0,1.4,14.0,315.0,348.03,281.41
2016,12,13,10,45,312.0,180.0,1.4,14.5,319.0,356.6,287.52
2016,12,13,11,0,281.0,193.0,1.4,15.0,323.0,362.67,291.83
2016,12,13,11,15,428.5,166.5,1.4,15.0,370.5,433.65,349.12
2016,12,13,11,30,576.0,140.0,1.4,15.0,418.0,506.9,406.94
2016,12,13,11,45,294.5,159.5,1.4,15.0,301.5,355.43,287.18
2016,12,13,12,0,13.0,179.0,1.4,15.0,185.0,186.33,148.38
2016,12,13,12,15,12.5,177.5,1.3,15.0,183.5,184.91,147.75
2016,12,13,12,30,12.0,176.0,1.2,15.0,182.0,183.5,146.59
2016,12,13,12,45,6.0,118.0,1.15,15.0,121.0,119.54,94.42
2016,12,13,13,0,0.0,60.0,1.1,15.0,60.0,57.99,43.35
2016,12,13,13,15,0.0,59.0,1.05,15.0,59.0,57.02,42.66
2016,12,13,13,30,0.0,58.0,1.0,15.0,58.0,56.05,41.9
2016,12,13,13,45,70.0,113.5,0.95,15.0,141.5,166.41,135.25
2016,12,13,14,0,140.0,169.0,0.9,15.0,225.0,273.9,222.5
2016,12,13,14,15,135.5,156.5,0.8,14.5,207.0,255.91,207.76
2016,12,13,14,30,131.0,144.0,0.7,14.0,189.0,237.7,193.36
2016,12,13,14,45,123.5,129.0,0.65,14.0,168.0,214.59,174.47
2016,12,13,15,0,116.0,114.0,0.6,14.0,147.0,191.49,155.31
2016,12,13,15,15,104.5,97.5,0.55,13.5,124.0,164.59,132.9
2016,12,13,15,30,93.0,81.0,0.5,13.0,101.0,138.05,110.35
2016,12,13,15,45,76.5,64.0,0.45,13.0,78.0,109.15,85.26
2016,12,13,16,0,60.0,47.0,0.4,13.0,55.0,80.97,60.49
2016,12,13,16,15,30.0,31.0,0.4,13.0,35.0,45.34,28.46
2016,12,13,16,30,0.0,15.0,0.4,13.0,15.0,14.48,0.0
2016,12,13,16,45,0.0,7.5,0.45,13.0,7.5,7.37,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,12.0,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,12.0,13.0,12.78,0.0
2016,12,14,7,45,66.5,27.5,2.3,12.5,35.0,25.67,9.85
2016,12,14,8,0,133.0,42.0,2.5,13.0,57.0,49.13,29.58
2016,12,14,8,15,161.5,58.0,2.55,13.0,84.0,75.87,50.87
2016,12,14,8,30,190.0,74.0,2.6,13.0,111.0,105.47,75.43
2016,12,14,8,45,208.5,89.0,2.65,13.5,138.0,134.55,100.5
2016,12,14,9,0,227.0,104.0,2.7,14.0,165.0,165.19,127.05
2016,12,14,9,15,242.5,116.5,2.75,14.0,190.5,193.81,152.19
2016,12,14,9,30,258.0,129.0,2.8,14.0,216.0,223.39,177.97
2016,12,14,9,45,316.5,134.5,2.85,14.5,250.5,263.66,211.45
2016,12,14,10,0,375.0,140.0,2.9,15.0,285.0,311.05,250.52
2016,12,14,10,15,403.5,145.0,2.9,15.0,311.0,344.4,278.54
2016,12,14,10,30,432.0,150.0,2.9,15.0,337.0,378.59,306.95
2016,12,14,10,45,348.5,172.5,2.95,15.5,327.5,367.54,297.94
2016,12,14,11,0,265.0,195.0,3.0,16.0,318.0,355.47,287.57
2016,12,14,11,15,277.5,198.5,3.0,16.0,330.0,374.06,302.83
2016,12,14,11,30,290.0,202.0,3.0,16.0,342.0,392.35,317.63
2016,12,14,11,45,145.0,136.5,3.0,16.0,206.5,232.21,188.77
2016,12,14,12,0,0.0,71.0,3.0,16.0,71.0,68.65,51.93
2016,12,14,12,15,116.5,141.0,3.0,16.0,197.5,223.41,182.13
2016,12,14,12,30,233.0,211.0,3.0,16.0,324.0,377.87,306.95
2016,12,14,12,45,297.5,196.5,3.0,16.0,337.5,412.66,335.13
2016,12,14,13,0,362.0,182.0,3.0,16.0,351.0,439.49,357.5
2016,12,14,13,15,181.0,162.5,2.95,16.0,247.0,292.83,238.73
2016,12,14,13,30,0.0,143.0,2.9,16.0,143.0,142.78,113.42
2016,12,14,13,45,2.5,141.5,2.9,16.0,142.5,143.46,114.43
2016,12,14,14,0,5.0,140.0,2.9,16.0,142.0,144.26,115.3
2016,12,14,14,15,2.5,129.5,2.75,15.5,130.5,132.25,105.64
2016,12,14,14,30,0.0,119.0,2.6,15.0,119.0,120.38,96.03
2016,12,14,14,45,0.0,106.5,2.5,15.0,106.5,107.82,85.61
2016,12,14,15,0,0.0,94.0,2.4,15.0,94.0,95.28,75.09
2016,12,14,15,15,0.0,79.5,2.25,14.5,79.5,80.48,62.65
2016,12,14,15,30,0.0,65.0,2.1,14.0,65.0,65.62,49.98
2016,12,14,15,45,0.0,50.5,1.95,14.0,50.5,50.69,37.0
2016,12,14,16,0,0.0,36.0,1.8,14.0,36.0,35.57,23.77
2016,12,14,16,15,0.0,23.0,1.8,13.5,23.0,22.21,11.34
2016,12,14,16,30,0.0,10.0,1.8,13.0,10.0,9.64,0.0
2016,12,14,16,45,0.0,5.0,1.8,13.0,5.0,4.91,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.2,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.2,14.0,2.0,1.97,0.0
2016,12,15,7,45,0.0,6.5,4.25,14.0,6.5,6.26,0.0
2016,12,15,8,0,0.0,11.0,4.3,14.0,11.0,10.6,2.95
2016,12,15,8,15,0.0,16.0,4.2,14.0,16.0,15.43,7.27
2016,12,15,8,30,0.0,21.0,4.1,14.0,21.0,20.26,11.54
2016,12,15,8,45,0.0,26.5,4.05,14.0,26.5,25.57,16.19
2016,12,15,9,0,0.0,32.0,4.0,14.0,32.0,30.88,20.81
2016,12,15,9,15,0.0,37.0,4.05,14.0,37.0,35.72,24.97
2016,12,15,9,30,0.0,42.0,4.1,14.0,42.0,40.56,29.09
2016,12,15,9,45,0.0,51.0,4.15,14.5,51.0,49.27,36.41
2016,12,15,10,0,0.0,60.0,4.2,15.0,60.0,57.98,43.66
2016,12,15,10,15,0.0,57.5,4.2,15.0,57.5,55.56,41.55
2016,12,15,10,30,0.0,55.0,4.2,15.0,55.0,53.14,39.45
2016,12,15,10,45,0.0,50.0,4.2,15.5,50.0,48.31,35.25
2016,12,15,11,0,0.0,45.0,4.2,16.0,45.0,43.47,31.07
2016,12,15,11,15,0.0,62.0,4.15,16.0,62.0,59.93,44.85
2016,12,15,11,30,0.0,79.0,4.1,16.0,79.0,76.4,58.58
2016,12,15,11,45,0.0,79.5,4.1,16.0,79.5,76.89,58.94
2016,12,15,12,0,0.0,80.0,4.1,16.0,80.0,77.37,59.34
2016,12,15,12,15,0.0,116.0,4.1,16.0,116.0,113.36,89.22
2016,12,15,12,30,0.0,152.0,4.1,16.0,152.0,150.53,119.83
2016,12,15,12,45,0.0,113.0,4.2,16.0,113.0,110.52,86.88
2016,12,15,13,0,0.0,74.0,4.3,16.0,74.0,71.55,54.56
2016,12,15,13,15,0.0,67.0,4.45,16.0,67.0,64.77,48.96
2016,12,15,13,30,0.0,60.0,4.6,16.0,60.0,57.99,43.33
2016,12,15,13,45,0.0,54.0,4.75,16.0,54.0,52.18,38.5
2016,12,15,14,0,0.0,48.0,4.9,16.0,48.0,46.37,33.65
2016,12,15,14,15,0.0,44.5,4.9,16.0,44.5,42.98,30.83
2016,12,15,14,30,0.0,41.0,4.9,16.0,41.0,39.59,28.0
2016,12,15,14,45,0.0,36.5,4.95,16.0,36.5,35.24,24.33
2016,12,15,15,0,0.0,32.0,5.0,16.0,32.0,30.88,20.62
2016,12,15,15,15,0.0,27.0,4.9,16.0,27.0,26.05,16.47
2016,12,15,15,30,0.0,22.0,4.8,16.0,22.0,21.22,12.29
2016,12,15,15,45,0.0,17.0,4.7,16.0,17.0,16.39,8.08
2016,12,15,16,0,0.0,12.0,4.6,16.0,12.0,11.57,3.86
2016,12,15,16,15,0.0,7.5,4.5,15.5,7.5,7.23,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,60.5,7.0,3.7,8.0,9.0,0.0,0.0
2016,12,16,7,30,121.0,14.0,3.8,8.0,18.0,13.76,0.0
2016,12,16,7,45,272.0,25.0,3.9,8.5,51.0,26.5,7.35
2016,12,16,8,0,423.0,36.0,4.0,9.0,84.0,63.59,31.6
2016,12,16,8,15,505.5,43.0,4.15,9.0,124.0,103.18,59.63
2016,12,16,8,30,588.0,50.0,4.3,9.0,164.0,150.51,97.63
2016,12,16,8,45,642.5,54.5,4.5,9.5,204.5,196.5,138.09
2016,12,16,9,0,697.0,59.0,4.7,10.0,245.0,246.95,183.56
2016,12,16,9,15,730.0,62.5,4.75,10.0,281.5,292.94,226.54
2016,12,16,9,30,763.0,66.0,4.8,10.0,318.0,340.31,270.37
2016,12,16,9,45,790.5,67.5,4.85,10.5,350.5,384.49,310.5
2016,12,16,10,0,818.0,69.0,4.9,11.0,383.0,428.89,349.94
2016,12,16,10,15,833.5,70.5,4.9,11.0,409.0,467.58,384.55
2016,12,16,10,30,849.0,72.0,4.9,11.0,435.0,505.04,417.42
2016,12,16,10,45,859.0,73.0,4.9,11.0,454.5,537.57,445.68
2016,12,16,11,0,869.0,74.0,4.9,11.0,474.0,568.07,471.76
2016,12,16,11,15,874.5,75.0,4.85,11.0,486.5,593.76,493.39
2016,12,16,11,30,880.0,76.0,4.8,11.0,499.0,616.86,512.58
2016,12,16,11,45,880.0,77.0,4.8,11.0,503.0,633.87,526.82
2016,12,16,12,0,880.0,78.0,4.8,11.0,507.0,647.89,538.53
2016,12,16,12,15,879.0,77.5,4.7,11.0,504.5,656.55,545.55
2016,12,16,12,30,878.0,77.0,4.6,11.0,502.0,662.11,550.0
2016,12,16,12,45,874.0,76.5,4.6,11.0,491.5,662.59,550.8
2016,12,16,13,0,870.0,76.0,4.6,11.0,481.0,659.95,549.08
2016,12,16,13,15,861.5,75.0,4.55,11.0,464.0,650.76,541.92
2016,12,16,13,30,853.0,74.0,4.5,11.0,447.0,638.6,532.32
2016,12,16,13,45,837.5,73.0,4.5,11.0,422.0,619.19,517.0
2016,12,16,14,0,822.0,72.0,4.5,11.0,397.0,597.25,499.41
2016,12,16,14,15,802.0,69.5,4.4,10.5,367.0,568.59,476.68
2016,12,16,14,30,782.0,67.0,4.3,10.0,337.0,537.99,451.85
2016,12,16,14,45,751.0,64.0,4.2,10.0,301.0,499.08,418.8
2016,12,16,15,0,720.0,61.0,4.1,10.0,265.0,459.33,384.28
2016,12,16,15,15,675.0,56.5,3.75,9.5,225.5,410.51,341.77
2016,12,16,15,30,630.0,52.0,3.4,9.0,186.0,365.94,301.6
2016,12,16,15,45,561.0,45.5,3.05,9.0,145.5,307.16,248.39
2016,12,16,16,0,492.0,39.0,2.7,9.0,105.0,252.07,197.17
2016,12,16,16,15,246.0,35.5,2.55,8.5,68.5,143.98,102.29
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,39.22,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,15.73,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,112.0,6.5,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,224.0,13.0,1.2,1.0,18.0,12.78,0.0
2016,12,17,7,45,370.5,22.0,1.3,2.0,53.5,25.99,6.09
2016,12,17,8,0,517.0,31.0,1.4,3.0,89.0,65.27,30.58
2016,12,17,8,15,594.5,37.5,1.55,3.5,131.0,108.16,61.13
2016,12,17,8,30,672.0,44.0,1.7,4.0,173.0,158.23,101.94
2016,12,17,8,45,719.5,48.0,1.9,5.0,214.0,205.97,144.58
2016,12,17,9,0,767.0,52.0,2.1,6.0,255.0,257.04,191.11
2016,12,17,9,15,797.5,55.0,2.2,6.5,293.0,304.79,235.65
2016,12,17,9,30,828.0,58.0,2.3,7.0,331.0,353.56,280.43
2016,12,17,9,45,849.0,60.5,2.4,7.5,363.5,398.79,321.52
2016,12,17,10,0,870.0,63.0,2.5,8.0,396.0,443.62,361.24
2016,12,17,10,15,883.5,64.5,2.5,8.0,422.5,482.1,395.4
2016,12,17,10,30,897.0,66.0,2.5,8.0,449.0,519.9,428.15
2016,12,17,10,45,905.5,67.0,2.55,8.5,468.5,552.79,455.62
2016,12,17,11,0,914.0,68.0,2.6,9.0,488.0,583.44,480.66
2016,12,17,11,15,919.0,69.0,2.6,9.0,500.5,609.66,502.38
2016,12,17,11,30,924.0,70.0,2.6,9.0,513.0,633.15,521.6
2016,12,17,11,45,924.5,70.5,2.6,9.5,517.5,650.46,534.8
2016,12,17,12,0,925.0,71.0,2.6,10.0,522.0,664.67,545.38
2016,12,17,12,15,923.5,71.0,2.55,10.0,519.0,673.88,552.73
2016,12,17,12,30,922.0,71.0,2.5,10.0,516.0,679.86,557.5
2016,12,17,12,45,911.5,72.0,2.5,10.0,504.5,677.91,556.34
2016,12,17,13,0,901.0,73.0,2.5,10.0,493.0,672.73,552.69
2016,12,17,13,15,892.5,72.0,2.4,10.0,475.0,667.18,548.08
2016,12,17,13,30,884.0,71.0,2.3,10.0,457.0,654.89,538.33
2016,12,17,13,45,870.0,69.5,2.25,10.0,432.0,635.61,523.35
2016,12,17,14,0,856.0,68.0,2.2,10.0,407.0,613.67,506.08
2016,12,17,14,15,836.5,65.5,2.05,9.5,376.0,584.8,483.49
2016,12,17,14,30,817.0,63.0,1.9,9.0,345.0,553.87,458.77
2016,12,17,14,45,787.5,60.0,1.75,9.0,309.0,515.06,426.37
2016,12,17,15,0,758.0,57.0,1.6,9.0,273.0,475.25,392.39
2016,12,17,15,15,714.5,53.0,1.4,8.5,232.5,426.71,350.97
2016,12,17,15,30,671.0,49.0,1.2,8.0,192.0,378.74,308.78
2016,12,17,15,45,601.5,43.0,1.05,7.5,150.5,318.56,255.82
2016,12,17,16,0,532.0,37.0,0.9,7.0,109.0,261.73,204.14
2016,12,17,16,15,266.0,35.5,0.95,6.5,71.5,151.08,108.19
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,42.56,0.0
2016,12,17,16,45,0.0,17.0,1.05,5.5,17.0,16.71,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,105.0,6.0,1.15,0.5,8.5,0.0,0.0
2016,12,18,7,30,210.0,12.0,1.3,1.0,17.0,11.8,0.0
2016,12,18,7,45,360.0,21.0,1.5,1.5,51.5,24.06,4.82
2016,12,18,8,0,510.0,30.0,1.7,2.0,86.0,62.81,29.06
2016,12,18,8,15,589.0,36.5,1.7,2.5,128.0,105.41,59.27
2016,12,18,8,30,668.0,43.0,1.7,3.0,170.0,155.33,99.9
2016,12,18,8,45,719.0,46.5,1.7,3.5,211.5,203.07,142.65
2016,12,18,9,0,770.0,50.0,1.7,4.0,253.0,254.47,189.71
2016,12,18,9,15,802.0,53.0,1.7,4.5,291.0,302.78,234.77
2016,12,18,9,30,834.0,56.0,1.7,5.0,329.0,352.26,280.08
2016,12,18,9,45,854.0,59.0,1.75,5.5,362.0,397.87,321.48
2016,12,18,10,0,874.0,62.0,1.8,6.0,395.0,442.21,360.74
2016,12,18,10,15,889.0,63.5,1.8,6.5,422.5,482.39,395.45
2016,12,18,10,30,904.0,65.0,1.8,7.0,450.0,521.17,428.03
2016,12,18,10,45,914.5,66.0,1.85,7.5,470.5,555.38,456.37
2016,12,18,11,0,925.0,67.0,1.9,8.0,491.0,587.45,482.36
2016,12,18,11,15,930.5,67.5,1.9,8.0,503.5,613.75,503.94
2016,12,18,11,30,936.0,68.0,1.9,8.0,516.0,637.3,523.03
2016,12,18,11,45,938.5,68.5,1.95,8.5,521.5,656.13,537.56
2016,12,18,12,0,941.0,69.0,2.0,9.0,527.0,671.88,549.52
2016,12,18,12,15,939.5,68.5,2.05,9.0,524.0,680.79,557.15
2016,12,18,12,30,938.0,68.0,2.1,9.0,521.0,686.39,562.23
2016,12,18,12,45,933.5,67.5,2.2,9.5,510.5,686.75,562.54
2016,12,18,13,0,929.0,67.0,2.3,10.0,500.0,683.81,560.27
2016,12,18,13,15,920.0,66.0,2.35,10.0,482.0,674.15,553.5
2016,12,18,13,30,911.0,65.0,2.4,10.0,464.0,661.36,544.23
2016,12,18,13,45,897.5,64.0,2.5,10.0,439.0,642.76,530.5
2016,12,18,14,0,884.0,63.0,2.6,10.0,414.0,621.44,514.33
2016,12,18,14,15,865.0,61.0,2.5,9.5,382.5,596.86,495.15
2016,12,18,14,30,846.0,59.0,2.4,9.0,351.0,566.32,470.86
2016,12,18,14,45,817.0,56.5,2.3,9.0,314.5,527.77,438.72
2016,12,18,15,0,788.0,54.0,2.2,9.0,278.0,488.11,404.87
2016,12,18,15,15,746.0,50.0,1.9,8.0,237.5,439.52,363.59
2016,12,18,15,30,704.0,46.0,1.6,7.0,197.0,391.37,321.26
2016,12,18,15,45,636.5,41.0,1.35,6.5,155.0,332.06,268.26
2016,12,18,16,0,569.0,36.0,1.1,6.0,113.0,275.85,216.33
2016,12,18,16,15,449.5,27.5,1.1,5.0,74.5,202.01,145.88
2016,12,18,16,30,330.0,19.0,1.1,4.0,36.0,130.79,4.88
2016,12,18,16,45,165.0,9.5,1.15,3.5,18.0,53.19,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
