Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,6.0,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,12.0,1.3,1.0,15.0,11.8,0.0
2016,12,19,7,45,310.5,22.0,1.45,1.5,48.0,22.44,3.94
2016,12,19,8,0,455.0,32.0,1.6,2.0,81.0,59.3,28.19
2016,12,19,8,15,536.0,39.0,1.65,2.5,121.5,99.92,56.93
2016,12,19,8,30,617.0,46.0,1.7,3.0,162.0,148.74,96.38
2016,12,19,8,45,669.5,50.0,1.75,3.5,202.5,194.8,137.39
2016,12,19,9,0,722.0,54.0,1.8,4.0,243.0,244.79,182.98
2016,12,19,9,15,754.0,57.0,1.85,4.5,280.0,290.99,226.15
2016,12,19,9,30,786.0,60.0,1.9,5.0,317.0,338.47,269.81
2016,12,19,9,45,809.0,62.5,2.0,6.0,349.5,382.85,309.72
2016,12,19,10,0,832.0,65.0,2.1,7.0,382.0,427.1,348.4
2016,12,19,10,15,846.5,66.5,2.2,7.5,408.0,465.94,382.37
2016,12,19,10,30,861.0,68.0,2.3,8.0,434.0,503.45,414.42
2016,12,19,10,45,869.5,69.5,2.4,8.5,453.5,536.27,441.98
2016,12,19,11,0,878.0,71.0,2.5,9.0,473.0,565.0,465.76
2016,12,19,11,15,884.0,72.0,2.45,9.0,486.0,591.14,487.26
2016,12,19,11,30,890.0,73.0,2.4,9.0,499.0,614.71,506.33
2016,12,19,11,45,891.5,73.5,2.4,9.5,504.0,632.27,519.74
2016,12,19,12,0,893.0,74.0,2.4,10.0,509.0,646.87,530.65
2016,12,19,12,15,892.0,74.0,2.4,10.0,506.5,656.3,538.4
2016,12,19,12,30,891.0,74.0,2.4,10.0,504.0,662.62,543.7
2016,12,19,12,45,853.0,73.0,2.45,10.5,478.0,644.2,529.06
2016,12,19,13,0,815.0,72.0,2.5,11.0,452.0,619.22,509.53
2016,12,19,13,15,683.0,100.5,2.45,11.0,411.0,566.48,467.05
2016,12,19,13,30,551.0,129.0,2.4,11.0,370.0,506.54,418.66
2016,12,19,13,45,495.5,131.5,2.35,11.0,339.5,469.86,389.38
2016,12,19,14,0,440.0,134.0,2.3,11.0,309.0,432.81,359.3
2016,12,19,14,15,617.5,99.0,2.1,10.5,324.0,495.54,411.42
2016,12,19,14,30,795.0,64.0,1.9,10.0,339.0,543.27,449.54
2016,12,19,14,45,766.5,61.0,1.75,10.0,303.5,505.67,417.59
2016,12,19,15,0,738.0,58.0,1.6,10.0,268.0,467.05,384.71
2016,12,19,15,15,694.0,54.0,1.4,9.0,229.0,418.93,344.44
2016,12,19,15,30,650.0,50.0,1.2,8.0,190.0,371.43,303.35
2016,12,19,15,45,581.0,44.0,1.05,7.5,149.0,315.65,253.99
2016,12,19,16,0,512.0,38.0,0.9,7.0,108.0,260.4,203.77
2016,12,19,16,15,393.0,29.0,0.9,6.5,71.0,188.69,136.39
2016,12,19,16,30,274.0,20.0,0.9,6.0,34.0,118.25,11.29
2016,12,19,16,45,137.0,10.0,0.95,5.5,17.0,46.41,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,67.5,5.5,1.2,1.5,7.0,0.0,0.0
2016,12,20,7,30,135.0,11.0,1.3,2.0,14.0,10.81,0.0
2016,12,20,7,45,276.5,21.0,1.4,3.0,45.0,20.46,2.68
2016,12,20,8,0,418.0,31.0,1.5,4.0,76.0,55.14,25.91
2016,12,20,8,15,499.0,38.0,1.5,4.5,115.0,93.77,52.9
2016,12,20,8,30,580.0,45.0,1.5,5.0,154.0,139.99,89.73
2016,12,20,8,45,630.0,49.5,1.55,5.5,193.0,184.83,129.28
2016,12,20,9,0,680.0,54.0,1.6,6.0,232.0,232.79,172.66
2016,12,20,9,15,713.0,57.5,1.55,6.5,267.5,277.93,214.24
2016,12,20,9,30,746.0,61.0,1.5,7.0,303.0,324.52,256.42
2016,12,20,9,45,773.0,62.5,1.5,8.0,335.5,367.83,294.66
2016,12,20,10,0,800.0,64.0,1.5,9.0,368.0,411.39,331.98
2016,12,20,10,15,815.5,65.5,1.55,9.5,393.5,449.59,364.82
2016,12,20,10,30,831.0,67.0,1.6,10.0,419.0,486.63,395.87
2016,12,20,10,45,841.0,68.0,1.65,11.0,438.5,518.85,421.63
2016,12,20,11,0,851.0,69.0,1.7,12.0,458.0,547.17,443.71
2016,12,20,11,15,857.0,69.5,1.7,12.0,470.5,572.18,464.08
2016,12,20,11,30,863.0,70.0,1.7,12.0,483.0,594.71,482.19
2016,12,20,11,45,865.0,70.5,1.75,12.5,488.0,612.18,495.56
2016,12,20,12,0,867.0,71.0,1.8,13.0,493.0,626.81,506.58
2016,12,20,12,15,866.5,71.0,1.85,13.0,491.0,636.36,514.58
2016,12,20,12,30,866.0,71.0,1.9,13.0,489.0,642.89,520.25
2016,12,20,12,45,856.0,72.0,1.95,13.5,478.5,644.91,521.29
2016,12,20,13,0,846.0,73.0,2.0,14.0,468.0,640.49,517.56
2016,12,20,13,15,837.5,72.0,2.05,14.0,451.0,631.78,511.57
2016,12,20,13,30,829.0,71.0,2.1,14.0,434.0,620.18,503.28
2016,12,20,13,45,815.5,69.5,2.15,14.0,410.5,602.08,489.86
2016,12,20,14,0,802.0,68.0,2.2,14.0,387.0,581.48,474.25
2016,12,20,14,15,782.0,66.0,2.05,13.5,358.0,554.08,453.02
2016,12,20,14,30,762.0,64.0,1.9,13.0,329.0,524.8,429.84
2016,12,20,14,45,735.0,60.5,1.75,13.0,294.5,488.3,399.69
2016,12,20,15,0,708.0,57.0,1.6,13.0,260.0,450.8,368.05
2016,12,20,15,15,665.0,53.0,1.45,12.0,222.0,404.13,329.5
2016,12,20,15,30,622.0,49.0,1.3,11.0,184.0,358.1,290.19
2016,12,20,15,45,559.0,43.0,1.15,10.0,144.5,305.69,244.47
2016,12,20,16,0,496.0,37.0,1.0,9.0,105.0,253.62,197.63
2016,12,20,16,15,381.0,28.0,1.0,8.5,69.5,183.83,132.72
2016,12,20,16,30,266.0,19.0,1.0,8.0,34.0,115.45,17.77
2016,12,20,16,45,133.0,9.5,1.05,7.5,17.0,45.02,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,11.8,0.0
2016,12,21,7,45,179.5,22.5,1.15,7.5,41.5,20.08,2.29
2016,12,21,8,0,359.0,33.0,1.3,8.0,71.0,52.73,25.55
2016,12,21,8,15,441.5,40.5,1.4,8.0,108.5,88.91,50.6
2016,12,21,8,30,524.0,48.0,1.5,8.0,146.0,132.93,85.14
2016,12,21,8,45,574.5,53.5,1.6,8.5,183.5,175.66,122.21
2016,12,21,9,0,625.0,59.0,1.7,9.0,221.0,222.3,163.74
2016,12,21,9,15,660.0,63.0,1.75,9.5,256.5,266.26,203.71
2016,12,21,9,30,695.0,67.0,1.8,10.0,292.0,311.97,244.72
2016,12,21,9,45,728.5,67.5,1.9,10.5,324.5,354.87,282.88
2016,12,21,10,0,762.0,68.0,2.0,11.0,357.0,398.53,320.89
2016,12,21,10,15,778.5,70.0,2.0,11.5,382.5,436.46,353.33
2016,12,21,10,30,795.0,72.0,2.0,12.0,408.0,473.42,384.13
2016,12,21,10,45,805.5,73.0,2.05,12.5,427.5,504.94,410.1
2016,12,21,11,0,816.0,74.0,2.1,13.0,447.0,534.64,434.05
2016,12,21,11,15,823.0,75.0,2.1,13.5,459.5,560.34,454.18
2016,12,21,11,30,830.0,76.0,2.1,14.0,472.0,583.71,472.1
2016,12,21,11,45,833.0,76.5,2.1,14.5,477.5,601.61,485.52
2016,12,21,12,0,836.0,77.0,2.1,15.0,483.0,616.78,496.66
2016,12,21,12,15,835.5,76.5,2.1,15.0,481.5,625.78,503.95
2016,12,21,12,30,835.0,76.0,2.1,15.0,480.0,631.85,508.96
2016,12,21,12,45,832.5,75.0,2.15,15.0,471.0,633.09,510.56
2016,12,21,13,0,830.0,74.0,2.2,15.0,462.0,631.35,509.87
2016,12,21,13,15,822.5,73.0,2.15,15.0,446.0,623.44,503.91
2016,12,21,13,30,815.0,72.0,2.1,15.0,430.0,612.68,495.72
2016,12,21,13,45,805.5,69.5,2.1,15.0,407.5,596.18,483.34
2016,12,21,14,0,796.0,67.0,2.1,15.0,385.0,577.09,468.77
2016,12,21,14,15,777.5,65.0,2.0,15.0,356.0,550.77,447.83
2016,12,21,14,30,759.0,63.0,1.9,15.0,327.0,522.52,425.02
2016,12,21,14,45,734.0,59.5,1.85,15.0,293.5,487.26,396.44
2016,12,21,15,0,709.0,56.0,1.8,15.0,260.0,450.91,366.24
2016,12,21,15,15,668.5,52.0,1.6,14.0,222.5,405.49,328.77
2016,12,21,15,30,628.0,48.0,1.4,13.0,185.0,360.57,290.45
2016,12,21,15,45,564.5,42.0,1.2,12.0,145.5,304.49,242.05
2016,12,21,16,0,501.0,36.0,1.0,11.0,106.0,255.05,197.56
2016,12,21,16,15,389.5,27.5,1.05,10.5,70.5,186.74,134.59
2016,12,21,16,30,278.0,19.0,1.1,10.0,35.0,119.9,25.38
2016,12,21,16,45,139.0,9.5,1.15,9.5,17.5,46.82,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.5,1.5,6.5,38.0,14.56,0.0
2016,12,22,8,0,410.0,33.0,1.5,7.0,76.0,55.18,26.09
2016,12,22,8,15,496.0,40.5,1.45,7.5,115.5,94.21,52.83
2016,12,22,8,30,582.0,48.0,1.4,8.0,155.0,141.4,89.64
2016,12,22,8,45,638.5,52.5,1.35,8.5,195.5,187.14,129.07
2016,12,22,9,0,695.0,57.0,1.3,9.0,236.0,237.63,173.68
2016,12,22,9,15,728.5,60.5,1.25,9.5,273.0,283.63,215.39
2016,12,22,9,30,762.0,64.0,1.2,10.0,310.0,331.12,257.66
2016,12,22,9,45,787.0,66.0,1.15,10.5,342.5,374.92,296.13
2016,12,22,10,0,812.0,68.0,1.1,11.0,375.0,418.81,333.52
2016,12,22,10,15,827.0,70.0,1.15,11.5,401.5,457.9,366.57
2016,12,22,10,30,842.0,72.0,1.2,12.0,428.0,495.79,397.78
2016,12,22,10,45,852.0,73.0,1.25,13.0,447.5,528.54,423.51
2016,12,22,11,0,862.0,74.0,1.3,14.0,467.0,559.32,447.02
2016,12,22,11,15,868.0,74.5,1.35,14.0,480.0,585.1,467.87
2016,12,22,11,30,874.0,75.0,1.4,14.0,493.0,608.35,486.53
2016,12,22,11,45,876.0,75.5,1.5,14.5,498.0,626.5,500.56
2016,12,22,12,0,878.0,76.0,1.6,15.0,503.0,641.75,512.23
2016,12,22,12,15,877.5,76.0,1.65,15.0,501.0,651.87,520.57
2016,12,22,12,30,877.0,76.0,1.7,15.0,499.0,658.91,526.56
2016,12,22,12,45,875.5,74.5,1.75,15.5,490.0,660.5,527.53
2016,12,22,13,0,874.0,73.0,1.8,16.0,481.0,658.95,526.14
2016,12,22,13,15,866.0,72.0,1.7,16.0,464.5,650.66,519.61
2016,12,22,13,30,858.0,71.0,1.6,16.0,448.0,639.38,510.79
2016,12,22,13,45,845.5,69.0,1.55,16.0,424.5,621.22,497.09
2016,12,22,14,0,833.0,67.0,1.5,16.0,401.0,600.42,481.22
2016,12,22,14,15,814.0,65.0,1.3,15.5,371.0,573.24,460.1
2016,12,22,14,30,795.0,63.0,1.1,15.0,341.0,544.04,436.96
2016,12,22,14,45,766.5,60.0,0.95,15.0,305.5,506.62,406.57
2016,12,22,15,0,738.0,57.0,0.8,15.0,270.0,468.17,374.72
2016,12,22,15,15,695.0,53.0,0.75,14.5,231.0,420.65,336.3
2016,12,22,15,30,652.0,49.0,0.7,14.0,192.0,373.69,297.03
2016,12,22,15,45,582.0,43.5,0.7,13.5,151.5,314.41,247.09
2016,12,22,16,0,512.0,38.0,0.7,13.0,111.0,262.44,201.35
2016,12,22,16,15,398.5,29.0,0.7,12.5,74.0,192.23,137.92
2016,12,22,16,30,285.0,20.0,0.7,12.0,37.0,123.97,32.84
2016,12,22,16,45,142.5,10.0,0.75,11.5,18.5,48.47,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.0,4.8,8.5,13.0,12.54,0.0
2016,12,23,8,0,0.0,26.0,4.9,9.0,26.0,25.11,14.59
2016,12,23,8,15,0.0,40.0,4.95,9.0,40.0,38.5,26.93
2016,12,23,8,30,0.0,54.0,5.0,9.0,54.0,52.03,39.03
2016,12,23,8,45,0.0,68.0,5.05,9.5,68.0,65.65,51.02
2016,12,23,9,0,0.0,82.0,5.1,10.0,82.0,79.36,62.92
2016,12,23,9,15,0.0,95.5,5.0,10.0,95.5,92.66,74.44
2016,12,23,9,30,0.0,109.0,4.9,10.0,109.0,106.04,85.9
2016,12,23,9,45,1.0,120.5,4.85,10.5,121.0,117.9,95.75
2016,12,23,10,0,2.0,132.0,4.8,11.0,133.0,129.9,105.62
2016,12,23,10,15,1.0,109.0,4.6,11.0,109.5,106.57,85.72
2016,12,23,10,30,0.0,86.0,4.4,11.0,86.0,83.31,65.85
2016,12,23,10,45,0.0,105.5,4.2,11.5,105.5,102.62,82.02
2016,12,23,11,0,0.0,125.0,4.0,12.0,125.0,122.16,98.17
2016,12,23,11,15,0.0,67.0,4.0,12.0,67.0,64.77,49.66
2016,12,23,11,30,0.0,9.0,4.0,12.0,9.0,8.69,1.8
2016,12,23,11,45,0.0,34.5,4.0,12.5,34.5,33.32,22.85
2016,12,23,12,0,0.0,60.0,4.0,13.0,60.0,57.99,43.72
2016,12,23,12,15,67.0,138.5,4.25,12.5,171.0,182.96,150.24
2016,12,23,12,30,134.0,217.0,4.5,12.0,282.0,319.83,264.04
2016,12,23,12,45,81.0,200.5,4.75,12.0,239.5,261.91,215.65
2016,12,23,13,0,28.0,184.0,5.0,12.0,197.0,210.02,171.93
2016,12,23,13,15,14.0,100.0,5.0,12.0,106.5,106.57,85.44
2016,12,23,13,30,0.0,16.0,5.0,12.0,16.0,15.44,7.61
2016,12,23,13,45,0.0,50.0,5.0,12.0,50.0,48.3,35.83
2016,12,23,14,0,0.0,84.0,5.0,12.0,84.0,81.66,64.33
2016,12,23,14,15,0.0,78.0,4.85,11.5,78.0,75.72,59.45
2016,12,23,14,30,0.0,72.0,4.7,11.0,72.0,69.79,54.56
2016,12,23,14,45,0.0,64.5,4.55,11.0,64.5,62.34,48.21
2016,12,23,15,0,0.0,57.0,4.4,11.0,57.0,55.08,41.96
2016,12,23,15,15,0.0,48.5,4.05,10.5,48.5,46.85,34.89
2016,12,23,15,30,0.0,40.0,3.7,10.0,40.0,38.63,27.73
2016,12,23,15,45,0.0,31.5,3.35,9.5,31.5,30.41,20.49
2016,12,23,16,0,0.0,23.0,3.0,9.0,23.0,22.19,13.18
2016,12,23,16,15,0.0,15.0,2.75,8.5,15.0,14.47,6.09
2016,12,23,16,30,0.0,7.0,2.5,8.0,7.0,6.75,0.0
2016,12,23,16,45,0.0,3.5,2.3,8.0,3.5,3.44,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,7,45,214.0,15.0,1.6,5.5,37.0,12.55,0.0
2016,12,24,8,0,428.0,30.0,1.7,6.0,74.0,51.95,23.23
2016,12,24,8,15,513.5,37.0,1.9,6.5,113.5,91.15,49.77
2016,12,24,8,30,599.0,44.0,2.1,7.0,153.0,139.08,87.25
2016,12,24,8,45,656.0,48.0,2.35,7.5,194.0,184.98,127.16
2016,12,24,9,0,713.0,52.0,2.6,8.0,235.0,235.31,172.37
2016,12,24,9,15,746.5,55.0,2.65,8.0,272.0,281.58,215.63
2016,12,24,9,30,780.0,58.0,2.7,8.0,309.0,329.32,259.81
2016,12,24,9,45,807.5,59.0,2.8,8.5,342.0,373.77,300.3
2016,12,24,10,0,835.0,60.0,2.9,9.0,375.0,418.47,340.06
2016,12,24,10,15,850.5,61.5,2.95,9.0,402.0,457.1,374.67
2016,12,24,10,30,866.0,63.0,3.0,9.0,429.0,495.25,408.1
2016,12,24,10,45,877.5,64.0,3.1,9.5,449.5,529.3,436.89
2016,12,24,11,0,889.0,65.0,3.2,10.0,470.0,561.41,463.48
2016,12,24,11,15,895.0,65.5,3.2,10.0,483.0,587.68,485.51
2016,12,24,11,30,901.0,66.0,3.2,10.0,496.0,611.36,505.14
2016,12,24,11,45,904.0,66.0,3.25,10.0,502.0,629.92,520.66
2016,12,24,12,0,907.0,66.0,3.3,10.0,508.0,645.54,533.71
2016,12,24,12,15,906.5,66.0,3.3,10.0,506.5,655.9,542.33
2016,12,24,12,30,906.0,66.0,3.3,10.0,505.0,663.12,548.43
2016,12,24,12,45,894.5,68.0,3.3,10.0,494.5,662.32,548.11
2016,12,24,13,0,883.0,70.0,3.3,10.0,484.0,658.35,545.29
2016,12,24,13,15,875.0,69.0,3.25,10.0,467.5,650.12,539.03
2016,12,24,13,30,867.0,68.0,3.2,10.0,451.0,638.9,530.34
2016,12,24,13,45,856.0,66.5,3.15,10.0,427.5,626.15,520.17
2016,12,24,14,0,845.0,65.0,3.1,10.0,404.0,606.87,504.82
2016,12,24,14,15,827.0,63.0,2.95,10.0,374.5,580.25,483.04
2016,12,24,14,30,809.0,61.0,2.8,10.0,345.0,551.5,459.19
2016,12,24,14,45,783.0,58.0,2.65,10.0,310.0,515.26,428.83
2016,12,24,15,0,757.0,55.0,2.5,10.0,275.0,477.81,396.77
2016,12,24,15,15,716.5,51.5,2.15,9.0,236.0,431.62,357.58
2016,12,24,15,30,676.0,48.0,1.8,8.0,197.0,385.77,317.38
2016,12,24,15,45,612.0,42.5,1.45,7.5,156.5,328.23,266.03
2016,12,24,16,0,548.0,37.0,1.1,7.0,116.0,273.6,215.89
2016,12,24,16,15,436.0,29.0,1.1,6.5,78.0,202.9,150.73
2016,12,24,16,30,324.0,21.0,1.1,6.0,40.0,139.21,52.78
2016,12,24,16,45,162.0,10.5,1.1,5.5,20.0,54.79,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,210.5,15.0,1.25,4.0,36.5,12.2,0.0
2016,12,25,8,0,421.0,30.0,1.3,5.0,73.0,50.93,22.85
2016,12,25,8,15,507.0,37.0,1.5,5.5,112.5,89.73,49.07
2016,12,25,8,30,593.0,44.0,1.7,6.0,152.0,137.35,86.26
2016,12,25,8,45,646.0,49.0,1.9,6.5,192.0,183.11,126.2
2016,12,25,9,0,699.0,54.0,2.1,7.0,232.0,232.96,171.1
2016,12,25,9,15,733.0,57.0,2.15,7.5,269.5,278.79,213.51
2016,12,25,9,30,767.0,60.0,2.2,8.0,307.0,326.16,256.77
2016,12,25,9,45,787.0,63.5,2.25,8.5,339.0,369.9,296.47
2016,12,25,10,0,807.0,67.0,2.3,9.0,371.0,413.39,334.94
2016,12,25,10,15,822.5,68.5,2.3,9.5,397.5,452.19,368.59
2016,12,25,10,30,838.0,70.0,2.3,10.0,424.0,489.84,400.38
2016,12,25,10,45,849.0,71.5,2.3,10.5,444.5,523.76,428.38
2016,12,25,11,0,860.0,73.0,2.3,11.0,465.0,555.8,454.19
2016,12,25,11,15,550.0,140.0,2.3,11.0,393.5,470.43,385.91
2016,12,25,11,30,240.0,207.0,2.3,11.0,322.0,365.51,299.68
2016,12,25,11,45,265.0,206.0,2.35,11.0,334.5,385.5,316.9
2016,12,25,12,0,290.0,205.0,2.4,11.0,347.0,405.4,333.4
2016,12,25,12,15,347.0,194.0,2.4,11.0,363.0,434.31,357.55
2016,12,25,12,30,404.0,183.0,2.4,11.0,379.0,469.91,386.65
2016,12,25,12,45,632.0,128.5,2.4,11.5,428.5,564.93,463.98
2016,12,25,13,0,860.0,74.0,2.4,12.0,478.0,652.08,532.99
2016,12,25,13,15,851.0,73.0,2.35,11.5,461.0,643.48,526.73
2016,12,25,13,30,842.0,72.0,2.3,11.0,444.0,631.95,518.84
2016,12,25,13,45,828.5,70.5,2.25,11.0,420.5,614.16,505.04
2016,12,25,14,0,815.0,69.0,2.2,11.0,397.0,593.79,489.05
2016,12,25,14,15,795.5,66.5,2.05,11.0,367.5,566.25,466.75
2016,12,25,14,30,776.0,64.0,1.9,11.0,338.0,536.74,442.53
2016,12,25,14,45,751.0,60.5,1.8,11.0,304.0,501.28,413.33
2016,12,25,15,0,726.0,57.0,1.7,11.0,270.0,464.65,382.49
2016,12,25,15,15,685.0,53.0,1.55,10.0,231.5,418.53,344.31
2016,12,25,15,30,644.0,49.0,1.4,9.0,193.0,372.85,305.19
2016,12,25,15,45,582.5,43.5,1.25,8.0,153.5,317.44,256.92
2016,12,25,16,0,521.0,38.0,1.1,7.0,114.0,268.47,212.4
2016,12,25,16,15,412.5,29.5,1.2,6.5,77.0,199.74,149.42
2016,12,25,16,30,304.0,21.0,1.3,6.0,40.0,133.89,56.66
2016,12,25,16,45,152.0,10.5,1.4,5.5,20.0,52.31,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,2.0,36.5,11.81,0.0
2016,12,26,8,0,455.0,28.0,1.5,3.0,73.0,51.24,22.37
2016,12,26,8,15,538.0,34.5,1.55,3.5,113.0,90.65,48.94
2016,12,26,8,30,621.0,41.0,1.6,4.0,153.0,137.95,86.11
2016,12,26,8,45,670.0,45.5,1.65,4.5,193.0,183.72,126.5
2016,12,26,9,0,719.0,50.0,1.7,5.0,233.0,233.15,171.48
2016,12,26,9,15,752.0,53.0,1.7,5.5,270.5,279.56,214.66
2016,12,26,9,30,785.0,56.0,1.7,6.0,308.0,327.41,258.51
2016,12,26,9,45,802.0,59.5,1.75,7.0,340.0,370.77,297.59
2016,12,26,10,0,819.0,63.0,1.8,8.0,372.0,413.61,335.04
2016,12,26,10,15,834.5,65.0,1.8,8.5,398.5,453.4,369.41
2016,12,26,10,30,850.0,67.0,1.8,9.0,425.0,492.03,401.86
2016,12,26,10,45,857.5,69.0,1.85,9.5,445.0,525.1,429.28
2016,12,26,11,0,865.0,71.0,1.9,10.0,465.0,556.07,454.39
2016,12,26,11,15,871.0,71.5,1.8,10.5,478.5,580.09,472.91
2016,12,26,11,30,877.0,72.0,1.7,11.0,492.0,603.51,490.37
2016,12,26,11,45,878.0,73.0,1.65,11.5,497.5,621.78,503.74
2016,12,26,12,0,879.0,74.0,1.6,12.0,503.0,637.15,514.63
2016,12,26,12,15,878.0,74.0,1.55,12.0,501.5,647.15,522.27
2016,12,26,12,30,877.0,74.0,1.5,12.0,500.0,654.09,527.51
2016,12,26,12,45,873.0,73.0,1.45,12.0,490.5,654.86,528.1
2016,12,26,13,0,869.0,72.0,1.4,12.0,481.0,652.52,526.33
2016,12,26,13,15,860.5,71.0,1.35,12.0,464.5,647.95,522.69
2016,12,26,13,30,852.0,70.0,1.3,12.0,448.0,636.76,514.14
2016,12,26,13,45,840.0,68.5,1.3,12.0,424.5,619.91,501.68
2016,12,26,14,0,828.0,67.0,1.3,12.0,401.0,600.39,487.0
2016,12,26,14,15,808.5,65.0,1.2,12.0,371.5,573.28,465.51
2016,12,26,14,30,789.0,63.0,1.1,12.0,342.0,544.15,442.11
2016,12,26,14,45,761.0,60.0,1.05,12.0,307.5,507.33,412.64
2016,12,26,15,0,733.0,57.0,1.0,12.0,273.0,469.45,381.6
2016,12,26,15,15,692.5,53.0,1.0,11.0,234.5,423.38,344.75
2016,12,26,15,30,652.0,49.0,1.0,10.0,196.0,377.7,306.72
2016,12,26,15,45,587.0,43.5,1.0,9.0,156.0,320.44,257.94
2016,12,26,16,0,522.0,38.0,1.0,8.0,116.0,269.76,212.79
2016,12,26,16,15,415.0,30.0,1.05,7.5,78.5,201.93,151.11
2016,12,26,16,30,308.0,22.0,1.1,7.0,41.0,137.29,63.5
2016,12,26,16,45,154.0,11.0,1.15,6.5,20.5,53.63,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,0.65,3.5,34.5,11.97,0.0
2016,12,27,8,0,379.0,31.0,0.6,4.0,69.0,48.52,22.51
2016,12,27,8,15,465.5,38.5,0.65,4.5,107.5,85.55,47.56
2016,12,27,8,30,552.0,46.0,0.7,5.0,146.0,130.87,82.61
2016,12,27,8,45,611.5,50.5,0.75,5.5,186.0,175.59,120.97
2016,12,27,9,0,671.0,55.0,0.8,6.0,226.0,225.47,165.09
2016,12,27,9,15,705.5,58.5,0.8,6.5,262.5,270.75,206.36
2016,12,27,9,30,740.0,62.0,0.8,7.0,299.0,317.7,248.46
2016,12,27,9,45,766.0,64.5,0.85,8.0,332.0,361.69,287.1
2016,12,27,10,0,792.0,67.0,0.9,9.0,365.0,405.97,324.84
2016,12,27,10,15,808.0,69.0,1.0,9.5,391.5,445.12,358.41
2016,12,27,10,30,824.0,71.0,1.1,10.0,418.0,483.22,390.34
2016,12,27,10,45,834.0,72.5,1.2,11.0,438.5,516.37,416.94
2016,12,27,11,0,844.0,74.0,1.3,12.0,459.0,547.64,441.39
2016,12,27,11,15,850.5,74.5,1.4,12.0,472.0,573.73,463.02
2016,12,27,11,30,857.0,75.0,1.5,12.0,485.0,597.4,482.53
2016,12,27,11,45,859.0,76.0,1.65,12.5,491.0,616.3,497.58
2016,12,27,12,0,861.0,77.0,1.8,13.0,497.0,632.37,510.28
2016,12,27,12,15,860.0,76.5,1.85,13.0,495.5,641.95,518.3
2016,12,27,12,30,859.0,76.0,1.9,13.0,494.0,648.48,523.99
2016,12,27,12,45,851.0,77.0,1.95,13.0,484.5,649.12,525.09
2016,12,27,13,0,843.0,78.0,2.0,13.0,475.0,646.68,523.86
2016,12,27,13,15,834.5,77.0,1.95,13.0,459.0,638.66,517.81
2016,12,27,13,30,826.0,76.0,1.9,13.0,443.0,627.74,509.51
2016,12,27,13,45,716.0,90.0,1.9,13.0,396.5,569.07,463.89
2016,12,27,14,0,606.0,104.0,1.9,13.0,350.0,508.09,416.07
2016,12,27,14,15,564.5,103.0,1.8,12.5,319.0,472.53,388.59
2016,12,27,14,30,523.0,102.0,1.7,12.0,288.0,436.37,359.94
2016,12,27,14,45,493.0,97.0,1.6,12.0,258.5,399.72,329.94
2016,12,27,15,0,463.0,92.0,1.5,12.0,229.0,366.03,301.67
2016,12,27,15,15,433.5,82.5,1.35,11.0,197.0,327.54,269.84
2016,12,27,15,30,404.0,73.0,1.2,10.0,165.0,289.62,237.53
2016,12,27,15,45,361.5,61.0,1.05,9.5,131.0,243.84,197.48
2016,12,27,16,0,319.0,49.0,0.9,9.0,97.0,200.26,158.41
2016,12,27,16,15,245.0,36.5,0.95,8.5,66.0,147.31,110.52
2016,12,27,16,30,171.0,24.0,1.0,8.0,35.0,95.63,46.74
2016,12,27,16,45,85.5,12.0,1.05,7.5,17.5,35.73,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.0,14.0,1.7,3.0,36.0,10.41,0.0
2016,12,28,8,0,448.0,28.0,1.9,4.0,72.0,49.72,21.5
2016,12,28,8,15,532.5,35.0,1.95,4.5,112.0,89.28,47.92
2016,12,28,8,30,617.0,42.0,2.0,5.0,152.0,136.92,85.06
2016,12,28,8,45,671.5,46.0,2.05,5.5,193.0,183.09,125.4
2016,12,28,9,0,726.0,50.0,2.1,6.0,234.0,233.47,170.93
2016,12,28,9,15,759.0,53.0,2.1,6.5,271.5,280.27,214.48
2016,12,28,9,30,792.0,56.0,2.1,7.0,309.0,328.5,258.73
2016,12,28,9,45,819.5,56.5,2.15,8.0,342.5,373.11,298.81
2016,12,28,10,0,847.0,57.0,2.2,9.0,376.0,417.24,337.39
2016,12,28,10,15,862.0,58.5,2.25,9.5,403.0,457.1,372.17
2016,12,28,10,30,877.0,60.0,2.3,10.0,430.0,495.69,404.98
2016,12,28,10,45,887.0,61.0,2.35,11.0,451.0,529.64,432.51
2016,12,28,11,0,897.0,62.0,2.4,12.0,472.0,561.54,457.63
2016,12,28,11,15,903.0,62.5,2.4,12.0,485.5,588.38,479.73
2016,12,28,11,30,909.0,63.0,2.4,12.0,499.0,612.62,499.43
2016,12,28,11,45,911.5,63.0,2.4,12.5,505.0,631.42,513.72
2016,12,28,12,0,914.0,63.0,2.4,13.0,511.0,647.24,525.49
2016,12,28,12,15,913.0,63.0,2.4,13.0,509.5,657.77,534.02
2016,12,28,12,30,912.0,63.0,2.4,13.0,508.0,665.12,540.06
2016,12,28,12,45,905.5,63.5,2.45,13.5,498.5,666.25,540.57
2016,12,28,13,0,899.0,64.0,2.5,14.0,489.0,664.18,538.6
2016,12,28,13,15,891.0,63.5,2.5,14.0,473.0,656.82,533.34
2016,12,28,13,30,883.0,63.0,2.5,14.0,457.0,646.41,525.68
2016,12,28,13,45,871.5,61.5,2.5,14.0,433.5,629.65,513.08
2016,12,28,14,0,860.0,60.0,2.5,14.0,410.0,610.15,498.17
2016,12,28,14,15,842.5,58.5,2.35,13.5,381.0,584.46,478.41
2016,12,28,14,30,825.0,57.0,2.2,13.0,352.0,560.39,459.34
2016,12,28,14,45,800.5,54.5,2.1,13.0,317.5,525.39,430.69
2016,12,28,15,0,776.0,52.0,2.0,13.0,283.0,489.04,400.3
2016,12,28,15,15,738.0,48.5,1.75,12.0,244.0,443.62,362.72
2016,12,28,15,30,700.0,45.0,1.5,11.0,205.0,398.34,323.96
2016,12,28,15,45,641.5,40.0,1.25,10.0,164.5,342.83,275.74
2016,12,28,16,0,583.0,35.0,1.0,9.0,124.0,289.82,228.1
2016,12,28,16,15,482.5,28.0,1.05,8.5,85.5,222.43,167.03
2016,12,28,16,30,382.0,21.0,1.1,8.0,47.0,159.16,84.58
2016,12,28,16,45,191.0,10.5,1.15,7.5,23.5,64.15,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,5.5,35.5,11.12,0.0
2016,12,29,8,0,418.0,30.0,2.3,6.0,71.0,48.57,21.37
2016,12,29,8,15,506.5,37.5,2.25,6.5,111.5,87.66,47.33
2016,12,29,8,30,595.0,45.0,2.2,7.0,152.0,135.22,83.94
2016,12,29,8,45,646.5,50.5,2.2,7.5,192.5,181.95,124.48
2016,12,29,9,0,698.0,56.0,2.2,8.0,233.0,231.96,169.3
2016,12,29,9,15,733.0,59.5,2.2,8.5,271.0,278.69,212.26
2016,12,29,9,30,768.0,63.0,2.2,9.0,309.0,327.09,256.17
2016,12,29,9,45,773.0,70.0,2.25,9.5,339.5,369.06,294.49
2016,12,29,10,0,778.0,77.0,2.3,10.0,370.0,409.66,330.59
2016,12,29,10,15,795.5,79.0,2.3,10.5,397.5,449.23,364.66
2016,12,29,10,30,813.0,81.0,2.3,11.0,425.0,487.9,397.07
2016,12,29,10,45,828.0,81.5,2.3,12.0,446.5,522.52,424.72
2016,12,29,11,0,843.0,82.0,2.3,13.0,468.0,555.55,450.32
2016,12,29,11,15,849.5,83.0,2.25,13.5,481.5,582.42,471.13
2016,12,29,11,30,856.0,84.0,2.2,14.0,495.0,606.89,489.62
2016,12,29,11,45,860.5,84.0,2.15,14.5,501.5,626.47,504.03
2016,12,29,12,0,865.0,84.0,2.1,15.0,508.0,643.29,516.08
2016,12,29,12,15,864.0,83.5,2.05,15.0,506.5,653.17,523.69
2016,12,29,12,30,863.0,83.0,2.0,15.0,505.0,659.99,528.95
2016,12,29,12,45,866.5,80.0,1.95,15.5,497.5,663.87,531.06
2016,12,29,13,0,870.0,77.0,1.9,16.0,490.0,664.63,530.78
2016,12,29,13,15,861.5,76.0,1.85,16.0,473.0,656.72,524.89
2016,12,29,13,30,853.0,75.0,1.8,16.0,456.0,645.8,516.73
2016,12,29,13,45,838.5,73.5,1.75,16.0,432.5,627.6,503.02
2016,12,29,14,0,824.0,72.0,1.7,16.0,409.0,606.77,487.18
2016,12,29,14,15,804.5,70.0,1.55,16.0,379.5,579.9,465.9
2016,12,29,14,30,785.0,68.0,1.4,16.0,350.0,550.98,442.73
2016,12,29,14,45,755.5,65.0,1.25,16.0,315.0,513.48,412.56
2016,12,29,15,0,726.0,62.0,1.1,16.0,280.0,474.95,380.98
2016,12,29,15,15,685.0,58.0,1.05,15.0,241.5,428.73,344.46
2016,12,29,15,30,644.0,54.0,1.0,14.0,203.0,386.04,309.27
2016,12,29,15,45,576.5,48.5,1.0,13.0,162.0,327.96,260.85
2016,12,29,16,0,509.0,43.0,1.0,12.0,121.0,273.21,213.51
2016,12,29,16,15,402.5,34.0,1.05,11.5,83.5,204.22,152.76
2016,12,29,16,30,296.0,25.0,1.1,11.0,46.0,140.01,77.68
2016,12,29,16,45,148.0,12.5,1.15,10.5,23.0,54.29,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,77.5,17.5,1.05,8.5,25.0,13.56,0.0
2016,12,30,8,0,155.0,35.0,1.0,9.0,50.0,39.16,21.14
2016,12,30,8,15,202.0,50.0,1.25,9.5,79.5,67.75,42.89
2016,12,30,8,30,249.0,65.0,1.5,10.0,109.0,101.02,69.32
2016,12,30,8,45,275.0,79.5,1.75,11.0,139.5,134.08,97.47
2016,12,30,9,0,301.0,94.0,2.0,12.0,170.0,169.36,127.98
2016,12,30,9,15,320.0,106.5,2.0,12.5,199.0,200.97,155.87
2016,12,30,9,30,339.0,119.0,2.0,13.0,228.0,235.0,185.48
2016,12,30,9,45,362.5,128.5,2.05,14.0,255.5,271.28,216.06
2016,12,30,10,0,386.0,138.0,2.1,15.0,283.0,306.58,245.26
2016,12,30,10,15,400.0,144.5,2.15,15.5,304.5,335.41,269.29
2016,12,30,10,30,414.0,151.0,2.2,16.0,326.0,364.2,292.84
2016,12,30,10,45,410.5,161.5,2.3,16.5,342.5,387.81,311.87
2016,12,30,11,0,407.0,172.0,2.4,17.0,359.0,410.09,329.45
2016,12,30,11,15,409.0,177.5,2.4,17.0,369.5,428.95,344.64
2016,12,30,11,30,411.0,183.0,2.4,17.0,380.0,446.61,358.7
2016,12,30,11,45,237.0,197.5,2.45,17.0,311.5,359.05,288.73
2016,12,30,12,0,63.0,212.0,2.5,17.0,243.0,258.42,206.58
2016,12,30,12,15,64.0,211.0,2.5,17.0,242.5,259.55,207.9
2016,12,30,12,30,65.0,210.0,2.5,17.0,242.0,260.56,208.82
2016,12,30,12,45,175.5,205.0,2.5,17.0,289.0,335.32,270.63
2016,12,30,13,0,286.0,200.0,2.5,17.0,336.0,410.85,331.68
2016,12,30,13,15,552.0,138.5,2.5,17.0,390.5,524.13,423.82
2016,12,30,13,30,818.0,77.0,2.5,17.0,445.0,626.49,504.94
2016,12,30,13,45,804.5,76.0,2.5,17.0,422.0,609.89,491.7
2016,12,30,14,0,791.0,75.0,2.5,17.0,399.0,590.76,477.19
2016,12,30,14,15,772.0,72.5,2.45,16.5,370.5,564.2,457.41
2016,12,30,14,30,753.0,70.0,2.4,16.0,342.0,535.68,435.67
2016,12,30,14,45,722.5,67.5,2.4,15.5,308.0,498.9,407.01
2016,12,30,15,0,692.0,65.0,2.4,15.0,274.0,463.97,378.9
2016,12,30,15,15,651.5,60.5,2.1,14.0,236.0,418.62,341.59
2016,12,30,15,30,611.0,56.0,1.8,13.0,198.0,373.8,303.56
2016,12,30,15,45,542.0,50.5,1.55,12.5,158.0,316.06,253.71
2016,12,30,16,0,473.0,45.0,1.3,12.0,118.0,261.76,205.68
2016,12,30,16,15,372.0,35.5,1.35,11.5,81.5,195.42,147.15
2016,12,30,16,30,271.0,26.0,1.4,11.0,45.0,134.09,77.98
2016,12,30,16,45,135.5,13.0,1.45,10.5,22.5,51.51,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
